Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,173.5,15.5,3.55,3.5,31.5,12.18,0.0
2016,1,1,8,0,347.0,31.0,3.6,4.0,63.0,28.77,18.18
2016,1,1,8,15,442.5,39.5,3.65,4.0,102.0,64.7,34.15
2016,1,1,8,30,538.0,48.0,3.7,4.0,141.0,111.05,66.67
2016,1,1,8,45,596.5,54.0,3.75,4.5,181.5,158.56,106.36
2016,1,1,9,0,655.0,60.0,3.8,5.0,222.0,211.71,153.78
2016,1,1,9,15,693.5,64.0,3.8,5.5,260.5,262.5,201.11
2016,1,1,9,30,732.0,68.0,3.8,6.0,299.0,316.34,251.01
2016,1,1,9,45,606.0,92.0,3.8,6.5,297.0,330.17,269.23
2016,1,1,10,0,480.0,116.0,3.8,7.0,295.0,328.51,272.15
2016,1,1,10,15,649.5,97.5,3.75,7.5,358.5,415.31,345.51
2016,1,1,10,30,819.0,79.0,3.7,8.0,422.0,510.19,424.44
2016,1,1,10,45,830.0,80.5,3.65,8.5,443.5,551.01,458.51
2016,1,1,11,0,841.0,82.0,3.6,9.0,465.0,590.25,490.63
2016,1,1,11,15,848.5,83.0,3.5,9.0,479.5,624.98,519.18
2016,1,1,11,30,856.0,84.0,3.4,9.0,494.0,657.46,545.39
2016,1,1,11,45,858.5,84.5,3.3,9.5,500.5,683.61,565.17
2016,1,1,12,0,861.0,85.0,3.2,10.0,507.0,706.93,581.98
2016,1,1,12,15,860.5,85.0,3.1,10.0,506.5,724.59,594.78
2016,1,1,12,30,860.0,85.0,3.0,10.0,506.0,739.11,605.25
2016,1,1,12,45,692.5,118.0,2.9,10.0,453.5,668.16,550.43
2016,1,1,13,0,525.0,151.0,2.8,10.0,401.0,582.46,481.97
2016,1,1,13,15,685.0,115.0,2.65,10.0,430.5,671.41,554.0
2016,1,1,13,30,845.0,79.0,2.5,10.0,460.0,747.89,611.11
2016,1,1,13,45,833.0,77.5,2.45,10.0,437.0,735.71,601.62
2016,1,1,14,0,821.0,76.0,2.4,10.0,414.0,720.43,590.61
2016,1,1,14,15,802.0,73.5,2.35,10.0,385.0,695.87,572.53
2016,1,1,14,30,783.0,71.0,2.3,10.0,356.0,668.73,552.36
2016,1,1,14,45,756.5,68.0,2.25,10.0,321.5,633.38,525.53
2016,1,1,15,0,730.0,65.0,2.2,10.0,287.0,596.21,496.72
2016,1,1,15,15,689.0,60.5,2.15,9.5,248.5,551.1,460.55
2016,1,1,15,30,648.0,56.0,2.1,9.0,210.0,501.41,419.5
2016,1,1,15,45,586.0,50.5,2.05,8.5,169.5,438.2,365.85
2016,1,1,16,0,524.0,45.0,2.0,8.0,129.0,377.14,311.9
2016,1,1,16,15,422.0,36.0,2.05,7.5,90.5,293.93,236.91
2016,1,1,16,30,320.0,27.0,2.1,7.0,52.0,214.91,142.5
2016,1,1,16,45,160.0,13.5,2.15,7.0,26.0,84.1,0.0
2016,1,1,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,2,7,45,27.5,16.0,3.7,5.5,18.5,14.21,0.0
2016,1,2,8,0,55.0,32.0,3.8,6.0,37.0,28.08,17.41
2016,1,2,8,15,81.0,49.0,3.8,6.0,61.0,49.14,33.37
2016,1,2,8,30,107.0,66.0,3.8,6.0,85.0,73.56,53.25
2016,1,2,8,45,122.5,83.0,3.85,6.5,109.5,99.26,75.35
2016,1,2,9,0,138.0,100.0,3.9,7.0,134.0,126.8,99.51
2016,1,2,9,15,147.5,115.5,3.85,7.5,157.5,152.95,122.81
2016,1,2,9,30,157.0,131.0,3.8,8.0,181.0,180.07,146.78
2016,1,2,9,45,170.5,143.5,3.8,8.5,202.5,206.59,169.93
2016,1,2,10,0,184.0,156.0,3.8,9.0,224.0,234.21,193.75
2016,1,2,10,15,241.0,162.0,3.85,9.5,259.0,281.48,233.63
2016,1,2,10,30,298.0,168.0,3.9,10.0,294.0,328.73,273.27
2016,1,2,10,45,309.0,176.0,4.0,10.5,311.5,356.76,296.65
2016,1,2,11,0,320.0,184.0,4.1,11.0,329.0,384.87,319.84
2016,1,2,11,15,252.0,198.5,4.2,11.0,315.0,371.39,308.53
2016,1,2,11,30,184.0,213.0,4.3,11.0,301.0,344.74,286.19
2016,1,2,11,45,146.5,216.0,4.4,11.5,287.0,329.56,272.93
2016,1,2,12,0,109.0,219.0,4.5,12.0,273.0,302.77,250.06
2016,1,2,12,15,65.5,203.5,4.55,12.0,236.5,257.45,212.12
2016,1,2,12,30,22.0,188.0,4.6,12.0,200.0,200.9,164.4
2016,1,2,12,45,17.5,181.5,4.65,12.5,191.0,191.61,156.44
2016,1,2,13,0,13.0,175.0,4.7,13.0,182.0,182.2,148.34
2016,1,2,13,15,45.5,184.5,4.7,13.0,206.0,229.13,188.4
2016,1,2,13,30,78.0,194.0,4.7,13.0,230.0,267.45,221.05
2016,1,2,13,45,40.5,169.0,4.7,13.0,187.5,210.73,173.32
2016,1,2,14,0,3.0,144.0,4.7,13.0,145.0,145.13,117.67
2016,1,2,14,15,1.5,128.0,4.6,13.0,128.5,127.5,103.02
2016,1,2,14,30,0.0,112.0,4.5,13.0,112.0,109.91,88.26
2016,1,2,14,45,0.0,101.0,4.4,13.0,101.0,99.04,79.15
2016,1,2,15,0,0.0,90.0,4.3,13.0,90.0,88.2,69.97
2016,1,2,15,15,0.0,78.0,4.05,12.5,78.0,76.23,59.86
2016,1,2,15,30,0.0,66.0,3.8,12.0,66.0,64.25,49.59
2016,1,2,15,45,0.0,53.0,3.55,11.5,53.0,51.05,38.12
2016,1,2,16,0,0.0,40.0,3.3,11.0,40.0,37.73,26.44
2016,1,2,16,15,0.0,28.0,3.35,10.5,28.0,26.0,15.97
2016,1,2,16,30,0.0,16.0,3.4,10.0,16.0,14.84,4.9
2016,1,2,16,45,0.0,8.0,3.45,10.0,8.0,7.63,0.0
2016,1,2,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,7.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,7.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,9.5,4.2,8.5,9.5,8.8,0.0
2016,1,3,8,0,0.0,19.0,4.1,9.0,19.0,17.63,8.67
2016,1,3,8,15,0.0,31.5,4.0,9.0,31.5,29.26,19.04
2016,1,3,8,30,0.0,44.0,3.9,9.0,44.0,40.78,29.4
2016,1,3,8,45,0.0,57.0,3.8,9.5,57.0,52.87,40.09
2016,1,3,9,0,0.0,70.0,3.7,10.0,70.0,65.07,50.75
2016,1,3,9,15,0.0,82.0,3.6,10.0,82.0,76.45,60.67
2016,1,3,9,30,0.0,94.0,3.5,10.0,94.0,87.93,70.55
2016,1,3,9,45,0.0,104.5,3.4,10.5,104.5,98.06,79.03
2016,1,3,10,0,0.0,115.0,3.3,11.0,115.0,108.27,87.47
2016,1,3,10,15,35.5,146.5,3.35,11.0,161.5,159.62,130.82
2016,1,3,10,30,71.0,178.0,3.4,11.0,208.0,212.4,175.08
2016,1,3,10,45,95.0,189.5,3.5,11.5,232.0,241.22,198.88
2016,1,3,11,0,119.0,201.0,3.6,12.0,256.0,278.7,229.67
2016,1,3,11,15,132.5,208.0,3.8,12.0,271.0,300.21,247.6
2016,1,3,11,30,146.0,215.0,4.0,12.0,286.0,322.32,266.04
2016,1,3,11,45,101.0,212.0,4.2,12.0,261.5,285.55,235.49
2016,1,3,12,0,56.0,209.0,4.4,12.0,237.0,254.44,209.19
2016,1,3,12,15,132.5,213.5,4.4,12.0,279.5,326.59,270.31
2016,1,3,12,30,209.0,218.0,4.4,12.0,322.0,391.79,324.97
2016,1,3,12,45,344.5,191.0,4.4,12.5,358.0,476.58,395.63
2016,1,3,13,0,480.0,164.0,4.4,13.0,394.0,564.25,467.05
2016,1,3,13,15,408.0,172.0,4.05,13.0,363.5,523.34,432.5
2016,1,3,13,30,336.0,180.0,3.7,13.0,333.0,468.87,388.12
2016,1,3,13,45,168.0,159.0,3.35,13.5,235.5,305.9,253.62
2016,1,3,14,0,0.0,138.0,3.0,14.0,138.0,136.07,109.17
2016,1,3,14,15,63.0,147.0,2.65,13.5,170.0,204.26,168.48
2016,1,3,14,30,126.0,156.0,2.3,13.0,202.0,275.14,228.48
2016,1,3,14,45,116.5,142.0,2.0,13.0,181.5,251.62,208.66
2016,1,3,15,0,107.0,128.0,1.7,13.0,161.0,228.1,188.96
2016,1,3,15,15,98.0,112.0,1.55,12.5,139.5,202.22,167.5
2016,1,3,15,30,89.0,96.0,1.4,12.0,118.0,176.44,145.67
2016,1,3,15,45,72.0,79.0,1.3,12.0,94.5,144.51,117.89
2016,1,3,16,0,55.0,62.0,1.2,12.0,71.0,104.42,83.02
2016,1,3,16,15,30.5,45.0,1.3,11.5,50.0,70.18,52.75
2016,1,3,16,30,6.0,28.0,1.4,11.0,29.0,32.44,17.96
2016,1,3,16,45,3.0,14.0,1.5,11.0,14.5,14.69,0.0
2016,1,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,45,7.5,15.5,5.05,11.5,16.0,14.3,0.0
2016,1,4,8,0,15.0,31.0,5.1,12.0,32.0,27.71,16.58
2016,1,4,8,15,32.5,47.5,5.15,12.0,52.5,44.92,30.7
2016,1,4,8,30,50.0,64.0,5.2,12.0,73.0,64.54,46.91
2016,1,4,8,45,60.0,81.0,5.3,12.5,94.0,85.51,64.73
2016,1,4,9,0,70.0,98.0,5.4,13.0,115.0,107.8,83.83
2016,1,4,9,15,75.0,113.5,5.5,13.0,135.0,128.49,101.96
2016,1,4,9,30,80.0,129.0,5.6,13.0,155.0,149.79,120.52
2016,1,4,9,45,81.5,143.0,5.7,13.5,171.5,168.87,136.87
2016,1,4,10,0,83.0,157.0,5.8,14.0,188.0,188.13,153.14
2016,1,4,10,15,260.5,151.5,5.9,14.0,259.5,279.29,229.24
2016,1,4,10,30,438.0,146.0,6.0,14.0,331.0,382.78,315.69
2016,1,4,10,45,325.5,172.5,6.15,14.5,314.0,361.7,298.39
2016,1,4,11,0,213.0,199.0,6.3,15.0,297.0,331.19,272.5
2016,1,4,11,15,272.5,197.5,6.4,15.0,326.5,382.66,315.7
2016,1,4,11,30,332.0,196.0,6.5,15.0,356.0,429.78,355.18
2016,1,4,11,45,409.0,183.0,6.6,15.0,383.0,487.52,403.38
2016,1,4,12,0,486.0,170.0,6.7,15.0,410.0,539.08,446.54
2016,1,4,12,15,366.0,193.0,6.75,15.0,373.5,480.24,397.71
2016,1,4,12,30,246.0,216.0,6.8,15.0,337.0,427.18,352.76
2016,1,4,12,45,220.0,215.0,6.9,15.0,322.0,401.16,331.81
2016,1,4,13,0,194.0,214.0,7.0,15.0,307.0,384.67,318.24
2016,1,4,13,15,194.5,207.0,7.0,15.0,298.0,380.03,314.93
2016,1,4,13,30,195.0,200.0,7.0,15.0,289.0,374.71,311.03
2016,1,4,13,45,97.5,107.0,7.0,15.0,151.5,190.99,158.31
2016,1,4,14,0,0.0,14.0,7.0,15.0,14.0,12.98,5.41
2016,1,4,14,15,0.0,38.0,6.75,14.5,38.0,35.29,24.52
2016,1,4,14,30,0.0,62.0,6.5,14.0,62.0,57.66,43.71
2016,1,4,14,45,0.0,56.0,6.3,14.0,56.0,52.06,38.97
2016,1,4,15,0,0.0,50.0,6.1,14.0,50.0,46.46,34.21
2016,1,4,15,15,0.0,43.0,5.95,13.5,43.0,39.94,28.67
2016,1,4,15,30,0.0,36.0,5.8,13.0,36.0,33.42,23.06
2016,1,4,15,45,0.0,29.0,5.7,13.0,29.0,26.9,17.35
2016,1,4,16,0,0.0,22.0,5.6,13.0,22.0,20.4,11.61
2016,1,4,16,15,0.0,15.5,5.55,13.0,15.5,14.36,6.24
2016,1,4,16,30,0.0,9.0,5.5,13.0,9.0,8.33,0.48
2016,1,4,16,45,0.0,4.5,5.5,13.0,4.5,4.16,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,12.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,2.5,15.5,4.45,11.5,15.5,14.39,0.0
2016,1,5,8,0,5.0,31.0,4.7,12.0,31.0,28.02,16.83
2016,1,5,8,15,22.5,47.5,4.8,12.0,51.0,44.25,30.49
2016,1,5,8,30,40.0,64.0,4.9,12.0,71.0,63.29,46.3
2016,1,5,8,45,48.5,80.5,5.0,12.0,91.5,83.0,63.21
2016,1,5,9,0,57.0,97.0,5.1,12.0,112.0,103.84,81.26
2016,1,5,9,15,62.0,113.0,5.1,12.0,131.0,124.3,99.14
2016,1,5,9,30,67.0,129.0,5.1,12.0,150.0,145.42,117.49
2016,1,5,9,45,69.5,142.5,5.1,12.5,166.5,163.74,133.13
2016,1,5,10,0,72.0,156.0,5.1,13.0,183.0,182.35,148.8
2016,1,5,10,15,36.0,111.0,5.15,13.0,124.5,123.87,100.0
2016,1,5,10,30,0.0,66.0,5.2,13.0,66.0,61.4,46.9
2016,1,5,10,45,40.0,132.5,5.3,13.0,151.0,151.37,123.38
2016,1,5,11,0,80.0,199.0,5.4,13.0,236.0,246.7,203.04
2016,1,5,11,15,40.0,169.0,5.5,12.5,187.5,193.27,158.41
2016,1,5,11,30,0.0,139.0,5.6,12.0,139.0,132.33,106.81
2016,1,5,11,45,0.0,142.0,5.7,12.0,142.0,135.5,109.48
2016,1,5,12,0,0.0,145.0,5.8,12.0,145.0,138.74,112.17
2016,1,5,12,15,0.0,91.0,5.8,12.0,91.0,84.99,66.85
2016,1,5,12,30,0.0,37.0,5.8,12.0,37.0,34.38,23.81
2016,1,5,12,45,0.0,23.0,5.8,12.0,23.0,21.36,12.68
2016,1,5,13,0,0.0,9.0,5.8,12.0,9.0,8.35,1.52
2016,1,5,13,15,166.0,96.0,5.7,12.0,172.0,238.17,201.63
2016,1,5,13,30,332.0,183.0,5.6,12.0,335.0,469.94,394.65
2016,1,5,13,45,221.5,182.5,5.55,12.0,282.0,375.32,314.91
2016,1,5,14,0,111.0,182.0,5.5,12.0,229.0,293.37,244.91
2016,1,5,14,15,55.5,99.5,5.45,12.0,123.0,142.09,117.61
2016,1,5,14,30,0.0,17.0,5.4,12.0,17.0,15.76,7.97
2016,1,5,14,45,0.0,15.5,5.4,12.0,15.5,14.37,6.79
2016,1,5,15,0,0.0,14.0,5.4,12.0,14.0,12.97,5.59
2016,1,5,15,15,0.0,12.0,5.15,11.5,12.0,11.12,3.99
2016,1,5,15,30,0.0,10.0,4.9,11.0,10.0,9.26,2.37
2016,1,5,15,45,225.5,30.5,4.7,11.0,69.0,195.31,165.36
2016,1,5,16,0,451.0,51.0,4.5,11.0,128.0,346.54,288.92
2016,1,5,16,15,352.5,41.5,4.25,10.5,91.5,266.22,216.21
2016,1,5,16,30,254.0,32.0,4.0,10.0,55.0,192.62,139.74
2016,1,5,16,45,127.0,16.0,3.75,10.0,27.5,90.91,0.0
2016,1,5,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,30.5,19.5,6.45,12.0,22.0,16.93,0.0
2016,1,6,8,0,61.0,39.0,6.3,12.0,44.0,32.76,20.63
2016,1,6,8,15,124.5,57.0,6.3,12.0,76.0,57.46,38.12
2016,1,6,8,30,188.0,75.0,6.3,12.0,108.0,90.42,62.73
2016,1,6,8,45,205.5,94.5,6.3,12.0,139.0,124.07,91.23
2016,1,6,9,0,223.0,114.0,6.3,12.0,170.0,159.76,122.45
2016,1,6,9,15,259.5,127.5,6.35,12.0,202.5,196.84,154.7
2016,1,6,9,30,296.0,141.0,6.4,12.0,235.0,237.38,190.2
2016,1,6,9,45,359.5,134.5,6.5,12.0,261.0,271.31,220.04
2016,1,6,10,0,423.0,128.0,6.6,12.0,287.0,314.9,258.29
2016,1,6,10,15,211.5,76.0,6.7,12.0,155.5,183.07,150.88
2016,1,6,10,30,0.0,24.0,6.8,12.0,24.0,22.27,13.53
2016,1,6,10,45,63.0,114.0,6.95,12.0,143.0,145.09,119.05
2016,1,6,11,0,126.0,204.0,7.1,12.0,262.0,285.61,237.29
2016,1,6,11,15,261.5,194.5,7.0,12.0,320.0,372.45,311.22
2016,1,6,11,30,397.0,185.0,6.9,12.0,378.0,468.28,391.9
2016,1,6,11,45,359.5,195.5,6.85,12.0,372.0,458.76,383.86
2016,1,6,12,0,322.0,206.0,6.8,12.0,366.0,455.05,380.42
2016,1,6,12,15,321.5,206.0,6.65,12.0,366.0,463.41,387.44
2016,1,6,12,30,321.0,206.0,6.5,12.0,366.0,470.62,393.46
2016,1,6,12,45,160.5,138.5,6.35,12.0,218.5,279.0,233.98
2016,1,6,13,0,0.0,71.0,6.2,12.0,71.0,66.08,50.8
2016,1,6,13,15,141.0,131.5,6.15,12.0,196.5,250.32,210.72
2016,1,6,13,30,282.0,192.0,6.1,12.0,322.0,443.1,372.1
2016,1,6,13,45,141.0,154.0,6.05,12.0,219.0,279.57,234.63
2016,1,6,14,0,0.0,116.0,6.0,12.0,116.0,111.85,89.93
2016,1,6,14,15,59.5,137.5,5.9,12.0,160.0,189.63,157.91
2016,1,6,14,30,119.0,159.0,5.8,12.0,204.0,273.71,229.92
2016,1,6,14,45,109.5,146.5,5.75,12.0,185.0,252.33,211.84
2016,1,6,15,0,100.0,134.0,5.7,12.0,166.0,231.06,193.81
2016,1,6,15,15,91.0,117.5,5.55,11.5,144.0,204.75,171.61
2016,1,6,15,30,82.0,101.0,5.4,11.0,122.0,178.55,149.09
2016,1,6,15,45,67.0,83.5,5.25,11.0,98.5,137.98,113.64
2016,1,6,16,0,52.0,66.0,5.1,11.0,75.0,107.81,86.72
2016,1,6,16,15,30.0,48.5,5.05,10.5,53.5,74.28,56.82
2016,1,6,16,30,8.0,31.0,5.0,10.0,32.0,37.01,22.89
2016,1,6,16,45,4.0,15.5,4.95,10.0,16.0,16.29,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,37.0,17.5,2.15,9.5,20.5,15.39,0.0
2016,1,7,8,0,74.0,35.0,2.2,10.0,41.0,29.84,18.55
2016,1,7,8,15,118.0,51.5,2.3,10.0,69.0,52.31,34.42
2016,1,7,8,30,162.0,68.0,2.4,10.0,97.0,81.03,56.39
2016,1,7,8,45,204.5,82.5,2.5,10.5,128.0,112.67,81.95
2016,1,7,9,0,247.0,97.0,2.6,11.0,159.0,148.88,112.4
2016,1,7,9,15,265.0,111.0,2.6,11.0,187.5,182.21,142.06
2016,1,7,9,30,283.0,125.0,2.6,11.0,216.0,217.18,173.1
2016,1,7,9,45,322.0,131.5,2.6,11.0,245.0,254.01,205.19
2016,1,7,10,0,361.0,138.0,2.6,11.0,274.0,298.51,243.42
2016,1,7,10,15,584.0,105.5,2.55,11.0,345.0,391.16,320.07
2016,1,7,10,30,807.0,73.0,2.5,11.0,416.0,496.26,406.21
2016,1,7,10,45,817.5,75.0,2.5,11.5,437.5,537.36,439.73
2016,1,7,11,0,828.0,77.0,2.5,12.0,459.0,576.92,471.49
2016,1,7,11,15,835.5,78.0,2.5,12.0,474.0,611.76,499.75
2016,1,7,11,30,843.0,79.0,2.5,12.0,489.0,644.43,525.83
2016,1,7,11,45,846.0,79.5,2.5,12.0,496.5,671.14,546.97
2016,1,7,12,0,849.0,80.0,2.5,12.0,504.0,695.1,565.09
2016,1,7,12,15,849.0,80.0,2.55,12.0,504.0,713.47,578.91
2016,1,7,12,30,849.0,80.0,2.6,12.0,504.0,728.76,590.56
2016,1,7,12,45,653.5,126.5,2.7,12.0,450.0,651.85,532.26
2016,1,7,13,0,458.0,173.0,2.8,12.0,396.0,559.49,458.97
2016,1,7,13,15,644.5,124.5,2.85,12.0,428.0,655.62,538.12
2016,1,7,13,30,831.0,76.0,2.9,12.0,460.0,739.56,602.33
2016,1,7,13,45,642.5,110.0,2.95,12.0,399.0,640.04,526.77
2016,1,7,14,0,454.0,144.0,3.0,12.0,338.0,530.08,439.24
2016,1,7,14,15,614.5,106.0,2.9,12.0,349.5,606.72,503.05
2016,1,7,14,30,775.0,68.0,2.8,12.0,361.0,666.86,549.83
2016,1,7,14,45,753.0,65.0,2.75,12.0,328.0,635.1,525.24
2016,1,7,15,0,731.0,62.0,2.7,12.0,295.0,601.37,499.36
2016,1,7,15,15,694.5,58.0,2.5,11.5,257.5,555.08,462.75
2016,1,7,15,30,658.0,54.0,2.3,11.0,220.0,508.18,424.0
2016,1,7,15,45,606.5,48.5,2.1,11.0,180.5,454.97,377.89
2016,1,7,16,0,555.0,43.0,1.9,11.0,141.0,398.94,328.1
2016,1,7,16,15,465.0,35.5,1.85,10.5,102.0,321.74,260.11
2016,1,7,16,30,375.0,28.0,1.8,10.0,63.0,250.68,187.14
2016,1,7,16,45,187.5,14.0,1.75,10.0,31.5,120.02,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,1.4,8.0,13.5,12.53,0.0
2016,1,8,8,0,0.0,27.0,1.5,8.0,27.0,24.78,14.65
2016,1,8,8,15,0.0,44.0,1.6,8.0,44.0,40.13,28.36
2016,1,8,8,30,0.0,61.0,1.7,8.0,61.0,55.89,42.53
2016,1,8,8,45,7.5,76.5,1.8,8.5,78.5,71.83,56.28
2016,1,8,9,0,15.0,92.0,1.9,9.0,96.0,88.73,70.73
2016,1,8,9,15,19.5,107.0,1.85,9.0,113.0,105.25,85.01
2016,1,8,9,30,24.0,122.0,1.8,9.0,130.0,124.28,101.33
2016,1,8,9,45,25.5,134.0,1.75,9.5,143.5,138.49,113.26
2016,1,8,10,0,27.0,146.0,1.7,10.0,157.0,152.96,125.23
2016,1,8,10,15,113.0,164.5,1.65,10.0,212.5,218.38,179.82
2016,1,8,10,30,199.0,183.0,1.6,10.0,268.0,287.45,236.94
2016,1,8,10,45,101.5,171.0,1.6,10.5,214.5,230.74,189.68
2016,1,8,11,0,4.0,159.0,1.6,11.0,161.0,154.34,125.15
2016,1,8,11,15,19.5,178.0,1.65,11.0,187.5,183.57,149.8
2016,1,8,11,30,35.0,197.0,1.7,11.0,214.0,221.95,181.53
2016,1,8,11,45,52.5,207.0,1.75,11.5,233.5,246.73,201.66
2016,1,8,12,0,70.0,217.0,1.8,12.0,253.0,272.6,222.6
2016,1,8,12,15,81.0,219.5,1.85,12.0,260.5,286.15,233.84
2016,1,8,12,30,92.0,222.0,1.9,12.0,268.0,300.04,245.42
2016,1,8,12,45,89.0,219.5,2.0,12.0,264.0,297.84,243.82
2016,1,8,13,0,86.0,217.0,2.1,12.0,260.0,295.41,242.11
2016,1,8,13,15,150.5,209.5,2.1,12.0,281.0,349.6,287.68
2016,1,8,13,30,215.0,202.0,2.1,12.0,302.0,392.51,323.67
2016,1,8,13,45,149.5,192.5,2.15,12.5,260.5,333.23,274.45
2016,1,8,14,0,84.0,183.0,2.2,13.0,219.0,262.26,215.59
2016,1,8,14,15,42.0,146.0,2.2,12.5,164.0,186.77,153.36
2016,1,8,14,30,0.0,109.0,2.2,12.0,109.0,105.93,84.94
2016,1,8,14,45,0.0,98.5,2.25,12.0,98.5,95.56,76.38
2016,1,8,15,0,0.0,88.0,2.3,12.0,88.0,85.22,67.66
2016,1,8,15,15,0.0,77.0,2.15,11.5,77.0,74.33,58.49
2016,1,8,15,30,0.0,66.0,2.0,11.0,66.0,63.45,49.18
2016,1,8,15,45,0.0,53.5,1.9,11.0,53.5,50.84,38.16
2016,1,8,16,0,0.0,41.0,1.8,11.0,41.0,38.15,26.99
2016,1,8,16,15,0.0,29.5,1.85,10.5,29.5,27.39,17.45
2016,1,8,16,30,0.0,18.0,1.9,10.0,18.0,16.69,7.57
2016,1,8,16,45,0.0,9.0,2.0,10.0,9.0,8.34,0.0
2016,1,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,9,7,45,9.0,16.0,5.6,10.0,16.5,14.73,0.0
2016,1,9,8,0,18.0,32.0,5.7,10.0,33.0,28.34,17.38
2016,1,9,8,15,38.0,49.0,5.7,10.0,54.5,46.22,31.95
2016,1,9,8,30,58.0,66.0,5.7,10.0,76.0,66.97,49.05
2016,1,9,8,45,68.0,83.0,5.7,10.5,98.0,88.25,67.24
2016,1,9,9,0,78.0,100.0,5.7,11.0,120.0,112.26,87.98
2016,1,9,9,15,85.0,116.5,5.55,11.0,141.0,133.59,106.76
2016,1,9,9,30,92.0,133.0,5.4,11.0,162.0,159.63,129.47
2016,1,9,9,45,89.5,146.0,5.25,11.0,177.0,174.3,142.53
2016,1,9,10,0,87.0,159.0,5.1,11.0,192.0,191.28,157.3
2016,1,9,10,15,139.5,171.5,4.85,11.0,229.0,237.8,196.54
2016,1,9,10,30,192.0,184.0,4.6,11.0,266.0,284.83,236.12
2016,1,9,10,45,139.5,193.0,4.4,11.5,254.5,274.67,227.09
2016,1,9,11,0,87.0,202.0,4.2,12.0,243.0,253.53,208.69
2016,1,9,11,15,78.5,207.0,3.9,12.0,244.5,257.57,211.79
2016,1,9,11,30,70.0,212.0,3.6,12.0,246.0,260.96,214.28
2016,1,9,11,45,55.5,209.5,3.3,12.0,236.5,251.4,206.01
2016,1,9,12,0,41.0,207.0,3.0,12.0,227.0,240.94,197.0
2016,1,9,12,15,63.0,214.5,2.75,12.0,246.0,267.36,219.07
2016,1,9,12,30,85.0,222.0,2.5,12.0,265.0,294.77,241.68
2016,1,9,12,45,95.5,220.5,2.25,12.0,268.0,303.75,249.04
2016,1,9,13,0,106.0,219.0,2.0,12.0,271.0,312.81,256.49
2016,1,9,13,15,59.5,195.0,1.8,12.0,224.0,251.28,205.58
2016,1,9,13,30,13.0,171.0,1.6,12.0,177.0,179.25,145.53
2016,1,9,13,45,20.0,169.5,1.4,12.0,178.5,184.24,150.18
2016,1,9,14,0,27.0,168.0,1.2,12.0,180.0,189.42,154.73
2016,1,9,14,15,23.5,156.5,1.05,12.0,166.5,175.31,143.08
2016,1,9,14,30,20.0,145.0,0.9,12.0,153.0,161.27,131.51
2016,1,9,14,45,17.0,133.0,0.75,12.0,139.5,147.14,119.79
2016,1,9,15,0,14.0,121.0,0.6,12.0,126.0,133.18,108.11
2016,1,9,15,15,9.5,106.5,0.55,12.0,110.0,115.33,93.06
2016,1,9,15,30,5.0,92.0,0.5,12.0,94.0,97.72,78.03
2016,1,9,15,45,2.5,76.0,0.45,12.0,77.0,79.65,62.46
2016,1,9,16,0,0.0,60.0,0.4,12.0,60.0,61.57,46.7
2016,1,9,16,15,0.0,43.5,0.45,11.5,43.5,44.01,31.35
2016,1,9,16,30,0.0,27.0,0.5,11.0,27.0,25.77,14.91
2016,1,9,16,45,0.0,13.5,0.6,11.0,13.5,12.52,0.0
2016,1,9,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,10,7,45,110.0,16.5,3.4,9.5,26.5,12.96,0.0
2016,1,10,8,0,220.0,33.0,3.6,10.0,53.0,25.82,15.41
2016,1,10,8,15,286.0,46.0,3.7,10.0,87.0,56.22,32.45
2016,1,10,8,30,352.0,59.0,3.8,10.0,121.0,94.13,59.27
2016,1,10,8,45,399.5,69.0,3.9,10.5,156.5,133.31,91.02
2016,1,10,9,0,447.0,79.0,4.0,11.0,192.0,177.3,128.95
2016,1,10,9,15,473.5,88.5,4.0,11.0,225.5,219.59,167.44
2016,1,10,9,30,500.0,98.0,4.0,11.0,259.0,263.96,207.82
2016,1,10,9,45,537.5,99.5,4.0,11.5,289.5,308.84,247.72
2016,1,10,10,0,575.0,101.0,4.0,12.0,320.0,354.0,287.3
2016,1,10,10,15,563.0,113.0,3.85,12.0,341.0,388.73,318.25
2016,1,10,10,30,551.0,125.0,3.7,12.0,362.0,417.96,343.86
2016,1,10,10,45,454.5,153.5,3.6,12.5,355.5,418.94,344.77
2016,1,10,11,0,358.0,182.0,3.5,13.0,349.0,404.31,332.37
2016,1,10,11,15,188.5,184.0,3.3,13.0,272.5,308.05,253.38
2016,1,10,11,30,19.0,186.0,3.1,13.0,196.0,192.25,155.84
2016,1,10,11,45,208.0,190.0,2.95,13.5,295.5,341.55,281.26
2016,1,10,12,0,397.0,194.0,2.8,14.0,395.0,494.47,404.06
2016,1,10,12,15,393.0,196.0,2.75,14.0,395.0,504.09,410.86
2016,1,10,12,30,389.0,198.0,2.7,14.0,395.0,512.2,417.26
2016,1,10,12,45,229.0,205.5,2.65,14.0,321.5,408.3,333.08
2016,1,10,13,0,69.0,213.0,2.6,14.0,248.0,277.45,225.46
2016,1,10,13,15,41.5,193.0,2.55,14.0,214.0,235.0,190.99
2016,1,10,13,30,14.0,173.0,2.5,14.0,180.0,182.09,147.2
2016,1,10,13,45,7.0,148.5,2.5,14.0,152.0,150.96,121.61
2016,1,10,14,0,0.0,124.0,2.5,14.0,124.0,120.06,95.9
2016,1,10,14,15,0.0,94.0,2.45,14.0,94.0,89.06,70.09
2016,1,10,14,30,0.0,64.0,2.4,14.0,64.0,59.52,45.24
2016,1,10,14,45,0.0,58.5,2.4,14.0,58.5,54.39,40.96
2016,1,10,15,0,0.0,53.0,2.4,14.0,53.0,49.26,36.62
2016,1,10,15,15,0.0,46.0,2.3,13.5,46.0,42.73,31.12
2016,1,10,15,30,0.0,39.0,2.2,13.0,39.0,36.21,25.54
2016,1,10,15,45,0.0,32.0,2.15,12.5,32.0,29.69,19.89
2016,1,10,16,0,0.0,25.0,2.1,12.0,25.0,23.18,14.18
2016,1,10,16,15,0.0,18.5,2.15,11.5,18.5,17.15,8.82
2016,1,10,16,30,0.0,12.0,2.2,11.0,12.0,11.11,3.28
2016,1,10,16,45,0.0,6.0,2.3,11.0,6.0,5.55,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,7,45,18.5,16.0,3.1,10.5,18.0,14.22,0.0
2016,1,11,8,0,37.0,32.0,3.1,11.0,36.0,27.45,16.73
2016,1,11,8,15,59.0,49.5,3.15,11.0,58.5,47.31,32.14
2016,1,11,8,30,81.0,67.0,3.2,11.0,81.0,70.27,50.68
2016,1,11,8,45,93.0,84.0,3.25,11.5,104.5,93.87,70.63
2016,1,11,9,0,105.0,101.0,3.3,12.0,128.0,118.97,92.2
2016,1,11,9,15,113.0,117.5,3.25,12.0,150.5,143.93,114.04
2016,1,11,9,30,121.0,134.0,3.2,12.0,173.0,169.81,136.57
2016,1,11,9,45,126.0,148.0,3.15,12.0,192.5,192.96,156.68
2016,1,11,10,0,131.0,162.0,3.1,12.0,212.0,216.56,176.92
2016,1,11,10,15,106.0,173.0,3.0,12.0,215.5,223.49,183.12
2016,1,11,10,30,81.0,184.0,2.9,12.0,219.0,222.84,182.67
2016,1,11,10,45,175.0,190.5,2.85,12.5,271.0,291.31,239.4
2016,1,11,11,0,269.0,197.0,2.8,13.0,323.0,368.3,302.07
2016,1,11,11,15,134.5,169.0,2.75,13.0,232.0,258.52,212.11
2016,1,11,11,30,0.0,141.0,2.7,13.0,141.0,134.09,107.36
2016,1,11,11,45,19.0,174.0,2.65,13.5,184.0,180.66,146.26
2016,1,11,12,0,38.0,207.0,2.6,14.0,227.0,238.56,193.47
2016,1,11,12,15,55.0,214.0,2.55,14.0,242.5,260.75,211.7
2016,1,11,12,30,72.0,221.0,2.5,14.0,258.0,283.75,230.64
2016,1,11,12,45,46.0,205.0,2.45,14.5,228.5,248.23,200.99
2016,1,11,13,0,20.0,189.0,2.4,15.0,199.0,201.76,162.47
2016,1,11,13,15,147.0,194.0,2.35,15.0,264.0,328.28,268.38
2016,1,11,13,30,274.0,199.0,2.3,15.0,329.0,446.56,364.07
2016,1,11,13,45,354.0,176.0,2.25,15.0,335.5,481.97,393.31
2016,1,11,14,0,434.0,153.0,2.2,15.0,342.0,528.32,430.83
2016,1,11,14,15,301.0,159.0,2.1,15.0,286.0,420.79,344.75
2016,1,11,14,30,168.0,165.0,2.0,15.0,230.0,317.17,260.29
2016,1,11,14,45,163.0,151.0,1.95,15.0,210.0,296.2,244.04
