Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,158.0,137.0,1.9,15.0,190.0,274.85,226.84
2016,1,11,15,15,150.5,121.0,1.75,14.5,166.5,248.77,205.73
2016,1,11,15,30,143.0,105.0,1.6,14.0,143.0,222.53,184.01
2016,1,11,15,45,344.5,75.5,1.45,14.0,145.5,328.73,271.9
2016,1,11,16,0,546.0,46.0,1.3,14.0,148.0,402.49,327.85
2016,1,11,16,15,463.0,38.5,1.25,13.5,109.5,328.56,263.57
2016,1,11,16,30,380.0,31.0,1.2,13.0,71.0,259.99,199.06
2016,1,11,16,45,190.0,15.5,1.2,13.0,35.5,127.99,45.97
2016,1,11,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,7,45,183.5,14.5,3.65,9.5,31.5,11.22,0.0
2016,1,12,8,0,367.0,29.0,3.6,10.0,63.0,23.1,13.32
2016,1,12,8,15,456.5,36.5,3.5,10.0,102.5,57.49,28.28
2016,1,12,8,30,546.0,44.0,3.4,10.0,142.0,102.51,57.99
2016,1,12,8,45,601.5,49.5,3.35,10.5,182.0,149.47,95.86
2016,1,12,9,0,657.0,55.0,3.3,11.0,222.0,202.79,142.28
2016,1,12,9,15,693.5,58.5,3.15,11.0,260.0,252.78,188.23
2016,1,12,9,30,730.0,62.0,3.0,11.0,298.0,305.43,236.53
2016,1,12,9,45,587.0,94.5,2.95,11.5,297.5,322.31,257.16
2016,1,12,10,0,444.0,127.0,2.9,12.0,297.0,322.02,261.1
2016,1,12,10,15,380.5,149.5,2.95,12.5,303.0,337.57,275.57
2016,1,12,10,30,317.0,172.0,3.0,13.0,309.0,341.36,279.38
2016,1,12,10,45,314.5,182.0,3.05,13.5,324.0,365.21,298.97
2016,1,12,11,0,312.0,192.0,3.1,14.0,339.0,388.17,317.35
2016,1,12,11,15,383.0,184.5,3.1,14.0,371.0,436.88,357.48
2016,1,12,11,30,454.0,177.0,3.1,14.0,403.0,497.82,406.57
2016,1,12,11,45,499.5,169.0,3.15,14.5,420.5,535.27,436.06
2016,1,12,12,0,545.0,161.0,3.2,15.0,438.0,573.0,465.57
2016,1,12,12,15,457.0,182.0,3.2,15.0,415.0,546.12,443.5
2016,1,12,12,30,369.0,203.0,3.2,15.0,392.0,503.82,409.7
2016,1,12,12,45,378.0,198.5,3.25,15.0,389.5,512.59,417.49
2016,1,12,13,0,387.0,194.0,3.3,15.0,387.0,520.08,424.04
2016,1,12,13,15,276.5,202.5,3.3,15.0,338.5,449.86,367.24
2016,1,12,13,30,166.0,211.0,3.3,15.0,290.0,366.14,299.09
2016,1,12,13,45,296.0,183.5,3.35,15.0,316.5,447.0,367.37
2016,1,12,14,0,426.0,156.0,3.4,15.0,343.0,526.47,432.71
2016,1,12,14,15,314.0,160.0,3.45,15.0,293.0,432.22,356.7
2016,1,12,14,30,202.0,164.0,3.5,15.0,243.0,341.04,282.05
2016,1,12,14,45,192.0,151.0,3.6,15.0,221.0,317.15,263.2
2016,1,12,15,0,182.0,138.0,3.7,15.0,199.0,293.02,243.59
2016,1,12,15,15,173.0,122.0,3.75,14.5,174.5,265.35,221.14
2016,1,12,15,30,164.0,106.0,3.8,14.0,150.0,237.51,198.01
2016,1,12,15,45,148.0,89.5,3.9,14.0,124.0,204.54,169.53
2016,1,12,16,0,132.0,73.0,4.0,14.0,98.0,172.03,140.86
2016,1,12,16,15,107.5,55.5,4.1,13.5,72.5,133.71,106.95
2016,1,12,16,30,83.0,38.0,4.2,13.0,47.0,105.4,79.66
2016,1,12,16,45,41.5,23.0,4.3,13.0,27.5,52.04,19.65
2016,1,12,17,0,0.0,8.0,4.4,13.0,8.0,7.63,0.0
2016,1,12,17,15,0.0,4.0,4.5,13.0,4.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,13.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,5.0,5.6,12.5,5.0,4.62,0.0
2016,1,13,8,0,0.0,10.0,5.8,13.0,10.0,9.26,1.89
2016,1,13,8,15,0.0,17.0,5.9,13.0,17.0,15.75,7.49
2016,1,13,8,30,0.0,24.0,6.0,13.0,24.0,22.25,13.25
2016,1,13,8,45,0.0,31.0,6.15,13.5,31.0,28.76,18.95
2016,1,13,9,0,0.0,38.0,6.3,14.0,38.0,35.28,24.58
2016,1,13,9,15,0.0,45.0,6.4,14.0,45.0,41.8,30.22
2016,1,13,9,30,0.0,52.0,6.5,14.0,52.0,48.33,35.8
2016,1,13,9,45,0.0,57.5,6.65,14.5,57.5,53.46,40.06
2016,1,13,10,0,0.0,63.0,6.8,15.0,63.0,58.59,44.28
2016,1,13,10,15,55.5,126.0,6.9,15.0,150.0,147.61,119.29
2016,1,13,10,30,111.0,189.0,7.0,15.0,237.0,248.42,203.28
2016,1,13,10,45,55.5,154.0,7.1,15.0,178.0,181.51,147.6
2016,1,13,11,0,0.0,119.0,7.2,15.0,119.0,112.1,88.92
2016,1,13,11,15,253.5,142.5,7.2,14.5,269.0,311.35,259.17
2016,1,13,11,30,507.0,166.0,7.2,14.0,419.0,520.98,433.55
2016,1,13,11,45,319.5,199.0,7.25,14.0,359.0,436.47,362.36
2016,1,13,12,0,132.0,232.0,7.3,14.0,299.0,341.85,281.66
2016,1,13,12,15,155.5,232.0,7.25,14.0,311.5,363.68,300.33
2016,1,13,12,30,179.0,232.0,7.2,14.0,324.0,385.92,319.16
2016,1,13,12,45,118.5,223.0,7.2,14.0,283.5,334.42,275.9
2016,1,13,13,0,58.0,214.0,7.2,14.0,243.0,269.75,221.47
2016,1,13,13,15,233.0,196.0,7.15,14.0,308.5,408.93,340.71
2016,1,13,13,30,408.0,178.0,7.1,14.0,374.0,537.86,449.02
2016,1,13,13,45,427.0,165.5,7.05,14.0,362.5,539.51,451.08
2016,1,13,14,0,446.0,153.0,7.0,14.0,351.0,539.03,451.75
2016,1,13,14,15,442.5,143.0,6.7,13.5,328.5,522.23,439.18
2016,1,13,14,30,439.0,133.0,6.4,13.0,306.0,503.65,425.02
2016,1,13,14,45,415.5,127.0,6.15,13.0,279.5,473.71,400.21
2016,1,13,15,0,392.0,121.0,5.9,13.0,253.0,443.09,374.54
2016,1,13,15,15,507.0,94.0,5.5,12.5,244.0,480.35,406.98
2016,1,13,15,30,622.0,67.0,5.1,12.0,235.0,514.37,434.96
2016,1,13,15,45,582.5,59.5,4.75,12.0,196.0,462.25,389.06
2016,1,13,16,0,543.0,52.0,4.4,12.0,157.0,410.77,342.64
2016,1,13,16,15,455.5,44.0,4.2,11.5,117.0,333.22,274.08
2016,1,13,16,30,368.0,36.0,4.0,11.0,77.0,261.02,206.21
2016,1,13,16,45,226.0,24.0,3.8,10.5,45.5,158.75,81.94
2016,1,13,17,0,84.0,12.0,3.6,10.0,14.0,47.61,0.0
2016,1,13,17,15,42.0,6.0,3.5,10.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,46.0,17.0,2.75,9.5,21.5,14.31,0.0
2016,1,14,8,0,92.0,34.0,2.9,10.0,43.0,27.83,17.38
2016,1,14,8,15,117.5,51.0,3.1,10.0,68.5,51.0,33.64
2016,1,14,8,30,143.0,68.0,3.3,10.0,94.0,77.86,54.69
2016,1,14,8,45,158.0,85.0,3.5,10.5,120.0,106.03,78.45
2016,1,14,9,0,173.0,102.0,3.7,11.0,146.0,135.99,104.43
2016,1,14,9,15,180.5,118.0,3.85,11.0,171.0,162.65,128.33
2016,1,14,9,30,188.0,134.0,4.0,11.0,196.0,191.36,153.89
2016,1,14,9,45,193.5,148.0,4.2,11.5,217.5,218.01,177.25
2016,1,14,10,0,199.0,162.0,4.4,12.0,239.0,245.02,200.55
2016,1,14,10,15,161.0,176.0,4.55,12.0,241.5,251.99,207.27
2016,1,14,10,30,123.0,190.0,4.7,12.0,244.0,255.49,210.53
2016,1,14,10,45,179.5,197.5,4.85,12.5,280.5,301.0,248.5
2016,1,14,11,0,236.0,205.0,5.0,13.0,317.0,357.5,295.1
2016,1,14,11,15,126.5,196.0,5.2,13.0,256.5,282.44,232.75
2016,1,14,11,30,17.0,187.0,5.4,13.0,196.0,191.65,155.9
2016,1,14,11,45,17.0,189.5,5.65,13.0,198.5,195.08,158.86
2016,1,14,12,0,17.0,192.0,5.9,13.0,201.0,198.55,161.74
2016,1,14,12,15,15.0,189.5,6.1,13.0,197.5,195.35,159.07
2016,1,14,12,30,13.0,187.0,6.3,13.0,194.0,192.07,156.36
2016,1,14,12,45,24.5,196.0,6.5,13.0,208.5,211.27,172.76
2016,1,14,13,0,36.0,205.0,6.7,13.0,223.0,242.18,198.82
2016,1,14,13,15,18.0,171.0,6.75,13.0,180.0,181.44,148.05
2016,1,14,13,30,0.0,137.0,6.8,13.0,137.0,132.12,106.35
2016,1,14,13,45,0.0,116.0,6.85,13.0,116.0,110.73,88.51
2016,1,14,14,0,0.0,95.0,6.9,13.0,95.0,89.54,70.73
2016,1,14,14,15,0.0,87.5,6.75,12.5,87.5,82.2,64.74
2016,1,14,14,30,0.0,80.0,6.6,12.0,80.0,74.88,58.72
2016,1,14,14,45,0.0,72.0,6.5,12.0,72.0,67.05,52.1
2016,1,14,15,0,0.0,64.0,6.4,12.0,64.0,59.53,45.71
2016,1,14,15,15,0.0,56.0,6.3,12.0,56.0,52.06,39.31
2016,1,14,15,30,0.0,48.0,6.2,12.0,48.0,44.6,32.86
2016,1,14,15,45,0.0,39.5,6.15,12.0,39.5,36.68,25.94
2016,1,14,16,0,0.0,31.0,6.1,12.0,31.0,28.77,18.98
2016,1,14,16,15,0.0,23.0,6.1,12.0,23.0,21.33,12.38
2016,1,14,16,30,0.0,15.0,6.1,12.0,15.0,13.9,5.73
2016,1,14,16,45,0.0,8.5,6.2,12.0,8.5,7.87,0.0
2016,1,14,17,0,0.0,2.0,6.3,12.0,2.0,1.91,0.0
2016,1,14,17,15,0.0,1.0,6.35,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,45,156.5,16.0,0.4,11.5,31.5,12.48,0.0
2016,1,15,8,0,313.0,32.0,0.4,12.0,63.0,25.78,15.7
2016,1,15,8,15,404.5,41.0,0.55,12.0,101.5,58.17,30.51
2016,1,15,8,30,496.0,50.0,0.7,12.0,140.0,102.0,59.24
2016,1,15,8,45,553.5,56.0,0.9,12.0,180.5,147.19,95.11
2016,1,15,9,0,611.0,62.0,1.1,12.0,221.0,198.14,138.79
2016,1,15,9,15,649.5,66.5,1.3,12.0,259.0,247.78,183.51
2016,1,15,9,30,688.0,71.0,1.5,12.0,297.0,300.41,230.93
2016,1,15,9,45,641.0,86.0,1.7,12.5,314.5,334.26,263.62
2016,1,15,10,0,594.0,101.0,1.9,13.0,332.0,362.36,290.2
2016,1,15,10,15,601.0,108.0,1.95,13.0,357.0,402.14,324.81
2016,1,15,10,30,608.0,115.0,2.0,13.0,382.0,441.12,357.88
2016,1,15,10,45,566.0,133.5,2.15,13.0,392.0,460.39,374.78
2016,1,15,11,0,524.0,152.0,2.3,13.0,402.0,478.66,390.22
2016,1,15,11,15,479.5,168.5,2.25,13.0,403.0,488.91,398.28
2016,1,15,11,30,435.0,185.0,2.2,13.0,404.0,494.9,402.63
2016,1,15,11,45,409.5,194.5,2.2,13.5,403.0,502.53,407.78
2016,1,15,12,0,384.0,204.0,2.2,14.0,402.0,498.03,403.59
2016,1,15,12,15,324.5,215.0,2.15,14.0,383.0,477.5,386.78
2016,1,15,12,30,265.0,226.0,2.1,14.0,364.0,453.84,367.41
2016,1,15,12,45,340.0,209.0,2.05,14.0,383.5,497.2,403.06
2016,1,15,13,0,415.0,192.0,2.0,14.0,403.0,552.49,446.74
2016,1,15,13,15,611.5,138.5,1.9,14.0,439.5,653.72,526.76
2016,1,15,13,30,808.0,85.0,1.8,14.0,476.0,743.75,592.95
2016,1,15,13,45,801.5,81.5,1.75,14.0,455.5,734.52,585.55
2016,1,15,14,0,795.0,78.0,1.7,14.0,435.0,722.18,576.96
2016,1,15,14,15,777.0,76.0,1.6,14.0,407.0,699.9,560.69
2016,1,15,14,30,759.0,74.0,1.5,14.0,379.0,675.01,542.52
2016,1,15,14,45,738.5,70.5,1.45,14.0,346.0,644.12,520.13
2016,1,15,15,0,718.0,67.0,1.4,14.0,313.0,611.19,495.9
2016,1,15,15,15,682.5,63.0,1.3,14.0,275.5,565.61,461.16
2016,1,15,15,30,647.0,59.0,1.2,14.0,238.0,523.69,427.34
2016,1,15,15,45,595.5,54.0,1.1,14.0,198.0,466.34,380.43
2016,1,15,16,0,544.0,49.0,1.0,14.0,158.0,410.38,333.17
2016,1,15,16,15,463.5,42.0,1.0,13.5,119.0,337.65,271.89
2016,1,15,16,30,383.0,35.0,1.0,13.0,80.0,269.81,211.04
2016,1,15,16,45,247.0,24.0,1.05,13.0,48.0,172.56,103.99
2016,1,15,17,0,111.0,13.0,1.1,13.0,16.0,60.73,0.0
2016,1,15,17,15,55.5,6.5,1.15,12.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,14.5,4.35,12.5,14.5,13.45,0.0
2016,1,16,8,0,0.0,29.0,4.4,13.0,29.0,26.56,16.25
2016,1,16,8,15,3.5,47.0,4.35,13.0,47.5,42.91,30.08
2016,1,16,8,30,7.0,65.0,4.3,13.0,66.0,60.12,45.03
2016,1,16,8,45,16.5,82.0,4.3,13.5,86.0,78.14,60.21
2016,1,16,9,0,26.0,99.0,4.3,14.0,106.0,98.08,76.97
2016,1,16,9,15,32.0,115.0,4.2,14.0,124.5,117.12,93.17
2016,1,16,9,30,38.0,131.0,4.1,14.0,143.0,136.97,109.97
2016,1,16,9,45,40.0,143.5,4.0,14.5,158.0,152.66,123.01
2016,1,16,10,0,42.0,156.0,3.9,15.0,173.0,168.61,136.09
2016,1,16,10,15,29.5,160.5,3.8,15.0,173.0,169.93,137.18
2016,1,16,10,30,17.0,165.0,3.7,15.0,173.0,165.76,133.57
2016,1,16,10,45,23.5,177.0,3.65,15.0,188.5,182.27,147.13
2016,1,16,11,0,30.0,189.0,3.6,15.0,204.0,205.46,166.08
2016,1,16,11,15,15.0,157.0,3.55,15.0,164.5,159.04,127.66
2016,1,16,11,30,0.0,125.0,3.5,15.0,125.0,118.02,93.41
2016,1,16,11,45,32.0,175.0,3.5,15.5,191.5,197.08,159.01
2016,1,16,12,0,64.0,225.0,3.5,16.0,258.0,276.29,223.19
2016,1,16,12,15,62.5,226.0,3.5,16.0,258.5,279.07,225.22
2016,1,16,12,30,61.0,227.0,3.5,16.0,259.0,281.73,227.38
2016,1,16,12,45,30.5,171.0,3.5,16.0,187.0,197.4,158.78
2016,1,16,13,0,0.0,115.0,3.5,16.0,115.0,108.77,85.33
2016,1,16,13,15,55.0,166.0,3.4,16.0,193.0,213.44,173.3
2016,1,16,13,30,110.0,217.0,3.3,16.0,271.0,318.16,258.94
2016,1,16,13,45,55.0,111.5,3.2,16.0,138.5,154.65,125.33
2016,1,16,14,0,0.0,6.0,3.1,16.0,6.0,5.56,0.0
2016,1,16,14,15,0.0,30.0,3.0,16.0,30.0,27.85,18.04
2016,1,16,14,30,0.0,54.0,2.9,16.0,54.0,50.2,36.99
2016,1,16,14,45,0.0,49.5,2.8,16.0,49.5,46.0,33.49
2016,1,16,15,0,0.0,45.0,2.7,16.0,45.0,41.8,29.98
2016,1,16,15,15,0.0,39.5,2.55,15.5,39.5,36.67,25.7
2016,1,16,15,30,0.0,34.0,2.4,15.0,34.0,31.55,21.37
2016,1,16,15,45,0.0,28.0,2.3,15.0,28.0,25.97,16.55
2016,1,16,16,0,0.0,22.0,2.2,15.0,22.0,20.39,11.69
2016,1,16,16,15,0.0,16.5,2.15,14.5,16.5,15.29,7.22
2016,1,16,16,30,0.0,11.0,2.1,14.0,11.0,10.18,2.71
2016,1,16,16,45,0.0,6.5,2.1,14.0,6.5,6.01,0.0
2016,1,16,17,0,0.0,2.0,2.1,14.0,2.0,1.91,0.0
2016,1,16,17,15,0.0,1.0,2.15,14.0,1.0,0.95,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.0,5.65,14.0,4.0,3.7,0.0
2016,1,17,8,0,0.0,8.0,5.7,14.0,8.0,7.4,0.45
2016,1,17,8,15,0.0,13.0,5.7,14.0,13.0,12.04,4.39
2016,1,17,8,30,0.0,18.0,5.7,14.0,18.0,16.68,8.49
2016,1,17,8,45,0.0,23.5,5.75,14.0,23.5,21.79,12.98
2016,1,17,9,0,0.0,29.0,5.8,14.0,29.0,26.9,17.43
2016,1,17,9,15,0.0,33.5,5.8,14.0,33.5,31.09,21.05
2016,1,17,9,30,0.0,38.0,5.8,14.0,38.0,35.28,24.64
2016,1,17,9,45,0.0,37.0,5.8,14.5,37.0,34.35,23.77
2016,1,17,10,0,0.0,36.0,5.8,15.0,36.0,33.43,22.89
2016,1,17,10,15,0.0,57.5,5.75,15.0,57.5,53.46,39.85
2016,1,17,10,30,0.0,79.0,5.7,15.0,79.0,73.54,56.74
2016,1,17,10,45,0.0,70.0,5.7,15.0,70.0,65.14,49.56
2016,1,17,11,0,0.0,61.0,5.7,15.0,61.0,56.74,42.42
2016,1,17,11,15,0.0,90.0,5.7,15.0,90.0,83.95,65.24
2016,1,17,11,30,0.0,119.0,5.7,15.0,119.0,112.1,88.67
2016,1,17,11,45,0.0,133.0,5.75,15.0,133.0,125.99,100.15
2016,1,17,12,0,0.0,147.0,5.8,15.0,147.0,140.14,111.84
2016,1,17,12,15,4.0,164.5,5.85,15.0,166.5,161.12,129.28
2016,1,17,12,30,8.0,182.0,5.9,15.0,186.0,182.77,147.25
2016,1,17,12,45,4.0,149.5,5.95,15.0,151.5,146.54,117.27
2016,1,17,13,0,0.0,117.0,6.0,15.0,117.0,110.74,87.48
2016,1,17,13,15,0.0,88.0,6.0,15.0,88.0,82.07,63.6
2016,1,17,13,30,0.0,59.0,6.0,15.0,59.0,54.88,40.82
2016,1,17,13,45,0.0,33.0,6.0,15.0,33.0,30.65,20.39
2016,1,17,14,0,0.0,7.0,6.0,15.0,7.0,6.49,0.0
2016,1,17,14,15,0.0,36.0,5.95,15.0,36.0,33.43,22.83
2016,1,17,14,30,0.0,65.0,5.9,15.0,65.0,60.46,45.81
2016,1,17,14,45,0.0,59.5,5.85,15.0,59.5,55.32,41.52
2016,1,17,15,0,0.0,54.0,5.8,15.0,54.0,50.19,37.21
2016,1,17,15,15,0.0,47.5,5.65,14.5,47.5,44.13,32.15
2016,1,17,15,30,0.0,41.0,5.5,14.0,41.0,38.07,27.02
2016,1,17,15,45,0.0,34.5,5.4,14.0,34.5,32.02,21.78
2016,1,17,16,0,0.0,28.0,5.3,14.0,28.0,25.97,16.48
2016,1,17,16,15,0.0,21.0,5.25,14.0,21.0,19.47,10.76
2016,1,17,16,30,0.0,14.0,5.2,14.0,14.0,12.97,5.02
2016,1,17,16,45,0.0,8.5,5.2,14.0,8.5,7.87,0.0
2016,1,17,17,0,0.0,3.0,5.2,14.0,3.0,2.86,0.0
2016,1,17,17,15,0.0,1.5,5.2,14.0,1.5,1.43,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,7,45,200.5,14.5,2.5,12.5,35.0,11.06,0.0
2016,1,18,8,0,401.0,29.0,2.7,13.0,70.0,22.79,13.32
2016,1,18,8,15,488.0,36.5,2.65,13.0,110.5,58.13,27.84
2016,1,18,8,30,575.0,44.0,2.6,13.0,151.0,104.85,58.16
2016,1,18,8,45,631.5,48.5,2.6,13.5,193.0,154.18,97.45
2016,1,18,9,0,688.0,53.0,2.6,14.0,235.0,207.57,143.42
2016,1,18,9,15,723.0,56.5,2.6,14.0,274.5,259.22,190.41
2016,1,18,9,30,758.0,60.0,2.6,14.0,314.0,313.38,239.57
2016,1,18,9,45,777.0,64.0,2.6,14.5,348.0,364.19,285.14
2016,1,18,10,0,796.0,68.0,2.6,15.0,382.0,415.27,329.69
2016,1,18,10,15,811.5,70.0,2.7,15.0,411.0,462.59,370.93
2016,1,18,10,30,827.0,72.0,2.8,15.0,440.0,509.26,410.67
2016,1,18,10,45,737.5,96.0,2.95,15.5,436.5,521.22,421.33
2016,1,18,11,0,648.0,120.0,3.1,16.0,433.0,523.81,423.8
2016,1,18,11,15,490.0,165.0,3.2,16.0,406.5,493.14,399.39
2016,1,18,11,30,332.0,210.0,3.3,16.0,380.0,446.66,361.62
2016,1,18,11,45,328.5,215.0,3.4,16.0,385.5,461.48,373.86
2016,1,18,12,0,325.0,220.0,3.5,16.0,391.0,475.11,384.78
2016,1,18,12,15,306.0,223.5,3.5,16.0,385.0,474.51,384.18
2016,1,18,12,30,287.0,227.0,3.5,16.0,379.0,472.16,382.23
2016,1,18,12,45,207.5,230.5,3.5,16.0,339.5,410.81,332.97
2016,1,18,13,0,128.0,234.0,3.5,16.0,300.0,357.91,289.65
2016,1,18,13,15,321.5,197.5,3.5,16.0,358.0,480.92,392.02
2016,1,18,13,30,515.0,161.0,3.5,16.0,416.0,605.77,492.33
2016,1,18,13,45,302.0,180.0,3.5,16.0,328.0,449.84,367.38
2016,1,18,14,0,89.0,199.0,3.5,16.0,240.0,284.33,231.26
2016,1,18,14,15,50.5,175.0,3.4,15.5,198.0,227.09,184.9
2016,1,18,14,30,12.0,151.0,3.3,15.0,156.0,160.4,129.54
2016,1,18,14,45,115.5,147.0,3.25,15.0,188.5,256.08,211.81
2016,1,18,15,0,219.0,143.0,3.2,15.0,221.0,338.34,280.95
2016,1,18,15,15,207.5,128.5,2.95,15.0,195.5,309.66,257.0
2016,1,18,15,30,196.0,114.0,2.7,15.0,170.0,280.82,232.9
2016,1,18,15,45,178.5,97.5,2.45,15.0,142.5,245.38,202.8
2016,1,18,16,0,161.0,81.0,2.2,15.0,115.0,210.38,172.47
2016,1,18,16,15,136.5,63.5,2.2,14.5,87.5,170.48,137.79
2016,1,18,16,30,112.0,46.0,2.2,14.0,60.0,131.62,102.99
2016,1,18,16,45,56.0,30.5,2.2,14.0,37.5,72.79,47.32
2016,1,18,17,0,0.0,15.0,2.2,14.0,15.0,14.3,0.0
2016,1,18,17,15,0.0,7.5,2.2,14.0,7.5,7.15,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,8.0,8.7,14.0,8.0,7.41,0.0
2016,1,19,8,0,0.0,16.0,8.8,14.0,16.0,14.83,6.67
2016,1,19,8,15,0.0,25.0,8.95,14.0,25.0,23.19,13.71
2016,1,19,8,30,0.0,34.0,9.1,14.0,34.0,31.57,21.1
2016,1,19,8,45,0.0,44.0,9.25,14.5,44.0,40.88,29.19
2016,1,19,9,0,0.0,54.0,9.4,15.0,54.0,50.2,37.19
2016,1,19,9,15,0.0,63.5,9.25,15.0,63.5,59.06,44.78
2016,1,19,9,30,0.0,73.0,9.1,15.0,73.0,67.95,52.32
2016,1,19,9,45,8.5,111.0,9.0,15.5,114.5,107.09,85.12
2016,1,19,10,0,17.0,149.0,8.9,16.0,156.0,147.84,118.94
2016,1,19,10,15,205.0,157.5,8.6,16.0,249.0,258.5,211.03
2016,1,19,10,30,393.0,166.0,8.3,16.0,342.0,380.77,312.65
2016,1,19,10,45,339.5,185.5,8.05,16.0,343.5,383.56,315.37
2016,1,19,11,0,286.0,205.0,7.8,16.0,345.0,387.48,318.42
2016,1,19,11,15,288.5,212.0,7.65,16.0,357.0,408.89,336.14
2016,1,19,11,30,291.0,219.0,7.5,16.0,369.0,429.68,353.14
2016,1,19,11,45,145.5,183.0,7.4,16.0,258.0,291.9,239.54
2016,1,19,12,0,0.0,147.0,7.3,16.0,147.0,140.03,111.26
2016,1,19,12,15,0.0,147.5,7.05,16.0,147.5,140.75,111.91
2016,1,19,12,30,0.0,148.0,6.8,16.0,148.0,141.51,112.53
2016,1,19,12,45,148.0,185.0,6.55,16.0,262.0,313.16,257.74
2016,1,19,13,0,296.0,222.0,6.3,16.0,376.0,485.79,399.12
2016,1,19,13,15,228.5,222.5,6.3,16.0,340.0,426.1,350.04
2016,1,19,13,30,161.0,223.0,6.3,16.0,304.0,376.95,309.25
2016,1,19,13,45,152.0,216.5,6.35,16.0,290.0,364.64,299.62
2016,1,19,14,0,143.0,210.0,6.4,16.0,276.0,351.94,289.57
2016,1,19,14,15,89.5,187.5,6.35,15.5,228.0,272.49,224.35
2016,1,19,14,30,36.0,165.0,6.3,15.0,180.0,205.76,168.43
2016,1,19,14,45,163.5,151.0,6.25,15.0,211.0,296.71,247.84
2016,1,19,15,0,291.0,137.0,6.2,15.0,242.0,382.65,321.37
2016,1,19,15,15,261.5,127.5,5.95,14.5,214.0,346.16,290.94
2016,1,19,15,30,232.0,118.0,5.7,14.0,186.0,310.54,260.95
2016,1,19,15,45,213.5,101.5,5.5,14.0,156.5,273.45,229.02
2016,1,19,16,0,195.0,85.0,5.3,14.0,127.0,236.81,196.79
2016,1,19,16,15,160.5,67.5,4.9,13.5,97.0,190.16,155.65
2016,1,19,16,30,126.0,50.0,4.5,13.0,67.0,145.41,115.32
2016,1,19,16,45,63.0,33.5,4.15,13.0,42.0,81.59,55.47
2016,1,19,17,0,0.0,17.0,3.8,13.0,17.0,17.08,0.0
2016,1,19,17,15,0.0,8.5,3.6,13.0,8.5,8.1,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,16.0,1.45,10.5,16.0,14.85,0.1
2016,1,20,8,0,0.0,32.0,1.6,11.0,32.0,29.13,18.99
2016,1,20,8,15,1.5,49.5,1.75,11.0,49.5,44.99,32.32
2016,1,20,8,30,3.0,67.0,1.9,11.0,67.0,61.45,46.81
2016,1,20,8,45,10.0,83.0,2.05,11.5,85.5,77.92,60.84
2016,1,20,9,0,17.0,99.0,2.2,12.0,104.0,95.31,75.52
2016,1,20,9,15,21.5,114.0,2.25,12.0,121.0,111.95,89.71
2016,1,20,9,30,26.0,129.0,2.3,12.0,138.0,130.87,105.72
2016,1,20,9,45,26.5,142.5,2.4,12.5,152.5,146.29,118.53
2016,1,20,10,0,27.0,156.0,2.5,13.0,167.0,161.9,131.3
2016,1,20,10,15,13.5,138.0,2.45,13.5,143.5,136.49,109.85
2016,1,20,10,30,0.0,120.0,2.4,14.0,120.0,112.78,89.73
2016,1,20,10,45,44.0,167.5,2.35,14.5,189.0,188.63,152.66
2016,1,20,11,0,88.0,215.0,2.3,15.0,258.0,266.89,216.03
2016,1,20,11,15,125.0,224.5,2.15,15.0,288.0,311.92,252.19
2016,1,20,11,30,162.0,234.0,2.0,15.0,318.0,352.56,284.64
2016,1,20,11,45,206.5,234.5,1.95,15.0,343.5,390.38,315.01
2016,1,20,12,0,251.0,235.0,1.9,15.0,369.0,439.61,353.81
2016,1,20,12,15,562.0,156.5,1.75,15.0,456.5,600.06,481.66
2016,1,20,12,30,873.0,78.0,1.6,15.0,544.0,755.04,595.63
2016,1,20,12,45,875.5,76.0,1.45,15.5,538.5,767.93,600.71
2016,1,20,13,0,878.0,74.0,1.3,16.0,533.0,777.56,604.88
2016,1,20,13,15,682.0,122.5,1.25,16.0,473.5,697.34,547.58
2016,1,20,13,30,486.0,171.0,1.2,16.0,414.0,596.56,472.13
2016,1,20,13,45,488.0,162.5,1.15,16.0,398.0,589.77,468.53
2016,1,20,14,0,490.0,154.0,1.1,16.0,382.0,580.87,462.42
2016,1,20,14,15,500.0,141.5,1.1,16.0,362.0,571.28,456.42
2016,1,20,14,30,510.0,129.0,1.1,16.0,342.0,559.28,448.52
2016,1,20,14,45,359.5,138.0,1.1,16.0,282.5,451.63,365.02
2016,1,20,15,0,209.0,147.0,1.1,16.0,223.0,336.78,273.92
2016,1,20,15,15,201.0,132.0,1.1,15.5,198.0,310.13,254.05
2016,1,20,15,30,193.0,117.0,1.1,15.0,173.0,283.13,232.75
2016,1,20,15,45,179.0,100.0,1.1,15.0,146.5,249.28,204.76
2016,1,20,16,0,165.0,83.0,1.1,15.0,120.0,215.6,176.2
2016,1,20,16,15,146.0,65.5,1.05,14.5,92.5,178.58,144.31
2016,1,20,16,30,127.0,48.0,1.0,14.0,65.0,142.18,111.95
2016,1,20,16,45,63.5,33.0,1.0,14.0,41.5,79.92,55.14
2016,1,20,17,0,0.0,18.0,1.0,14.0,18.0,18.23,0.0
2016,1,20,17,15,0.0,9.0,0.9,14.0,9.0,8.58,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,175.0,16.5,4.35,11.5,35.5,12.69,0.0
2016,1,21,8,0,350.0,33.0,4.4,12.0,71.0,26.26,16.53
2016,1,21,8,15,436.0,41.5,4.3,12.0,110.5,59.94,31.09
2016,1,21,8,30,522.0,50.0,4.2,12.0,150.0,104.77,60.72
2016,1,21,8,45,582.0,54.5,4.15,12.5,191.5,150.78,97.39
2016,1,21,9,0,642.0,59.0,4.1,13.0,233.0,202.81,142.26
2016,1,21,9,15,677.5,63.0,3.95,13.5,271.5,253.21,187.94
2016,1,21,9,30,713.0,67.0,3.8,14.0,310.0,306.97,236.37
2016,1,21,9,45,559.0,104.5,3.7,14.5,307.5,323.39,256.33
2016,1,21,10,0,405.0,142.0,3.6,15.0,305.0,321.61,258.69
2016,1,21,10,15,522.5,126.5,3.65,15.5,353.0,383.06,309.59
2016,1,21,10,30,640.0,111.0,3.7,16.0,401.0,456.57,369.55
2016,1,21,10,45,727.0,96.0,3.8,16.5,441.5,517.76,419.21
2016,1,21,11,0,814.0,81.0,3.9,17.0,482.0,582.08,470.63
2016,1,21,11,15,669.5,126.0,4.0,17.0,463.0,571.14,461.62
2016,1,21,11,30,525.0,171.0,4.1,17.0,444.0,542.68,438.64
2016,1,21,11,45,516.5,177.5,4.2,17.0,450.0,561.4,453.8
2016,1,21,12,0,508.0,184.0,4.3,17.0,456.0,577.94,467.01
2016,1,21,12,15,507.5,184.0,4.3,17.0,456.5,591.16,477.54
2016,1,21,12,30,507.0,184.0,4.3,17.0,457.0,602.43,486.54
2016,1,21,12,45,460.5,193.0,4.35,17.0,438.5,586.25,473.78
2016,1,21,13,0,414.0,202.0,4.4,17.0,420.0,567.15,458.77
2016,1,21,13,15,436.5,191.0,4.4,16.5,415.5,577.75,469.04
2016,1,21,13,30,459.0,180.0,4.4,16.0,411.0,586.52,477.82
2016,1,21,13,45,261.0,189.5,4.45,16.0,320.0,430.41,352.46
2016,1,21,14,0,63.0,199.0,4.5,16.0,229.0,263.41,214.13
2016,1,21,14,15,114.5,190.5,4.55,16.0,240.5,307.31,251.99
2016,1,21,14,30,166.0,182.0,4.6,16.0,252.0,337.71,278.34
2016,1,21,14,45,85.0,155.5,4.7,16.0,191.5,232.4,190.94
2016,1,21,15,0,4.0,129.0,4.8,16.0,131.0,132.48,106.15
2016,1,21,15,15,2.0,115.5,4.8,15.5,116.5,117.68,94.11
2016,1,21,15,30,0.0,102.0,4.8,15.0,102.0,103.02,81.92
2016,1,21,15,45,0.0,86.0,4.85,15.0,86.0,86.75,68.1
2016,1,21,16,0,0.0,70.0,4.9,15.0,70.0,70.38,54.02
2016,1,21,16,15,0.0,54.0,4.9,14.5,54.0,53.82,39.73
2016,1,21,16,30,0.0,38.0,4.9,14.0,38.0,36.94,25.03
2016,1,21,16,45,0.0,24.0,4.95,14.0,24.0,22.29,11.57
2016,1,21,17,0,0.0,10.0,5.0,14.0,10.0,9.27,0.0
2016,1,21,17,15,0.0,5.0,5.05,14.0,5.0,4.77,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
