Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.5,6.55,14.0,4.5,4.16,0.0
2016,1,22,8,0,0.0,9.0,6.4,14.0,9.0,8.33,1.35
2016,1,22,8,15,0.0,14.5,6.4,14.0,14.5,13.43,5.6
2016,1,22,8,30,0.0,20.0,6.4,14.0,20.0,18.54,10.1
2016,1,22,8,45,0.0,26.0,6.4,14.0,26.0,24.11,14.98
2016,1,22,9,0,0.0,32.0,6.4,14.0,32.0,29.69,19.83
2016,1,22,9,15,0.0,37.5,6.5,14.0,37.5,34.81,24.24
2016,1,22,9,30,0.0,43.0,6.6,14.0,43.0,39.94,28.61
2016,1,22,9,45,0.0,81.0,6.75,14.5,81.0,75.46,58.72
2016,1,22,10,0,0.0,119.0,6.9,15.0,119.0,111.57,88.92
2016,1,22,10,15,0.0,130.5,6.95,15.0,130.5,122.76,98.13
2016,1,22,10,30,0.0,142.0,7.0,15.0,142.0,134.05,107.4
2016,1,22,10,45,0.0,124.5,7.05,15.0,124.5,117.14,93.12
2016,1,22,11,0,0.0,107.0,7.1,15.0,107.0,100.25,78.89
2016,1,22,11,15,0.0,132.0,7.2,15.0,132.0,124.61,99.13
2016,1,22,11,30,0.0,157.0,7.3,15.0,157.0,149.48,119.68
2016,1,22,11,45,0.0,158.5,7.4,15.0,158.5,151.19,121.0
2016,1,22,12,0,0.0,160.0,7.5,15.0,160.0,152.93,122.39
2016,1,22,12,15,0.0,145.5,7.3,15.0,145.5,138.55,110.45
2016,1,22,12,30,0.0,131.0,7.1,15.0,131.0,124.21,98.55
2016,1,22,12,45,7.5,163.0,6.9,15.0,167.0,162.77,130.79
2016,1,22,13,0,15.0,195.0,6.7,15.0,203.0,202.94,164.17
2016,1,22,13,15,7.5,137.0,6.45,15.0,141.0,136.95,109.5
2016,1,22,13,30,0.0,79.0,6.2,15.0,79.0,73.56,56.44
2016,1,22,13,45,0.0,91.5,5.95,15.0,91.5,85.59,66.64
2016,1,22,14,0,0.0,104.0,5.7,15.0,104.0,98.34,77.41
2016,1,22,14,15,0.0,84.0,5.6,15.0,84.0,78.42,60.79
2016,1,22,14,30,0.0,64.0,5.5,15.0,64.0,59.53,44.96
2016,1,22,14,45,0.0,52.0,5.45,15.0,52.0,48.33,35.55
2016,1,22,15,0,0.0,40.0,5.4,15.0,40.0,37.15,26.09
2016,1,22,15,15,0.0,35.5,5.35,14.5,35.5,32.95,22.6
2016,1,22,15,30,0.0,31.0,5.3,14.0,31.0,28.76,19.06
2016,1,22,15,45,0.0,26.0,5.3,14.0,26.0,24.11,15.05
2016,1,22,16,0,0.0,21.0,5.3,14.0,21.0,19.46,10.99
2016,1,22,16,15,0.0,16.0,5.2,14.0,16.0,14.82,6.92
2016,1,22,16,30,0.0,11.0,5.1,14.0,11.0,10.18,2.84
2016,1,22,16,45,0.0,7.0,5.1,14.0,7.0,6.48,0.0
2016,1,22,17,0,0.0,3.0,5.1,14.0,3.0,2.77,0.0
2016,1,22,17,15,0.0,1.5,5.1,13.5,1.5,1.43,0.0
2016,1,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,4.0,5.8,11.0,4.0,0.0,0.0
2016,1,23,7,30,0.0,8.0,6.0,11.0,8.0,7.63,0.0
2016,1,23,7,45,56.5,28.5,6.2,11.5,35.0,24.07,7.16
2016,1,23,8,0,113.0,49.0,6.4,12.0,62.0,39.13,27.59
2016,1,23,8,15,193.5,66.0,6.5,12.0,99.0,67.34,44.9
2016,1,23,8,30,274.0,83.0,6.6,12.0,136.0,105.37,72.07
2016,1,23,8,45,312.0,98.5,6.75,12.5,173.5,143.97,103.59
2016,1,23,9,0,350.0,114.0,6.9,13.0,211.0,186.61,140.13
2016,1,23,9,15,175.0,62.5,6.9,13.0,111.0,109.84,83.39
2016,1,23,9,30,0.0,11.0,6.9,13.0,11.0,10.19,3.13
2016,1,23,9,45,159.5,84.5,6.95,13.0,149.5,145.64,116.94
2016,1,23,10,0,319.0,158.0,7.0,13.0,288.0,296.79,243.18
2016,1,23,10,15,227.5,180.0,6.95,13.0,276.5,292.32,240.71
2016,1,23,10,30,136.0,202.0,6.9,13.0,265.0,274.15,225.84
2016,1,23,10,45,435.5,158.5,6.9,13.0,373.0,417.45,347.07
2016,1,23,11,0,735.0,115.0,6.9,13.0,481.0,574.73,478.15
2016,1,23,11,15,745.0,116.5,6.85,13.0,498.0,610.9,508.05
2016,1,23,11,30,755.0,118.0,6.8,13.0,515.0,645.35,536.45
2016,1,23,11,45,579.5,165.0,6.8,13.0,472.5,593.35,492.98
2016,1,23,12,0,404.0,212.0,6.8,13.0,430.0,525.05,435.69
2016,1,23,12,15,297.0,230.5,6.8,13.0,391.0,477.51,395.68
2016,1,23,12,30,190.0,249.0,6.8,13.0,352.0,414.33,342.44
2016,1,23,12,45,282.0,231.5,6.8,13.0,383.0,481.86,399.74
2016,1,23,13,0,374.0,214.0,6.8,13.0,414.0,539.38,448.5
2016,1,23,13,15,188.0,190.0,6.85,13.0,290.5,356.92,297.41
2016,1,23,13,30,2.0,166.0,6.9,13.0,167.0,163.35,132.15
2016,1,23,13,45,67.5,189.0,6.95,13.0,221.0,252.45,208.89
2016,1,23,14,0,133.0,212.0,7.0,13.0,275.0,346.39,288.34
2016,1,23,14,15,254.0,186.0,7.0,13.0,298.0,423.05,354.96
2016,1,23,14,30,375.0,160.0,7.0,13.0,321.0,483.19,407.57
2016,1,23,14,45,385.0,145.0,7.05,13.0,298.5,481.62,406.8
2016,1,23,15,0,395.0,130.0,7.1,13.0,276.0,464.99,393.94
2016,1,23,15,15,505.5,104.5,6.95,12.5,271.5,504.33,429.09
2016,1,23,15,30,616.0,79.0,6.8,12.0,267.0,540.94,460.77
2016,1,23,15,45,563.5,73.5,6.7,12.0,226.0,481.89,409.98
2016,1,23,16,0,511.0,68.0,6.6,12.0,185.0,423.97,359.09
2016,1,23,16,15,433.0,59.5,6.4,11.5,143.5,349.65,293.62
2016,1,23,16,30,355.0,51.0,6.2,11.0,102.0,280.71,231.09
2016,1,23,16,45,243.0,37.5,6.05,11.0,66.5,195.39,150.5
2016,1,23,17,0,131.0,24.0,5.9,11.0,31.0,107.78,18.26
2016,1,23,17,15,65.5,12.0,5.75,11.0,15.5,38.45,0.0
2016,1,23,17,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,3.8,9.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,3.7,9.0,8.0,7.63,0.0
2016,1,24,7,45,40.5,24.5,3.65,9.5,29.0,21.18,6.63
2016,1,24,8,0,81.0,41.0,3.6,10.0,50.0,34.61,24.1
2016,1,24,8,15,109.5,59.0,3.6,10.0,77.5,57.81,39.93
2016,1,24,8,30,138.0,77.0,3.6,10.0,105.0,85.03,61.26
2016,1,24,8,45,156.0,95.0,3.6,10.5,133.0,113.94,85.51
2016,1,24,9,0,174.0,113.0,3.6,11.0,161.0,145.01,112.23
2016,1,24,9,15,192.0,127.0,3.6,11.0,188.0,174.39,138.01
2016,1,24,9,30,210.0,141.0,3.6,11.0,215.0,207.96,167.34
2016,1,24,9,45,243.0,153.5,3.6,11.5,247.0,245.72,199.45
2016,1,24,10,0,276.0,166.0,3.6,12.0,279.0,286.44,233.75
2016,1,24,10,15,256.5,182.0,3.45,12.0,293.0,308.32,252.67
2016,1,24,10,30,237.0,198.0,3.3,12.0,307.0,328.14,269.32
2016,1,24,10,45,207.5,211.5,3.15,12.0,310.5,331.62,272.27
2016,1,24,11,0,178.0,225.0,3.0,12.0,314.0,337.88,277.05
2016,1,24,11,15,299.0,213.0,2.95,12.0,369.0,417.93,343.17
2016,1,24,11,30,420.0,201.0,2.9,12.0,424.0,506.44,414.62
2016,1,24,11,45,458.5,196.0,2.85,12.5,443.0,543.17,442.89
2016,1,24,12,0,497.0,191.0,2.8,13.0,462.0,580.15,471.25
2016,1,24,12,15,293.0,218.5,2.9,13.0,378.5,461.52,376.17
2016,1,24,12,30,89.0,246.0,3.0,13.0,295.0,323.44,262.81
2016,1,24,12,45,481.0,162.5,3.1,13.5,421.5,570.83,467.48
2016,1,24,13,0,873.0,79.0,3.2,14.0,548.0,787.34,632.32
2016,1,24,13,15,867.0,78.5,3.4,14.0,534.5,789.03,633.36
2016,1,24,13,30,861.0,78.0,3.6,14.0,521.0,793.7,638.39
2016,1,24,13,45,847.0,78.0,3.85,14.0,499.0,783.07,632.32
2016,1,24,14,0,833.0,78.0,4.1,14.0,477.0,769.19,623.87
2016,1,24,14,15,818.0,76.0,4.2,13.5,449.5,749.01,611.21
2016,1,24,14,30,803.0,74.0,4.3,13.0,422.0,725.96,596.45
2016,1,24,14,45,777.0,72.5,4.4,13.0,388.0,692.56,572.33
2016,1,24,15,0,751.0,71.0,4.5,13.0,354.0,657.11,546.21
2016,1,24,15,15,720.5,67.5,4.25,12.5,315.5,614.33,513.33
2016,1,24,15,30,690.0,64.0,4.0,12.0,277.0,570.41,478.91
2016,1,24,15,45,649.0,59.0,3.75,12.0,236.0,521.62,437.7
2016,1,24,16,0,608.0,54.0,3.5,12.0,195.0,469.15,392.34
2016,1,24,16,15,538.5,47.5,3.3,11.5,153.0,399.08,331.82
2016,1,24,16,30,469.0,41.0,3.1,11.0,111.0,332.72,272.29
2016,1,24,16,45,356.5,31.0,2.95,11.0,73.0,245.25,190.39
2016,1,24,17,0,244.0,21.0,2.8,11.0,35.0,157.42,49.66
2016,1,24,17,15,122.0,10.5,2.65,10.5,17.5,60.62,0.0
2016,1,24,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,7,15,52.0,5.5,0.5,11.0,7.0,0.0,0.0
2016,1,25,7,30,104.0,11.0,0.5,11.0,14.0,10.48,0.0
2016,1,25,7,45,244.0,23.0,0.5,11.0,46.5,18.47,5.75
2016,1,25,8,0,384.0,35.0,0.5,11.0,79.0,27.75,18.3
2016,1,25,8,15,467.5,42.5,0.45,11.0,120.0,63.13,32.81
2016,1,25,8,30,551.0,50.0,0.4,11.0,161.0,108.91,63.02
2016,1,25,8,45,604.5,55.5,0.35,11.5,203.0,156.77,101.15
2016,1,25,9,0,658.0,61.0,0.3,12.0,245.0,209.98,146.37
2016,1,25,9,15,387.5,103.5,0.3,12.5,216.5,211.01,159.68
2016,1,25,9,30,117.0,146.0,0.3,13.0,188.0,179.39,142.21
2016,1,25,9,45,189.0,157.5,0.3,13.5,232.5,225.89,179.6
2016,1,25,10,0,261.0,169.0,0.3,14.0,277.0,283.13,224.95
2016,1,25,10,15,301.0,176.5,0.35,14.0,309.5,324.29,258.02
2016,1,25,10,30,341.0,184.0,0.4,14.0,342.0,368.39,293.18
2016,1,25,10,45,563.0,141.0,0.5,14.0,418.0,472.42,375.31
2016,1,25,11,0,785.0,98.0,0.6,14.0,494.0,587.75,463.87
2016,1,25,11,15,793.0,99.0,0.6,14.0,510.5,623.53,489.89
2016,1,25,11,30,801.0,100.0,0.6,14.0,527.0,657.31,514.87
2016,1,25,11,45,805.5,100.5,0.65,14.5,536.0,685.9,535.43
2016,1,25,12,0,810.0,101.0,0.7,15.0,545.0,711.93,553.13
2016,1,25,12,15,810.5,101.0,0.7,15.0,546.5,731.72,566.56
2016,1,25,12,30,811.0,101.0,0.7,15.0,548.0,748.52,578.03
2016,1,25,12,45,817.0,97.5,0.75,15.0,543.5,762.59,588.49
2016,1,25,13,0,823.0,94.0,0.8,15.0,539.0,773.57,596.96
2016,1,25,13,15,816.5,93.0,0.85,15.0,525.5,774.34,598.52
2016,1,25,13,30,810.0,92.0,0.9,15.0,512.0,771.82,598.04
2016,1,25,13,45,669.5,122.5,0.95,15.0,460.5,700.05,548.69
2016,1,25,14,0,529.0,153.0,1.0,15.0,409.0,616.38,488.5
2016,1,25,14,15,602.5,124.5,1.05,15.0,400.5,643.44,511.98
2016,1,25,14,30,676.0,96.0,1.1,15.0,392.0,660.66,525.81
2016,1,25,14,45,558.0,110.5,1.15,15.0,342.0,578.51,465.31
2016,1,25,15,0,440.0,125.0,1.2,15.0,292.0,494.03,400.93
2016,1,25,15,15,416.5,116.0,1.2,14.5,260.5,457.62,374.21
2016,1,25,15,30,393.0,107.0,1.2,14.0,229.0,420.87,345.98
2016,1,25,15,45,485.0,82.5,1.2,14.0,211.5,443.51,364.45
2016,1,25,16,0,577.0,58.0,1.2,14.0,194.0,456.52,373.38
2016,1,25,16,15,508.5,51.0,1.2,13.5,152.5,387.23,315.58
2016,1,25,16,30,440.0,44.0,1.2,13.0,111.0,321.56,258.97
2016,1,25,16,45,330.5,33.5,1.2,12.5,74.0,235.77,182.04
2016,1,25,17,0,221.0,23.0,1.2,12.0,37.0,150.66,62.13
2016,1,25,17,15,110.5,11.5,1.25,12.0,18.5,57.07,0.0
2016,1,25,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.5,1.35,10.0,7.5,0.0,0.0
2016,1,26,7,30,0.0,15.0,1.4,10.0,15.0,14.3,0.0
2016,1,26,7,45,198.5,25.5,1.5,10.5,48.5,20.06,7.42
2016,1,26,8,0,397.0,36.0,1.6,11.0,82.0,28.59,19.04
2016,1,26,8,15,480.5,44.0,1.7,11.0,124.0,65.51,34.29
2016,1,26,8,30,564.0,52.0,1.8,11.0,166.0,112.63,65.73
2016,1,26,8,45,619.0,57.0,1.9,11.5,209.5,161.14,104.85
2016,1,26,9,0,674.0,62.0,2.0,12.0,253.0,215.15,151.67
2016,1,26,9,15,342.5,95.5,2.05,12.0,193.5,191.02,146.66
2016,1,26,9,30,11.0,129.0,2.1,12.0,134.0,124.01,100.04
2016,1,26,9,45,31.5,150.0,2.2,12.5,163.0,155.1,125.74
2016,1,26,10,0,52.0,171.0,2.3,13.0,192.0,187.07,151.88
2016,1,26,10,15,97.5,189.0,2.3,13.0,233.0,230.33,187.51
2016,1,26,10,30,143.0,207.0,2.3,13.0,274.0,282.98,230.6
2016,1,26,10,45,346.0,182.5,2.35,13.5,355.0,386.41,315.2
2016,1,26,11,0,549.0,158.0,2.4,14.0,436.0,506.73,411.17
2016,1,26,11,15,703.5,123.5,2.4,14.0,492.5,595.6,481.45
2016,1,26,11,30,858.0,89.0,2.4,14.0,549.0,685.13,551.29
2016,1,26,11,45,862.5,89.5,2.4,14.5,558.5,715.31,572.33
2016,1,26,12,0,867.0,90.0,2.4,15.0,568.0,742.75,590.9
2016,1,26,12,15,748.5,120.0,2.4,15.0,534.0,711.16,567.34
2016,1,26,12,30,630.0,150.0,2.4,15.0,500.0,669.29,535.41
2016,1,26,12,45,542.5,175.0,2.45,15.0,474.0,634.99,509.17
2016,1,26,13,0,455.0,200.0,2.5,15.0,448.0,601.76,483.11
2016,1,26,13,15,537.5,170.5,2.5,15.0,456.5,640.05,514.73
2016,1,26,13,30,620.0,141.0,2.5,15.0,465.0,681.83,548.1
2016,1,26,13,45,547.5,154.0,2.5,15.0,432.0,634.27,511.56
2016,1,26,14,0,475.0,167.0,2.5,15.0,399.0,591.02,478.28
2016,1,26,14,15,492.5,152.5,2.5,15.0,381.0,585.64,475.75
2016,1,26,14,30,510.0,138.0,2.5,15.0,363.0,577.62,470.88
2016,1,26,14,45,541.5,120.0,2.5,15.0,342.5,573.15,468.94
2016,1,26,15,0,573.0,102.0,2.5,15.0,322.0,571.07,468.42
2016,1,26,15,15,635.5,85.5,2.35,14.5,305.5,583.79,479.63
2016,1,26,15,30,698.0,69.0,2.2,14.0,289.0,590.34,485.26
2016,1,26,15,45,650.5,64.5,2.1,14.0,246.5,533.21,438.92
2016,1,26,16,0,603.0,60.0,2.0,14.0,204.0,476.87,392.18
2016,1,26,16,15,534.5,53.0,2.05,13.5,161.0,406.38,333.55
2016,1,26,16,30,466.0,46.0,2.1,13.0,118.0,339.35,275.36
2016,1,26,16,45,351.5,35.0,2.15,12.5,79.0,248.95,194.53
2016,1,26,17,0,237.0,24.0,2.2,12.0,40.0,161.04,79.67
2016,1,26,17,15,118.5,12.0,2.25,12.0,20.0,61.17,0.0
2016,1,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,3.85,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,3.9,9.0,13.0,12.39,0.0
2016,1,27,7,45,120.5,27.5,3.95,9.5,42.0,21.61,9.12
2016,1,27,8,0,241.0,42.0,4.0,10.0,71.0,32.56,22.6
2016,1,27,8,15,297.5,56.0,3.85,10.0,107.0,64.83,39.76
2016,1,27,8,30,354.0,70.0,3.7,10.0,143.0,103.9,67.88
2016,1,27,8,45,392.0,82.0,3.55,10.5,180.0,144.3,101.13
2016,1,27,9,0,430.0,94.0,3.4,11.0,217.0,188.68,139.63
2016,1,27,9,15,471.0,98.5,3.3,11.5,251.5,230.56,176.74
2016,1,27,9,30,512.0,103.0,3.2,12.0,286.0,276.01,216.95
2016,1,27,9,45,518.0,114.5,3.1,12.5,316.0,318.1,254.44
2016,1,27,10,0,524.0,126.0,3.0,13.0,346.0,359.93,290.66
2016,1,27,10,15,614.0,112.5,2.75,13.5,388.5,419.8,340.02
2016,1,27,10,30,704.0,99.0,2.5,14.0,431.0,482.79,390.86
2016,1,27,10,45,779.5,90.0,2.25,14.5,475.0,546.8,441.01
2016,1,27,11,0,855.0,81.0,2.0,15.0,519.0,614.68,492.38
2016,1,27,11,15,862.5,82.0,1.75,15.0,536.0,652.57,520.09
2016,1,27,11,30,870.0,83.0,1.5,15.0,553.0,688.22,545.21
2016,1,27,11,45,874.5,83.5,1.3,15.0,562.5,714.59,562.1
2016,1,27,12,0,879.0,84.0,1.1,15.0,572.0,741.89,578.81
2016,1,27,12,15,879.5,84.0,1.05,15.0,573.5,762.73,592.41
2016,1,27,12,30,880.0,84.0,1.0,15.0,575.0,780.38,603.83
2016,1,27,12,45,880.5,82.5,0.95,15.5,569.5,793.03,610.7
2016,1,27,13,0,881.0,81.0,0.9,16.0,564.0,802.33,615.36
2016,1,27,13,15,875.5,80.5,0.95,16.0,550.5,804.62,617.99
2016,1,27,13,30,870.0,80.0,1.0,16.0,537.0,809.92,622.93
2016,1,27,13,45,862.0,78.0,1.05,16.0,516.5,801.7,618.6
2016,1,27,14,0,854.0,76.0,1.1,16.0,496.0,790.11,612.16
2016,1,27,14,15,840.5,74.5,1.05,16.0,468.5,771.54,599.57
2016,1,27,14,30,827.0,73.0,1.0,16.0,441.0,749.97,584.96
2016,1,27,14,45,809.0,70.5,1.0,16.5,407.5,720.92,564.56
2016,1,27,15,0,791.0,68.0,1.0,17.0,374.0,689.45,542.28
2016,1,27,15,15,763.0,64.5,0.85,16.5,335.0,647.37,512.26
2016,1,27,15,30,735.0,61.0,0.7,16.0,296.0,603.91,480.62
2016,1,27,15,45,696.0,56.5,0.55,16.0,254.0,550.92,439.57
2016,1,27,16,0,657.0,52.0,0.4,16.0,212.0,497.98,396.72
2016,1,27,16,15,594.0,46.0,0.45,15.5,168.5,429.56,342.83
2016,1,27,16,30,531.0,40.0,0.5,15.0,125.0,369.48,292.56
2016,1,27,16,45,425.5,31.5,0.6,15.0,85.0,283.73,218.08
2016,1,27,17,0,320.0,23.0,0.7,15.0,45.0,200.92,110.37
2016,1,27,17,15,160.0,11.5,0.75,14.5,22.5,78.51,0.0
2016,1,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.4,11.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,0.4,11.0,7.0,6.67,0.0
2016,1,28,7,45,0.0,21.0,0.4,11.5,21.0,19.5,8.19
2016,1,28,8,0,0.0,35.0,0.4,12.0,35.0,31.98,22.1
2016,1,28,8,15,0.0,52.0,0.55,12.0,52.0,47.34,34.55
2016,1,28,8,30,0.0,69.0,0.7,12.0,69.0,63.02,48.32
2016,1,28,8,45,2.0,86.0,0.9,12.0,86.5,79.28,62.34
2016,1,28,9,0,4.0,103.0,1.1,12.0,104.0,95.95,76.56
2016,1,28,9,15,8.5,118.0,1.05,12.0,120.5,111.88,89.89
2016,1,28,9,30,13.0,133.0,1.0,12.0,137.0,128.39,103.59
2016,1,28,9,45,46.0,156.0,1.0,12.5,174.5,166.42,134.52
2016,1,28,10,0,79.0,179.0,1.0,13.0,212.0,206.65,167.03
2016,1,28,10,15,250.0,176.0,1.3,13.0,292.5,300.03,243.15
2016,1,28,10,30,421.0,173.0,1.6,13.0,373.0,406.39,329.1
2016,1,28,10,45,495.5,163.5,1.95,13.5,410.0,459.75,372.3
2016,1,28,11,0,570.0,154.0,2.3,14.0,447.0,517.15,418.64
2016,1,28,11,15,371.5,201.0,2.25,14.0,395.0,453.38,367.03
2016,1,28,11,30,173.0,248.0,2.2,14.0,343.0,375.59,303.15
2016,1,28,11,45,174.5,252.5,2.2,14.5,349.5,388.76,313.41
2016,1,28,12,0,176.0,257.0,2.2,15.0,356.0,401.53,322.83
2016,1,28,12,15,88.0,170.0,2.0,15.0,219.5,245.28,198.16
2016,1,28,12,30,0.0,83.0,1.8,15.0,83.0,77.32,59.1
2016,1,28,12,45,5.5,139.0,1.6,15.5,142.0,136.45,108.12
2016,1,28,13,0,11.0,195.0,1.4,16.0,201.0,198.98,158.47
2016,1,28,13,15,114.5,216.0,1.3,16.0,277.0,329.15,264.53
2016,1,28,13,30,218.0,237.0,1.2,16.0,353.0,440.25,351.74
2016,1,28,13,45,195.0,229.0,1.2,16.0,329.5,414.71,331.36
2016,1,28,14,0,172.0,221.0,1.2,16.0,306.0,388.57,311.41
2016,1,28,14,15,121.5,205.5,1.1,16.0,264.0,330.99,265.86
2016,1,28,14,30,71.0,190.0,1.0,16.0,222.0,261.63,210.5
2016,1,28,14,45,102.0,178.0,0.95,16.0,220.0,272.68,220.9
2016,1,28,15,0,133.0,166.0,0.9,16.0,218.0,294.14,238.85
2016,1,28,15,15,128.5,149.5,0.85,15.5,195.5,270.28,220.28
2016,1,28,15,30,124.0,133.0,0.8,15.0,173.0,246.17,201.39
2016,1,28,15,45,116.0,115.0,0.75,15.0,148.5,217.46,177.9
2016,1,28,16,0,108.0,97.0,0.7,15.0,124.0,188.76,153.92
2016,1,28,16,15,95.5,78.5,0.75,14.5,98.5,156.68,126.85
2016,1,28,16,30,83.0,60.0,0.8,14.0,73.0,124.92,99.32
2016,1,28,16,45,51.5,42.5,0.9,14.0,50.0,85.17,64.06
2016,1,28,17,0,20.0,25.0,1.0,14.0,27.0,38.17,18.9
2016,1,28,17,15,10.0,12.5,1.05,14.0,13.5,16.16,0.0
2016,1,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,3.0,3.0,14.0,3.0,0.0,0.0
2016,1,29,7,30,0.0,6.0,3.2,14.0,6.0,5.72,0.0
2016,1,29,7,45,0.0,19.0,3.4,14.5,19.0,17.63,7.09
2016,1,29,8,0,0.0,32.0,3.6,15.0,32.0,29.58,19.71
2016,1,29,8,15,0.0,47.5,3.65,15.0,47.5,43.58,30.94
2016,1,29,8,30,0.0,63.0,3.7,15.0,63.0,57.84,43.38
2016,1,29,8,45,0.0,79.5,3.8,15.0,79.5,73.17,56.6
2016,1,29,9,0,0.0,96.0,3.9,15.0,96.0,88.68,69.82
2016,1,29,9,15,0.0,111.0,3.95,15.0,111.0,102.99,81.86
2016,1,29,9,30,0.0,126.0,4.0,15.0,126.0,117.41,93.86
2016,1,29,9,45,0.0,94.5,4.1,15.5,94.5,88.1,68.99
2016,1,29,10,0,0.0,63.0,4.2,16.0,63.0,58.6,43.98
2016,1,29,10,15,0.0,83.0,4.2,16.0,83.0,77.3,59.61
2016,1,29,10,30,0.0,103.0,4.2,16.0,103.0,96.27,75.32
2016,1,29,10,45,0.0,91.0,4.25,16.0,91.0,84.86,65.67
2016,1,29,11,0,0.0,79.0,4.3,16.0,79.0,73.56,56.17
2016,1,29,11,15,35.0,159.5,4.3,16.0,179.0,178.83,143.83
2016,1,29,11,30,70.0,240.0,4.3,16.0,279.0,289.07,233.35
2016,1,29,11,45,36.0,208.5,4.35,16.0,229.0,234.44,188.45
2016,1,29,12,0,2.0,177.0,4.4,16.0,179.0,171.0,136.08
2016,1,29,12,15,1.0,143.0,4.4,16.0,144.0,136.43,107.85
2016,1,29,12,30,0.0,109.0,4.4,16.0,109.0,102.28,79.73
2016,1,29,12,45,0.0,108.0,4.45,16.0,108.0,101.36,79.02
2016,1,29,13,0,0.0,107.0,4.5,16.0,107.0,100.45,78.31
2016,1,29,13,15,0.0,102.0,4.55,16.0,102.0,95.62,74.37
2016,1,29,13,30,0.0,97.0,4.6,16.0,97.0,90.78,70.43
2016,1,29,13,45,0.0,109.5,4.65,16.0,109.5,103.33,80.95
2016,1,29,14,0,0.0,122.0,4.7,16.0,122.0,116.32,91.84
2016,1,29,14,15,36.0,157.5,4.75,16.0,173.5,192.7,156.37
2016,1,29,14,30,72.0,193.0,4.8,16.0,225.0,265.92,217.42
2016,1,29,14,45,70.5,178.5,4.85,16.0,208.0,248.9,203.79
2016,1,29,15,0,69.0,164.0,4.9,16.0,191.0,231.74,190.08
2016,1,29,15,15,66.0,147.5,4.9,15.5,171.5,210.76,173.33
2016,1,29,15,30,63.0,131.0,4.9,15.0,152.0,189.71,156.24
2016,1,29,15,45,56.0,114.0,4.95,15.0,130.5,165.29,135.62
2016,1,29,16,0,49.0,97.0,5.0,15.0,109.0,141.12,114.88
2016,1,29,16,15,39.5,78.5,5.0,14.5,87.0,113.52,91.06
2016,1,29,16,30,30.0,60.0,5.0,14.0,65.0,86.15,67.11
2016,1,29,16,45,15.0,42.5,5.05,14.0,45.0,57.56,41.69
2016,1,29,17,0,0.0,25.0,5.1,14.0,25.0,25.26,11.5
2016,1,29,17,15,0.0,12.5,5.1,14.0,12.5,11.91,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,7,15,81.5,7.0,4.55,10.0,10.0,6.67,0.0
2016,1,30,7,30,163.0,14.0,4.7,10.0,20.0,13.34,0.0
2016,1,30,7,45,304.5,24.0,4.85,10.5,55.5,18.92,8.62
2016,1,30,8,0,446.0,34.0,5.0,11.0,91.0,27.02,17.9
2016,1,30,8,15,523.5,41.0,4.95,11.0,133.5,66.74,33.45
2016,1,30,8,30,601.0,48.0,4.9,11.0,176.0,115.17,66.38
2016,1,30,8,45,475.0,75.0,4.9,11.5,190.5,155.14,106.67
2016,1,30,9,0,349.0,102.0,4.9,12.0,205.0,178.53,134.05
2016,1,30,9,15,364.5,115.5,4.9,12.0,236.5,217.56,169.34
2016,1,30,9,30,380.0,129.0,4.9,12.0,268.0,257.9,205.61
2016,1,30,9,45,345.0,149.5,4.9,12.0,285.5,282.97,229.43
2016,1,30,10,0,310.0,170.0,4.9,12.0,303.0,306.94,251.29
2016,1,30,10,15,586.0,119.0,4.9,12.0,392.5,415.53,341.86
2016,1,30,10,30,862.0,68.0,4.9,12.0,482.0,535.73,441.84
2016,1,30,10,45,872.5,69.0,4.95,12.5,507.0,579.75,478.3
2016,1,30,11,0,883.0,70.0,5.0,13.0,532.0,622.1,512.8
2016,1,30,11,15,890.5,71.0,5.0,13.0,549.5,660.62,544.35
2016,1,30,11,30,898.0,72.0,5.0,13.0,567.0,696.82,572.96
2016,1,30,11,45,688.0,139.0,5.05,13.5,522.0,655.16,537.22
2016,1,30,12,0,478.0,206.0,5.1,14.0,477.0,588.12,480.78
2016,1,30,12,15,690.5,140.5,5.1,14.0,533.5,696.74,570.18
2016,1,30,12,30,903.0,75.0,5.1,14.0,590.0,794.15,644.51
2016,1,30,12,45,894.5,77.5,5.1,14.0,583.0,804.79,652.15
2016,1,30,13,0,886.0,80.0,5.1,14.0,576.0,811.86,657.72
2016,1,30,13,15,705.5,129.0,5.05,14.0,518.5,740.29,603.61
2016,1,30,13,30,525.0,178.0,5.0,14.0,461.0,647.59,530.54
2016,1,30,13,45,264.0,173.0,5.0,14.0,315.5,417.37,345.43
2016,1,30,14,0,3.0,168.0,5.0,14.0,170.0,167.09,134.48
2016,1,30,14,15,335.5,136.0,5.05,13.5,289.5,445.44,373.32
2016,1,30,14,30,668.0,104.0,5.1,13.0,409.0,673.34,559.87
2016,1,30,14,45,362.5,134.0,5.2,13.0,298.0,457.78,383.96
2016,1,30,15,0,57.0,164.0,5.3,13.0,187.0,222.41,183.89
2016,1,30,15,15,53.0,148.5,5.15,12.5,168.0,202.26,167.85
2016,1,30,15,30,49.0,133.0,5.0,12.0,149.0,182.2,151.3
2016,1,30,15,45,43.0,115.5,4.9,12.0,128.0,158.2,130.83
2016,1,30,16,0,37.0,98.0,4.8,12.0,107.0,134.39,110.24
2016,1,30,16,15,28.0,79.5,4.6,11.5,86.0,107.51,86.84
2016,1,30,16,30,19.0,61.0,4.4,11.0,65.0,80.88,63.36
2016,1,30,16,45,9.5,43.0,4.2,10.5,45.0,50.08,36.19
2016,1,30,17,0,0.0,25.0,4.0,10.0,25.0,24.82,12.22
2016,1,30,17,15,0.0,12.5,3.95,10.0,12.5,11.91,0.0
2016,1,30,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.0,3.3,9.0,9.0,8.58,0.0
2016,1,31,7,30,0.0,18.0,3.4,9.0,18.0,17.16,0.0
2016,1,31,7,45,139.0,30.5,3.55,9.0,48.5,23.88,12.91
2016,1,31,8,0,278.0,43.0,3.7,9.0,79.0,34.02,24.28
2016,1,31,8,15,324.0,57.0,3.95,9.0,115.5,68.31,41.78
2016,1,31,8,30,370.0,71.0,4.2,9.0,152.0,107.94,70.97
2016,1,31,8,45,405.0,82.5,4.5,9.5,188.5,148.55,104.91
2016,1,31,9,0,440.0,94.0,4.8,10.0,225.0,192.8,143.91
2016,1,31,9,15,466.0,103.0,5.05,10.0,259.5,235.53,183.04
2016,1,31,9,30,492.0,112.0,5.3,10.0,294.0,280.42,224.1
2016,1,31,9,45,301.0,150.0,5.55,10.5,264.5,266.6,217.91
2016,1,31,10,0,110.0,188.0,5.8,11.0,235.0,232.76,191.7
2016,1,31,10,15,275.5,181.0,5.95,11.0,311.5,318.38,263.84
2016,1,31,10,30,441.0,174.0,6.1,11.0,388.0,420.04,349.29
2016,1,31,10,45,673.5,124.5,6.35,11.0,469.5,528.44,441.13
2016,1,31,11,0,906.0,75.0,6.6,11.0,551.0,643.53,538.07
2016,1,31,11,15,913.5,76.0,6.85,11.0,569.0,683.03,571.51
2016,1,31,11,30,921.0,77.0,7.1,11.0,587.0,720.13,602.23
2016,1,31,11,45,928.0,76.5,7.35,11.5,598.0,752.59,626.91
2016,1,31,12,0,935.0,76.0,7.6,12.0,609.0,782.22,649.34
2016,1,31,12,15,935.5,76.0,7.85,12.0,611.5,804.47,667.25
2016,1,31,12,30,936.0,76.0,8.1,12.0,614.0,823.32,682.66
2016,1,31,12,45,928.5,78.0,8.4,12.0,606.5,834.68,692.51
2016,1,31,13,0,921.0,80.0,8.7,12.0,599.0,842.38,699.65
2016,1,31,13,15,915.0,79.5,8.9,12.0,585.0,844.67,702.45
2016,1,31,13,30,909.0,79.0,9.1,12.0,571.0,843.36,702.58
2016,1,31,13,45,893.0,80.0,9.35,12.0,548.5,832.17,695.15
2016,1,31,14,0,877.0,81.0,9.6,12.0,526.0,824.34,690.48
2016,1,31,14,15,863.0,79.0,9.65,11.5,497.0,804.54,677.15
2016,1,31,14,30,849.0,77.0,9.7,11.0,468.0,781.63,661.28
2016,1,31,14,45,821.0,77.0,9.75,11.0,432.0,747.41,634.91
2016,1,31,15,0,793.0,77.0,9.8,11.0,396.0,710.96,606.47
2016,1,31,15,15,764.0,73.5,9.8,10.5,356.5,667.74,573.06
2016,1,31,15,30,735.0,70.0,9.8,10.0,317.0,623.1,537.73
2016,1,31,15,45,686.0,66.5,9.8,10.0,272.5,568.72,491.57
2016,1,31,16,0,637.0,63.0,9.8,10.0,228.0,510.77,440.51
2016,1,31,16,15,571.5,56.5,9.8,9.5,183.5,440.4,378.15
2016,1,31,16,30,506.0,50.0,9.8,9.0,139.0,373.13,316.53
2016,1,31,16,45,399.5,40.0,9.85,9.0,97.0,284.36,234.24
2016,1,31,17,0,293.0,30.0,9.9,9.0,55.0,204.25,146.49
2016,1,31,17,15,146.5,15.0,9.95,9.0,27.5,77.63,0.0
2016,1,31,17,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,7,15,144.5,7.5,6.9,7.5,13.5,7.15,0.0
2016,2,1,7,30,289.0,15.0,7.0,8.0,27.0,13.1,0.0
2016,2,1,7,45,426.0,23.5,7.1,8.5,67.0,19.97,10.19
2016,2,1,8,0,563.0,32.0,7.2,9.0,107.0,28.73,19.66
