Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,635.5,38.0,7.25,9.0,153.5,73.98,35.74
2016,2,1,8,30,708.0,44.0,7.3,9.0,200.0,127.41,72.67
2016,2,1,8,45,753.5,47.5,7.35,9.5,245.5,181.38,118.25
2016,2,1,9,0,799.0,51.0,7.4,10.0,291.0,239.66,171.19
2016,2,1,9,15,763.0,59.0,7.3,10.0,315.0,282.74,215.39
2016,2,1,9,30,727.0,67.0,7.2,10.0,339.0,320.79,254.45
2016,2,1,9,45,801.5,67.0,7.1,10.5,394.0,389.33,315.51
2016,2,1,10,0,876.0,67.0,7.0,11.0,449.0,463.11,380.04
2016,2,1,10,15,890.5,69.0,6.85,11.0,481.0,514.66,426.22
2016,2,1,10,30,905.0,71.0,6.7,11.0,513.0,565.29,470.49
2016,2,1,10,45,910.5,74.0,6.6,11.5,537.0,610.61,508.48
2016,2,1,11,0,916.0,77.0,6.5,12.0,561.0,653.8,543.69
2016,2,1,11,15,922.0,77.5,6.4,12.0,578.5,692.24,575.4
2016,2,1,11,30,928.0,78.0,6.3,12.0,596.0,728.15,603.78
2016,2,1,11,45,925.5,80.5,6.2,12.0,605.0,757.49,625.78
2016,2,1,12,0,923.0,83.0,6.1,12.0,614.0,783.55,645.18
2016,2,1,12,15,923.0,83.0,6.0,12.0,615.5,805.3,661.27
2016,2,1,12,30,923.0,83.0,5.9,12.0,617.0,823.66,674.8
2016,2,1,12,45,919.5,83.0,5.8,12.0,610.5,835.79,683.66
2016,2,1,13,0,916.0,83.0,5.7,12.0,604.0,844.33,689.92
2016,2,1,13,15,910.5,82.5,5.7,12.0,590.0,847.06,692.43
2016,2,1,13,30,905.0,82.0,5.7,12.0,576.0,846.19,692.39
2016,2,1,13,45,897.5,80.0,5.7,12.0,554.5,838.34,687.2
2016,2,1,14,0,890.0,78.0,5.7,12.0,533.0,827.0,679.51
2016,2,1,14,15,876.0,76.5,5.65,12.0,504.0,814.39,670.71
2016,2,1,14,30,862.0,75.0,5.6,12.0,475.0,791.92,654.37
2016,2,1,14,45,846.0,71.5,5.6,12.0,440.5,762.45,632.8
2016,2,1,15,0,830.0,68.0,5.6,12.0,406.0,730.31,608.96
2016,2,1,15,15,803.0,65.5,5.35,11.5,366.0,688.93,577.64
2016,2,1,15,30,776.0,63.0,5.1,11.0,326.0,645.94,544.48
2016,2,1,15,45,738.0,58.5,4.95,11.0,282.0,591.81,500.89
2016,2,1,16,0,700.0,54.0,4.8,11.0,238.0,537.54,454.72
2016,2,1,16,15,640.5,48.5,4.65,10.5,192.5,469.32,396.11
2016,2,1,16,30,581.0,43.0,4.5,10.0,147.0,403.44,337.33
2016,2,1,16,45,484.5,35.0,4.4,9.5,104.0,324.32,265.07
2016,2,1,17,0,388.0,27.0,4.3,9.0,61.0,247.86,181.93
2016,2,1,17,15,194.0,13.5,4.3,8.5,30.5,115.23,0.0
2016,2,1,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.0,3.6,9.0,8.0,7.63,0.0
2016,2,2,7,30,0.0,16.0,3.6,9.0,16.0,14.72,0.0
2016,2,2,7,45,55.0,33.5,3.65,9.0,41.0,28.48,17.33
2016,2,2,8,0,110.0,51.0,3.7,9.0,66.0,41.71,31.17
2016,2,2,8,15,140.0,69.5,3.65,9.0,96.0,68.54,48.29
2016,2,2,8,30,170.0,88.0,3.6,9.0,126.0,99.22,72.45
2016,2,2,8,45,193.0,105.5,3.6,9.5,157.5,131.42,99.47
2016,2,2,9,0,216.0,123.0,3.6,10.0,189.0,166.31,129.5
2016,2,2,9,15,236.5,136.5,3.5,10.0,218.0,199.31,158.54
2016,2,2,9,30,257.0,150.0,3.4,10.0,247.0,234.3,189.23
2016,2,2,9,45,333.5,154.0,3.3,10.0,292.5,284.19,231.47
2016,2,2,10,0,410.0,158.0,3.2,10.0,338.0,345.18,282.83
2016,2,2,10,15,604.5,125.5,3.05,10.0,412.0,434.23,356.69
2016,2,2,10,30,799.0,93.0,2.9,10.0,486.0,534.79,439.01
2016,2,2,10,45,541.5,161.5,2.8,10.5,434.0,488.79,401.1
2016,2,2,11,0,284.0,230.0,2.7,11.0,382.0,416.83,341.09
2016,2,2,11,15,566.0,163.5,2.65,11.0,478.0,553.14,453.33
2016,2,2,11,30,848.0,97.0,2.6,11.0,574.0,699.96,569.37
2016,2,2,11,45,860.0,95.0,2.6,11.0,585.5,733.15,593.01
2016,2,2,12,0,872.0,93.0,2.6,11.0,597.0,763.91,615.3
2016,2,2,12,15,873.5,93.0,2.7,11.0,599.5,786.28,632.04
2016,2,2,12,30,875.0,93.0,2.8,11.0,602.0,805.46,646.6
2016,2,2,12,45,884.0,88.5,2.95,11.5,598.5,816.21,654.24
2016,2,2,13,0,893.0,84.0,3.1,12.0,595.0,829.33,663.78
2016,2,2,13,15,657.5,147.5,3.15,12.0,519.0,727.52,588.93
2016,2,2,13,30,422.0,211.0,3.2,12.0,443.0,604.15,491.76
2016,2,2,13,45,321.5,220.0,3.25,12.0,393.0,521.82,427.5
2016,2,2,14,0,221.0,229.0,3.3,12.0,343.0,438.83,360.87
2016,2,2,14,15,531.5,152.0,3.3,12.0,406.5,625.57,515.8
2016,2,2,14,30,842.0,75.0,3.3,12.0,470.0,778.48,633.56
2016,2,2,14,45,824.0,72.5,3.3,12.0,436.0,748.97,611.33
2016,2,2,15,0,806.0,70.0,3.3,12.0,402.0,716.95,588.37
2016,2,2,15,15,779.0,67.0,3.2,11.5,362.0,675.41,558.33
2016,2,2,15,30,752.0,64.0,3.1,11.0,322.0,632.35,526.49
2016,2,2,15,45,706.5,61.0,3.05,11.0,278.5,575.51,482.09
2016,2,2,16,0,661.0,58.0,3.0,11.0,235.0,523.43,438.63
2016,2,2,16,15,601.5,52.5,2.95,10.5,190.5,456.84,382.66
2016,2,2,16,30,542.0,47.0,2.9,10.0,146.0,392.96,326.73
2016,2,2,16,45,440.5,38.5,2.85,10.0,103.5,306.57,249.59
2016,2,2,17,0,339.0,30.0,2.8,10.0,61.0,228.27,169.7
2016,2,2,17,15,169.5,15.0,2.85,9.5,30.5,107.85,0.0
2016,2,2,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.0,2.8,6.5,13.0,12.39,0.0
2016,2,3,7,30,0.0,26.0,2.9,7.0,26.0,22.43,0.0
2016,2,3,7,45,212.5,33.5,3.05,7.5,63.0,26.21,15.95
2016,2,3,8,0,425.0,41.0,3.2,8.0,100.0,35.02,25.47
2016,2,3,8,15,500.0,48.5,3.2,8.0,143.5,74.32,40.58
2016,2,3,8,30,575.0,56.0,3.2,8.0,187.0,122.21,74.27
2016,2,3,8,45,623.5,61.5,3.25,8.5,230.5,171.67,115.7
2016,2,3,9,0,672.0,67.0,3.3,9.0,274.0,225.99,164.08
2016,2,3,9,15,705.5,71.0,3.3,9.5,315.0,278.97,212.74
2016,2,3,9,30,739.0,75.0,3.3,10.0,356.0,335.37,263.91
2016,2,3,9,45,555.0,121.0,3.3,10.5,343.5,344.48,277.92
2016,2,3,10,0,371.0,167.0,3.3,11.0,331.0,333.07,272.0
2016,2,3,10,15,590.5,128.0,3.2,11.0,411.0,430.92,353.07
2016,2,3,10,30,810.0,89.0,3.1,11.0,491.0,538.23,440.8
2016,2,3,10,45,819.5,91.5,3.05,11.5,515.0,582.28,475.93
2016,2,3,11,0,829.0,94.0,3.0,12.0,539.0,624.77,509.17
2016,2,3,11,15,837.0,95.0,3.0,12.0,557.0,662.87,539.41
2016,2,3,11,30,845.0,96.0,3.0,12.0,575.0,698.82,567.49
2016,2,3,11,45,845.5,98.0,3.0,12.5,584.0,728.13,588.0
2016,2,3,12,0,846.0,100.0,3.0,13.0,593.0,754.54,606.04
2016,2,3,12,15,464.0,182.0,3.0,13.0,453.0,569.41,461.97
2016,2,3,12,30,82.0,264.0,3.0,13.0,313.0,337.24,272.41
2016,2,3,12,45,41.0,183.0,3.05,13.0,207.5,217.47,176.33
2016,2,3,13,0,0.0,102.0,3.1,13.0,102.0,95.48,74.78
2016,2,3,13,15,4.5,147.5,3.1,13.0,150.5,144.57,115.94
2016,2,3,13,30,9.0,193.0,3.1,13.0,199.0,196.17,158.56
2016,2,3,13,45,42.0,210.0,3.15,13.0,232.5,254.77,207.63
2016,2,3,14,0,75.0,227.0,3.2,13.0,266.0,304.27,248.86
2016,2,3,14,15,250.0,199.0,3.15,13.0,319.0,440.35,363.06
2016,2,3,14,30,425.0,171.0,3.1,13.0,372.0,559.38,460.26
2016,2,3,14,45,342.0,170.5,3.1,13.0,324.5,475.68,393.26
2016,2,3,15,0,259.0,170.0,3.1,13.0,277.0,407.75,338.26
2016,2,3,15,15,241.5,156.5,3.05,12.5,249.0,374.75,312.63
2016,2,3,15,30,224.0,143.0,3.0,12.0,221.0,341.79,286.34
2016,2,3,15,45,208.5,125.5,3.0,12.0,190.5,305.14,256.09
2016,2,3,16,0,193.0,108.0,3.0,12.0,160.0,268.69,225.31
2016,2,3,16,15,171.0,89.5,2.95,11.5,129.5,227.22,189.82
2016,2,3,16,30,149.0,71.0,2.9,11.0,99.0,186.71,154.23
2016,2,3,16,45,113.0,52.5,2.9,11.0,70.5,139.81,112.13
2016,2,3,17,0,77.0,34.0,2.9,11.0,42.0,95.02,69.16
2016,2,3,17,15,38.5,17.0,2.9,11.0,21.0,39.31,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,100.0,9.0,3.6,7.5,14.0,8.58,0.0
2016,2,4,7,30,200.0,18.0,3.7,8.0,28.0,14.54,0.0
2016,2,4,7,45,324.0,29.0,3.8,8.5,66.0,22.97,13.45
2016,2,4,8,0,448.0,40.0,3.9,9.0,104.0,34.74,25.17
2016,2,4,8,15,522.0,47.5,3.85,9.0,148.0,75.5,40.47
2016,2,4,8,30,596.0,55.0,3.8,9.0,192.0,124.7,75.2
2016,2,4,8,45,642.0,60.5,3.75,9.5,236.0,175.03,117.51
2016,2,4,9,0,688.0,66.0,3.7,10.0,280.0,229.91,166.47
2016,2,4,9,15,720.5,70.0,3.7,10.0,321.5,284.77,217.13
2016,2,4,9,30,753.0,74.0,3.7,10.0,363.0,340.57,268.39
2016,2,4,9,45,771.5,78.0,3.7,10.5,399.0,392.81,315.57
2016,2,4,10,0,790.0,82.0,3.7,11.0,435.0,445.36,361.68
2016,2,4,10,15,806.5,84.0,3.65,11.0,466.0,494.86,404.71
2016,2,4,10,30,823.0,86.0,3.6,11.0,497.0,543.87,446.2
2016,2,4,10,45,834.0,87.5,3.6,11.5,522.0,588.34,482.35
2016,2,4,11,0,845.0,89.0,3.6,12.0,547.0,631.3,516.35
2016,2,4,11,15,852.5,90.0,3.5,12.0,564.5,669.66,546.66
2016,2,4,11,30,860.0,91.0,3.4,12.0,582.0,705.79,574.49
2016,2,4,11,45,864.5,91.5,3.35,12.5,592.0,736.78,595.89
2016,2,4,12,0,869.0,92.0,3.3,13.0,602.0,764.98,615.07
2016,2,4,12,15,869.5,92.5,3.15,13.0,604.5,787.19,630.34
2016,2,4,12,30,870.0,93.0,3.0,13.0,607.0,806.18,643.24
2016,2,4,12,45,870.5,91.5,2.9,13.5,601.5,819.55,651.15
2016,2,4,13,0,871.0,90.0,2.8,14.0,596.0,829.53,656.69
2016,2,4,13,15,865.5,89.5,2.65,14.0,582.5,832.31,658.01
2016,2,4,13,30,860.0,89.0,2.5,14.0,569.0,831.59,656.95
2016,2,4,13,45,721.5,120.5,2.45,14.0,513.5,758.99,604.7
2016,2,4,14,0,583.0,152.0,2.4,14.0,458.0,678.85,545.94
2016,2,4,14,15,486.0,166.0,2.3,14.0,412.0,607.85,491.69
2016,2,4,14,30,389.0,180.0,2.2,14.0,366.0,528.75,430.32
2016,2,4,14,45,447.5,154.5,2.15,14.0,354.0,553.78,451.83
2016,2,4,15,0,506.0,129.0,2.1,14.0,342.0,560.87,459.01
2016,2,4,15,15,479.5,122.5,2.05,13.5,308.5,523.01,430.4
2016,2,4,15,30,453.0,116.0,2.0,13.0,275.0,484.73,401.11
2016,2,4,15,45,433.5,102.5,2.0,13.0,239.0,442.52,367.63
2016,2,4,16,0,414.0,89.0,2.0,13.0,203.0,399.99,332.86
2016,2,4,16,15,375.5,76.5,2.0,12.5,165.5,347.05,288.76
2016,2,4,16,30,337.0,64.0,2.0,12.0,128.0,296.04,244.66
2016,2,4,16,45,279.0,49.0,2.05,11.5,92.0,233.62,189.57
2016,2,4,17,0,221.0,34.0,2.1,11.0,56.0,175.82,133.44
2016,2,4,17,15,110.5,17.0,2.2,11.0,28.0,84.22,0.41
2016,2,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,15,95.0,10.0,3.15,7.5,15.0,9.53,0.0
2016,2,5,7,30,190.0,20.0,3.2,8.0,30.0,16.35,0.0
2016,2,5,7,45,312.5,32.0,3.3,8.5,68.5,25.66,15.92
2016,2,5,8,0,435.0,44.0,3.4,9.0,107.0,38.89,28.9
2016,2,5,8,15,511.0,52.0,3.35,9.5,152.0,79.59,44.11
2016,2,5,8,30,587.0,60.0,3.3,10.0,197.0,129.07,79.01
2016,2,5,8,45,635.0,66.0,3.3,10.5,242.0,179.91,121.52
2016,2,5,9,0,683.0,72.0,3.3,11.0,287.0,235.58,170.78
2016,2,5,9,15,717.0,76.0,3.25,11.5,329.0,289.65,219.95
2016,2,5,9,30,751.0,80.0,3.2,12.0,371.0,347.2,271.54
2016,2,5,9,45,635.5,110.0,3.15,12.5,372.5,370.69,296.22
2016,2,5,10,0,520.0,140.0,3.1,13.0,374.0,379.53,306.71
2016,2,5,10,15,682.5,113.5,2.85,13.0,443.5,464.76,376.64
2016,2,5,10,30,845.0,87.0,2.6,13.0,513.0,558.7,451.96
2016,2,5,10,45,855.5,89.0,2.4,13.5,538.0,604.44,487.08
2016,2,5,11,0,866.0,91.0,2.2,14.0,563.0,648.58,519.93
2016,2,5,11,15,873.0,92.0,2.0,14.0,581.0,687.48,548.67
2016,2,5,11,30,880.0,93.0,1.8,14.0,599.0,724.05,574.46
2016,2,5,11,45,878.5,95.5,1.6,14.5,608.0,753.59,592.19
2016,2,5,12,0,877.0,98.0,1.4,15.0,617.0,780.0,607.19
2016,2,5,12,15,877.5,98.0,1.2,15.0,618.5,801.94,619.7
2016,2,5,12,30,878.0,98.0,1.0,15.0,620.0,820.61,629.55
2016,2,5,12,45,874.0,98.0,0.8,15.5,613.5,832.31,633.08
2016,2,5,13,0,870.0,98.0,0.6,16.0,607.0,840.49,633.99
2016,2,5,13,15,864.0,97.0,0.8,16.0,593.0,842.35,639.12
2016,2,5,13,30,858.0,96.0,1.0,16.0,579.0,840.67,641.81
2016,2,5,13,45,856.0,92.0,1.25,16.0,559.0,835.3,642.51
2016,2,5,14,0,854.0,88.0,1.5,16.0,539.0,826.44,640.45
2016,2,5,14,15,687.0,120.5,1.6,16.0,471.0,726.77,571.9
2016,2,5,14,30,520.0,153.0,1.7,16.0,403.0,617.12,492.7
2016,2,5,14,45,661.0,114.5,1.85,16.0,409.5,682.2,545.5
2016,2,5,15,0,802.0,76.0,2.0,16.0,416.0,728.29,580.93
2016,2,5,15,15,777.0,73.0,1.9,15.5,376.5,688.05,552.25
2016,2,5,15,30,752.0,70.0,1.8,15.0,337.0,646.13,522.51
2016,2,5,15,45,712.0,66.0,1.75,15.0,293.0,591.34,481.57
2016,2,5,16,0,672.0,62.0,1.7,15.0,249.0,541.23,441.73
2016,2,5,16,15,614.5,56.0,1.7,14.0,204.0,474.19,388.7
2016,2,5,16,30,557.0,50.0,1.7,13.0,159.0,409.64,335.16
2016,2,5,16,45,454.0,42.0,1.7,12.5,114.5,321.35,259.48
2016,2,5,17,0,351.0,34.0,1.7,12.0,70.0,240.87,184.43
2016,2,5,17,15,175.5,17.0,1.75,12.0,35.0,117.2,22.77
2016,2,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,114.0,10.0,3.55,7.5,16.5,9.53,0.0
2016,2,6,7,30,228.0,20.0,3.7,8.0,33.0,16.21,0.0
2016,2,6,7,45,344.0,31.0,3.85,8.5,71.5,24.55,15.17
2016,2,6,8,0,460.0,42.0,4.0,9.0,110.0,37.85,23.02
2016,2,6,8,15,531.5,49.0,3.9,9.5,154.5,78.98,42.65
2016,2,6,8,30,603.0,56.0,3.8,10.0,199.0,128.3,77.68
2016,2,6,8,45,654.0,60.5,3.7,10.5,244.0,179.3,120.4
2016,2,6,9,0,705.0,65.0,3.6,11.0,289.0,236.86,171.38
2016,2,6,9,15,736.0,68.5,3.5,11.5,330.5,290.5,220.53
2016,2,6,9,30,767.0,72.0,3.4,12.0,372.0,346.35,270.99
2016,2,6,9,45,790.5,74.0,3.35,12.5,409.0,399.5,318.36
2016,2,6,10,0,814.0,76.0,3.3,13.0,446.0,453.37,364.96
2016,2,6,10,15,829.0,78.0,3.1,13.5,477.0,503.38,406.81
2016,2,6,10,30,844.0,80.0,2.9,14.0,508.0,552.69,446.59
2016,2,6,10,45,856.0,80.5,2.75,14.5,533.0,597.66,481.83
2016,2,6,11,0,868.0,81.0,2.6,15.0,558.0,638.49,512.85
2016,2,6,11,15,874.5,82.0,2.5,15.0,575.5,676.53,541.95
2016,2,6,11,30,881.0,83.0,2.4,15.0,593.0,712.22,567.69
2016,2,6,11,45,663.0,155.5,2.35,15.5,543.0,666.05,529.52
2016,2,6,12,0,445.0,228.0,2.3,16.0,493.0,594.24,471.3
2016,2,6,12,15,669.0,155.5,2.4,16.0,555.0,708.59,562.1
2016,2,6,12,30,893.0,83.0,2.5,16.0,617.0,812.18,637.49
2016,2,6,12,45,888.0,83.5,2.6,16.0,610.5,823.37,645.41
2016,2,6,13,0,883.0,84.0,2.7,16.0,604.0,831.05,651.79
2016,2,6,13,15,877.5,83.0,2.7,16.0,590.5,833.03,653.58
2016,2,6,13,30,872.0,82.0,2.7,16.0,577.0,831.5,653.07
2016,2,6,13,45,864.5,80.5,2.75,16.5,556.5,824.26,647.77
2016,2,6,14,0,857.0,79.0,2.8,17.0,536.0,813.63,640.21
2016,2,6,14,15,578.5,140.0,2.8,16.5,441.5,661.9,530.73
2016,2,6,14,30,300.0,201.0,2.8,16.0,347.0,484.16,391.96
2016,2,6,14,45,367.5,174.0,2.8,16.0,340.0,502.4,409.63
2016,2,6,15,0,435.0,147.0,2.8,16.0,333.0,530.35,433.24
2016,2,6,15,15,461.5,127.5,2.65,15.5,308.0,518.14,425.25
2016,2,6,15,30,488.0,108.0,2.5,15.0,283.0,502.41,414.36
2016,2,6,15,45,463.0,97.5,2.35,15.0,247.0,458.76,379.27
2016,2,6,16,0,438.0,87.0,2.2,15.0,211.0,415.15,343.46
2016,2,6,16,15,401.5,75.0,2.15,14.5,173.0,362.85,300.26
2016,2,6,16,30,365.0,63.0,2.1,14.0,135.0,312.22,256.87
2016,2,6,16,45,310.0,49.0,2.05,13.5,98.5,251.01,203.21
2016,2,6,17,0,255.0,35.0,2.0,13.0,62.0,194.11,149.45
2016,2,6,17,15,127.5,17.5,1.95,13.0,31.0,94.2,29.48
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,7,7,15,155.5,9.5,3.2,10.5,18.5,9.05,0.0
2016,2,7,7,30,311.0,19.0,3.4,11.0,37.0,16.53,0.0
2016,2,7,7,45,432.0,27.5,3.6,11.5,78.5,23.16,13.94
2016,2,7,8,0,553.0,36.0,3.8,12.0,120.0,36.57,20.38
2016,2,7,8,15,619.5,41.5,3.9,12.0,166.0,81.28,40.73
2016,2,7,8,30,686.0,47.0,4.0,12.0,212.0,133.55,77.85
2016,2,7,8,45,730.5,50.5,4.15,12.5,257.5,186.93,122.92
2016,2,7,9,0,775.0,54.0,4.3,13.0,303.0,244.58,174.56
2016,2,7,9,15,803.5,56.5,4.2,13.5,345.5,300.33,225.83
2016,2,7,9,30,832.0,59.0,4.1,14.0,388.0,358.41,278.4
2016,2,7,9,45,846.5,63.0,4.05,14.5,425.0,412.78,327.01
2016,2,7,10,0,861.0,67.0,4.0,15.0,462.0,466.88,373.89
2016,2,7,10,15,875.5,68.5,3.8,15.0,494.0,517.81,417.34
2016,2,7,10,30,890.0,70.0,3.6,15.0,526.0,567.85,458.73
2016,2,7,10,45,899.5,71.5,3.45,15.5,551.5,613.78,494.91
2016,2,7,11,0,909.0,73.0,3.3,16.0,577.0,657.89,528.53
2016,2,7,11,15,915.5,74.0,3.2,16.0,594.5,697.39,558.93
2016,2,7,11,30,922.0,75.0,3.1,16.0,612.0,734.42,585.25
2016,2,7,11,45,925.5,75.5,3.05,16.5,622.5,766.01,606.36
2016,2,7,12,0,929.0,76.0,3.0,17.0,633.0,794.58,625.12
2016,2,7,12,15,929.5,76.0,2.95,17.0,635.0,817.08,640.62
2016,2,7,12,30,930.0,76.0,2.9,17.0,637.0,836.16,653.75
2016,2,7,12,45,930.5,75.0,2.9,17.5,631.5,850.58,662.75
2016,2,7,13,0,931.0,74.0,2.9,18.0,626.0,861.43,669.34
2016,2,7,13,15,926.0,73.5,2.9,18.0,612.5,864.67,671.99
2016,2,7,13,30,921.0,73.0,2.9,18.0,599.0,864.22,672.26
2016,2,7,13,45,912.0,72.0,2.95,18.0,577.5,856.18,667.68
2016,2,7,14,0,903.0,71.0,3.0,18.0,556.0,844.59,660.74
2016,2,7,14,15,891.0,69.5,2.95,18.0,527.5,826.49,648.62
2016,2,7,14,30,879.0,68.0,2.9,18.0,499.0,805.18,634.27
2016,2,7,14,45,862.0,66.0,2.9,18.0,464.0,776.25,614.68
2016,2,7,15,0,845.0,64.0,2.9,18.0,429.0,744.69,593.04
2016,2,7,15,15,821.0,61.5,2.7,17.5,389.0,711.29,569.78
2016,2,7,15,30,797.0,59.0,2.5,17.0,349.0,669.5,539.81
2016,2,7,15,45,763.0,56.0,2.35,17.0,305.5,618.68,501.6
2016,2,7,16,0,729.0,53.0,2.2,17.0,262.0,567.41,461.72
2016,2,7,16,15,677.0,48.0,2.15,16.5,216.0,502.37,409.71
2016,2,7,16,30,625.0,43.0,2.1,16.0,170.0,439.16,356.91
2016,2,7,16,45,539.5,36.5,2.05,15.5,125.0,358.39,287.8
2016,2,7,17,0,454.0,30.0,2.0,15.0,80.0,283.45,218.56
2016,2,7,17,15,227.0,15.0,2.0,15.0,40.0,139.86,59.55
2016,2,7,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.0,4.5,11.5,18.5,10.48,0.0
2016,2,8,7,30,247.0,22.0,4.6,12.0,37.0,17.86,2.37
2016,2,8,7,45,365.0,32.5,4.75,12.5,77.5,25.64,16.09
2016,2,8,8,0,483.0,43.0,4.9,13.0,118.0,40.38,23.54
2016,2,8,8,15,556.0,50.0,4.8,13.5,164.0,83.33,44.35
2016,2,8,8,30,629.0,57.0,4.7,14.0,210.0,134.65,80.74
2016,2,8,8,45,673.0,62.0,4.6,14.5,255.5,186.6,124.3
2016,2,8,9,0,717.0,67.0,4.5,15.0,301.0,244.37,175.3
2016,2,8,9,15,748.5,70.5,4.35,15.5,343.5,299.1,224.8
2016,2,8,9,30,780.0,74.0,4.2,16.0,386.0,356.08,275.56
2016,2,8,9,45,813.0,74.0,4.05,16.5,425.5,412.03,324.4
2016,2,8,10,0,846.0,74.0,3.9,17.0,465.0,469.56,373.17
2016,2,8,10,15,861.0,75.5,3.8,17.0,497.0,520.74,416.45
2016,2,8,10,30,876.0,77.0,3.7,17.0,529.0,569.63,456.77
2016,2,8,10,45,887.0,78.0,3.6,17.5,554.5,615.51,492.75
2016,2,8,11,0,898.0,79.0,3.5,18.0,580.0,659.7,526.37
2016,2,8,11,15,904.5,80.0,3.4,18.5,598.0,698.95,555.34
2016,2,8,11,30,911.0,81.0,3.3,19.0,616.0,735.75,580.37
2016,2,8,11,45,914.5,81.5,3.2,19.5,626.0,767.14,600.91
2016,2,8,12,0,918.0,82.0,3.1,20.0,636.0,795.55,619.1
2016,2,8,12,15,918.5,82.0,3.0,20.0,638.0,817.91,634.07
2016,2,8,12,30,919.0,82.0,2.9,20.0,640.0,836.9,646.68
2016,2,8,12,45,921.0,80.0,2.8,20.5,635.0,851.33,654.88
2016,2,8,13,0,923.0,78.0,2.7,21.0,630.0,862.23,660.67
2016,2,8,13,15,918.0,77.5,2.65,21.0,616.5,865.46,662.9
2016,2,8,13,30,913.0,77.0,2.6,21.0,603.0,865.03,662.8
2016,2,8,13,45,904.0,76.0,2.55,21.0,581.5,857.02,657.61
2016,2,8,14,0,895.0,75.0,2.5,21.0,560.0,845.49,650.17
2016,2,8,14,15,883.0,73.5,2.4,21.0,531.5,827.47,637.93
2016,2,8,14,30,871.0,72.0,2.3,21.0,503.0,806.26,623.56
2016,2,8,14,45,853.5,70.5,2.25,21.0,468.0,784.44,609.15
2016,2,8,15,0,836.0,69.0,2.2,21.0,433.0,753.12,587.89
2016,2,8,15,15,812.0,66.0,2.05,20.5,393.0,712.6,560.2
2016,2,8,15,30,788.0,63.0,1.9,20.0,353.0,670.31,530.74
2016,2,8,15,45,752.5,60.0,1.75,20.0,309.0,618.53,492.58
2016,2,8,16,0,717.0,57.0,1.6,20.0,265.0,566.38,452.76
2016,2,8,16,15,664.5,52.0,1.6,19.5,219.0,501.19,402.13
2016,2,8,16,30,612.0,47.0,1.6,19.0,173.0,437.77,350.58
2016,2,8,16,45,525.5,39.5,1.65,18.5,128.0,360.6,285.86
2016,2,8,17,0,439.0,32.0,1.7,18.0,83.0,285.35,218.44
2016,2,8,17,15,281.5,21.0,1.7,17.5,47.5,174.82,87.69
2016,2,8,17,30,124.0,10.0,1.7,17.0,12.0,59.75,0.0
2016,2,8,17,45,62.0,5.0,1.75,17.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,141.5,11.0,3.2,11.5,20.5,10.48,0.0
2016,2,9,7,30,283.0,22.0,3.4,12.0,41.0,17.72,3.86
2016,2,9,7,45,399.0,32.0,3.6,12.5,82.5,25.03,15.71
2016,2,9,8,0,515.0,42.0,3.8,13.0,124.0,40.73,22.94
2016,2,9,8,15,585.0,48.5,3.85,13.5,171.0,85.09,44.52
2016,2,9,8,30,655.0,55.0,3.9,14.0,218.0,139.44,83.58
2016,2,9,8,45,700.5,59.5,3.95,14.5,264.0,192.53,128.12
2016,2,9,9,0,746.0,64.0,4.0,15.0,310.0,250.1,179.02
2016,2,9,9,15,719.5,72.5,3.75,15.5,335.5,293.73,221.01
2016,2,9,9,30,693.0,81.0,3.5,16.0,361.0,332.37,257.68
2016,2,9,9,45,641.0,105.0,3.25,16.5,382.5,373.22,294.54
2016,2,9,10,0,589.0,129.0,3.0,17.0,404.0,407.61,324.2
2016,2,9,10,15,642.0,123.0,2.7,17.0,441.5,459.69,366.85
2016,2,9,10,30,695.0,117.0,2.4,17.0,479.0,514.73,410.62
2016,2,9,10,45,588.0,159.0,2.15,17.5,475.5,525.55,417.27
2016,2,9,11,0,481.0,201.0,1.9,18.0,472.0,523.19,413.11
2016,2,9,11,15,475.5,210.0,1.75,18.5,484.5,549.59,431.77
2016,2,9,11,30,470.0,219.0,1.6,19.0,497.0,574.16,448.3
2016,2,9,11,45,695.0,152.0,1.45,19.5,571.0,691.21,535.2
2016,2,9,12,0,920.0,85.0,1.3,20.0,645.0,802.99,610.59
2016,2,9,12,15,920.0,85.0,1.2,20.0,647.0,825.09,622.89
2016,2,9,12,30,920.0,85.0,1.1,20.0,649.0,843.77,633.82
2016,2,9,12,45,919.5,84.0,1.05,20.5,643.0,857.4,640.87
2016,2,9,13,0,919.0,83.0,1.0,21.0,637.0,867.46,645.66
2016,2,9,13,15,913.5,82.5,1.05,21.0,623.0,870.3,648.63
2016,2,9,13,30,908.0,82.0,1.1,21.0,609.0,869.48,649.41
2016,2,9,13,45,629.5,153.0,1.2,21.0,512.0,728.99,555.99
2016,2,9,14,0,351.0,224.0,1.3,21.0,415.0,557.23,431.33
2016,2,9,14,15,309.5,218.5,1.35,20.5,380.5,515.95,403.55
2016,2,9,14,30,268.0,213.0,1.4,20.0,346.0,474.34,373.74
2016,2,9,14,45,259.5,200.0,1.5,20.0,322.0,450.19,356.91
2016,2,9,15,0,251.0,187.0,1.6,20.0,298.0,425.28,339.05
2016,2,9,15,15,224.5,170.0,1.5,19.5,262.5,381.04,305.68
2016,2,9,15,30,198.0,153.0,1.4,19.0,227.0,325.12,262.77
2016,2,9,15,45,184.5,136.5,1.35,18.5,198.5,292.29,237.43
2016,2,9,16,0,171.0,120.0,1.3,18.0,170.0,259.76,211.53
2016,2,9,16,15,155.5,101.0,1.25,17.5,140.5,222.91,181.39
2016,2,9,16,30,140.0,82.0,1.2,17.0,111.0,186.62,150.86
2016,2,9,16,45,116.5,62.0,1.15,16.5,82.5,144.97,115.04
2016,2,9,17,0,93.0,42.0,1.1,16.0,54.0,113.1,85.92
2016,2,9,17,15,46.5,25.5,1.1,15.5,31.5,57.26,29.04
2016,2,9,17,30,0.0,9.0,1.1,15.0,9.0,8.58,0.0
2016,2,9,17,45,0.0,4.5,1.15,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,87.5,12.0,2.0,12.0,18.0,11.44,0.0
2016,2,10,7,30,175.0,24.0,2.0,12.0,36.0,18.86,5.8
2016,2,10,7,45,256.5,38.5,2.0,12.5,72.5,29.81,19.93
2016,2,10,8,0,338.0,53.0,2.0,13.0,109.0,47.28,30.04
2016,2,10,8,15,387.5,66.0,2.0,13.0,149.0,85.54,52.3
2016,2,10,8,30,437.0,79.0,2.0,13.0,189.0,129.56,85.14
2016,2,10,8,45,485.5,84.5,2.0,13.5,228.5,173.74,121.51
2016,2,10,9,0,534.0,90.0,2.0,14.0,268.0,221.46,162.62
2016,2,10,9,15,648.0,85.0,1.85,14.0,329.0,284.07,215.06
2016,2,10,9,30,762.0,80.0,1.7,14.0,390.0,358.88,277.69
2016,2,10,9,45,745.5,86.0,1.6,14.5,413.0,399.77,314.06
2016,2,10,10,0,729.0,92.0,1.5,15.0,436.0,437.06,346.11
2016,2,10,10,15,787.0,90.0,1.5,15.5,483.5,501.98,398.07
2016,2,10,10,30,845.0,88.0,1.5,16.0,531.0,569.75,450.55
2016,2,10,10,45,854.5,90.0,1.55,16.5,556.0,615.34,485.34
2016,2,10,11,0,864.0,92.0,1.6,17.0,581.0,659.24,518.11
2016,2,10,11,15,871.0,93.0,1.65,17.0,599.0,698.44,547.74
2016,2,10,11,30,878.0,94.0,1.7,17.0,617.0,735.31,574.35
2016,2,10,11,45,578.5,185.0,1.8,17.0,532.0,637.22,500.16
2016,2,10,12,0,279.0,276.0,1.9,17.0,447.0,513.45,403.81
2016,2,10,12,15,583.5,185.0,1.9,17.0,544.5,675.22,531.32
2016,2,10,12,30,888.0,94.0,1.9,17.0,642.0,830.77,642.95
2016,2,10,12,45,887.5,93.0,1.95,17.5,636.5,844.05,649.97
2016,2,10,13,0,887.0,92.0,2.0,18.0,631.0,853.88,656.19
2016,2,10,13,15,882.0,91.5,2.0,18.0,617.0,857.0,658.7
2016,2,10,13,30,877.0,91.0,2.0,18.0,603.0,863.44,663.73
2016,2,10,13,45,868.0,89.5,2.0,18.5,582.0,855.09,657.39
2016,2,10,14,0,859.0,88.0,2.0,19.0,561.0,843.27,648.93
2016,2,10,14,15,711.0,119.0,1.95,19.0,497.0,755.07,587.58
2016,2,10,14,30,563.0,150.0,1.9,19.0,433.0,656.01,516.91
2016,2,10,14,45,508.5,150.5,1.9,19.0,393.0,605.35,480.42
2016,2,10,15,0,454.0,151.0,1.9,19.0,353.0,554.62,442.78
2016,2,10,15,15,327.5,153.0,1.8,18.5,292.0,438.3,353.65
2016,2,10,15,30,201.0,155.0,1.7,18.0,231.0,330.02,267.98
2016,2,10,15,45,186.0,138.5,1.6,17.5,202.0,296.02,241.72
2016,2,10,16,0,171.0,122.0,1.5,17.0,173.0,262.42,214.76
2016,2,10,16,15,155.5,102.5,1.5,16.5,143.0,224.84,183.98
2016,2,10,16,30,140.0,83.0,1.5,16.0,113.0,187.78,152.73
2016,2,10,16,45,117.0,63.5,1.55,16.0,84.5,147.15,117.39
2016,2,10,17,0,94.0,44.0,1.6,16.0,56.0,116.41,89.07
2016,2,10,17,15,47.0,27.0,1.6,15.5,33.0,60.14,33.52
2016,2,10,17,30,0.0,10.0,1.6,15.0,10.0,9.53,0.0
2016,2,10,17,45,0.0,5.0,1.6,15.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,101.0,12.5,1.85,12.5,20.0,11.91,0.0
2016,2,11,7,30,202.0,25.0,1.9,13.0,40.0,20.22,7.7
2016,2,11,7,45,277.5,39.0,1.95,13.5,76.0,30.15,20.25
2016,2,11,8,0,353.0,53.0,2.0,14.0,112.0,48.23,30.11
2016,2,11,8,15,400.5,65.5,1.8,14.0,152.5,86.88,52.58
2016,2,11,8,30,448.0,78.0,1.6,14.0,193.0,131.05,85.54
2016,2,11,8,45,486.5,85.5,1.45,14.5,231.5,175.8,122.64
2016,2,11,9,0,525.0,93.0,1.3,15.0,270.0,223.08,163.3
2016,2,11,9,15,596.0,91.5,1.1,15.5,317.0,275.58,207.5
2016,2,11,9,30,667.0,90.0,0.9,16.0,364.0,334.77,256.61
2016,2,11,9,45,546.5,131.0,0.75,16.5,369.0,359.52,279.64
2016,2,11,10,0,426.0,172.0,0.6,17.0,374.0,373.3,291.71
2016,2,11,10,15,380.5,195.0,0.6,17.0,384.5,391.4,306.79
2016,2,11,10,30,335.0,218.0,0.6,17.0,395.0,408.8,320.36
2016,2,11,10,45,340.0,228.5,0.6,17.5,415.5,439.56,343.22
2016,2,11,11,0,345.0,239.0,0.6,18.0,436.0,469.92,365.16
2016,2,11,11,15,477.0,206.5,0.6,18.0,488.0,549.41,425.3
2016,2,11,11,30,609.0,174.0,0.6,18.0,540.0,632.65,486.4
2016,2,11,11,45,600.5,182.5,0.6,18.0,548.0,656.37,502.2
2016,2,11,12,0,592.0,191.0,0.6,18.0,556.0,673.75,514.21
2016,2,11,12,15,479.0,226.5,0.6,18.0,523.0,638.72,487.43
2016,2,11,12,30,366.0,262.0,0.6,18.0,490.0,586.99,449.2
2016,2,11,12,45,327.0,268.0,0.65,18.0,470.0,569.95,437.6
2016,2,11,13,0,288.0,274.0,0.7,18.0,450.0,550.73,423.87
2016,2,11,13,15,338.5,256.5,0.65,18.0,459.0,578.55,445.36
2016,2,11,13,30,389.0,239.0,0.6,18.0,468.0,605.18,465.31
2016,2,11,13,45,473.0,206.0,0.6,18.5,474.5,654.23,501.21
2016,2,11,14,0,557.0,173.0,0.6,19.0,481.0,687.5,525.7
2016,2,11,14,15,608.5,147.5,0.65,18.5,469.0,703.99,540.36
2016,2,11,14,30,660.0,122.0,0.7,18.0,457.0,711.3,547.94
2016,2,11,14,45,648.0,115.5,0.8,18.0,426.0,684.51,531.39
2016,2,11,15,0,636.0,109.0,0.9,18.0,395.0,655.5,513.28
2016,2,11,15,15,623.5,106.5,0.95,17.5,365.5,628.75,496.79
2016,2,11,15,30,611.0,104.0,1.0,17.0,336.0,600.05,477.79
2016,2,11,15,45,573.0,97.0,1.1,17.0,294.0,546.49,438.73
2016,2,11,16,0,535.0,90.0,1.2,17.0,252.0,493.13,398.49
2016,2,11,16,15,479.0,80.5,1.3,16.5,207.5,423.68,344.67
2016,2,11,16,30,423.0,71.0,1.4,16.0,163.0,360.98,293.77
2016,2,11,16,45,345.5,58.0,1.5,16.0,121.0,285.44,229.98
2016,2,11,17,0,268.0,45.0,1.6,16.0,79.0,216.32,169.15
