Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,15,134.0,29.0,1.65,15.5,46.0,121.67,77.23
2016,2,11,17,30,0.0,13.0,1.7,15.0,13.0,12.39,0.0
2016,2,11,17,45,0.0,6.5,1.8,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,123.5,13.5,1.65,12.0,23.0,12.87,0.0
2016,2,12,7,30,247.0,27.0,1.7,12.0,46.0,22.02,9.91
2016,2,12,7,45,355.0,38.5,1.8,12.5,87.5,30.5,20.76
2016,2,12,8,0,463.0,50.0,1.9,13.0,129.0,49.6,29.36
2016,2,12,8,15,530.5,57.0,1.8,13.0,174.5,91.61,51.57
2016,2,12,8,30,598.0,64.0,1.7,13.0,220.0,141.46,87.99
2016,2,12,8,45,553.0,80.5,1.65,13.5,245.5,185.31,128.48
2016,2,12,9,0,508.0,97.0,1.6,14.0,271.0,223.59,165.23
2016,2,12,9,15,495.5,114.5,1.55,14.0,302.0,265.32,203.49
2016,2,12,9,30,483.0,132.0,1.5,14.0,333.0,306.96,240.66
2016,2,12,9,45,417.5,160.0,1.5,14.5,345.0,334.48,265.41
2016,2,12,10,0,352.0,188.0,1.5,15.0,357.0,351.09,279.99
2016,2,12,10,15,432.0,183.5,1.6,15.0,404.5,412.32,329.51
2016,2,12,10,30,512.0,179.0,1.7,15.0,452.0,475.88,380.21
2016,2,12,10,45,671.0,140.0,1.8,15.5,515.5,561.26,447.1
2016,2,12,11,0,830.0,101.0,1.9,16.0,579.0,651.48,516.41
2016,2,12,11,15,837.0,102.5,1.95,16.0,596.5,690.23,545.52
2016,2,12,11,30,844.0,104.0,2.0,16.0,614.0,726.74,572.39
2016,2,12,11,45,843.5,106.0,2.15,16.5,623.0,755.79,592.57
2016,2,12,12,0,843.0,108.0,2.3,17.0,632.0,781.85,610.62
2016,2,12,12,15,843.5,108.0,2.35,17.0,634.0,803.4,625.94
2016,2,12,12,30,844.0,108.0,2.4,17.0,636.0,821.77,639.13
2016,2,12,12,45,838.0,109.0,2.5,17.0,629.5,832.62,647.53
2016,2,12,13,0,832.0,110.0,2.6,17.0,623.0,840.01,653.68
2016,2,12,13,15,826.0,109.0,2.65,16.5,609.0,841.69,656.84
2016,2,12,13,30,820.0,108.0,2.7,16.0,595.0,839.93,657.77
2016,2,12,13,45,684.5,142.5,2.75,16.0,539.5,769.78,608.37
2016,2,12,14,0,549.0,177.0,2.8,16.0,484.0,686.92,547.79
2016,2,12,14,15,471.5,186.5,2.8,16.0,441.0,630.11,505.21
2016,2,12,14,30,394.0,196.0,2.8,16.0,398.0,559.46,451.5
2016,2,12,14,45,462.5,167.0,2.8,16.0,388.5,590.24,477.72
2016,2,12,15,0,531.0,138.0,2.8,16.0,379.0,602.39,489.34
2016,2,12,15,15,523.5,125.5,2.65,15.5,345.0,570.47,465.97
2016,2,12,15,30,516.0,113.0,2.5,15.0,311.0,536.83,441.06
2016,2,12,15,45,472.0,107.5,2.45,15.0,272.0,484.54,399.73
2016,2,12,16,0,428.0,102.0,2.4,15.0,233.0,433.55,358.52
2016,2,12,16,15,388.0,89.0,2.45,14.5,193.0,377.52,313.14
2016,2,12,16,30,348.0,76.0,2.5,14.0,153.0,323.45,267.7
2016,2,12,16,45,286.0,61.5,2.55,14.0,114.5,257.64,210.54
2016,2,12,17,0,224.0,47.0,2.6,14.0,76.0,196.89,156.03
2016,2,12,17,15,112.0,31.0,2.65,14.0,45.5,105.93,70.14
2016,2,12,17,30,0.0,15.0,2.7,14.0,15.0,14.3,0.0
2016,2,12,17,45,0.0,7.5,2.75,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,7,15,169.5,13.0,3.8,10.5,26.5,12.39,0.0
2016,2,13,7,30,339.0,26.0,3.8,11.0,53.0,20.9,9.89
2016,2,13,7,45,449.5,34.5,3.85,11.5,97.0,26.68,17.59
2016,2,13,8,0,560.0,43.0,3.9,12.0,141.0,46.36,24.61
2016,2,13,8,15,623.5,49.0,3.75,12.5,188.5,95.44,51.08
2016,2,13,8,30,687.0,55.0,3.6,13.0,236.0,149.14,90.72
2016,2,13,8,45,343.5,80.5,3.45,13.5,171.0,143.01,102.13
2016,2,13,9,0,0.0,106.0,3.3,14.0,106.0,97.81,77.7
2016,2,13,9,15,0.0,124.0,3.15,14.0,124.0,114.75,91.86
2016,2,13,9,30,0.0,142.0,3.0,14.0,142.0,131.88,105.94
2016,2,13,9,45,43.5,176.5,2.9,14.5,197.5,184.94,149.05
2016,2,13,10,0,87.0,211.0,2.8,15.0,253.0,242.07,195.09
2016,2,13,10,15,499.5,141.0,2.65,15.5,407.5,406.59,328.08
2016,2,13,10,30,912.0,71.0,2.5,16.0,562.0,594.87,475.42
2016,2,13,10,45,923.5,71.5,2.45,16.5,588.5,642.38,510.91
2016,2,13,11,0,935.0,72.0,2.4,17.0,615.0,688.12,544.92
2016,2,13,11,15,941.5,73.0,2.45,17.0,633.5,728.97,575.16
2016,2,13,11,30,948.0,74.0,2.5,17.0,652.0,767.23,602.26
2016,2,13,11,45,953.0,73.5,2.6,17.5,663.0,799.91,624.42
2016,2,13,12,0,958.0,73.0,2.7,18.0,674.0,829.5,644.33
2016,2,13,12,15,959.0,73.5,2.8,18.0,676.5,853.8,661.77
2016,2,13,12,30,960.0,74.0,2.9,18.0,679.0,874.59,676.86
2016,2,13,12,45,951.5,76.5,3.0,18.0,671.5,886.19,685.67
2016,2,13,13,0,943.0,79.0,3.1,18.0,664.0,893.93,691.99
2016,2,13,13,15,938.0,78.5,3.35,18.0,650.0,897.29,696.42
2016,2,13,13,30,933.0,78.0,3.6,18.0,636.0,896.89,698.29
2016,2,13,13,45,923.5,77.5,3.9,18.0,614.0,888.92,695.11
2016,2,13,14,0,914.0,77.0,4.2,18.0,592.0,877.34,689.35
2016,2,13,14,15,901.5,75.5,4.5,17.5,562.5,858.52,680.09
2016,2,13,14,30,889.0,74.0,4.8,17.0,533.0,836.42,668.49
2016,2,13,14,45,871.0,72.5,5.1,17.0,497.0,806.77,649.61
2016,2,13,15,0,853.0,71.0,5.4,17.0,461.0,781.22,633.38
2016,2,13,15,15,829.5,68.5,5.3,16.5,420.0,740.83,604.83
2016,2,13,15,30,806.0,66.0,5.2,16.0,379.0,698.56,574.38
2016,2,13,15,45,768.5,63.5,5.1,16.0,333.5,644.74,533.17
2016,2,13,16,0,731.0,61.0,5.0,16.0,288.0,590.59,490.78
2016,2,13,16,15,680.0,56.0,4.8,15.0,240.5,524.9,437.76
2016,2,13,16,30,629.0,51.0,4.6,14.0,193.0,460.83,383.9
2016,2,13,16,45,543.0,44.5,4.45,13.5,146.0,382.96,315.81
2016,2,13,17,0,457.0,38.0,4.3,13.0,99.0,306.7,246.71
2016,2,13,17,15,228.5,30.0,4.25,12.5,60.5,168.93,119.04
2016,2,13,17,30,0.0,22.0,4.2,12.0,22.0,20.97,0.0
2016,2,13,17,45,0.0,11.0,4.2,12.0,11.0,10.48,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,177.0,12.5,4.45,11.5,27.5,11.91,0.0
2016,2,14,7,30,354.0,25.0,4.5,12.0,55.0,19.78,9.54
2016,2,14,7,45,454.0,33.5,4.55,12.5,98.0,25.6,16.64
2016,2,14,8,0,554.0,42.0,4.6,13.0,141.0,46.44,24.02
2016,2,14,8,15,614.0,47.5,4.5,13.5,187.5,94.47,50.22
2016,2,14,8,30,674.0,53.0,4.4,14.0,234.0,146.81,89.11
2016,2,14,8,45,713.0,57.0,4.3,14.5,279.0,199.96,134.73
2016,2,14,9,0,752.0,61.0,4.2,15.0,324.0,256.83,185.62
2016,2,14,9,15,667.0,87.5,4.15,15.5,342.5,298.26,227.15
2016,2,14,9,30,582.0,114.0,4.1,16.0,361.0,331.07,259.42
2016,2,14,9,45,300.0,148.5,4.05,16.5,276.5,272.31,217.44
2016,2,14,10,0,18.0,183.0,4.0,17.0,192.0,179.93,143.43
2016,2,14,10,15,213.5,195.5,4.0,17.0,311.0,307.17,247.43
2016,2,14,10,30,409.0,208.0,4.0,17.0,430.0,448.41,360.5
2016,2,14,10,45,498.5,190.5,4.05,17.5,473.5,506.84,406.68
2016,2,14,11,0,588.0,173.0,4.1,18.0,517.0,573.74,459.03
2016,2,14,11,15,564.5,188.0,4.1,18.0,526.0,594.28,474.6
2016,2,14,11,30,541.0,203.0,4.1,18.0,535.0,614.95,490.04
2016,2,14,11,45,469.5,231.0,4.15,18.5,522.5,609.89,484.08
2016,2,14,12,0,398.0,259.0,4.2,19.0,510.0,590.04,467.09
2016,2,14,12,15,646.5,172.5,4.2,19.0,581.5,723.79,572.84
2016,2,14,12,30,895.0,86.0,4.2,19.0,653.0,837.89,656.14
2016,2,14,12,45,896.5,84.5,4.2,19.5,649.0,852.33,664.62
2016,2,14,13,0,898.0,83.0,4.2,20.0,645.0,863.29,671.38
2016,2,14,13,15,894.5,82.5,4.25,20.0,632.0,867.63,675.08
2016,2,14,13,30,891.0,82.0,4.3,20.0,619.0,868.39,676.43
2016,2,14,13,45,880.5,82.5,4.4,20.0,598.0,860.78,672.27
2016,2,14,14,0,870.0,83.0,4.5,20.0,577.0,849.74,666.0
2016,2,14,14,15,859.0,81.5,4.55,19.5,549.0,832.57,656.32
2016,2,14,14,30,848.0,80.0,4.6,19.0,521.0,819.29,649.51
2016,2,14,14,45,773.5,88.0,4.65,19.0,470.0,755.53,604.04
2016,2,14,15,0,699.0,96.0,4.7,19.0,419.0,695.4,560.74
2016,2,14,15,15,616.5,104.0,4.75,18.5,370.5,625.71,510.15
2016,2,14,15,30,534.0,112.0,4.8,18.0,322.0,551.6,453.61
2016,2,14,15,45,499.5,105.0,4.85,18.0,283.0,503.34,415.69
2016,2,14,16,0,465.0,98.0,4.9,18.0,244.0,455.67,377.14
2016,2,14,16,15,429.5,86.0,4.85,17.5,204.0,402.03,333.3
2016,2,14,16,30,394.0,74.0,4.8,17.0,164.0,349.89,289.2
2016,2,14,16,45,339.5,60.0,4.75,16.5,124.5,286.39,234.22
2016,2,14,17,0,285.0,46.0,4.7,16.0,85.0,227.06,181.02
2016,2,14,17,15,142.5,33.0,4.75,15.5,52.5,133.33,94.36
2016,2,14,17,30,0.0,20.0,4.8,15.0,20.0,21.76,0.0
2016,2,14,17,45,0.0,10.0,4.9,15.0,10.0,9.53,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,210.5,12.5,2.65,14.5,31.0,11.91,0.0
2016,2,15,7,30,421.0,25.0,2.7,15.0,62.0,21.46,11.13
2016,2,15,7,45,520.5,32.5,2.75,15.5,107.5,26.86,17.56
2016,2,15,8,0,620.0,40.0,2.8,16.0,153.0,50.04,24.86
2016,2,15,8,15,678.0,44.5,2.8,16.0,201.5,98.57,50.34
2016,2,15,8,30,736.0,49.0,2.8,16.0,250.0,153.65,91.3
2016,2,15,8,45,773.5,52.5,2.8,16.5,297.0,209.75,139.23
2016,2,15,9,0,811.0,56.0,2.8,17.0,344.0,269.3,192.11
2016,2,15,9,15,836.0,58.5,2.85,17.0,387.0,328.11,245.41
2016,2,15,9,30,861.0,61.0,2.9,17.0,430.0,386.73,297.84
2016,2,15,9,45,700.5,107.0,2.95,17.5,424.5,409.62,321.69
2016,2,15,10,0,540.0,153.0,3.0,18.0,419.0,413.37,327.68
2016,2,15,10,15,731.0,110.0,3.0,18.0,495.5,502.88,399.93
2016,2,15,10,30,922.0,67.0,3.0,18.0,572.0,601.35,478.04
2016,2,15,10,45,930.5,68.0,3.05,18.5,597.0,648.08,513.91
2016,2,15,11,0,939.0,69.0,3.1,19.0,622.0,692.78,547.61
2016,2,15,11,15,944.5,70.0,3.1,19.0,640.0,733.16,576.87
2016,2,15,11,30,950.0,71.0,3.1,19.0,658.0,770.87,603.34
2016,2,15,11,45,952.0,71.5,3.15,19.5,668.0,802.52,624.43
2016,2,15,12,0,954.0,72.0,3.2,20.0,678.0,830.93,643.15
2016,2,15,12,15,954.5,72.0,3.25,20.0,680.0,854.2,659.48
2016,2,15,12,30,955.0,72.0,3.3,20.0,682.0,873.92,673.45
2016,2,15,12,45,947.0,74.5,3.35,20.0,675.0,885.81,682.07
2016,2,15,13,0,939.0,77.0,3.4,20.0,668.0,893.86,688.22
2016,2,15,13,15,934.5,76.5,3.4,20.0,654.0,897.56,691.21
2016,2,15,13,30,930.0,76.0,3.4,20.0,640.0,897.51,691.77
2016,2,15,13,45,920.5,75.5,3.45,20.0,618.0,889.44,687.21
2016,2,15,14,0,911.0,75.0,3.5,20.0,596.0,877.75,680.27
2016,2,15,14,15,900.0,74.0,3.45,20.0,567.5,860.69,669.08
2016,2,15,14,30,889.0,73.0,3.4,20.0,539.0,840.34,655.65
2016,2,15,14,45,871.0,71.5,3.4,20.0,503.5,810.5,635.71
2016,2,15,15,0,853.0,70.0,3.4,20.0,468.0,778.01,613.76
2016,2,15,15,15,831.0,67.5,3.2,19.5,427.0,745.37,591.65
2016,2,15,15,30,809.0,65.0,3.0,19.0,386.0,703.98,562.7
2016,2,15,15,45,776.0,62.0,2.85,19.0,341.0,652.41,524.76
2016,2,15,16,0,743.0,59.0,2.7,19.0,296.0,600.27,485.55
2016,2,15,16,15,696.0,54.5,2.55,18.5,249.0,537.04,436.3
2016,2,15,16,30,649.0,50.0,2.4,18.0,202.0,475.14,385.71
2016,2,15,16,45,575.5,43.5,2.3,17.5,155.0,397.81,320.91
2016,2,15,17,0,502.0,37.0,2.2,17.0,108.0,330.81,261.49
2016,2,15,17,15,369.0,27.0,2.1,17.0,67.5,233.12,168.91
2016,2,15,17,30,236.0,17.0,2.0,17.0,27.0,134.34,0.0
2016,2,15,17,45,118.0,8.5,1.9,17.0,13.5,52.03,0.0
2016,2,15,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,199.5,13.5,2.3,13.5,32.0,10.52,0.0
2016,2,16,7,30,399.0,27.0,2.4,14.0,64.0,21.34,11.48
2016,2,16,7,45,495.5,35.0,2.5,14.5,109.0,29.1,19.65
2016,2,16,8,0,592.0,43.0,2.6,15.0,154.0,53.37,27.6
2016,2,16,8,15,650.5,48.5,2.5,15.0,202.0,101.36,53.75
2016,2,16,8,30,709.0,54.0,2.4,15.0,250.0,156.03,94.83
2016,2,16,8,45,746.0,58.0,2.3,15.5,296.5,211.12,142.0
2016,2,16,9,0,783.0,62.0,2.2,16.0,343.0,269.66,193.87
2016,2,16,9,15,809.0,65.0,2.15,16.5,386.5,326.78,244.95
2016,2,16,9,30,835.0,68.0,2.1,17.0,430.0,385.45,296.2
2016,2,16,9,45,856.5,69.0,2.1,17.5,468.5,441.57,344.15
2016,2,16,10,0,878.0,70.0,2.1,18.0,507.0,497.36,390.28
2016,2,16,10,15,891.0,71.5,2.15,18.5,539.5,549.18,432.08
2016,2,16,10,30,904.0,73.0,2.2,19.0,572.0,599.93,471.74
2016,2,16,10,45,911.5,75.0,2.25,19.5,597.0,646.47,507.1
2016,2,16,11,0,919.0,77.0,2.3,20.0,622.0,690.98,540.02
2016,2,16,11,15,924.5,77.5,2.35,20.0,640.0,730.23,568.4
2016,2,16,11,30,930.0,78.0,2.4,20.0,658.0,766.85,593.96
2016,2,16,11,45,932.0,79.0,2.45,20.5,668.0,798.56,614.8
2016,2,16,12,0,934.0,80.0,2.5,21.0,678.0,827.11,633.36
2016,2,16,12,15,934.5,80.0,2.5,21.0,680.0,850.03,648.86
2016,2,16,12,30,935.0,80.0,2.5,21.0,682.0,869.48,662.07
2016,2,16,12,45,934.5,79.0,2.55,21.0,676.0,883.37,671.99
2016,2,16,13,0,934.0,78.0,2.6,21.0,670.0,893.6,679.58
2016,2,16,13,15,929.5,77.5,2.6,21.0,656.0,897.26,682.46
2016,2,16,13,30,925.0,77.0,2.6,21.0,642.0,897.18,682.98
2016,2,16,13,45,917.0,76.0,2.6,21.5,620.5,889.76,677.36
2016,2,16,14,0,909.0,75.0,2.6,22.0,599.0,878.72,669.46
2016,2,16,14,15,898.0,73.5,2.55,22.0,570.0,861.01,658.01
2016,2,16,14,30,887.0,72.0,2.5,22.0,541.0,839.98,644.37
2016,2,16,14,45,872.0,70.0,2.45,22.0,506.0,811.91,625.83
2016,2,16,15,0,857.0,68.0,2.4,22.0,471.0,781.06,605.3
2016,2,16,15,15,831.5,63.5,2.2,21.5,427.0,736.29,574.72
2016,2,16,15,30,806.0,59.0,2.0,21.0,383.0,689.76,542.47
2016,2,16,15,45,766.0,59.5,1.85,21.0,338.5,644.08,509.5
2016,2,16,16,0,726.0,60.0,1.7,21.0,294.0,591.75,470.83
2016,2,16,16,15,692.0,54.5,1.55,20.5,249.5,536.21,428.45
2016,2,16,16,30,658.0,49.0,1.4,20.0,205.0,481.1,384.16
2016,2,16,16,45,581.5,43.0,1.3,19.5,157.5,402.11,319.56
2016,2,16,17,0,505.0,37.0,1.2,19.0,110.0,333.41,260.27
2016,2,16,17,15,252.5,33.0,1.15,18.5,69.5,184.54,133.88
2016,2,16,17,30,0.0,29.0,1.1,18.0,29.0,36.94,0.0
2016,2,16,17,45,0.0,14.5,1.05,18.0,14.5,13.82,0.0
2016,2,16,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,2,17,7,15,72.0,17.0,7.55,16.0,24.0,14.29,0.0
2016,2,17,7,30,144.0,34.0,7.6,16.0,48.0,26.49,15.76
2016,2,17,7,45,193.0,51.5,7.65,16.0,81.5,41.42,30.16
2016,2,17,8,0,242.0,69.0,7.7,16.0,115.0,64.18,43.18
2016,2,17,8,15,274.5,86.0,7.6,16.0,152.0,98.98,66.76
2016,2,17,8,30,307.0,103.0,7.5,16.0,189.0,137.76,97.3
2016,2,17,8,45,333.5,116.5,7.45,16.5,225.0,176.19,129.72
2016,2,17,9,0,360.0,130.0,7.4,17.0,261.0,218.0,165.87
2016,2,17,9,15,348.0,150.0,7.55,17.0,289.0,254.41,199.02
2016,2,17,9,30,336.0,170.0,7.7,17.0,317.0,290.15,230.96
2016,2,17,9,45,367.0,180.5,7.85,17.0,354.0,333.95,268.49
2016,2,17,10,0,398.0,191.0,8.0,17.0,391.0,384.05,310.8
2016,2,17,10,15,286.0,223.0,8.05,17.0,371.5,374.01,303.42
2016,2,17,10,30,174.0,255.0,8.1,17.0,352.0,352.07,285.12
2016,2,17,10,45,314.0,241.0,8.15,17.5,425.5,440.73,357.94
2016,2,17,11,0,454.0,227.0,8.2,18.0,499.0,541.35,439.34
2016,2,17,11,15,416.0,245.5,8.1,17.5,500.0,553.9,449.41
2016,2,17,11,30,378.0,264.0,8.0,17.0,501.0,555.09,450.59
2016,2,17,11,45,189.0,214.5,7.95,17.0,333.0,373.16,303.5
2016,2,17,12,0,0.0,165.0,7.9,17.0,165.0,156.3,123.13
2016,2,17,12,15,264.5,194.5,7.9,17.0,366.0,426.66,349.54
2016,2,17,12,30,529.0,224.0,7.9,17.0,567.0,697.84,566.83
2016,2,17,12,45,456.0,246.5,7.95,17.0,540.5,671.43,544.18
2016,2,17,13,0,383.0,269.0,8.0,17.0,514.0,630.18,510.88
2016,2,17,13,15,289.0,279.5,8.05,17.0,462.0,566.59,459.36
2016,2,17,13,30,195.0,290.0,8.1,17.0,410.0,488.02,395.56
2016,2,17,13,45,191.5,281.5,8.15,17.0,396.5,477.93,388.24
2016,2,17,14,0,188.0,273.0,8.2,17.0,383.0,467.08,380.19
2016,2,17,14,15,94.0,141.0,8.2,16.5,196.0,233.45,191.29
2016,2,17,14,30,0.0,9.0,8.2,16.0,9.0,8.35,1.38
2016,2,17,14,45,0.0,14.5,8.25,16.0,14.5,13.46,5.72
2016,2,17,15,0,0.0,20.0,8.3,16.0,20.0,18.57,10.06
2016,2,17,15,15,0.0,16.5,8.3,16.0,16.5,15.31,7.34
2016,2,17,15,30,0.0,13.0,8.3,16.0,13.0,12.06,4.6
2016,2,17,15,45,0.0,11.5,8.35,16.0,11.5,10.66,3.43
2016,2,17,16,0,0.0,10.0,8.4,16.0,10.0,9.26,2.25
2016,2,17,16,15,0.0,8.5,8.45,15.5,8.5,7.87,1.07
2016,2,17,16,30,0.0,7.0,8.5,15.0,7.0,6.48,0.0
2016,2,17,16,45,0.0,5.0,8.55,15.0,5.0,4.63,0.0
2016,2,17,17,0,0.0,3.0,8.6,15.0,3.0,2.77,0.0
2016,2,17,17,15,0.0,1.5,8.6,15.0,1.5,1.39,0.0
2016,2,17,17,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,17,45,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,82.5,21.0,6.0,12.0,29.5,17.46,0.0
2016,2,18,7,30,165.0,42.0,6.1,12.0,59.0,33.93,22.56
2016,2,18,7,45,267.0,56.5,6.25,12.5,101.0,43.49,32.52
2016,2,18,8,0,369.0,71.0,6.4,13.0,143.0,68.95,44.63
2016,2,18,8,15,438.5,81.0,6.35,13.0,189.5,109.79,69.79
2016,2,18,8,30,508.0,91.0,6.3,13.0,236.0,158.65,107.16
2016,2,18,8,45,367.5,119.5,6.3,13.5,234.0,186.91,138.84
2016,2,18,9,0,227.0,148.0,6.3,14.0,232.0,198.06,155.05
2016,2,18,9,15,452.0,131.0,6.2,14.0,322.5,273.43,214.61
2016,2,18,9,30,677.0,114.0,6.1,14.0,413.0,373.23,296.69
2016,2,18,9,45,338.5,118.5,6.1,14.0,268.0,266.26,215.81
2016,2,18,10,0,0.0,123.0,6.1,14.0,123.0,114.75,91.14
2016,2,18,10,15,84.0,190.0,6.05,14.0,237.5,226.33,184.31
2016,2,18,10,30,168.0,257.0,6.0,14.0,352.0,350.89,286.32
2016,2,18,10,45,135.5,267.5,6.0,14.0,346.0,350.96,285.74
2016,2,18,11,0,103.0,278.0,6.0,14.0,340.0,341.54,277.52
2016,2,18,11,15,251.0,269.0,5.95,14.0,426.0,456.43,372.47
2016,2,18,11,30,399.0,260.0,5.9,14.0,512.0,567.25,462.59
2016,2,18,11,45,389.5,270.5,5.85,14.5,520.0,586.21,475.94
2016,2,18,12,0,380.0,281.0,5.8,15.0,528.0,603.44,488.06
2016,2,18,12,15,269.0,296.5,5.7,15.0,471.5,541.84,437.55
2016,2,18,12,30,158.0,312.0,5.6,15.0,415.0,463.61,373.65
2016,2,18,12,45,324.5,274.0,5.6,15.0,483.5,579.78,469.56
2016,2,18,13,0,491.0,236.0,5.6,15.0,552.0,699.71,565.81
2016,2,18,13,15,433.5,247.5,5.5,15.0,522.0,668.72,540.36
2016,2,18,13,30,376.0,259.0,5.4,15.0,492.0,623.43,504.71
2016,2,18,13,45,216.0,256.0,5.35,15.0,389.0,469.61,381.92
2016,2,18,14,0,56.0,253.0,5.3,15.0,286.0,315.83,255.41
2016,2,18,14,15,429.0,178.0,5.2,14.5,410.0,591.55,486.7
2016,2,18,14,30,802.0,103.0,5.1,14.0,534.0,817.71,664.4
2016,2,18,14,45,784.5,100.0,5.0,14.0,499.0,787.61,641.17
2016,2,18,15,0,767.0,97.0,4.9,14.0,464.0,759.37,620.73
2016,2,18,15,15,741.5,93.5,4.75,14.0,423.5,717.84,589.71
2016,2,18,15,30,716.0,90.0,4.6,14.0,383.0,674.8,557.24
2016,2,18,15,45,687.0,84.0,4.5,14.0,339.5,624.96,519.16
2016,2,18,16,0,658.0,78.0,4.4,14.0,296.0,574.58,479.2
2016,2,18,16,15,607.5,72.0,4.1,13.5,249.0,509.92,426.21
2016,2,18,16,30,557.0,66.0,3.8,13.0,202.0,447.13,373.38
2016,2,18,16,45,484.5,56.5,3.55,12.5,156.0,370.15,307.19
2016,2,18,17,0,412.0,47.0,3.3,12.0,110.0,298.24,243.13
2016,2,18,17,15,287.5,34.5,3.15,11.5,70.5,204.5,157.37
2016,2,18,17,30,163.0,22.0,3.0,11.0,31.0,112.71,19.09
2016,2,18,17,45,81.5,11.0,2.95,11.0,15.5,41.26,0.0
2016,2,18,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,168.5,16.5,5.8,11.5,34.5,12.86,0.0
2016,2,19,7,30,337.0,33.0,6.1,12.0,69.0,26.34,16.5
2016,2,19,7,45,425.5,43.0,6.4,12.5,112.5,33.15,23.53
2016,2,19,8,0,514.0,53.0,6.7,13.0,156.0,60.84,33.92
2016,2,19,8,15,573.5,60.0,6.85,13.0,203.0,106.54,61.26
2016,2,19,8,30,633.0,67.0,7.0,13.0,250.0,159.12,102.17
2016,2,19,8,45,667.0,73.0,7.2,13.5,295.0,211.81,148.48
2016,2,19,9,0,701.0,79.0,7.4,14.0,340.0,267.76,199.29
2016,2,19,9,15,534.0,123.5,7.45,14.0,336.5,294.75,230.99
2016,2,19,9,30,367.0,168.0,7.5,14.0,333.0,301.9,242.92
2016,2,19,9,45,349.5,188.0,7.55,14.5,355.5,335.24,272.08
2016,2,19,10,0,332.0,208.0,7.6,15.0,378.0,366.44,298.51
2016,2,19,10,15,271.0,232.5,7.5,15.0,377.0,376.56,307.26
2016,2,19,10,30,210.0,257.0,7.4,15.0,376.0,375.69,306.32
2016,2,19,10,45,222.0,268.0,7.35,15.0,398.5,405.82,330.96
2016,2,19,11,0,234.0,279.0,7.3,15.0,421.0,436.48,355.77
2016,2,19,11,15,150.0,281.5,7.1,15.0,374.0,391.24,317.82
2016,2,19,11,30,66.0,284.0,6.9,15.0,327.0,331.3,267.6
2016,2,19,11,45,80.5,294.5,6.75,15.0,347.0,357.27,288.73
2016,2,19,12,0,95.0,305.0,6.6,15.0,367.0,384.08,310.33
2016,2,19,12,15,204.5,299.5,6.35,14.5,434.0,482.26,391.75
2016,2,19,12,30,314.0,294.0,6.1,14.0,501.0,585.76,475.89
2016,2,19,12,45,364.0,278.5,5.9,14.0,516.5,619.17,502.85
2016,2,19,13,0,414.0,263.0,5.7,14.0,532.0,652.08,529.46
2016,2,19,13,15,386.0,264.0,5.4,14.0,510.5,634.69,514.86
2016,2,19,13,30,358.0,265.0,5.1,14.0,489.0,615.46,499.05
2016,2,19,13,45,188.5,243.0,4.85,14.0,360.5,430.86,351.29
2016,2,19,14,0,19.0,221.0,4.6,14.0,232.0,234.24,188.8
2016,2,19,14,15,9.5,117.5,4.35,13.5,123.0,119.14,94.86
2016,2,19,14,30,0.0,14.0,4.1,13.0,14.0,13.0,5.43
2016,2,19,14,45,0.0,62.5,3.95,13.0,62.5,58.15,43.89
2016,2,19,15,0,0.0,111.0,3.8,13.0,111.0,105.42,83.87
2016,2,19,15,15,0.0,96.0,3.75,13.0,96.0,90.56,71.5
2016,2,19,15,30,0.0,81.0,3.7,13.0,81.0,75.72,59.12
2016,2,19,15,45,0.0,71.5,3.7,13.0,71.5,66.53,51.43
2016,2,19,16,0,0.0,62.0,3.7,13.0,62.0,57.66,43.94
2016,2,19,16,15,0.0,52.0,3.65,12.5,52.0,48.33,36.04
2016,2,19,16,30,0.0,42.0,3.6,12.0,42.0,39.01,28.01
2016,2,19,16,45,0.0,32.5,3.55,12.0,32.5,30.16,20.23
2016,2,19,17,0,0.0,23.0,3.5,12.0,23.0,21.33,12.4
2016,2,19,17,15,0.0,14.5,3.45,11.5,14.5,13.43,5.28
2016,2,19,17,30,0.0,6.0,3.4,11.0,6.0,5.55,0.0
2016,2,19,17,45,0.0,3.0,3.4,11.0,3.0,2.86,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,7,15,82.0,19.5,3.6,8.0,28.5,16.35,0.77
2016,2,20,7,30,164.0,39.0,3.6,8.0,57.0,30.29,20.44
2016,2,20,7,45,212.5,57.5,3.6,8.5,93.0,45.95,35.44
2016,2,20,8,0,261.0,76.0,3.6,9.0,129.0,72.44,50.28
2016,2,20,8,15,292.5,92.5,3.45,9.5,167.0,108.31,75.4
2016,2,20,8,30,324.0,109.0,3.3,10.0,205.0,147.97,107.3
2016,2,20,8,45,357.0,120.0,3.15,10.5,241.5,186.88,140.44
2016,2,20,9,0,390.0,131.0,3.0,11.0,278.0,229.88,177.83
2016,2,20,9,15,468.5,132.0,2.85,11.0,329.0,282.18,222.41
2016,2,20,9,30,547.0,133.0,2.7,11.0,380.0,342.26,273.56
2016,2,20,9,45,679.5,116.0,2.55,11.5,449.5,418.47,336.39
2016,2,20,10,0,812.0,99.0,2.4,12.0,519.0,504.4,405.9
2016,2,20,10,15,826.0,101.5,2.25,12.0,551.0,555.83,447.8
2016,2,20,10,30,840.0,104.0,2.1,12.0,583.0,606.48,487.86
2016,2,20,10,45,715.0,144.0,1.95,12.5,564.0,607.85,487.07
2016,2,20,11,0,590.0,184.0,1.8,13.0,545.0,592.77,473.32
2016,2,20,11,15,521.5,217.0,1.65,13.0,543.0,603.13,479.43
2016,2,20,11,30,453.0,250.0,1.5,13.0,541.0,607.14,480.07
2016,2,20,11,45,402.5,268.0,1.4,13.5,529.5,595.57,469.25
2016,2,20,12,0,352.0,286.0,1.3,14.0,518.0,588.38,461.46
2016,2,20,12,15,316.0,295.0,1.3,14.0,504.0,579.92,454.62
2016,2,20,12,30,280.0,304.0,1.3,14.0,490.0,568.9,445.85
2016,2,20,12,45,457.5,245.0,1.35,14.0,545.5,675.01,528.56
2016,2,20,13,0,635.0,186.0,1.4,14.0,601.0,777.51,605.69
2016,2,20,13,15,765.5,140.0,1.5,14.0,629.5,847.98,655.64
2016,2,20,13,30,896.0,94.0,1.6,14.0,658.0,902.79,694.44
2016,2,20,13,45,888.5,93.0,1.7,14.5,636.5,895.84,689.76
2016,2,20,14,0,881.0,92.0,1.8,15.0,615.0,892.69,688.52
2016,2,20,14,15,870.5,90.0,1.9,15.0,586.5,874.98,678.48
2016,2,20,14,30,860.0,88.0,2.0,15.0,558.0,853.95,666.21
2016,2,20,14,45,848.0,84.5,2.15,15.0,523.0,826.69,649.86
2016,2,20,15,0,836.0,81.0,2.3,15.0,488.0,796.52,631.11
2016,2,20,15,15,814.5,78.0,2.4,14.5,447.5,756.74,605.7
2016,2,20,15,30,793.0,75.0,2.5,14.0,407.0,714.98,578.19
2016,2,20,15,45,765.5,70.5,2.6,14.0,362.0,665.35,542.83
2016,2,20,16,0,738.0,66.0,2.7,14.0,317.0,614.8,505.71
2016,2,20,16,15,693.5,61.5,2.65,13.5,269.0,552.44,457.41
2016,2,20,16,30,649.0,57.0,2.6,13.0,221.0,495.73,410.82
2016,2,20,16,45,579.5,49.5,2.55,12.5,172.5,418.68,345.87
2016,2,20,17,0,510.0,42.0,2.5,12.0,124.0,346.4,282.25
2016,2,20,17,15,390.5,32.0,2.5,11.5,81.5,252.64,197.37
2016,2,20,17,30,271.0,22.0,2.5,11.0,39.0,162.65,67.94
2016,2,20,17,45,135.5,11.0,2.55,11.0,19.5,62.12,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,7,15,212.5,16.5,3.2,9.5,40.5,12.63,0.84
2016,2,21,7,30,425.0,33.0,3.3,10.0,81.0,25.97,16.73
2016,2,21,7,45,518.0,41.0,3.45,10.5,129.0,31.04,22.0
2016,2,21,8,0,611.0,49.0,3.6,11.0,177.0,63.83,33.04
2016,2,21,8,15,666.5,55.0,3.6,11.5,226.5,116.93,66.07
2016,2,21,8,30,722.0,61.0,3.6,12.0,276.0,173.55,110.66
2016,2,21,8,45,762.0,64.0,3.6,12.5,324.5,229.88,160.12
2016,2,21,9,0,802.0,67.0,3.6,13.0,373.0,290.01,214.35
2016,2,21,9,15,827.5,70.0,3.55,13.0,417.5,348.68,268.14
2016,2,21,9,30,853.0,73.0,3.5,13.0,462.0,408.81,322.17
2016,2,21,9,45,872.5,75.0,3.5,13.5,502.0,466.63,372.46
2016,2,21,10,0,892.0,77.0,3.5,14.0,542.0,523.84,420.68
2016,2,21,10,15,905.0,78.5,3.45,14.0,575.0,576.8,464.83
2016,2,21,10,30,918.0,80.0,3.4,14.0,608.0,628.64,506.84
2016,2,21,10,45,927.5,81.0,3.4,14.5,634.0,676.34,543.77
2016,2,21,11,0,937.0,82.0,3.4,15.0,660.0,722.08,578.22
2016,2,21,11,15,942.5,83.0,3.4,15.0,678.5,762.79,607.48
2016,2,21,11,30,948.0,84.0,3.4,15.0,697.0,800.8,634.44
2016,2,21,11,45,950.5,84.5,3.4,15.0,707.5,833.06,657.11
2016,2,21,12,0,953.0,85.0,3.4,15.0,718.0,862.08,677.44
2016,2,21,12,15,953.5,85.0,3.5,15.0,720.0,885.53,694.42
2016,2,21,12,30,954.0,85.0,3.6,15.0,722.0,905.41,709.0
2016,2,21,12,45,951.5,85.0,3.7,15.5,715.5,919.06,717.96
2016,2,21,13,0,949.0,85.0,3.8,16.0,709.0,928.91,724.4
2016,2,21,13,15,944.5,84.5,3.9,16.0,694.5,932.62,728.03
2016,2,21,13,30,940.0,84.0,4.0,16.0,680.0,932.5,729.16
2016,2,21,13,45,928.5,84.5,4.15,16.0,657.0,923.61,724.49
2016,2,21,14,0,917.0,85.0,4.3,16.0,634.0,911.08,717.38
2016,2,21,14,15,905.5,83.5,4.45,15.5,604.0,892.64,707.88
2016,2,21,14,30,894.0,82.0,4.6,15.0,574.0,870.86,695.84
2016,2,21,14,45,699.5,121.0,4.75,15.0,491.0,752.44,609.98
2016,2,21,15,0,505.0,160.0,4.9,15.0,408.0,619.72,508.6
2016,2,21,15,15,518.5,142.0,4.95,14.5,378.0,598.33,495.06
2016,2,21,15,30,532.0,124.0,5.0,14.0,348.0,573.94,478.26
2016,2,21,15,45,503.0,116.0,5.05,14.0,309.0,527.67,441.64
2016,2,21,16,0,474.0,108.0,5.1,14.0,270.0,481.58,404.37
2016,2,21,16,15,446.0,94.5,4.95,13.5,229.5,429.84,362.0
2016,2,21,16,30,418.0,81.0,4.8,13.0,189.0,378.88,318.92
2016,2,21,16,45,369.5,67.5,4.65,12.5,148.0,317.25,265.33
2016,2,21,17,0,321.0,54.0,4.5,12.0,107.0,259.16,213.15
2016,2,21,17,15,240.5,39.0,4.4,11.5,70.5,187.71,147.68
2016,2,21,17,30,160.0,24.0,4.3,11.0,34.0,117.42,57.19
2016,2,21,17,45,80.0,12.0,4.25,11.0,17.0,42.06,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
