Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,2.95,9.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,2.9,10.0,13.0,12.39,0.0
2016,2,22,7,15,230.0,23.0,2.95,10.5,50.0,18.5,5.51
2016,2,22,7,30,460.0,33.0,3.0,11.0,87.0,25.79,16.63
2016,2,22,7,45,545.5,40.5,3.1,11.5,134.5,30.44,21.42
2016,2,22,8,0,631.0,48.0,3.2,12.0,182.0,68.13,35.35
2016,2,22,8,15,684.0,53.0,3.15,12.0,231.5,118.6,66.41
2016,2,22,8,30,737.0,58.0,3.1,12.0,281.0,175.1,111.36
2016,2,22,8,45,772.0,61.5,3.05,12.5,329.0,231.81,161.44
2016,2,22,9,0,807.0,65.0,3.0,13.0,377.0,291.7,215.57
2016,2,22,9,15,831.5,68.0,3.0,13.5,421.5,350.41,268.77
2016,2,22,9,30,856.0,71.0,3.0,14.0,466.0,410.44,321.86
2016,2,22,9,45,873.0,73.5,3.0,14.5,505.0,467.91,371.43
2016,2,22,10,0,890.0,76.0,3.0,15.0,544.0,524.47,418.66
2016,2,22,10,15,903.0,77.5,2.95,15.0,577.0,577.38,462.27
2016,2,22,10,30,916.0,79.0,2.9,15.0,610.0,629.18,503.74
2016,2,22,10,45,923.5,81.0,2.9,15.5,636.0,676.61,539.97
2016,2,22,11,0,931.0,83.0,2.9,16.0,662.0,721.95,573.63
2016,2,22,11,15,937.0,84.0,2.9,16.0,680.5,762.83,602.53
2016,2,22,11,30,943.0,85.0,2.9,16.0,699.0,801.06,629.31
2016,2,22,11,45,945.0,86.0,2.95,16.5,709.5,833.35,650.79
2016,2,22,12,0,947.0,87.0,3.0,17.0,720.0,862.4,669.91
2016,2,22,12,15,948.0,87.0,3.05,17.0,722.5,886.14,686.57
2016,2,22,12,30,949.0,87.0,3.1,17.0,725.0,906.35,700.88
2016,2,22,12,45,943.0,88.5,3.2,17.5,718.0,918.61,708.8
2016,2,22,13,0,937.0,90.0,3.3,18.0,711.0,927.05,714.24
2016,2,22,13,15,791.0,133.0,3.35,18.0,649.5,862.47,669.61
2016,2,22,13,30,645.0,176.0,3.4,18.0,588.0,790.83,619.76
2016,2,22,13,45,693.0,152.5,3.45,18.0,582.0,808.8,634.21
2016,2,22,14,0,741.0,129.0,3.5,18.0,576.0,822.41,645.01
2016,2,22,14,15,650.5,149.5,3.45,18.0,528.5,762.43,602.19
2016,2,22,14,30,560.0,170.0,3.4,18.0,481.0,695.36,553.28
2016,2,22,14,45,715.0,124.5,3.4,18.0,495.5,771.49,611.85
2016,2,22,15,0,870.0,79.0,3.4,18.0,510.0,826.47,652.69
2016,2,22,15,15,849.5,76.5,3.2,17.5,468.5,787.07,625.25
2016,2,22,15,30,829.0,74.0,3.0,17.0,427.0,745.53,596.56
2016,2,22,15,45,798.0,71.0,2.9,16.5,380.5,693.79,560.18
2016,2,22,16,0,767.0,68.0,2.8,16.0,334.0,641.21,522.25
2016,2,22,16,15,723.5,63.0,2.65,15.5,284.5,577.5,473.63
2016,2,22,16,30,680.0,58.0,2.5,15.0,235.0,514.73,422.95
2016,2,22,16,45,609.5,51.5,2.45,14.5,185.0,441.03,361.47
2016,2,22,17,0,539.0,45.0,2.4,14.0,135.0,367.55,297.72
2016,2,22,17,15,419.5,35.0,2.35,13.5,90.5,271.58,212.71
2016,2,22,17,30,300.0,25.0,2.3,13.0,46.0,181.75,100.7
2016,2,22,17,45,150.0,12.5,2.25,13.0,23.0,69.59,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,1.85,11.0,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,2.0,11.0,14.0,13.34,0.0
2016,2,23,7,15,223.5,25.0,2.15,11.0,52.5,20.21,7.9
2016,2,23,7,30,447.0,36.0,2.3,11.0,91.0,28.34,18.97
2016,2,23,7,45,536.5,44.5,2.5,11.5,140.0,33.73,24.4
2016,2,23,8,0,626.0,53.0,2.7,12.0,189.0,71.19,37.4
2016,2,23,8,15,681.0,58.5,2.85,12.0,240.0,125.27,72.01
2016,2,23,8,30,736.0,64.0,3.0,12.0,291.0,182.59,117.78
2016,2,23,8,45,776.0,67.5,3.15,12.5,340.5,240.56,168.8
2016,2,23,9,0,816.0,71.0,3.3,13.0,390.0,302.32,224.41
2016,2,23,9,15,645.5,113.0,3.25,13.5,383.0,330.78,256.84
2016,2,23,9,30,475.0,155.0,3.2,14.0,376.0,338.81,269.22
2016,2,23,9,45,690.5,117.5,3.15,14.5,468.5,430.64,343.61
2016,2,23,10,0,906.0,80.0,3.1,15.0,561.0,539.16,430.44
2016,2,23,10,15,918.5,82.0,2.9,15.0,594.5,593.21,474.02
2016,2,23,10,30,931.0,84.0,2.7,15.0,628.0,646.05,515.42
2016,2,23,10,45,940.0,85.0,2.5,15.5,654.5,694.14,550.83
2016,2,23,11,0,949.0,86.0,2.3,16.0,681.0,740.19,583.25
2016,2,23,11,15,954.5,87.0,2.15,16.5,699.5,781.44,609.6
2016,2,23,11,30,960.0,88.0,2.0,17.0,718.0,819.95,633.42
2016,2,23,11,45,960.5,89.5,1.9,17.5,728.0,852.16,652.83
2016,2,23,12,0,961.0,91.0,1.8,18.0,738.0,881.01,669.67
2016,2,23,12,15,961.0,91.0,1.7,18.0,739.5,904.29,683.82
2016,2,23,12,30,961.0,91.0,1.6,18.0,741.0,923.93,695.48
2016,2,23,12,45,956.5,91.5,1.55,18.5,734.0,936.54,701.81
2016,2,23,13,0,952.0,92.0,1.5,19.0,727.0,945.29,705.73
2016,2,23,13,15,947.0,91.5,1.45,19.0,712.0,948.58,707.54
2016,2,23,13,30,942.0,91.0,1.4,19.0,697.0,948.01,707.01
2016,2,23,13,45,932.0,90.5,1.35,19.0,673.5,939.2,701.25
2016,2,23,14,0,922.0,90.0,1.3,19.0,650.0,926.68,693.29
2016,2,23,14,15,910.5,88.5,1.35,19.0,620.0,908.11,682.95
2016,2,23,14,30,899.0,87.0,1.4,19.0,590.0,886.15,670.4
2016,2,23,14,45,882.5,85.0,1.45,19.0,553.0,863.38,657.26
2016,2,23,15,0,866.0,83.0,1.5,19.0,516.0,830.4,636.97
2016,2,23,15,15,843.5,80.0,1.5,18.5,473.5,788.77,611.04
2016,2,23,15,30,821.0,77.0,1.5,18.0,431.0,745.12,583.17
2016,2,23,15,45,786.5,74.0,1.5,18.0,383.5,690.86,545.85
2016,2,23,16,0,752.0,71.0,1.5,18.0,336.0,636.0,507.13
2016,2,23,16,15,706.5,66.0,1.5,17.5,286.0,575.54,462.92
2016,2,23,16,30,661.0,61.0,1.5,17.0,236.0,512.54,414.05
2016,2,23,16,45,580.5,55.0,1.55,16.5,185.5,429.69,347.5
2016,2,23,17,0,500.0,49.0,1.6,16.0,135.0,352.28,282.38
2016,2,23,17,15,383.5,37.5,1.65,15.5,90.5,257.51,200.44
2016,2,23,17,30,267.0,26.0,1.7,15.0,46.0,170.15,101.05
2016,2,23,17,45,133.5,13.0,1.75,15.0,23.0,63.94,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.15,10.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.2,11.0,14.0,13.34,0.0
2016,2,24,7,15,180.5,26.5,1.3,11.0,49.5,20.76,9.34
2016,2,24,7,30,361.0,39.0,1.4,11.0,85.0,30.82,21.25
2016,2,24,7,45,452.0,48.5,1.55,11.5,132.0,36.94,27.32
2016,2,24,8,0,543.0,58.0,1.7,12.0,179.0,73.15,40.88
2016,2,24,8,15,598.0,64.5,1.65,12.5,227.0,120.65,71.34
2016,2,24,8,30,653.0,71.0,1.6,13.0,275.0,174.48,113.97
2016,2,24,8,45,695.5,74.5,1.6,13.5,323.0,228.69,160.89
2016,2,24,9,0,738.0,78.0,1.6,14.0,371.0,288.87,213.76
2016,2,24,9,15,764.0,81.5,1.5,14.5,414.0,345.03,263.24
2016,2,24,9,30,790.0,85.0,1.4,15.0,457.0,402.84,312.64
2016,2,24,9,45,811.0,87.0,1.3,15.5,496.0,458.2,358.48
2016,2,24,10,0,832.0,89.0,1.2,16.0,535.0,513.99,402.81
2016,2,24,10,15,845.5,91.0,1.15,16.5,567.5,565.74,442.69
2016,2,24,10,30,859.0,93.0,1.1,17.0,600.0,616.6,480.4
2016,2,24,10,45,868.0,95.0,1.05,17.5,625.0,663.39,513.82
2016,2,24,11,0,877.0,97.0,1.0,18.0,650.0,705.5,542.91
2016,2,24,11,15,882.5,98.0,0.95,18.0,668.0,744.24,568.54
2016,2,24,11,30,888.0,99.0,0.9,18.0,686.0,780.47,591.72
2016,2,24,11,45,890.0,100.0,0.9,18.5,695.5,811.25,610.58
2016,2,24,12,0,892.0,101.0,0.9,19.0,705.0,838.98,627.31
2016,2,24,12,15,892.0,101.0,1.0,19.0,707.0,860.77,642.87
2016,2,24,12,30,892.0,101.0,1.1,19.0,709.0,879.19,656.36
2016,2,24,12,45,892.0,99.5,1.2,19.0,703.0,892.47,666.6
2016,2,24,13,0,892.0,98.0,1.3,19.0,697.0,902.21,674.67
2016,2,24,13,15,887.0,97.5,1.4,19.0,682.5,905.08,678.33
2016,2,24,13,30,882.0,97.0,1.5,19.0,668.0,904.32,679.76
2016,2,24,13,45,874.0,95.5,1.65,19.0,646.0,896.15,676.97
2016,2,24,14,0,866.0,94.0,1.8,19.0,624.0,891.94,676.91
2016,2,24,14,15,854.5,92.5,1.85,19.0,595.0,873.82,666.23
2016,2,24,14,30,843.0,91.0,1.9,19.0,566.0,852.46,653.46
2016,2,24,14,45,826.0,89.0,1.95,19.0,530.5,822.77,634.87
2016,2,24,15,0,809.0,87.0,2.0,19.0,495.0,790.42,614.27
2016,2,24,15,15,787.0,84.0,2.0,18.5,454.0,750.45,588.67
2016,2,24,15,30,765.0,81.0,2.0,18.0,413.0,708.6,561.24
2016,2,24,15,45,733.0,77.0,2.05,18.0,367.5,656.58,524.9
2016,2,24,16,0,701.0,73.0,2.1,18.0,322.0,608.03,490.21
2016,2,24,16,15,656.5,67.5,2.05,17.0,274.0,545.47,443.8
2016,2,24,16,30,612.0,62.0,2.0,16.0,226.0,484.33,396.1
2016,2,24,16,45,544.5,54.5,1.95,15.5,178.5,409.16,334.31
2016,2,24,17,0,477.0,47.0,1.9,15.0,131.0,338.6,273.84
2016,2,24,17,15,369.5,36.0,1.9,14.5,88.0,249.71,196.22
2016,2,24,17,30,262.0,25.0,1.9,14.0,45.0,168.83,106.92
2016,2,24,17,45,131.0,12.5,1.95,14.0,22.5,62.72,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.2,12.5,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.2,13.0,15.0,12.39,0.0
2016,2,25,7,15,201.0,28.0,0.25,13.0,50.5,21.92,10.94
2016,2,25,7,30,325.0,43.0,0.3,13.0,86.0,34.33,24.29
2016,2,25,7,45,404.0,54.5,0.35,13.5,131.0,42.11,31.76
2016,2,25,8,0,483.0,66.0,0.4,14.0,176.0,78.7,46.5
2016,2,25,8,15,538.5,74.0,0.45,14.0,223.5,124.13,76.07
2016,2,25,8,30,594.0,82.0,0.5,14.0,271.0,176.09,116.9
2016,2,25,8,45,631.0,88.0,0.55,14.5,316.5,228.1,161.2
2016,2,25,9,0,668.0,94.0,0.6,15.0,362.0,283.79,209.25
2016,2,25,9,15,696.0,98.5,0.65,15.5,404.5,338.29,256.14
2016,2,25,9,30,724.0,103.0,0.7,16.0,447.0,394.79,303.51
2016,2,25,9,45,748.0,105.0,0.75,16.5,485.5,448.7,347.61
2016,2,25,10,0,772.0,107.0,0.8,17.0,524.0,504.0,391.38
2016,2,25,10,15,786.5,109.5,0.8,17.5,556.0,554.19,429.63
2016,2,25,10,30,801.0,112.0,0.8,18.0,588.0,603.74,466.15
2016,2,25,10,45,814.5,112.0,0.8,18.5,614.0,649.16,498.65
2016,2,25,11,0,828.0,112.0,0.8,19.0,640.0,693.24,529.3
2016,2,25,11,15,575.0,204.0,0.75,19.0,575.5,636.06,484.47
2016,2,25,11,30,322.0,296.0,0.7,19.0,511.0,553.83,421.43
2016,2,25,11,45,323.0,300.5,0.65,19.5,519.0,572.57,434.41
2016,2,25,12,0,324.0,305.0,0.6,20.0,527.0,590.24,445.36
2016,2,25,12,15,588.0,210.0,0.45,20.0,613.0,731.18,546.68
2016,2,25,12,30,852.0,115.0,0.3,20.0,699.0,869.52,635.0
2016,2,25,12,45,654.5,189.5,0.2,20.5,636.0,797.97,583.67
2016,2,25,13,0,457.0,264.0,0.1,21.0,573.0,709.61,519.76
2016,2,25,13,15,660.0,183.5,0.2,21.0,619.5,813.67,595.98
2016,2,25,13,30,863.0,103.0,0.3,21.0,666.0,904.23,654.8
2016,2,25,13,45,852.5,102.5,0.4,21.0,643.5,895.14,650.3
2016,2,25,14,0,842.0,102.0,0.5,21.0,621.0,882.58,645.3
2016,2,25,14,15,831.0,100.5,0.7,21.0,592.5,865.06,639.0
2016,2,25,14,30,820.0,99.0,0.9,21.0,564.0,844.36,630.21
2016,2,25,14,45,799.0,98.0,1.1,21.0,528.5,812.73,613.52
2016,2,25,15,0,778.0,97.0,1.3,21.0,493.0,778.64,594.46
2016,2,25,15,15,756.0,93.5,1.55,20.5,452.0,738.67,572.01
2016,2,25,15,30,734.0,90.0,1.8,20.0,411.0,701.26,550.22
2016,2,25,15,45,701.5,85.5,2.05,19.5,366.5,649.26,516.48
2016,2,25,16,0,669.0,81.0,2.3,19.0,322.0,596.92,480.87
2016,2,25,16,15,624.5,75.0,2.25,18.5,274.5,534.7,433.54
2016,2,25,16,30,580.0,69.0,2.2,18.0,227.0,473.93,385.56
2016,2,25,16,45,522.0,59.5,2.15,17.5,180.0,403.03,327.59
2016,2,25,17,0,464.0,50.0,2.1,17.0,133.0,335.94,270.38
2016,2,25,17,15,359.0,38.5,2.0,16.5,90.5,247.98,194.15
2016,2,25,17,30,254.0,27.0,1.9,16.0,48.0,169.12,111.12
2016,2,25,17,45,127.0,13.5,1.85,15.5,24.0,62.33,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,3.0,1.2,12.5,3.0,0.0,0.0
2016,2,26,7,0,0.0,6.0,1.3,13.0,6.0,5.72,0.0
2016,2,26,7,15,0.0,19.0,1.4,13.0,19.0,17.63,8.15
2016,2,26,7,30,0.0,32.0,1.5,13.0,32.0,29.73,20.3
2016,2,26,7,45,0.0,48.5,1.65,13.5,48.5,44.42,33.78
2016,2,26,8,0,0.0,65.0,1.8,14.0,65.0,59.26,44.94
2016,2,26,8,15,0.0,82.5,1.85,14.0,82.5,75.2,58.64
2016,2,26,8,30,0.0,100.0,1.9,14.0,100.0,91.33,72.29
2016,2,26,8,45,0.0,116.5,1.95,14.5,116.5,106.76,84.99
2016,2,26,9,0,0.0,133.0,2.0,15.0,133.0,122.31,97.57
2016,2,26,9,15,166.0,162.0,2.0,15.0,241.5,208.96,165.73
2016,2,26,9,30,332.0,191.0,2.0,15.0,350.0,315.97,250.77
2016,2,26,9,45,369.0,200.0,2.05,15.5,390.5,362.07,287.87
2016,2,26,10,0,406.0,209.0,2.1,16.0,431.0,414.87,329.8
2016,2,26,10,15,488.0,196.5,2.05,16.0,478.5,472.26,375.47
2016,2,26,10,30,570.0,184.0,2.0,16.0,526.0,535.53,424.97
2016,2,26,10,45,577.5,190.5,2.0,16.5,549.5,574.73,454.06
2016,2,26,11,0,585.0,197.0,2.0,17.0,573.0,612.93,481.87
2016,2,26,11,15,544.5,219.0,2.0,17.0,576.5,630.93,494.35
2016,2,26,11,30,504.0,241.0,2.0,17.0,580.0,644.54,503.44
2016,2,26,11,45,464.0,261.0,2.05,17.5,576.5,652.37,507.53
2016,2,26,12,0,424.0,281.0,2.1,18.0,573.0,656.37,508.76
2016,2,26,12,15,519.0,245.5,2.15,18.0,604.0,712.73,552.22
2016,2,26,12,30,614.0,210.0,2.2,18.0,635.0,773.58,597.93
2016,2,26,12,45,588.0,216.5,2.3,18.0,620.5,765.97,592.63
2016,2,26,13,0,562.0,223.0,2.4,18.0,606.0,759.49,588.58
2016,2,26,13,15,702.5,167.5,2.45,17.5,636.0,836.15,646.86
2016,2,26,13,30,843.0,112.0,2.5,17.0,666.0,899.21,692.42
2016,2,26,13,45,571.5,193.5,2.65,17.0,563.5,747.72,585.6
2016,2,26,14,0,300.0,275.0,2.8,17.0,461.0,584.48,461.15
2016,2,26,14,15,551.5,189.0,2.85,17.0,511.5,721.05,571.09
2016,2,26,14,30,803.0,103.0,2.9,17.0,562.0,836.48,656.25
2016,2,26,14,45,791.5,98.0,2.95,17.0,527.5,808.44,636.78
2016,2,26,15,0,780.0,93.0,3.0,17.0,493.0,777.62,616.36
2016,2,26,15,15,757.0,89.5,3.05,16.5,452.0,736.72,589.41
2016,2,26,15,30,734.0,86.0,3.1,16.0,411.0,694.09,560.64
2016,2,26,15,45,707.0,81.0,3.15,16.0,367.0,649.3,528.52
2016,2,26,16,0,680.0,76.0,3.2,16.0,323.0,599.96,492.1
2016,2,26,16,15,636.0,70.5,3.1,15.5,276.0,538.2,444.22
2016,2,26,16,30,592.0,65.0,3.0,15.0,229.0,477.87,395.47
2016,2,26,16,45,527.5,57.5,2.9,14.5,182.0,404.91,334.59
2016,2,26,17,0,463.0,50.0,2.8,14.0,135.0,336.29,275.05
2016,2,26,17,15,357.0,39.0,2.55,13.5,92.5,248.19,197.57
2016,2,26,17,30,251.0,28.0,2.3,13.0,50.0,170.62,117.52
2016,2,26,17,45,125.5,14.0,2.05,13.0,25.0,62.44,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.0,11.5,11.5,10.96,0.0
2016,2,27,7,0,0.0,23.0,2.0,12.0,23.0,20.06,0.0
2016,2,27,7,15,219.0,31.5,2.1,12.0,62.5,24.62,14.19
2016,2,27,7,30,438.0,40.0,2.2,12.0,102.0,31.06,21.62
2016,2,27,7,45,522.5,47.0,2.3,12.5,150.0,34.98,25.58
2016,2,27,8,0,607.0,54.0,2.4,13.0,198.0,77.8,40.93
2016,2,27,8,15,657.0,59.5,2.35,13.0,247.0,128.24,74.72
2016,2,27,8,30,707.0,65.0,2.3,13.0,296.0,186.61,122.38
2016,2,27,8,45,742.5,68.5,2.3,13.5,343.5,242.4,171.63
2016,2,27,9,0,778.0,72.0,2.3,14.0,391.0,301.48,224.46
2016,2,27,9,15,802.0,75.0,2.25,14.5,434.5,358.97,275.67
2016,2,27,9,30,826.0,78.0,2.2,15.0,478.0,417.79,326.58
2016,2,27,9,45,842.0,80.5,2.15,15.5,516.5,473.41,373.41
2016,2,27,10,0,858.0,83.0,2.1,16.0,555.0,528.88,418.43
2016,2,27,10,15,870.5,85.0,2.05,16.0,587.5,580.56,459.86
2016,2,27,10,30,883.0,87.0,2.0,16.0,620.0,631.43,499.41
2016,2,27,10,45,889.5,89.0,1.95,16.0,645.0,677.04,533.94
2016,2,27,11,0,896.0,91.0,1.9,16.0,670.0,720.55,565.67
2016,2,27,11,15,901.5,92.0,1.9,16.0,688.0,759.98,592.86
2016,2,27,11,30,907.0,93.0,1.9,16.0,706.0,796.8,618.02
2016,2,27,11,45,748.5,156.0,1.95,16.5,666.5,774.48,600.79
2016,2,27,12,0,590.0,219.0,2.0,17.0,627.0,729.26,565.44
2016,2,27,12,15,593.5,217.5,2.05,17.0,629.0,747.28,579.44
2016,2,27,12,30,597.0,216.0,2.1,17.0,631.0,763.04,591.23
2016,2,27,12,45,523.0,243.5,2.2,17.0,605.0,739.88,573.74
2016,2,27,13,0,449.0,271.0,2.3,17.0,579.0,712.51,553.31
2016,2,27,13,15,497.5,245.5,2.35,17.0,580.5,734.68,571.79
2016,2,27,13,30,546.0,220.0,2.4,17.0,582.0,754.38,588.16
2016,2,27,13,45,514.0,224.5,2.45,17.0,556.0,732.51,572.55
2016,2,27,14,0,482.0,229.0,2.5,17.0,530.0,708.57,555.71
2016,2,27,14,15,667.5,160.5,2.5,17.0,557.0,798.74,625.35
2016,2,27,14,30,853.0,92.0,2.5,17.0,584.0,869.16,675.65
2016,2,27,14,45,840.5,89.0,2.5,17.0,549.0,841.66,656.94
2016,2,27,15,0,828.0,86.0,2.5,17.0,514.0,811.27,637.01
2016,2,27,15,15,683.0,109.0,2.5,16.5,443.0,706.31,563.54
2016,2,27,15,30,538.0,132.0,2.5,16.0,372.0,595.47,482.41
2016,2,27,15,45,534.5,117.0,2.5,16.0,334.5,558.88,456.06
2016,2,27,16,0,531.0,102.0,2.5,16.0,297.0,525.76,430.98
2016,2,27,16,15,592.0,81.5,2.45,15.5,270.5,523.13,430.3
2016,2,27,16,30,653.0,61.0,2.4,15.0,244.0,512.8,422.1
2016,2,27,16,45,595.5,54.0,2.35,14.5,195.5,441.81,363.34
2016,2,27,17,0,538.0,47.0,2.3,14.0,147.0,374.46,305.33
2016,2,27,17,15,431.0,37.5,2.4,13.5,101.5,283.78,226.31
2016,2,27,17,30,324.0,28.0,2.5,13.0,56.0,203.51,144.42
2016,2,27,17,45,162.0,14.0,2.6,13.0,28.0,76.98,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.5,2.75,10.5,9.5,9.05,0.0
2016,2,28,7,0,0.0,19.0,2.8,11.0,19.0,17.2,0.0
2016,2,28,7,15,97.0,36.5,2.85,11.5,50.5,29.73,18.81
2016,2,28,7,30,194.0,54.0,2.9,12.0,82.0,43.27,32.38
2016,2,28,7,45,237.0,72.5,3.0,12.5,120.0,57.06,45.2
2016,2,28,8,0,280.0,91.0,3.1,13.0,158.0,91.95,63.42
2016,2,28,8,15,306.0,108.5,3.05,13.0,197.0,130.05,91.71
2016,2,28,8,30,332.0,126.0,3.0,13.0,236.0,171.33,125.74
2016,2,28,8,45,361.5,137.0,2.95,13.5,273.0,210.81,159.35
2016,2,28,9,0,391.0,148.0,2.9,14.0,310.0,254.07,196.55
2016,2,28,9,15,210.0,169.5,2.8,14.0,258.0,233.24,185.48
2016,2,28,9,30,29.0,191.0,2.7,14.0,206.0,189.56,152.44
2016,2,28,9,45,29.5,205.0,2.65,14.5,220.5,205.95,165.4
2016,2,28,10,0,30.0,219.0,2.6,15.0,235.0,222.47,178.17
2016,2,28,10,15,185.5,238.5,2.55,15.0,350.5,336.09,270.21
2016,2,28,10,30,341.0,258.0,2.5,15.0,466.0,466.09,372.74
2016,2,28,10,45,292.0,280.0,2.5,15.5,463.0,473.96,376.9
2016,2,28,11,0,243.0,302.0,2.5,16.0,460.0,470.68,372.88
2016,2,28,11,15,405.0,261.5,2.55,16.0,533.5,574.72,455.0
2016,2,28,11,30,567.0,221.0,2.6,16.0,607.0,675.26,532.55
2016,2,28,11,45,500.0,252.5,2.65,16.5,596.5,675.02,529.39
2016,2,28,12,0,433.0,284.0,2.7,17.0,586.0,669.26,522.76
2016,2,28,12,15,404.5,293.0,2.75,17.0,575.5,658.61,514.95
2016,2,28,12,30,376.0,302.0,2.8,17.0,565.0,654.65,511.8
2016,2,28,12,45,256.0,316.5,2.9,17.0,495.5,573.89,449.9
2016,2,28,13,0,136.0,331.0,3.0,17.0,426.0,476.65,374.55
2016,2,28,13,15,473.0,231.5,3.05,17.0,548.5,698.71,550.99
2016,2,28,13,30,810.0,132.0,3.1,17.0,671.0,896.71,696.03
2016,2,28,13,45,540.0,208.5,3.15,17.0,563.0,739.36,581.05
2016,2,28,14,0,270.0,285.0,3.2,17.0,455.0,570.26,450.7
2016,2,28,14,15,299.0,265.5,3.2,16.5,445.5,573.68,456.87
2016,2,28,14,30,328.0,246.0,3.2,16.0,436.0,574.92,460.48
2016,2,28,14,45,266.5,238.5,3.25,16.0,387.0,510.37,410.77
2016,2,28,15,0,205.0,231.0,3.3,16.0,338.0,433.66,351.19
2016,2,28,15,15,262.0,204.0,3.3,16.0,329.5,458.42,373.25
2016,2,28,15,30,319.0,177.0,3.3,16.0,321.0,465.31,380.95
2016,2,28,15,45,219.5,165.5,3.3,16.0,260.0,368.82,303.01
2016,2,28,16,0,120.0,154.0,3.3,16.0,199.0,266.68,219.06
2016,2,28,16,15,105.5,135.0,3.3,15.5,170.5,232.03,191.15
2016,2,28,16,30,91.0,116.0,3.3,15.0,142.0,198.22,163.08
2016,2,28,16,45,77.5,94.5,3.3,14.5,113.5,162.41,132.7
2016,2,28,17,0,64.0,73.0,3.3,14.0,85.0,127.27,102.21
2016,2,28,17,15,39.5,52.0,3.3,13.5,59.0,80.31,61.35
2016,2,28,17,30,15.0,31.0,3.3,13.0,33.0,42.57,27.0
2016,2,28,17,45,7.5,15.5,3.3,13.0,16.5,19.12,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,93.5,9.5,2.35,10.5,14.0,9.05,0.0
2016,2,29,7,0,187.0,19.0,2.4,11.0,28.0,15.22,0.0
2016,2,29,7,15,316.5,30.5,2.45,11.5,69.0,23.89,14.57
2016,2,29,7,30,446.0,42.0,2.5,12.0,110.0,32.13,22.76
2016,2,29,7,45,533.5,49.0,2.6,12.5,159.5,38.32,28.65
2016,2,29,8,0,621.0,56.0,2.7,13.0,209.0,85.78,45.57
2016,2,29,8,15,310.5,82.0,2.7,13.5,158.5,108.84,73.4
2016,2,29,8,30,0.0,108.0,2.7,14.0,108.0,98.52,78.32
2016,2,29,8,45,74.5,143.5,2.7,14.5,175.0,148.3,117.11
2016,2,29,9,0,149.0,179.0,2.7,15.0,242.0,208.66,165.0
2016,2,29,9,15,162.0,198.5,2.65,15.5,273.5,242.11,192.36
2016,2,29,9,30,175.0,218.0,2.6,16.0,305.0,277.04,220.59
2016,2,29,9,45,173.5,236.5,2.55,16.5,328.0,305.6,243.32
2016,2,29,10,0,172.0,255.0,2.5,17.0,351.0,333.93,265.35
2016,2,29,10,15,263.5,256.5,2.4,17.0,413.5,402.99,319.92
2016,2,29,10,30,355.0,258.0,2.3,17.0,476.0,476.6,377.18
2016,2,29,10,45,625.0,176.0,2.25,17.5,578.5,601.88,474.56
2016,2,29,11,0,895.0,94.0,2.2,18.0,681.0,731.38,571.37
2016,2,29,11,15,901.0,95.0,2.1,18.0,699.0,771.19,597.23
2016,2,29,11,30,907.0,96.0,2.0,18.0,717.0,808.43,621.68
2016,2,29,11,45,915.0,94.0,1.95,18.5,728.0,841.3,642.06
2016,2,29,12,0,923.0,92.0,1.9,19.0,739.0,871.27,660.24
2016,2,29,12,15,924.0,92.0,1.9,19.0,741.0,894.39,675.48
2016,2,29,12,30,925.0,92.0,1.9,19.0,743.0,914.03,688.48
2016,2,29,12,45,926.5,90.0,1.9,19.0,738.0,928.29,698.0
2016,2,29,13,0,928.0,88.0,1.9,19.0,733.0,938.87,705.24
2016,2,29,13,15,924.0,87.5,1.85,19.0,718.5,942.47,707.4
2016,2,29,13,30,920.0,87.0,1.8,19.0,704.0,942.29,707.26
2016,2,29,13,45,767.5,135.0,1.8,19.5,638.5,871.67,659.23
2016,2,29,14,0,615.0,183.0,1.8,20.0,573.0,785.9,600.74
2016,2,29,14,15,746.5,133.5,1.75,20.0,586.0,843.69,642.01
2016,2,29,14,30,878.0,84.0,1.7,20.0,599.0,880.64,667.21
2016,2,29,14,45,855.5,85.0,1.65,20.0,561.0,856.06,650.86
2016,2,29,15,0,833.0,86.0,1.6,20.0,523.0,821.56,628.36
2016,2,29,15,15,812.0,83.0,1.5,20.0,481.5,781.17,601.16
2016,2,29,15,30,791.0,80.0,1.4,20.0,440.0,738.79,572.34
2016,2,29,15,45,757.0,77.5,1.3,20.0,393.0,685.48,535.3
2016,2,29,16,0,723.0,75.0,1.2,20.0,346.0,631.66,497.25
2016,2,29,16,15,681.0,70.0,1.1,19.5,297.5,573.38,455.33
2016,2,29,16,30,639.0,65.0,1.0,19.0,249.0,512.56,408.97
2016,2,29,16,45,569.0,59.0,0.95,18.5,199.5,435.39,348.4
2016,2,29,17,0,499.0,53.0,0.9,18.0,150.0,362.89,289.02
2016,2,29,17,15,398.0,42.5,0.85,18.0,105.0,275.02,214.95
2016,2,29,17,30,297.0,32.0,0.8,18.0,60.0,196.82,142.89
2016,2,29,17,45,148.5,16.0,0.8,18.0,30.0,92.52,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,112.0,10.0,2.15,12.5,16.0,9.53,0.0
2016,3,1,7,0,224.0,20.0,2.3,13.0,32.0,15.99,0.72
2016,3,1,7,15,352.5,31.5,2.35,13.5,75.0,24.62,15.23
2016,3,1,7,30,481.0,43.0,2.4,14.0,118.0,32.83,23.23
2016,3,1,7,45,560.5,50.0,2.5,14.5,167.5,40.99,30.81
2016,3,1,8,0,640.0,57.0,2.6,15.0,217.0,89.85,47.43
2016,3,1,8,15,687.0,62.0,2.5,15.0,267.5,144.83,86.42
2016,3,1,8,30,734.0,67.0,2.4,15.0,318.0,202.11,133.86
2016,3,1,8,45,699.5,79.5,2.35,15.5,346.5,248.67,177.99
2016,3,1,9,0,665.0,92.0,2.3,16.0,375.0,292.91,219.84
2016,3,1,9,15,646.5,109.0,2.35,16.0,408.0,342.58,264.79
2016,3,1,9,30,628.0,126.0,2.4,16.0,441.0,389.38,305.96
2016,3,1,9,45,758.5,102.5,2.45,16.5,511.0,465.9,367.96
2016,3,1,10,0,889.0,79.0,2.5,17.0,581.0,551.73,436.1
2016,3,1,10,15,900.5,80.5,2.5,17.0,613.5,604.24,477.99
2016,3,1,10,30,912.0,82.0,2.5,17.0,646.0,655.46,517.93
2016,3,1,10,45,921.0,82.5,2.55,17.5,672.0,702.43,552.97
2016,3,1,11,0,930.0,83.0,2.6,18.0,698.0,747.37,584.25
2016,3,1,11,15,935.5,84.0,2.55,18.0,716.0,787.98,611.96
2016,3,1,11,30,941.0,85.0,2.5,18.0,734.0,825.87,637.49
2016,3,1,11,45,946.0,84.5,2.5,18.0,745.0,858.82,659.76
2016,3,1,12,0,951.0,84.0,2.5,18.0,756.0,888.63,679.83
2016,3,1,12,15,952.0,84.0,2.5,18.0,758.0,912.26,695.67
2016,3,1,12,30,953.0,84.0,2.5,18.0,760.0,932.31,709.16
2016,3,1,12,45,951.5,83.5,2.5,18.0,753.5,945.89,718.37
2016,3,1,13,0,950.0,83.0,2.5,18.0,747.0,955.64,725.19
2016,3,1,13,15,945.5,82.5,2.5,18.0,732.0,958.83,727.74
2016,3,1,13,30,941.0,82.0,2.5,18.0,717.0,958.13,727.89
2016,3,1,13,45,935.0,80.5,2.55,18.0,695.0,951.06,724.38
2016,3,1,14,0,929.0,79.0,2.6,18.0,673.0,940.21,718.47
2016,3,1,14,15,918.5,78.0,2.6,17.5,642.5,922.25,708.71
2016,3,1,14,30,908.0,77.0,2.6,17.0,612.0,900.84,696.64
2016,3,1,14,45,894.0,75.0,2.6,17.0,575.5,871.92,678.0
2016,3,1,15,0,880.0,73.0,2.6,17.0,539.0,840.06,657.24
2016,3,1,15,15,860.0,70.5,2.55,16.5,496.5,799.96,631.25
2016,3,1,15,30,840.0,68.0,2.5,16.0,454.0,757.76,603.36
2016,3,1,15,45,812.5,65.5,2.5,16.0,407.0,714.47,573.32
2016,3,1,16,0,785.0,63.0,2.5,16.0,360.0,663.52,536.86
2016,3,1,16,15,745.5,59.0,2.3,15.5,310.0,601.83,491.23
2016,3,1,16,30,706.0,55.0,2.1,15.0,260.0,540.89,443.52
2016,3,1,16,45,643.5,50.0,1.95,15.0,209.5,466.13,381.89
2016,3,1,17,0,581.0,45.0,1.8,15.0,159.0,395.1,321.08
2016,3,1,17,15,482.0,37.0,1.7,14.5,112.5,311.28,248.49
2016,3,1,17,30,383.0,29.0,1.6,14.0,66.0,232.85,174.52
2016,3,1,17,45,191.5,14.5,1.55,13.5,33.0,108.62,0.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,9.5,2.05,12.5,9.5,9.05,0.0
2016,3,2,7,0,0.0,19.0,2.2,13.0,19.0,17.63,3.69
2016,3,2,7,15,19.5,38.0,2.3,13.5,41.5,33.63,23.06
2016,3,2,7,30,39.0,57.0,2.4,14.0,64.0,49.39,37.79
2016,3,2,7,45,50.5,78.0,2.5,14.5,89.5,67.06,50.87
2016,3,2,8,0,62.0,99.0,2.6,15.0,115.0,90.23,68.69
2016,3,2,8,15,70.5,120.0,2.5,15.0,141.5,114.81,88.58
2016,3,2,8,30,79.0,141.0,2.4,15.0,168.0,140.74,109.97
2016,3,2,8,45,181.5,156.5,2.3,15.5,231.0,186.83,144.72
2016,3,2,9,0,284.0,172.0,2.2,16.0,294.0,246.01,191.22
2016,3,2,9,15,554.0,126.0,2.2,16.5,395.5,326.29,252.97
2016,3,2,9,30,824.0,80.0,2.2,17.0,497.0,431.75,336.32
2016,3,2,9,45,840.0,83.0,2.25,17.5,535.0,488.09,382.9
2016,3,2,10,0,856.0,86.0,2.3,18.0,573.0,544.29,428.07
2016,3,2,10,15,868.0,87.5,2.35,18.0,605.5,595.35,468.89
2016,3,2,10,30,880.0,89.0,2.4,18.0,638.0,645.5,508.0
2016,3,2,10,45,888.0,91.0,2.5,18.0,663.5,692.08,543.8
2016,3,2,11,0,896.0,93.0,2.6,18.0,689.0,736.66,576.42
2016,3,2,11,15,729.0,161.5,2.7,18.0,654.5,723.31,565.25
2016,3,2,11,30,562.0,230.0,2.8,18.0,620.0,687.3,536.49
2016,3,2,11,45,548.0,239.0,2.95,18.5,624.0,705.74,549.63
2016,3,2,12,0,534.0,248.0,3.1,19.0,628.0,721.47,560.28
2016,3,2,12,15,510.5,258.0,3.2,18.5,622.0,727.44,565.58
2016,3,2,12,30,487.0,268.0,3.3,18.0,616.0,730.47,568.83
2016,3,2,12,45,455.5,278.5,3.4,18.0,602.0,724.13,564.1
2016,3,2,13,0,424.0,289.0,3.5,18.0,588.0,715.04,557.42
2016,3,2,13,15,407.0,294.0,3.5,18.0,576.0,699.36,546.28
2016,3,2,13,30,390.0,299.0,3.5,18.0,564.0,693.58,542.16
2016,3,2,13,45,425.0,272.0,3.5,18.0,552.5,709.93,555.88
2016,3,2,14,0,460.0,245.0,3.5,18.0,541.0,712.29,559.61
2016,3,2,14,15,586.5,199.0,3.45,17.5,558.5,772.07,608.44
2016,3,2,14,30,713.0,153.0,3.4,17.0,576.0,831.79,654.2
2016,3,2,14,45,641.0,155.0,3.4,17.0,518.0,760.27,603.08
2016,3,2,15,0,569.0,157.0,3.4,17.0,460.0,683.04,547.32
2016,3,2,15,15,366.0,179.0,3.35,16.5,368.5,514.8,417.82
2016,3,2,15,30,163.0,201.0,3.3,16.0,277.0,359.68,293.1
2016,3,2,15,45,234.5,173.0,3.3,16.0,269.5,390.09,320.41
2016,3,2,16,0,306.0,145.0,3.3,16.0,262.0,401.58,331.7
2016,3,2,16,15,273.0,131.5,3.15,15.5,225.5,352.98,292.52
2016,3,2,16,30,240.0,118.0,3.0,15.0,189.0,306.39,254.24
2016,3,2,16,45,220.5,97.5,2.95,15.0,153.0,260.86,215.78
2016,3,2,17,0,201.0,77.0,2.9,15.0,117.0,216.31,177.03
2016,3,2,17,15,153.5,57.5,2.8,14.5,83.0,160.15,127.86
2016,3,2,17,30,106.0,38.0,2.7,14.0,49.0,107.98,80.27
2016,3,2,17,45,53.0,19.0,2.6,14.0,24.5,51.0,3.83
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
