Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.0,2.2,13.5,8.0,7.63,0.0
2016,3,3,7,0,0.0,16.0,2.2,14.0,16.0,14.84,3.56
2016,3,3,7,15,0.0,35.0,2.3,14.0,35.0,31.96,21.75
2016,3,3,7,30,0.0,54.0,2.4,14.0,54.0,48.43,37.03
2016,3,3,7,45,7.5,74.5,2.5,14.0,76.5,66.17,50.59
2016,3,3,8,0,15.0,95.0,2.6,14.0,99.0,85.82,67.01
2016,3,3,8,15,22.0,114.5,2.5,14.0,121.5,105.78,83.5
2016,3,3,8,30,29.0,134.0,2.4,14.0,144.0,125.44,99.67
2016,3,3,8,45,71.0,160.0,2.3,14.5,190.0,162.33,128.72
2016,3,3,9,0,113.0,186.0,2.2,15.0,236.0,204.79,162.49
2016,3,3,9,15,56.5,166.5,2.1,15.0,191.5,174.77,139.29
2016,3,3,9,30,0.0,147.0,2.0,15.0,147.0,136.36,108.25
2016,3,3,9,45,5.0,172.5,1.95,15.5,175.5,162.78,129.4
2016,3,3,10,0,10.0,198.0,1.9,16.0,204.0,190.0,150.8
2016,3,3,10,15,25.0,229.5,1.9,16.0,245.0,229.51,182.21
2016,3,3,10,30,40.0,261.0,1.9,16.0,286.0,275.13,218.08
2016,3,3,10,45,67.5,286.5,1.95,16.0,331.0,322.12,254.96
2016,3,3,11,0,95.0,312.0,2.0,16.0,376.0,371.82,293.56
2016,3,3,11,15,62.0,295.5,2.2,16.0,338.0,335.93,265.14
2016,3,3,11,30,29.0,279.0,2.4,16.0,300.0,297.11,234.34
2016,3,3,11,45,30.0,282.0,2.6,16.5,304.0,303.46,239.1
2016,3,3,12,0,31.0,285.0,2.8,17.0,308.0,309.8,243.71
2016,3,3,12,15,51.5,308.0,2.7,16.5,345.5,354.11,278.99
2016,3,3,12,30,72.0,331.0,2.6,16.0,383.0,399.84,314.95
2016,3,3,12,45,65.0,323.0,2.55,16.0,370.0,388.12,305.62
2016,3,3,13,0,58.0,315.0,2.5,16.0,357.0,375.85,296.16
2016,3,3,13,15,58.5,308.0,2.4,16.0,349.5,371.12,292.72
2016,3,3,13,30,59.0,301.0,2.3,16.0,342.0,366.14,289.1
2016,3,3,13,45,29.5,235.5,2.25,16.0,256.5,267.96,212.24
2016,3,3,14,0,0.0,170.0,2.2,16.0,171.0,162.69,127.87
2016,3,3,14,15,4.5,185.0,2.1,16.0,188.5,182.63,144.54
2016,3,3,14,30,9.0,200.0,2.0,16.0,206.0,203.1,161.33
2016,3,3,14,45,8.0,191.0,1.95,16.0,196.0,193.7,154.01
2016,3,3,15,0,7.0,182.0,1.9,16.0,186.0,184.38,146.82
2016,3,3,15,15,33.0,188.0,1.9,16.0,204.0,225.37,181.27
2016,3,3,15,30,59.0,194.0,1.9,16.0,222.0,255.58,206.68
2016,3,3,15,45,34.5,166.0,1.9,16.0,182.0,204.15,164.83
2016,3,3,16,0,10.0,138.0,1.9,16.0,142.0,145.0,116.16
2016,3,3,16,15,5.0,120.5,1.75,15.5,122.5,123.9,99.05
2016,3,3,16,30,0.0,103.0,1.6,15.0,103.0,103.18,81.86
2016,3,3,16,45,0.0,83.0,1.5,15.0,83.0,82.87,64.71
2016,3,3,17,0,0.0,63.0,1.4,15.0,63.0,62.33,47.1
2016,3,3,17,15,0.0,44.5,1.3,15.0,44.5,43.28,30.57
2016,3,3,17,30,0.0,26.0,1.2,15.0,26.0,24.14,13.79
2016,3,3,17,45,0.0,13.0,1.2,15.0,13.0,12.05,0.0
2016,3,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.5,1.75,13.5,7.5,7.15,0.0
2016,3,4,7,0,0.0,15.0,1.9,14.0,15.0,13.91,3.91
2016,3,4,7,15,0.0,30.5,2.05,14.0,30.5,28.33,18.78
2016,3,4,7,30,0.0,46.0,2.2,14.0,46.0,42.17,31.61
2016,3,4,7,45,0.0,64.5,2.35,14.5,64.5,58.39,44.05
2016,3,4,8,0,0.0,83.0,2.5,15.0,83.0,75.09,58.3
2016,3,4,8,15,0.0,101.0,2.65,15.0,101.0,91.61,72.27
2016,3,4,8,30,0.0,119.0,2.8,15.0,119.0,108.31,86.19
2016,3,4,8,45,0.0,117.0,2.95,15.5,117.0,107.55,85.19
2016,3,4,9,0,0.0,115.0,3.1,16.0,115.0,106.33,83.79
2016,3,4,9,15,0.0,130.0,3.3,16.0,130.0,120.37,95.2
2016,3,4,9,30,0.0,145.0,3.5,16.0,145.0,134.52,106.58
2016,3,4,9,45,0.0,122.5,3.7,16.5,122.5,114.04,89.29
2016,3,4,10,0,0.0,100.0,3.9,17.0,100.0,93.2,71.83
2016,3,4,10,15,0.0,77.0,3.9,17.0,77.0,71.74,54.01
2016,3,4,10,30,0.0,54.0,3.9,17.0,54.0,50.28,36.19
2016,3,4,10,45,0.0,44.0,3.95,17.0,44.0,40.96,28.42
2016,3,4,11,0,0.0,34.0,4.0,17.0,34.0,31.65,20.67
2016,3,4,11,15,0.0,49.5,4.0,17.0,49.5,46.11,32.6
2016,3,4,11,30,0.0,65.0,4.0,17.0,65.0,60.59,44.5
2016,3,4,11,45,0.0,77.0,4.05,17.0,77.0,71.81,53.67
2016,3,4,12,0,0.0,89.0,4.1,17.0,89.0,83.04,62.83
2016,3,4,12,15,0.0,68.0,4.2,17.0,68.0,63.4,46.73
2016,3,4,12,30,0.0,47.0,4.3,17.0,47.0,43.79,30.6
2016,3,4,12,45,0.0,41.5,4.4,17.0,41.5,38.66,26.38
2016,3,4,13,0,0.0,36.0,4.5,17.0,36.0,33.53,22.15
2016,3,4,13,15,0.0,35.0,4.45,16.5,35.0,32.59,21.45
2016,3,4,13,30,0.0,34.0,4.4,16.0,34.0,31.65,20.74
2016,3,4,13,45,0.0,81.0,4.35,16.0,81.0,75.52,57.14
2016,3,4,14,0,0.0,128.0,4.3,16.0,128.0,120.75,94.38
2016,3,4,14,15,0.0,122.5,4.1,16.0,122.5,115.48,90.16
2016,3,4,14,30,0.0,117.0,3.9,16.0,117.0,110.2,86.0
2016,3,4,14,45,0.0,135.5,3.75,16.0,135.5,128.98,101.62
2016,3,4,15,0,0.0,154.0,3.6,16.0,154.0,148.62,117.94
2016,3,4,15,15,0.0,95.5,3.55,15.5,95.5,89.47,69.52
2016,3,4,15,30,0.0,37.0,3.5,15.0,37.0,34.37,23.55
2016,3,4,15,45,0.0,73.5,3.5,15.0,73.5,68.4,52.44
2016,3,4,16,0,0.0,110.0,3.5,15.0,110.0,106.39,84.52
2016,3,4,16,15,0.0,95.0,3.6,15.0,95.0,91.61,72.23
2016,3,4,16,30,0.0,80.0,3.7,15.0,80.0,76.81,59.8
2016,3,4,16,45,0.0,64.0,3.8,15.0,64.0,60.86,46.22
2016,3,4,17,0,0.0,48.0,3.9,15.0,48.0,44.83,32.4
2016,3,4,17,15,0.0,34.0,4.05,15.0,34.0,31.58,20.82
2016,3,4,17,30,0.0,20.0,4.2,15.0,20.0,18.55,9.35
2016,3,4,17,45,0.0,10.0,4.35,15.0,10.0,9.26,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,7.5,5.65,14.5,7.5,7.15,0.0
2016,3,5,7,0,0.0,15.0,6.0,15.0,15.0,13.91,4.5
2016,3,5,7,15,0.0,29.5,6.25,15.0,29.5,27.4,17.94
2016,3,5,7,30,0.0,44.0,6.5,15.0,44.0,40.62,30.12
2016,3,5,7,45,0.0,60.5,6.75,15.5,60.5,55.27,41.25
2016,3,5,8,0,0.0,77.0,7.0,16.0,77.0,70.21,53.99
2016,3,5,8,15,0.0,94.5,7.0,16.0,94.5,86.19,67.51
2016,3,5,8,30,0.0,112.0,7.0,16.0,112.0,102.33,81.0
2016,3,5,8,45,15.0,142.5,7.0,16.0,149.5,134.0,106.81
2016,3,5,9,0,30.0,173.0,7.0,16.0,187.0,167.33,133.97
2016,3,5,9,15,15.0,156.5,7.0,16.0,163.5,150.14,119.85
2016,3,5,9,30,0.0,140.0,7.0,16.0,140.0,129.93,103.0
2016,3,5,9,45,0.0,133.0,7.05,16.5,133.0,123.77,97.48
2016,3,5,10,0,0.0,126.0,7.1,17.0,126.0,117.45,91.87
2016,3,5,10,15,6.5,173.5,7.3,17.0,178.0,165.98,131.5
2016,3,5,10,30,13.0,221.0,7.5,17.0,230.0,215.74,171.75
2016,3,5,10,45,6.5,147.0,7.75,17.5,151.5,142.04,111.39
2016,3,5,11,0,0.0,73.0,8.0,18.0,73.0,68.04,50.49
2016,3,5,11,15,0.0,98.5,8.1,18.0,98.5,91.94,70.02
2016,3,5,11,30,0.0,124.0,8.2,18.0,124.0,116.13,89.67
2016,3,5,11,45,0.0,129.5,8.3,18.0,129.5,121.45,93.93
2016,3,5,12,0,0.0,135.0,8.4,18.0,135.0,126.79,98.23
2016,3,5,12,15,76.0,245.5,8.5,18.0,301.0,309.7,248.0
2016,3,5,12,30,152.0,356.0,8.6,18.0,467.0,509.16,406.34
2016,3,5,12,45,83.0,301.0,8.7,18.0,361.5,380.25,303.57
2016,3,5,13,0,14.0,246.0,8.8,18.0,256.0,250.22,198.12
2016,3,5,13,15,14.0,241.0,9.25,17.5,251.0,245.93,195.4
2016,3,5,13,30,14.0,236.0,9.7,17.0,246.0,241.59,192.55
2016,3,5,13,45,7.0,167.5,10.15,17.0,172.5,166.13,131.4
2016,3,5,14,0,0.0,99.0,10.6,17.0,99.0,92.48,70.95
2016,3,5,14,15,0.0,63.5,11.15,16.5,63.5,59.14,43.62
2016,3,5,14,30,0.0,28.0,11.7,16.0,28.0,26.04,16.15
2016,3,5,14,45,0.0,27.0,12.3,16.0,27.0,25.1,15.41
2016,3,5,15,0,0.0,26.0,12.9,16.0,26.0,24.16,14.67
2016,3,5,15,15,0.0,20.5,13.1,16.0,20.5,19.04,10.4
2016,3,5,15,30,0.0,15.0,13.3,16.0,15.0,13.92,6.12
2016,3,5,15,45,0.0,13.0,13.5,16.0,13.0,12.06,4.57
2016,3,5,16,0,0.0,11.0,13.7,16.0,11.0,10.2,3.01
2016,3,5,16,15,0.0,9.5,13.65,15.5,9.5,8.8,1.85
2016,3,5,16,30,0.0,8.0,13.6,15.0,8.0,7.41,0.68
2016,3,5,16,45,0.0,6.5,13.6,15.0,6.5,6.02,0.0
2016,3,5,17,0,0.0,5.0,13.6,15.0,5.0,4.63,0.0
2016,3,5,17,15,0.0,3.5,13.35,15.0,3.5,3.24,0.0
2016,3,5,17,30,0.0,2.0,13.1,15.0,2.0,1.85,0.0
2016,3,5,17,45,0.0,1.0,12.85,15.0,1.0,0.92,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.0,4.8,11.5,22.0,16.2,0.0
2016,3,6,7,0,125.0,34.0,4.8,12.0,44.0,27.75,15.81
2016,3,6,7,15,237.0,50.0,4.95,12.0,86.5,38.59,28.05
2016,3,6,7,30,349.0,66.0,5.1,12.0,129.0,49.99,38.89
2016,3,6,7,45,426.5,76.5,5.25,12.5,178.0,68.12,45.65
2016,3,6,8,0,504.0,87.0,5.4,13.0,227.0,114.82,72.28
2016,3,6,8,15,556.0,94.5,5.45,13.0,276.5,162.67,108.18
2016,3,6,8,30,608.0,102.0,5.5,13.0,326.0,216.7,153.85
2016,3,6,8,45,644.5,108.0,5.6,13.5,373.5,271.03,202.19
2016,3,6,9,0,681.0,114.0,5.7,14.0,421.0,328.98,253.92
2016,3,6,9,15,707.5,118.0,5.65,14.0,464.5,384.53,303.82
2016,3,6,9,30,734.0,122.0,5.6,14.0,508.0,441.87,354.25
2016,3,6,9,45,572.5,176.0,5.6,14.0,490.5,453.42,366.89
2016,3,6,10,0,411.0,230.0,5.6,14.0,473.0,449.22,364.52
2016,3,6,10,15,434.0,238.0,5.5,14.0,506.5,494.5,401.49
2016,3,6,10,30,457.0,246.0,5.4,14.0,540.0,540.92,438.61
2016,3,6,10,45,409.5,271.0,5.35,14.5,542.5,551.12,445.18
2016,3,6,11,0,362.0,296.0,5.3,15.0,545.0,561.71,451.56
2016,3,6,11,15,324.5,314.0,5.35,15.0,541.0,568.51,456.1
2016,3,6,11,30,287.0,332.0,5.4,15.0,537.0,571.95,457.86
2016,3,6,11,45,348.5,320.0,5.45,15.0,572.5,622.53,498.4
2016,3,6,12,0,410.0,308.0,5.5,15.0,608.0,674.89,539.88
2016,3,6,12,15,348.5,325.5,5.65,15.0,581.0,652.67,521.74
2016,3,6,12,30,287.0,343.0,5.8,15.0,554.0,626.88,500.93
2016,3,6,12,45,226.0,347.0,5.95,15.0,512.0,571.76,457.86
2016,3,6,13,0,165.0,351.0,6.1,15.0,470.0,525.85,421.19
2016,3,6,13,15,163.0,344.5,6.25,15.0,460.5,520.95,418.11
2016,3,6,13,30,161.0,338.0,6.4,15.0,451.0,515.27,414.35
2016,3,6,13,45,191.5,324.0,6.55,15.0,453.5,530.29,427.97
2016,3,6,14,0,222.0,310.0,6.7,15.0,456.0,544.12,440.69
2016,3,6,14,15,160.5,294.5,6.8,14.5,397.5,471.05,382.98
2016,3,6,14,30,99.0,279.0,6.9,14.0,339.0,384.7,313.8
2016,3,6,14,45,86.0,259.0,7.05,14.0,309.5,351.02,287.19
2016,3,6,15,0,73.0,239.0,7.2,14.0,280.0,317.42,260.29
2016,3,6,15,15,43.0,205.5,7.3,14.0,229.0,253.68,207.81
2016,3,6,15,30,13.0,172.0,7.4,14.0,178.0,180.81,147.02
2016,3,6,15,45,6.5,152.0,7.5,14.0,155.0,155.31,125.95
2016,3,6,16,0,0.0,132.0,7.6,14.0,132.0,130.2,104.97
2016,3,6,16,15,0.0,114.0,7.65,13.5,114.0,112.28,90.25
2016,3,6,16,30,0.0,96.0,7.7,13.0,96.0,94.31,75.24
2016,3,6,16,45,0.0,77.0,7.8,13.0,77.0,75.11,58.79
2016,3,6,17,0,0.0,58.0,7.9,13.0,58.0,55.76,42.01
2016,3,6,17,15,0.0,41.5,7.95,12.5,41.5,39.09,27.45
2016,3,6,17,30,0.0,25.0,8.0,12.0,25.0,23.2,13.46
2016,3,6,17,45,0.0,12.5,8.1,12.0,12.5,11.58,1.0
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,6,45,15.5,14.5,4.8,10.0,16.0,13.82,0.0
2016,3,7,7,0,31.0,29.0,5.0,10.0,32.0,25.1,14.55
2016,3,7,7,15,59.5,49.5,5.2,10.0,59.0,41.53,30.99
2016,3,7,7,30,88.0,70.0,5.4,10.0,86.0,57.49,45.98
2016,3,7,7,45,101.0,91.5,5.65,10.0,116.0,77.8,59.73
2016,3,7,8,0,114.0,113.0,5.9,10.0,146.0,105.49,80.93
2016,3,7,8,15,125.5,134.0,5.95,10.0,176.0,134.54,104.84
2016,3,7,8,30,137.0,155.0,6.0,10.0,206.0,165.25,130.98
2016,3,7,8,45,161.0,175.5,6.05,10.5,243.5,200.51,160.61
2016,3,7,9,0,185.0,196.0,6.1,11.0,281.0,238.73,192.83
2016,3,7,9,15,226.0,212.0,6.1,11.0,325.5,282.38,229.63
2016,3,7,9,30,267.0,228.0,6.1,11.0,370.0,331.88,271.29
2016,3,7,9,45,188.0,250.0,6.1,11.0,353.5,328.6,269.43
2016,3,7,10,0,109.0,272.0,6.1,11.0,337.0,315.64,258.54
2016,3,7,10,15,66.0,259.5,6.2,11.0,299.5,285.57,233.53
2016,3,7,10,30,23.0,247.0,6.3,11.0,262.0,246.84,200.91
2016,3,7,10,45,15.5,231.0,6.4,11.5,241.5,228.12,184.91
2016,3,7,11,0,8.0,215.0,6.5,12.0,221.0,208.48,168.15
2016,3,7,11,15,155.5,273.5,6.65,12.0,385.0,392.32,321.39
2016,3,7,11,30,303.0,332.0,6.8,12.0,549.0,585.32,477.12
2016,3,7,11,45,183.0,333.0,6.95,12.0,464.5,491.16,399.8
2016,3,7,12,0,63.0,334.0,7.1,12.0,380.0,387.84,314.15
2016,3,7,12,15,94.5,346.0,7.25,12.0,415.5,431.71,350.53
2016,3,7,12,30,126.0,358.0,7.4,12.0,451.0,488.38,396.58
2016,3,7,12,45,110.5,351.5,7.6,12.0,432.5,460.06,373.99
2016,3,7,13,0,95.0,345.0,7.8,12.0,414.0,442.32,359.8
2016,3,7,13,15,174.0,338.0,7.85,12.0,461.5,523.94,427.9
2016,3,7,13,30,253.0,331.0,7.9,12.0,509.0,606.4,495.79
2016,3,7,13,45,445.5,259.5,7.95,12.5,560.5,720.31,591.0
2016,3,7,14,0,638.0,188.0,8.0,13.0,612.0,823.4,675.7
2016,3,7,14,15,595.0,192.0,8.0,13.0,573.5,783.76,645.16
2016,3,7,14,30,552.0,196.0,8.0,13.0,535.0,738.05,609.79
2016,3,7,14,45,276.0,109.5,8.05,13.0,279.0,384.02,323.42
2016,3,7,15,0,0.0,23.0,8.1,13.0,23.0,21.37,12.49
2016,3,7,15,15,89.5,117.0,8.0,13.0,160.0,201.8,168.2
2016,3,7,15,30,179.0,211.0,7.9,13.0,297.0,384.48,321.53
2016,3,7,15,45,419.5,155.0,7.85,13.0,330.5,525.31,443.32
2016,3,7,16,0,660.0,99.0,7.8,13.0,364.0,627.89,531.62
2016,3,7,16,15,616.5,92.5,7.7,12.5,315.0,564.24,479.78
2016,3,7,16,30,573.0,86.0,7.6,12.0,266.0,501.95,428.02
2016,3,7,16,45,514.5,77.0,7.5,12.0,217.0,429.53,365.43
2016,3,7,17,0,456.0,68.0,7.4,12.0,168.0,360.8,304.32
2016,3,7,17,15,360.0,56.0,7.35,11.5,121.5,273.01,226.27
2016,3,7,17,30,264.0,44.0,7.3,11.0,75.0,197.26,156.77
2016,3,7,17,45,132.0,22.0,7.3,11.0,37.5,97.62,54.82
2016,3,7,18,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,7.3,10.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,9.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,45,145.5,15.5,4.0,9.5,28.5,12.31,0.0
2016,3,8,7,0,291.0,31.0,4.0,10.0,57.0,24.9,14.87
2016,3,8,7,15,399.5,42.0,3.95,10.5,103.0,32.59,23.17
2016,3,8,7,30,508.0,53.0,3.9,11.0,149.0,39.93,30.2
2016,3,8,7,45,564.5,61.5,3.9,11.5,199.0,63.25,37.27
2016,3,8,8,0,621.0,70.0,3.9,12.0,249.0,113.47,65.93
2016,3,8,8,15,664.5,76.0,3.8,12.0,299.0,166.27,106.7
2016,3,8,8,30,708.0,82.0,3.7,12.0,349.0,223.95,156.53
2016,3,8,8,45,723.0,90.5,3.65,12.5,394.0,280.68,208.15
2016,3,8,9,0,738.0,99.0,3.6,13.0,439.0,338.42,260.31
2016,3,8,9,15,760.0,102.5,3.5,13.0,482.0,394.96,310.83
2016,3,8,9,30,782.0,106.0,3.4,13.0,525.0,454.07,362.1
2016,3,8,9,45,608.0,167.5,3.3,13.0,507.5,468.9,376.81
2016,3,8,10,0,434.0,229.0,3.2,13.0,490.0,463.4,373.13
2016,3,8,10,15,443.0,240.5,3.15,13.0,519.0,504.84,406.32
2016,3,8,10,30,452.0,252.0,3.1,13.0,548.0,546.14,438.51
2016,3,8,10,45,378.0,284.0,3.05,13.0,537.5,544.58,436.11
2016,3,8,11,0,304.0,316.0,3.0,13.0,527.0,541.38,432.05
2016,3,8,11,15,199.5,329.0,2.9,13.0,469.5,482.3,384.62
2016,3,8,11,30,95.0,342.0,2.8,13.0,412.0,413.73,329.14
2016,3,8,11,45,51.0,278.0,2.75,13.0,316.0,316.32,252.54
2016,3,8,12,0,7.0,214.0,2.7,13.0,220.0,209.26,166.34
2016,3,8,12,15,51.5,283.5,2.7,13.0,322.5,327.99,262.42
2016,3,8,12,30,96.0,353.0,2.7,13.0,425.0,444.64,353.51
2016,3,8,12,45,76.0,339.0,2.75,13.0,395.5,414.98,329.79
2016,3,8,13,0,56.0,325.0,2.8,13.0,366.0,384.28,305.81
2016,3,8,13,15,29.0,250.5,2.9,13.0,272.0,280.43,224.17
2016,3,8,13,30,2.0,176.0,3.0,13.0,178.0,169.57,134.67
2016,3,8,13,45,7.0,202.0,3.2,13.0,207.0,200.76,160.62
2016,3,8,14,0,12.0,228.0,3.4,13.0,236.0,232.77,186.89
2016,3,8,14,15,6.0,198.5,3.3,12.5,202.5,197.44,158.56
2016,3,8,14,30,0.0,169.0,3.2,12.0,169.0,162.31,130.16
2016,3,8,14,45,1.0,170.5,3.15,12.0,171.0,165.41,133.1
2016,3,8,15,0,2.0,172.0,3.1,12.0,173.0,168.73,136.19
2016,3,8,15,15,1.0,159.0,2.8,12.0,159.5,155.22,125.25
2016,3,8,15,30,0.0,146.0,2.5,12.0,146.0,141.77,114.35
2016,3,8,15,45,0.0,108.5,2.25,12.0,108.5,103.34,82.46
2016,3,8,16,0,0.0,71.0,2.0,12.0,71.0,66.06,51.11
2016,3,8,16,15,0.0,62.0,1.65,11.5,62.0,57.66,44.17
2016,3,8,16,30,0.0,53.0,1.3,11.0,53.0,49.26,37.1
2016,3,8,16,45,0.0,43.0,1.0,11.0,43.0,39.94,29.04
2016,3,8,17,0,0.0,33.0,0.7,11.0,33.0,30.63,20.89
2016,3,8,17,15,0.0,24.0,1.05,10.5,24.0,22.26,13.47
2016,3,8,17,30,0.0,15.0,1.4,10.0,15.0,13.9,6.01
2016,3,8,17,45,0.0,8.5,1.75,10.0,8.5,7.87,0.0
2016,3,8,18,0,0.0,2.0,2.1,10.0,2.0,1.91,0.0
2016,3,8,18,15,0.0,1.0,2.2,10.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,6.0,4.35,11.5,6.0,5.55,0.0
2016,3,9,7,0,0.0,12.0,4.4,12.0,12.0,11.11,3.6
2016,3,9,7,15,0.0,22.0,4.4,12.0,22.0,20.4,12.35
2016,3,9,7,30,0.0,32.0,4.4,12.0,32.0,29.7,20.97
2016,3,9,7,45,0.0,43.0,4.4,12.5,43.0,39.94,28.75
2016,3,9,8,0,0.0,54.0,4.4,13.0,54.0,50.19,37.57
2016,3,9,8,15,0.0,65.0,4.3,13.0,65.0,60.46,46.33
2016,3,9,8,30,0.0,76.0,4.2,13.0,76.0,70.66,54.93
2016,3,9,8,45,0.0,86.0,4.1,13.5,86.0,79.89,62.48
2016,3,9,9,0,0.0,96.0,4.0,14.0,96.0,89.17,69.97
2016,3,9,9,15,75.0,169.5,3.9,14.0,210.5,185.86,149.27
2016,3,9,9,30,150.0,243.0,3.8,14.0,325.0,293.05,235.96
2016,3,9,9,45,184.0,259.5,3.75,14.5,367.0,336.38,270.28
2016,3,9,10,0,218.0,276.0,3.7,15.0,409.0,383.09,307.08
2016,3,9,10,15,226.0,291.0,3.7,15.0,434.5,415.83,332.91
2016,3,9,10,30,234.0,306.0,3.7,15.0,460.0,448.97,358.77
2016,3,9,10,45,209.0,321.5,3.7,15.5,463.0,460.11,366.1
2016,3,9,11,0,184.0,337.0,3.7,16.0,466.0,468.83,371.4
2016,3,9,11,15,197.5,344.5,3.7,16.0,486.0,496.82,392.95
2016,3,9,11,30,211.0,352.0,3.7,16.0,506.0,525.19,414.57
2016,3,9,11,45,163.0,356.0,3.75,16.5,476.0,499.04,392.72
2016,3,9,12,0,115.0,360.0,3.8,17.0,446.0,459.66,361.0
2016,3,9,12,15,85.0,346.0,3.8,17.0,409.5,423.33,332.69
2016,3,9,12,30,55.0,332.0,3.8,17.0,373.0,385.17,302.69
2016,3,9,12,45,42.0,312.5,3.85,17.0,343.5,355.16,279.47
2016,3,9,13,0,29.0,293.0,3.9,17.0,314.0,324.38,255.46
2016,3,9,13,15,26.0,282.0,3.9,17.0,301.0,298.86,235.77
2016,3,9,13,30,23.0,271.0,3.9,17.0,288.0,285.75,225.69
2016,3,9,13,45,48.5,288.0,3.9,17.0,321.5,342.89,271.65
2016,3,9,14,0,74.0,305.0,3.9,17.0,355.0,387.85,307.62
2016,3,9,14,15,51.0,274.5,3.9,17.0,308.0,333.61,265.04
2016,3,9,14,30,28.0,244.0,3.9,17.0,261.0,279.52,222.3
2016,3,9,14,45,52.5,245.0,3.9,17.0,275.0,304.27,243.46
2016,3,9,15,0,77.0,246.0,3.9,17.0,289.0,328.46,263.93
2016,3,9,15,15,56.5,220.5,3.85,17.0,251.0,282.07,226.98
2016,3,9,15,30,36.0,195.0,3.8,17.0,213.0,236.44,190.35
2016,3,9,15,45,47.0,180.5,3.8,17.0,201.5,229.67,185.87
2016,3,9,16,0,58.0,166.0,3.8,17.0,190.0,222.16,180.57
2016,3,9,16,15,51.0,146.0,3.65,16.5,165.0,194.19,158.09
2016,3,9,16,30,44.0,126.0,3.5,16.0,140.0,166.59,135.53
2016,3,9,16,45,36.5,105.0,3.35,15.5,115.0,137.78,111.47
2016,3,9,17,0,29.0,84.0,3.2,15.0,90.0,109.35,87.24
2016,3,9,17,15,15.5,63.0,3.15,14.5,66.0,72.81,55.77
2016,3,9,17,30,2.0,42.0,3.1,14.0,42.0,43.58,30.33
2016,3,9,17,45,1.0,24.5,3.1,14.0,24.5,24.49,11.29
2016,3,9,18,0,0.0,7.0,3.1,14.0,7.0,6.67,0.0
2016,3,9,18,15,0.0,3.5,3.15,14.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,15.5,6.05,13.5,15.5,14.39,0.0
2016,3,10,7,0,0.0,31.0,6.2,14.0,31.0,28.35,18.05
2016,3,10,7,15,9.5,51.5,6.3,14.0,53.5,46.04,34.67
2016,3,10,7,30,19.0,72.0,6.4,14.0,76.0,61.64,49.08
2016,3,10,7,45,28.0,93.0,6.5,14.5,100.5,80.61,62.37
2016,3,10,8,0,37.0,114.0,6.6,15.0,125.0,102.56,80.04
2016,3,10,8,15,44.0,134.5,6.8,15.0,150.0,125.26,98.72
2016,3,10,8,30,51.0,155.0,7.0,15.0,175.0,149.08,118.46
2016,3,10,8,45,88.0,180.0,7.2,15.5,219.5,186.19,148.15
2016,3,10,9,0,125.0,205.0,7.4,16.0,264.0,227.99,181.97
2016,3,10,9,15,62.5,133.0,7.4,16.0,162.5,148.19,117.66
2016,3,10,9,30,0.0,61.0,7.4,16.0,61.0,56.77,42.01
2016,3,10,9,45,0.0,102.5,7.4,16.5,102.5,95.49,73.99
2016,3,10,10,0,0.0,144.0,7.4,17.0,144.0,134.21,105.47
2016,3,10,10,15,0.0,79.0,7.3,17.0,79.0,73.62,55.46
2016,3,10,10,30,0.0,14.0,7.2,17.0,14.0,13.02,5.18
2016,3,10,10,45,0.0,20.0,7.1,17.0,20.0,18.61,9.81
2016,3,10,11,0,0.0,26.0,7.0,17.0,26.0,24.2,14.43
2016,3,10,11,15,0.0,70.0,6.85,17.0,70.0,65.27,48.3
2016,3,10,11,30,0.0,114.0,6.7,17.0,114.0,106.64,82.11
2016,3,10,11,45,0.0,115.5,6.6,17.0,115.5,108.11,83.23
2016,3,10,12,0,0.0,117.0,6.5,17.0,117.0,109.58,84.39
2016,3,10,12,15,2.5,158.5,6.35,17.0,160.5,151.68,118.63
2016,3,10,12,30,5.0,200.0,6.2,17.0,204.0,194.65,153.29
2016,3,10,12,45,2.5,134.0,6.05,17.0,136.0,128.34,99.69
2016,3,10,13,0,0.0,68.0,5.9,17.0,68.0,63.41,46.67
2016,3,10,13,15,0.0,42.0,5.65,17.0,42.0,39.13,26.74
2016,3,10,13,30,0.0,16.0,5.4,17.0,16.0,14.89,6.71
2016,3,10,13,45,0.0,51.0,5.2,17.0,51.0,47.51,33.75
2016,3,10,14,0,0.0,86.0,5.0,17.0,86.0,80.19,60.73
2016,3,10,14,15,0.0,81.0,4.8,17.0,81.0,75.5,56.95
2016,3,10,14,30,0.0,76.0,4.6,17.0,76.0,70.81,53.2
2016,3,10,14,45,0.0,43.5,4.45,17.0,43.5,40.47,28.15
2016,3,10,15,0,0.0,11.0,4.3,17.0,11.0,10.22,2.92
2016,3,10,15,15,0.0,39.0,4.2,16.5,39.0,36.25,24.86
2016,3,10,15,30,0.0,67.0,4.1,16.0,67.0,62.35,46.91
2016,3,10,15,45,0.0,60.0,4.05,16.0,60.0,55.8,41.54
2016,3,10,16,0,0.0,53.0,4.0,16.0,53.0,49.27,36.16
2016,3,10,16,15,0.0,46.0,4.0,15.5,46.0,42.73,30.79
2016,3,10,16,30,0.0,39.0,4.0,15.0,39.0,36.21,25.34
2016,3,10,16,45,0.0,32.0,4.0,15.0,32.0,29.69,19.77
2016,3,10,17,0,0.0,25.0,4.0,15.0,25.0,23.18,14.13
2016,3,10,17,15,0.0,18.0,4.2,14.5,18.0,16.68,8.47
2016,3,10,17,30,0.0,11.0,4.4,14.0,11.0,10.18,2.79
2016,3,10,17,45,0.0,6.0,4.6,14.0,6.0,5.55,0.0
2016,3,10,18,0,0.0,1.0,4.8,14.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,10.85,13.0,1.5,1.39,0.0
2016,3,11,7,0,0.0,3.0,10.9,13.0,3.0,2.77,0.0
2016,3,11,7,15,0.0,6.0,10.5,13.0,6.0,5.55,0.0
2016,3,11,7,30,0.0,9.0,10.1,13.0,9.0,8.33,1.79
2016,3,11,7,45,0.0,11.5,9.75,13.0,11.5,10.65,3.51
2016,3,11,8,0,0.0,14.0,9.4,13.0,14.0,12.97,5.53
2016,3,11,8,15,0.0,17.0,9.25,13.0,17.0,15.76,7.92
2016,3,11,8,30,0.0,20.0,9.1,13.0,20.0,18.55,10.3
2016,3,11,8,45,0.0,64.5,8.95,13.0,64.5,60.0,45.68
2016,3,11,9,0,0.0,109.0,8.8,13.0,109.0,101.03,80.29
2016,3,11,9,15,0.0,80.5,8.55,13.0,80.5,74.97,58.05
2016,3,11,9,30,0.0,52.0,8.3,13.0,52.0,48.37,35.43
2016,3,11,9,45,4.5,127.5,8.05,13.5,130.5,120.97,96.16
2016,3,11,10,0,9.0,203.0,7.8,14.0,209.0,194.18,156.24
2016,3,11,10,15,11.5,218.5,7.75,14.0,226.0,211.26,169.93
2016,3,11,10,30,14.0,234.0,7.7,14.0,243.0,228.7,183.93
2016,3,11,10,45,7.5,201.5,7.7,14.0,206.5,194.44,155.62
2016,3,11,11,0,1.0,169.0,7.7,14.0,170.0,159.35,126.58
2016,3,11,11,15,17.0,235.0,7.7,14.0,248.0,235.38,188.95
2016,3,11,11,30,33.0,301.0,7.7,14.0,326.0,322.04,258.98
2016,3,11,11,45,129.5,334.0,7.7,14.0,431.5,448.69,362.68
2016,3,11,12,0,226.0,367.0,7.7,14.0,537.0,572.91,462.54
2016,3,11,12,15,357.5,326.5,7.75,14.0,596.5,665.59,538.59
2016,3,11,12,30,489.0,286.0,7.8,14.0,656.0,762.6,617.11
2016,3,11,12,45,520.5,271.5,7.9,14.0,662.0,786.85,637.01
2016,3,11,13,0,552.0,257.0,8.0,14.0,668.0,809.23,655.77
2016,3,11,13,15,489.5,276.0,8.15,14.0,635.5,777.65,630.59
2016,3,11,13,30,427.0,295.0,8.3,14.0,603.0,743.27,603.21
2016,3,11,13,45,229.0,284.0,8.5,14.0,448.5,534.85,436.49
2016,3,11,14,0,31.0,273.0,8.7,14.0,294.0,311.21,251.53
2016,3,11,14,15,28.5,258.5,8.65,13.5,277.0,294.3,238.85
2016,3,11,14,30,26.0,244.0,8.6,13.0,260.0,264.03,214.97
2016,3,11,14,45,16.5,216.5,8.6,13.0,226.5,227.18,184.8
2016,3,11,15,0,7.0,189.0,8.6,13.0,193.0,190.63,154.64
2016,3,11,15,15,3.5,117.0,8.55,12.5,119.0,113.7,90.87
2016,3,11,15,30,0.0,45.0,8.5,12.0,45.0,41.83,30.15
2016,3,11,15,45,0.0,25.5,8.5,12.0,25.5,23.67,14.69
2016,3,11,16,0,0.0,6.0,8.5,12.0,6.0,5.56,0.0
2016,3,11,16,15,0.0,5.0,8.45,11.5,5.0,4.63,0.0
2016,3,11,16,30,0.0,4.0,8.4,11.0,4.0,3.7,0.0
2016,3,11,16,45,0.0,3.0,8.4,11.0,3.0,2.78,0.0
2016,3,11,17,0,0.0,2.0,8.4,11.0,2.0,1.85,0.0
2016,3,11,17,15,0.0,1.5,8.35,11.0,1.5,1.39,0.0
2016,3,11,17,30,0.0,1.0,8.3,11.0,1.0,0.92,0.0
2016,3,11,17,45,0.0,0.5,8.25,11.0,0.5,0.46,0.0
2016,3,11,18,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,9.0,5.05,10.5,9.0,8.33,0.0
2016,3,12,7,0,0.0,18.0,5.3,11.0,18.0,16.69,8.72
2016,3,12,7,15,0.0,31.5,5.6,11.0,31.5,29.24,20.38
2016,3,12,7,30,0.0,45.0,5.9,11.0,45.0,41.82,32.02
2016,3,12,7,45,0.0,59.5,6.2,11.5,59.5,55.07,41.92
2016,3,12,8,0,0.0,74.0,6.5,12.0,74.0,68.21,53.19
2016,3,12,8,15,0.0,88.5,6.7,12.0,88.5,81.47,64.48
2016,3,12,8,30,0.0,103.0,6.9,12.0,103.0,94.83,75.72
2016,3,12,8,45,0.0,104.0,7.1,12.5,104.0,96.2,76.52
2016,3,12,9,0,0.0,105.0,7.3,13.0,105.0,97.41,77.17
2016,3,12,9,15,126.5,174.0,7.4,13.0,244.5,212.09,171.7
2016,3,12,9,30,253.0,243.0,7.5,13.0,384.0,343.03,279.25
2016,3,12,9,45,139.0,241.0,7.65,13.0,319.5,297.96,242.92
2016,3,12,10,0,25.0,239.0,7.8,13.0,255.0,236.68,191.74
2016,3,12,10,15,80.0,279.0,7.8,13.0,333.0,313.24,254.86
2016,3,12,10,30,135.0,319.0,7.8,13.0,411.0,398.18,324.06
2016,3,12,10,45,105.5,323.5,7.8,13.0,397.0,385.57,313.1
2016,3,12,11,0,76.0,328.0,7.8,13.0,383.0,374.65,303.45
2016,3,12,11,15,52.5,312.5,7.8,13.0,351.0,345.77,279.54
2016,3,12,11,30,29.0,297.0,7.8,13.0,319.0,314.67,253.72
2016,3,12,11,45,24.5,288.5,7.8,13.5,307.0,296.29,238.3
2016,3,12,12,0,20.0,280.0,7.8,14.0,295.0,285.38,228.91
2016,3,12,12,15,15.5,260.0,7.8,14.0,271.5,262.64,210.47
2016,3,12,12,30,11.0,240.0,7.8,14.0,248.0,239.53,191.71
2016,3,12,12,45,5.5,181.0,7.85,14.0,185.0,176.77,140.63
2016,3,12,13,0,0.0,122.0,7.9,14.0,122.0,114.54,89.48
2016,3,12,13,15,4.0,169.5,7.9,14.0,172.5,164.61,130.89
2016,3,12,13,30,8.0,217.0,7.9,14.0,223.0,216.1,173.16
2016,3,12,13,45,9.5,222.5,7.9,14.0,229.5,223.68,179.55
2016,3,12,14,0,11.0,228.0,7.9,14.0,236.0,231.42,186.16
2016,3,12,14,15,7.5,209.0,7.8,14.0,214.5,209.28,168.22
2016,3,12,14,30,4.0,190.0,7.7,14.0,193.0,187.15,150.25
2016,3,12,14,45,14.5,205.0,7.65,14.0,213.5,213.05,172.32
2016,3,12,15,0,25.0,220.0,7.6,14.0,234.0,239.44,194.76
2016,3,12,15,15,12.5,128.0,7.45,14.0,135.0,132.39,106.25
2016,3,12,15,30,0.0,36.0,7.3,14.0,36.0,33.45,22.78
2016,3,12,15,45,20.5,101.0,7.15,14.0,109.5,116.91,94.26
2016,3,12,16,0,41.0,166.0,7.0,14.0,183.0,208.48,171.67
2016,3,12,16,15,33.5,146.0,6.9,13.5,159.0,180.74,148.78
2016,3,12,16,30,26.0,126.0,6.8,13.0,135.0,153.46,126.03
2016,3,12,16,45,17.0,105.0,6.7,13.0,110.5,116.96,94.83
2016,3,12,17,0,8.0,84.0,6.6,13.0,86.0,89.75,71.22
2016,3,12,17,15,4.0,62.5,6.45,13.0,63.5,65.09,49.66
2016,3,12,17,30,0.0,41.0,6.3,13.0,41.0,40.29,27.95
2016,3,12,17,45,0.0,23.5,6.15,13.0,23.5,21.85,10.85
2016,3,12,18,0,0.0,6.0,6.0,13.0,6.0,5.72,0.0
2016,3,12,18,15,0.0,3.0,6.0,13.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,5.6,13.5,1.5,1.39,0.0
2016,3,13,7,0,0.0,3.0,5.8,14.0,3.0,2.77,0.0
2016,3,13,7,15,0.0,5.0,5.9,14.0,5.0,4.62,0.0
2016,3,13,7,30,0.0,7.0,6.0,14.0,7.0,6.48,0.13
2016,3,13,7,45,0.0,9.5,6.1,14.0,9.5,8.8,1.9
2016,3,13,8,0,0.0,12.0,6.2,14.0,12.0,11.12,3.91
2016,3,13,8,15,0.0,14.5,6.25,14.0,14.5,13.44,5.89
2016,3,13,8,30,0.0,17.0,6.3,14.0,17.0,15.77,7.86
2016,3,13,8,45,0.0,26.0,6.35,14.0,26.0,24.14,14.97
2016,3,13,9,0,0.0,35.0,6.4,14.0,35.0,32.52,22.03
2016,3,13,9,15,0.0,89.0,6.45,14.0,89.0,82.9,64.46
2016,3,13,9,30,0.0,143.0,6.5,14.0,143.0,132.73,105.81
2016,3,13,9,45,0.0,118.0,6.55,14.0,118.0,109.88,86.56
2016,3,13,10,0,0.0,93.0,6.6,14.0,93.0,86.71,67.1
2016,3,13,10,15,0.0,91.0,6.6,14.0,91.0,84.86,65.43
2016,3,13,10,30,0.0,89.0,6.6,14.0,89.0,83.0,63.77
2016,3,13,10,45,0.0,84.0,6.6,14.0,84.0,78.34,59.81
2016,3,13,11,0,0.0,79.0,6.6,14.0,79.0,73.68,55.86
2016,3,13,11,15,0.0,101.0,6.6,14.0,101.0,94.33,72.89
2016,3,13,11,30,0.0,123.0,6.6,14.0,123.0,115.17,90.0
2016,3,13,11,45,5.0,180.0,6.6,14.5,184.0,173.99,138.01
2016,3,13,12,0,10.0,237.0,6.6,15.0,245.0,234.22,186.45
2016,3,13,12,15,5.0,189.5,6.6,15.0,193.5,183.93,145.63
2016,3,13,12,30,0.0,142.0,6.6,15.0,142.0,133.65,104.61
2016,3,13,12,45,0.0,146.0,6.65,15.0,146.0,137.61,107.91
2016,3,13,13,0,0.0,150.0,6.7,15.0,150.0,141.6,111.22
2016,3,13,13,15,0.0,151.5,6.65,15.0,151.5,143.2,112.59
