Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,30,0.0,153.0,6.6,15.0,153.0,144.81,114.01
2016,3,13,13,45,0.0,121.0,6.6,15.0,121.0,113.71,88.65
2016,3,13,14,0,0.0,89.0,6.6,15.0,89.0,83.01,63.47
2016,3,13,14,15,0.0,121.0,6.5,15.0,121.0,113.85,89.08
2016,3,13,14,30,0.0,153.0,6.4,15.0,153.0,145.76,115.51
2016,3,13,14,45,0.0,91.0,6.3,15.0,91.0,84.83,65.34
2016,3,13,15,0,0.0,29.0,6.2,15.0,29.0,26.96,17.07
2016,3,13,15,15,0.0,54.5,6.1,14.5,54.5,50.7,37.22
2016,3,13,15,30,0.0,80.0,6.0,14.0,80.0,74.49,57.48
2016,3,13,15,45,0.0,43.5,5.95,14.0,43.5,40.43,28.79
2016,3,13,16,0,0.0,7.0,5.9,14.0,7.0,6.49,0.0
2016,3,13,16,15,0.0,6.0,5.85,14.0,6.0,5.56,0.0
2016,3,13,16,30,0.0,5.0,5.8,14.0,5.0,4.63,0.0
2016,3,13,16,45,0.0,4.0,5.75,14.0,4.0,3.7,0.0
2016,3,13,17,0,0.0,3.0,5.7,14.0,3.0,2.78,0.0
2016,3,13,17,15,0.0,2.0,5.55,14.0,2.0,1.85,0.0
2016,3,13,17,30,0.0,1.0,5.4,14.0,1.0,0.92,0.0
2016,3,13,17,45,0.0,0.5,5.3,14.0,0.5,0.46,0.0
2016,3,13,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,4.25,10.5,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,4.3,11.0,8.0,7.63,0.0
2016,3,14,6,45,61.5,28.0,4.35,11.5,35.5,24.01,10.92
2016,3,14,7,0,123.0,48.0,4.4,12.0,63.0,38.6,27.82
2016,3,14,7,15,181.5,67.5,4.4,12.0,102.0,53.28,41.7
2016,3,14,7,30,240.0,87.0,4.4,12.0,141.0,67.47,54.88
2016,3,14,7,45,277.5,106.0,4.4,12.0,183.0,98.5,70.63
2016,3,14,8,0,315.0,125.0,4.4,12.0,225.0,138.89,99.42
2016,3,14,8,15,368.0,131.0,4.35,12.0,267.0,174.33,126.94
2016,3,14,8,30,421.0,137.0,4.3,12.0,309.0,217.9,163.59
2016,3,14,8,45,433.5,153.5,4.25,12.5,349.0,264.6,204.77
2016,3,14,9,0,446.0,170.0,4.2,13.0,389.0,312.51,246.49
2016,3,14,9,15,444.5,188.5,4.1,13.0,423.5,357.54,285.62
2016,3,14,9,30,443.0,207.0,4.0,13.0,458.0,401.96,323.23
2016,3,14,9,45,414.5,231.5,3.95,13.0,478.5,437.16,352.51
2016,3,14,10,0,386.0,256.0,3.9,13.0,499.0,465.95,375.81
2016,3,14,10,15,480.5,236.0,3.85,13.0,554.0,531.61,428.77
2016,3,14,10,30,575.0,216.0,3.8,13.0,609.0,601.03,483.94
2016,3,14,10,45,523.0,246.0,3.8,13.5,613.0,621.91,498.0
2016,3,14,11,0,471.0,276.0,3.8,14.0,617.0,637.31,507.6
2016,3,14,11,15,342.5,320.5,3.8,14.0,571.5,595.5,473.28
2016,3,14,11,30,214.0,365.0,3.8,14.0,526.0,542.87,430.26
2016,3,14,11,45,322.0,341.0,3.85,14.0,586.5,628.35,498.0
2016,3,14,12,0,430.0,317.0,3.9,14.0,647.0,718.75,567.59
2016,3,14,12,15,361.0,339.0,3.95,14.0,616.5,684.23,540.1
2016,3,14,12,30,292.0,361.0,4.0,14.0,586.0,655.01,516.8
2016,3,14,12,45,465.5,295.0,4.05,14.5,649.0,764.3,602.33
2016,3,14,13,0,639.0,229.0,4.1,15.0,712.0,868.64,681.55
2016,3,14,13,15,522.5,269.5,4.25,15.0,659.5,805.0,632.93
2016,3,14,13,30,406.0,310.0,4.4,15.0,607.0,729.97,576.63
2016,3,14,13,45,609.5,224.5,4.55,15.0,654.5,847.17,670.51
2016,3,14,14,0,813.0,139.0,4.7,15.0,702.0,937.19,737.78
2016,3,14,14,15,800.5,136.5,4.8,14.5,671.0,915.95,725.15
2016,3,14,14,30,788.0,134.0,4.9,14.0,640.0,896.79,714.73
2016,3,14,14,45,770.5,131.0,5.05,14.0,602.5,864.64,693.61
2016,3,14,15,0,753.0,128.0,5.2,14.0,565.0,830.03,670.44
2016,3,14,15,15,730.5,124.5,5.25,14.0,522.5,788.39,641.14
2016,3,14,15,30,708.0,121.0,5.3,14.0,480.0,745.09,610.23
2016,3,14,15,45,624.5,121.0,5.4,14.0,416.0,656.48,543.64
2016,3,14,16,0,541.0,121.0,5.5,14.0,352.0,565.57,472.26
2016,3,14,16,15,552.5,109.0,5.4,13.5,319.5,543.92,456.28
2016,3,14,16,30,564.0,97.0,5.3,13.0,287.0,514.04,432.68
2016,3,14,16,45,503.0,88.0,5.25,12.5,236.5,439.39,370.7
2016,3,14,17,0,442.0,79.0,5.2,12.0,186.0,367.11,308.91
2016,3,14,17,15,354.5,66.5,5.15,11.5,139.0,285.0,237.03
2016,3,14,17,30,267.0,54.0,5.1,11.0,92.0,211.56,171.09
2016,3,14,17,45,133.5,36.0,5.05,11.0,55.0,112.63,81.64
2016,3,14,18,0,0.0,18.0,5.0,11.0,18.0,18.01,0.0
2016,3,14,18,15,0.0,9.0,4.95,10.5,9.0,8.58,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,6.0,3.4,8.5,6.0,0.0,0.0
2016,3,15,6,30,0.0,12.0,3.4,9.0,12.0,11.44,0.0
2016,3,15,6,45,165.5,27.0,3.4,9.5,47.5,21.12,10.11
2016,3,15,7,0,331.0,42.0,3.4,10.0,83.0,33.39,23.66
2016,3,15,7,15,423.0,52.0,3.4,10.5,131.0,39.7,29.93
2016,3,15,7,30,515.0,62.0,3.4,11.0,179.0,45.75,35.67
2016,3,15,7,45,582.0,67.5,3.4,11.5,231.0,82.39,47.06
2016,3,15,8,0,649.0,73.0,3.4,12.0,283.0,133.69,80.16
2016,3,15,8,15,688.0,78.0,3.4,12.5,333.5,187.56,124.02
2016,3,15,8,30,727.0,83.0,3.4,13.0,384.0,245.7,175.0
2016,3,15,8,45,758.0,86.0,3.4,13.5,432.5,305.98,229.01
2016,3,15,9,0,789.0,89.0,3.4,14.0,481.0,366.22,282.55
2016,3,15,9,15,808.5,92.0,3.35,14.0,524.0,424.07,333.73
2016,3,15,9,30,828.0,95.0,3.3,14.0,567.0,482.67,384.1
2016,3,15,9,45,844.0,96.5,3.3,14.5,605.5,538.44,430.14
2016,3,15,10,0,860.0,98.0,3.3,15.0,644.0,593.95,474.49
2016,3,15,10,15,870.5,100.0,3.25,15.0,675.5,645.0,514.87
2016,3,15,10,30,881.0,102.0,3.2,15.0,707.0,695.03,553.41
2016,3,15,10,45,889.5,102.5,3.2,15.5,732.0,740.54,586.07
2016,3,15,11,0,898.0,103.0,3.2,16.0,757.0,784.0,615.51
2016,3,15,11,15,902.5,104.0,3.2,16.0,774.0,822.57,642.28
2016,3,15,11,30,907.0,105.0,3.2,16.0,791.0,858.39,666.97
2016,3,15,11,45,910.5,104.5,3.2,16.0,800.0,888.9,687.82
2016,3,15,12,0,914.0,104.0,3.2,16.0,809.0,916.25,706.47
2016,3,15,12,15,914.0,104.5,3.25,16.0,810.0,938.24,721.79
2016,3,15,12,30,914.0,105.0,3.3,16.0,811.0,956.71,734.81
2016,3,15,12,45,917.0,102.0,3.35,16.5,805.0,970.55,743.37
2016,3,15,13,0,920.0,99.0,3.4,17.0,799.0,980.71,749.56
2016,3,15,13,15,916.0,98.5,3.5,17.0,784.0,983.3,752.49
2016,3,15,13,30,912.0,98.0,3.6,17.0,769.0,982.11,753.04
2016,3,15,13,45,906.5,96.5,3.7,17.0,746.0,974.61,749.39
2016,3,15,14,0,901.0,95.0,3.8,17.0,723.0,963.43,743.33
2016,3,15,14,15,892.0,93.5,3.9,17.0,692.5,945.39,732.59
2016,3,15,14,30,883.0,92.0,4.0,17.0,662.0,923.96,719.51
2016,3,15,14,45,870.0,90.0,4.15,17.0,625.5,895.11,701.41
2016,3,15,15,0,857.0,88.0,4.3,17.0,589.0,863.38,681.08
2016,3,15,15,15,839.0,85.5,4.4,16.5,546.0,831.32,661.65
2016,3,15,15,30,821.0,83.0,4.5,16.0,503.0,789.67,634.7
2016,3,15,15,45,797.5,79.5,4.65,16.0,456.0,740.56,600.65
2016,3,15,16,0,774.0,76.0,4.8,16.0,409.0,690.26,564.85
2016,3,15,16,15,739.0,72.0,4.8,15.5,358.5,630.3,520.97
2016,3,15,16,30,704.0,68.0,4.8,15.0,308.0,570.77,475.37
2016,3,15,16,45,654.5,62.5,4.85,14.5,256.5,504.88,421.83
2016,3,15,17,0,605.0,57.0,4.9,14.0,205.0,438.54,365.8
2016,3,15,17,15,525.0,49.0,4.85,13.5,155.5,356.42,294.41
2016,3,15,17,30,445.0,41.0,4.8,13.0,106.0,281.43,226.8
2016,3,15,17,45,308.0,29.0,4.8,12.5,65.0,186.09,138.09
2016,3,15,18,0,171.0,17.0,4.8,12.0,24.0,94.68,0.0
2016,3,15,18,15,85.5,8.5,4.75,11.5,12.0,34.56,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,7.5,1.35,10.5,7.5,0.0,0.0
2016,3,16,6,30,0.0,15.0,1.3,11.0,15.0,14.3,0.0
2016,3,16,6,45,193.5,27.0,1.3,11.5,52.5,21.05,10.74
2016,3,16,7,0,387.0,39.0,1.3,12.0,90.0,30.3,20.91
2016,3,16,7,15,475.5,48.5,1.35,12.0,139.0,36.33,26.84
2016,3,16,7,30,564.0,58.0,1.4,12.0,188.0,42.1,32.31
2016,3,16,7,45,621.5,64.0,1.45,12.5,240.0,83.65,45.92
2016,3,16,8,0,679.0,70.0,1.5,13.0,292.0,136.88,80.89
2016,3,16,8,15,716.5,74.5,1.6,13.5,343.0,194.9,128.11
2016,3,16,8,30,754.0,79.0,1.7,14.0,394.0,253.69,179.29
2016,3,16,8,45,782.0,82.0,1.85,14.5,442.5,312.0,231.33
2016,3,16,9,0,810.0,85.0,2.0,15.0,491.0,372.6,284.68
2016,3,16,9,15,829.5,88.0,2.05,15.0,535.0,431.64,336.11
2016,3,16,9,30,849.0,91.0,2.1,15.0,579.0,491.39,386.63
2016,3,16,9,45,864.0,92.5,2.2,15.5,617.5,548.08,432.76
2016,3,16,10,0,879.0,94.0,2.3,16.0,656.0,603.38,476.43
2016,3,16,10,15,889.0,96.0,2.35,16.0,688.0,655.32,517.01
2016,3,16,10,30,899.0,98.0,2.4,16.0,720.0,705.8,555.52
2016,3,16,10,45,906.5,98.5,2.45,16.5,745.0,751.29,587.39
2016,3,16,11,0,914.0,99.0,2.5,17.0,770.0,794.6,616.39
2016,3,16,11,15,918.0,100.0,2.5,17.0,786.5,833.26,642.65
2016,3,16,11,30,922.0,101.0,2.5,17.0,803.0,869.1,666.8
2016,3,16,11,45,925.0,101.0,2.55,17.5,812.0,900.04,686.61
2016,3,16,12,0,928.0,101.0,2.6,18.0,821.0,927.76,704.17
2016,3,16,12,15,927.5,101.0,2.65,18.0,821.0,948.98,718.67
2016,3,16,12,30,927.0,101.0,2.7,18.0,821.0,966.59,730.89
2016,3,16,12,45,929.5,98.0,2.75,18.5,814.5,980.03,739.05
2016,3,16,13,0,932.0,95.0,2.8,19.0,808.0,989.72,744.84
2016,3,16,13,15,927.5,94.5,2.85,19.0,792.0,991.79,747.1
2016,3,16,13,30,923.0,94.0,2.9,19.0,776.0,990.02,747.0
2016,3,16,13,45,916.5,92.5,2.95,19.0,752.5,981.43,742.47
2016,3,16,14,0,910.0,91.0,3.0,19.0,729.0,969.1,735.6
2016,3,16,14,15,900.5,89.5,3.05,19.0,698.0,950.37,724.46
2016,3,16,14,30,891.0,88.0,3.1,19.0,667.0,928.22,711.07
2016,3,16,14,45,878.0,86.0,3.2,19.0,629.5,899.09,693.16
2016,3,16,15,0,865.0,84.0,3.3,19.0,592.0,867.05,673.08
2016,3,16,15,15,847.0,81.5,3.3,18.5,549.5,827.47,648.07
2016,3,16,15,30,829.0,79.0,3.3,18.0,507.0,792.59,626.12
2016,3,16,15,45,805.0,76.0,3.35,18.0,459.5,743.36,592.3
2016,3,16,16,0,781.0,73.0,3.4,18.0,412.0,692.95,556.98
2016,3,16,16,15,747.0,69.0,3.35,17.5,361.5,633.36,514.45
2016,3,16,16,30,713.0,65.0,3.3,17.0,311.0,574.14,470.43
2016,3,16,16,45,663.5,60.0,3.25,16.5,259.5,504.82,415.42
2016,3,16,17,0,614.0,55.0,3.2,16.0,208.0,441.8,363.12
2016,3,16,17,15,537.0,47.5,3.2,15.5,158.0,361.33,294.68
2016,3,16,17,30,460.0,40.0,3.2,15.0,108.0,287.71,229.5
2016,3,16,17,45,326.5,28.5,3.25,14.5,67.0,193.37,143.53
2016,3,16,18,0,193.0,17.0,3.3,14.0,26.0,103.53,0.0
2016,3,16,18,15,96.5,8.5,3.35,14.0,13.0,38.02,0.0
2016,3,16,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,17,6,15,74.5,6.5,2.7,11.5,9.0,6.2,0.0
2016,3,17,6,30,149.0,13.0,2.8,12.0,18.0,12.39,0.0
2016,3,17,6,45,295.5,25.5,2.95,13.0,58.0,19.93,10.27
2016,3,17,7,0,442.0,38.0,3.1,14.0,98.0,29.19,19.8
2016,3,17,7,15,526.0,46.0,3.05,14.0,148.0,33.99,24.54
2016,3,17,7,30,610.0,54.0,3.0,14.0,198.0,38.6,28.91
2016,3,17,7,45,663.5,59.5,2.95,14.5,251.0,87.88,47.02
2016,3,17,8,0,717.0,65.0,2.9,15.0,304.0,142.59,83.38
2016,3,17,8,15,753.0,69.0,2.75,15.5,355.5,199.02,129.53
2016,3,17,8,30,789.0,73.0,2.6,16.0,407.0,259.27,182.15
2016,3,17,8,45,814.5,76.5,2.5,16.5,456.0,319.39,235.68
2016,3,17,9,0,840.0,80.0,2.4,17.0,505.0,381.46,289.91
2016,3,17,9,15,858.5,82.5,2.35,17.0,549.5,441.28,341.66
2016,3,17,9,30,877.0,85.0,2.3,17.0,594.0,502.7,393.0
2016,3,17,9,45,890.0,87.0,2.25,17.5,632.5,559.29,438.23
2016,3,17,10,0,903.0,89.0,2.2,18.0,671.0,615.17,481.25
2016,3,17,10,15,912.5,90.5,2.1,18.5,703.0,667.39,519.77
2016,3,17,10,30,922.0,92.0,2.0,19.0,735.0,718.02,555.73
2016,3,17,10,45,928.5,93.0,1.95,19.5,759.5,764.18,586.11
2016,3,17,11,0,935.0,94.0,1.9,20.0,784.0,808.01,613.84
2016,3,17,11,15,939.0,95.0,1.85,20.0,801.0,847.33,639.24
2016,3,17,11,30,943.0,96.0,1.8,20.0,818.0,883.76,662.42
2016,3,17,11,45,944.5,96.5,1.75,20.5,826.5,914.45,680.29
2016,3,17,12,0,946.0,97.0,1.7,21.0,835.0,941.77,695.8
2016,3,17,12,15,946.0,97.0,1.65,21.0,835.5,963.72,709.06
2016,3,17,12,30,946.0,97.0,1.6,21.0,836.0,982.01,720.01
2016,3,17,12,45,944.0,96.5,1.55,21.0,828.0,994.14,727.07
2016,3,17,13,0,942.0,96.0,1.5,21.0,820.0,1002.43,731.82
2016,3,17,13,15,937.5,95.5,1.5,21.0,804.0,1004.49,733.53
2016,3,17,13,30,933.0,95.0,1.5,21.0,788.0,1002.67,732.99
2016,3,17,13,45,926.0,94.0,1.5,21.5,764.0,994.07,726.92
2016,3,17,14,0,919.0,93.0,1.5,22.0,740.0,981.72,718.67
2016,3,17,14,15,909.5,91.5,1.55,22.0,709.0,962.82,708.45
2016,3,17,14,30,900.0,90.0,1.6,22.0,678.0,940.48,696.06
2016,3,17,14,45,886.5,88.0,1.65,22.0,640.5,910.66,678.7
2016,3,17,15,0,873.0,86.0,1.7,22.0,603.0,877.91,659.29
2016,3,17,15,15,855.5,83.5,1.75,21.5,559.5,845.61,641.2
2016,3,17,15,30,838.0,81.0,1.8,21.0,516.0,803.7,616.09
2016,3,17,15,45,814.0,78.0,1.9,21.0,468.0,754.07,584.28
2016,3,17,16,0,790.0,75.0,2.0,21.0,420.0,703.22,550.75
2016,3,17,16,15,756.0,71.0,1.95,20.5,369.0,643.16,509.5
2016,3,17,16,30,722.0,67.0,1.9,20.0,318.0,583.43,466.74
2016,3,17,16,45,673.0,61.5,1.9,19.5,266.0,513.28,413.21
2016,3,17,17,0,624.0,56.0,1.9,19.0,214.0,449.43,362.08
2016,3,17,17,15,546.5,48.5,1.95,18.5,163.5,368.04,294.95
2016,3,17,17,30,469.0,41.0,2.0,18.0,113.0,293.52,230.72
2016,3,17,17,45,336.5,29.5,2.05,17.5,70.5,198.88,146.77
2016,3,17,18,0,204.0,18.0,2.1,17.0,28.0,109.53,5.78
2016,3,17,18,15,102.0,9.0,2.2,16.5,14.0,40.26,0.0
2016,3,17,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,2.5,3.15,11.0,2.5,2.38,0.0
2016,3,18,6,30,0.0,5.0,3.2,11.0,5.0,4.62,0.0
2016,3,18,6,45,0.0,16.0,3.25,11.5,16.0,14.83,6.54
2016,3,18,7,0,0.0,27.0,3.3,12.0,27.0,25.06,16.42
2016,3,18,7,15,0.0,40.5,3.2,12.0,40.5,37.63,28.04
2016,3,18,7,30,0.0,54.0,3.1,12.0,54.0,50.11,39.51
2016,3,18,7,45,0.0,67.5,3.05,12.5,67.5,62.32,48.04
2016,3,18,8,0,0.0,81.0,3.0,13.0,81.0,74.63,58.41
2016,3,18,8,15,33.0,128.5,3.0,13.0,143.0,120.7,95.82
2016,3,18,8,30,66.0,176.0,3.0,13.0,205.0,172.39,137.7
2016,3,18,8,45,33.0,167.5,3.0,13.5,182.0,161.57,129.45
2016,3,18,9,0,0.0,159.0,3.0,14.0,159.0,146.21,116.97
2016,3,18,9,15,2.0,171.5,3.0,14.0,173.0,159.06,127.21
2016,3,18,9,30,4.0,184.0,3.0,14.0,187.0,172.19,137.59
2016,3,18,9,45,5.5,195.0,3.0,14.5,199.0,183.94,146.55
2016,3,18,10,0,7.0,206.0,3.0,15.0,211.0,195.89,155.61
2016,3,18,10,15,222.0,243.0,2.95,15.0,399.5,376.57,302.31
2016,3,18,10,30,437.0,280.0,2.9,15.0,588.0,575.51,456.56
2016,3,18,10,45,440.5,288.5,2.9,15.0,607.5,609.35,480.96
2016,3,18,11,0,444.0,297.0,2.9,15.0,627.0,642.24,505.3
2016,3,18,11,15,487.5,286.5,2.85,15.0,655.5,687.23,539.08
2016,3,18,11,30,531.0,276.0,2.8,15.0,684.0,733.12,573.01
2016,3,18,11,45,725.0,194.5,2.75,15.5,759.0,839.51,651.83
2016,3,18,12,0,919.0,113.0,2.7,16.0,834.0,937.27,717.1
2016,3,18,12,15,919.0,113.0,2.65,16.0,834.5,958.73,730.3
2016,3,18,12,30,919.0,113.0,2.6,16.0,835.0,976.63,741.85
2016,3,18,12,45,908.0,117.5,2.6,16.0,825.0,985.44,747.84
2016,3,18,13,0,897.0,122.0,2.6,16.0,815.0,990.4,751.47
2016,3,18,13,15,892.5,121.0,2.65,16.0,799.0,991.83,753.39
2016,3,18,13,30,888.0,120.0,2.7,16.0,783.0,989.55,752.98
2016,3,18,13,45,881.0,118.5,2.8,16.0,759.5,989.11,754.48
2016,3,18,14,0,874.0,117.0,2.9,16.0,736.0,976.65,747.87
2016,3,18,14,15,863.5,115.0,2.95,16.0,705.0,956.79,735.91
2016,3,18,14,30,853.0,113.0,3.0,16.0,674.0,933.59,721.72
2016,3,18,14,45,841.5,109.5,3.15,16.0,637.0,904.58,704.17
2016,3,18,15,0,830.0,106.0,3.3,16.0,600.0,872.63,684.34
2016,3,18,15,15,709.0,125.0,3.3,15.5,525.5,775.02,616.78
2016,3,18,15,30,588.0,144.0,3.3,15.0,451.0,676.23,546.4
2016,3,18,15,45,523.5,144.0,3.35,15.0,398.5,600.4,489.63
2016,3,18,16,0,459.0,144.0,3.4,15.0,346.0,533.44,437.95
2016,3,18,16,15,425.0,134.5,3.3,14.5,304.0,480.47,397.18
2016,3,18,16,30,391.0,125.0,3.2,14.0,262.0,428.95,356.38
2016,3,18,16,45,363.0,107.5,3.15,14.0,219.0,373.57,310.98
2016,3,18,17,0,335.0,90.0,3.1,14.0,176.0,319.77,265.49
2016,3,18,17,15,288.0,72.5,2.95,13.5,134.5,257.81,212.12
2016,3,18,17,30,241.0,55.0,2.8,13.0,93.0,200.12,160.96
2016,3,18,17,45,156.5,37.5,2.65,12.5,58.5,131.36,98.92
2016,3,18,18,0,72.0,20.0,2.5,12.0,24.0,56.5,8.57
2016,3,18,18,15,36.0,10.0,2.45,11.5,12.0,20.74,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.9,11.5,7.5,7.15,0.0
2016,3,19,6,30,0.0,15.0,2.0,12.0,15.0,13.92,0.0
2016,3,19,6,45,40.5,34.0,2.15,12.5,40.0,29.12,18.61
2016,3,19,7,0,81.0,53.0,2.3,13.0,65.0,44.4,33.36
2016,3,19,7,15,103.0,74.5,2.35,13.0,96.0,61.0,48.7
2016,3,19,7,30,125.0,96.0,2.4,13.0,127.0,77.68,63.9
2016,3,19,7,45,142.0,117.0,2.5,13.5,160.0,106.33,80.02
2016,3,19,8,0,159.0,138.0,2.6,14.0,193.0,137.42,103.84
2016,3,19,8,15,347.5,131.0,2.6,14.0,275.0,176.67,128.85
2016,3,19,8,30,536.0,124.0,2.6,14.0,357.0,242.77,179.13
2016,3,19,8,45,658.0,106.0,2.65,14.5,424.0,300.51,226.9
2016,3,19,9,0,780.0,88.0,2.7,15.0,491.0,372.25,286.89
2016,3,19,9,15,799.0,90.5,2.75,15.0,533.5,429.03,336.54
2016,3,19,9,30,818.0,93.0,2.8,15.0,576.0,486.49,385.42
2016,3,19,9,45,828.0,97.0,2.85,15.5,612.5,540.98,429.84
2016,3,19,10,0,838.0,101.0,2.9,16.0,649.0,594.67,472.21
2016,3,19,10,15,848.0,103.0,2.9,16.0,680.0,644.28,511.09
2016,3,19,10,30,858.0,105.0,2.9,16.0,711.0,692.9,548.27
2016,3,19,10,45,863.5,107.0,2.95,16.0,734.5,736.67,580.28
2016,3,19,11,0,869.0,109.0,3.0,16.0,758.0,778.25,609.63
2016,3,19,11,15,873.5,110.0,2.95,16.0,774.5,815.64,635.21
2016,3,19,11,30,878.0,111.0,2.9,16.0,791.0,850.37,658.73
2016,3,19,11,45,880.0,111.5,2.9,16.0,799.5,879.62,678.62
2016,3,19,12,0,882.0,112.0,2.9,16.0,808.0,905.76,696.37
2016,3,19,12,15,883.0,112.0,2.85,16.0,809.0,927.24,710.53
2016,3,19,12,30,884.0,112.0,2.8,16.0,810.0,945.34,722.43
2016,3,19,12,45,624.5,229.0,2.8,16.5,720.0,852.95,656.45
2016,3,19,13,0,365.0,346.0,2.8,17.0,630.0,724.66,557.95
2016,3,19,13,15,624.5,225.5,2.8,17.0,699.5,864.71,666.36
2016,3,19,13,30,884.0,105.0,2.8,17.0,769.0,970.88,739.47
2016,3,19,13,45,880.0,103.0,2.8,17.0,747.0,964.05,734.61
2016,3,19,14,0,876.0,101.0,2.8,17.0,725.0,953.62,728.51
2016,3,19,14,15,868.0,99.5,2.8,16.5,695.5,936.47,719.31
2016,3,19,14,30,860.0,98.0,2.8,16.0,666.0,916.01,707.9
2016,3,19,14,45,851.5,94.5,2.85,16.0,630.5,889.58,691.41
2016,3,19,15,0,843.0,91.0,2.9,16.0,595.0,867.6,678.04
2016,3,19,15,15,826.0,88.5,2.95,16.0,553.0,828.97,652.65
2016,3,19,15,30,809.0,86.0,3.0,16.0,511.0,788.16,625.47
2016,3,19,15,45,479.5,138.0,3.15,16.0,383.5,558.84,454.22
2016,3,19,16,0,150.0,190.0,3.3,16.0,256.0,329.86,269.03
2016,3,19,16,15,143.0,168.0,3.3,15.5,225.5,295.25,242.82
2016,3,19,16,30,136.0,146.0,3.3,15.0,195.0,260.66,215.32
2016,3,19,16,45,129.5,123.5,3.3,14.5,164.0,225.83,186.89
2016,3,19,17,0,123.0,101.0,3.3,14.0,133.0,191.08,157.67
2016,3,19,17,15,106.0,79.0,3.1,13.5,102.5,151.47,123.37
2016,3,19,17,30,89.0,57.0,2.9,13.0,72.0,112.88,89.3
2016,3,19,17,45,45.0,38.5,2.7,13.0,46.0,68.99,50.05
2016,3,19,18,0,1.0,20.0,2.5,13.0,20.0,19.77,1.62
2016,3,19,18,15,0.5,10.0,2.4,12.5,10.0,9.69,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.0,4.2,12.5,10.0,9.53,0.0
2016,3,20,6,30,0.0,20.0,4.4,13.0,20.0,18.22,0.0
2016,3,20,6,45,94.0,36.5,4.6,13.5,51.0,29.81,19.37
2016,3,20,7,0,188.0,53.0,4.8,14.0,82.0,42.6,31.7
2016,3,20,7,15,224.5,72.0,4.9,14.0,119.5,56.72,44.76
2016,3,20,7,30,261.0,91.0,5.0,14.0,157.0,72.52,59.12
2016,3,20,7,45,284.0,109.0,5.1,14.5,195.5,108.03,75.93
2016,3,20,8,0,307.0,127.0,5.2,15.0,234.0,146.6,104.77
2016,3,20,8,15,237.0,156.5,5.25,15.0,247.0,179.31,135.59
2016,3,20,8,30,167.0,186.0,5.3,15.0,260.0,205.54,161.02
2016,3,20,8,45,309.0,184.5,5.35,15.5,339.0,261.35,204.16
2016,3,20,9,0,451.0,183.0,5.4,16.0,418.0,334.42,262.92
2016,3,20,9,15,387.0,217.0,5.45,16.0,431.0,365.85,291.15
2016,3,20,9,30,323.0,251.0,5.5,16.0,444.0,390.15,312.19
2016,3,20,9,45,218.5,279.0,5.6,16.5,413.5,378.52,302.83
2016,3,20,10,0,114.0,307.0,5.7,17.0,383.0,354.6,282.5
2016,3,20,10,15,67.5,286.0,5.8,17.0,331.5,313.14,249.14
2016,3,20,10,30,21.0,265.0,5.9,17.0,280.0,262.78,208.12
2016,3,20,10,45,10.5,183.0,6.0,17.0,190.5,179.1,140.93
2016,3,20,11,0,0.0,101.0,6.1,17.0,101.0,94.32,71.89
2016,3,20,11,15,0.0,114.0,6.15,17.0,114.0,106.61,81.87
2016,3,20,11,30,0.0,127.0,6.2,17.0,127.0,118.96,91.84
2016,3,20,11,45,0.0,97.5,6.3,17.5,97.5,91.11,69.01
2016,3,20,12,0,0.0,68.0,6.4,18.0,68.0,63.46,46.36
2016,3,20,12,15,3.0,134.5,6.35,17.5,137.0,129.07,99.91
2016,3,20,12,30,6.0,201.0,6.3,17.0,206.0,196.3,154.3
2016,3,20,12,45,6.0,202.5,6.3,17.0,207.5,198.15,155.76
2016,3,20,13,0,6.0,204.0,6.3,17.0,209.0,200.0,157.32
2016,3,20,13,15,3.0,139.5,6.2,17.0,142.0,134.32,104.43
2016,3,20,13,30,0.0,75.0,6.1,17.0,75.0,69.97,52.0
2016,3,20,13,45,0.0,80.5,6.05,17.0,80.5,75.1,56.29
2016,3,20,14,0,0.0,86.0,6.0,17.0,86.0,80.22,60.58
2016,3,20,14,15,0.0,56.5,5.85,16.5,56.5,52.64,38.05
2016,3,20,14,30,0.0,27.0,5.7,16.0,27.0,25.12,15.33
2016,3,20,14,45,0.0,25.5,5.6,16.0,25.5,23.72,14.2
2016,3,20,15,0,0.0,24.0,5.5,16.0,24.0,22.31,13.07
2016,3,20,15,15,0.0,22.0,5.35,16.0,22.0,20.44,11.55
2016,3,20,15,30,0.0,20.0,5.2,16.0,20.0,18.58,10.02
2016,3,20,15,45,0.0,21.5,5.1,16.0,21.5,19.96,11.24
2016,3,20,16,0,0.0,23.0,5.0,16.0,23.0,21.35,12.47
2016,3,20,16,15,0.0,20.0,4.8,15.5,20.0,18.55,10.17
2016,3,20,16,30,0.0,17.0,4.6,15.0,17.0,15.76,7.85
2016,3,20,16,45,0.0,14.0,4.45,15.0,14.0,12.97,5.47
2016,3,20,17,0,0.0,11.0,4.3,15.0,11.0,10.19,3.07
2016,3,20,17,15,0.0,8.5,4.1,14.5,8.5,7.87,1.06
2016,3,20,17,30,0.0,6.0,3.9,14.0,6.0,5.55,0.0
2016,3,20,17,45,0.0,3.5,3.75,14.0,3.5,3.24,0.0
2016,3,20,18,0,0.0,1.0,3.6,14.0,1.0,0.92,0.0
2016,3,20,18,15,0.0,0.5,3.5,14.0,0.5,0.48,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,16.0,10.5,4.15,12.0,11.5,10.01,0.0
2016,3,21,6,30,32.0,21.0,4.3,12.0,23.0,18.34,1.38
2016,3,21,6,45,109.0,40.5,4.5,12.5,56.0,32.88,22.31
2016,3,21,7,0,186.0,60.0,4.7,13.0,89.0,47.77,36.46
2016,3,21,7,15,237.5,78.0,4.9,13.0,130.0,61.06,48.85
2016,3,21,7,30,289.0,96.0,5.1,13.0,171.0,77.56,58.52
2016,3,21,7,45,345.0,106.0,5.3,13.5,214.5,108.07,73.7
2016,3,21,8,0,401.0,116.0,5.5,14.0,258.0,148.95,102.96
2016,3,21,8,15,319.5,149.5,5.6,14.0,273.0,190.88,142.49
2016,3,21,8,30,238.0,183.0,5.7,14.0,288.0,220.53,171.84
2016,3,21,8,45,366.0,179.0,5.85,14.5,361.5,275.84,215.75
2016,3,21,9,0,494.0,175.0,6.0,15.0,435.0,345.0,272.38
2016,3,21,9,15,635.5,146.5,6.1,15.0,509.5,413.55,329.95
2016,3,21,9,30,777.0,118.0,6.2,15.0,584.0,495.44,398.68
2016,3,21,9,45,792.5,120.5,6.3,15.0,621.5,549.53,444.73
2016,3,21,10,0,808.0,123.0,6.4,15.0,659.0,603.44,489.68
2016,3,21,10,15,412.5,188.5,6.5,15.0,462.5,452.35,368.34
2016,3,21,10,30,17.0,254.0,6.6,15.0,266.0,249.67,199.11
2016,3,21,10,45,8.5,187.0,6.75,15.5,193.0,181.44,143.65
2016,3,21,11,0,0.0,120.0,6.9,16.0,120.0,112.2,86.8
2016,3,21,11,15,1.0,143.0,7.0,16.0,144.0,134.82,105.22
2016,3,21,11,30,2.0,166.0,7.1,16.0,168.0,157.7,123.73
2016,3,21,11,45,1.0,128.0,7.2,16.0,129.0,120.85,93.71
2016,3,21,12,0,0.0,90.0,7.3,16.0,90.0,84.05,63.61
2016,3,21,12,15,0.0,90.5,7.25,16.0,90.5,84.53,64.01
2016,3,21,12,30,0.0,91.0,7.2,16.0,91.0,85.0,64.4
2016,3,21,12,45,3.5,154.0,7.2,16.0,157.0,148.57,116.4
2016,3,21,13,0,7.0,217.0,7.2,16.0,223.0,213.76,169.18
2016,3,21,13,15,7.0,213.0,7.1,16.0,218.5,210.22,166.38
2016,3,21,13,30,7.0,209.0,7.0,16.0,214.0,206.65,163.65
2016,3,21,13,45,5.5,202.5,6.9,16.0,206.5,199.11,157.68
2016,3,21,14,0,4.0,196.0,6.8,16.0,199.0,191.55,151.71
2016,3,21,14,15,2.0,112.0,6.7,15.5,113.5,106.91,83.07
2016,3,21,14,30,0.0,28.0,6.6,15.0,28.0,26.05,16.17
2016,3,21,14,45,0.0,26.5,6.55,15.0,26.5,24.65,15.04
2016,3,21,15,0,0.0,25.0,6.5,15.0,25.0,23.24,13.91
2016,3,21,15,15,0.0,22.5,6.4,14.5,22.5,20.91,12.02
2016,3,21,15,30,0.0,20.0,6.3,14.0,20.0,18.58,10.13
2016,3,21,15,45,0.0,19.0,6.25,14.0,19.0,17.64,9.37
2016,3,21,16,0,0.0,18.0,6.2,14.0,18.0,16.7,8.62
2016,3,21,16,15,48.0,82.5,6.0,14.0,100.0,116.2,94.84
2016,3,21,16,30,96.0,147.0,5.8,14.0,182.0,234.26,194.74
2016,3,21,16,45,255.0,120.5,5.65,14.0,193.0,310.84,261.06
2016,3,21,17,0,414.0,94.0,5.5,14.0,204.0,371.02,310.8
2016,3,21,17,15,335.5,80.0,5.3,13.5,156.5,292.4,242.54
2016,3,21,17,30,257.0,66.0,5.1,13.0,109.0,221.44,179.79
2016,3,21,17,45,181.0,46.0,4.9,13.0,70.5,144.77,111.23
2016,3,21,18,0,105.0,26.0,4.7,13.0,32.0,78.77,34.91
2016,3,21,18,15,52.5,13.0,4.75,12.5,16.0,28.84,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,83.0,12.0,4.15,10.5,17.0,11.44,0.0
2016,3,22,6,30,166.0,24.0,4.3,11.0,34.0,18.92,4.37
2016,3,22,6,45,300.0,36.5,4.45,11.5,76.5,28.97,19.28
2016,3,22,7,0,434.0,49.0,4.6,12.0,119.0,37.83,27.91
2016,3,22,7,15,513.5,57.5,4.6,12.0,170.0,42.6,32.61
2016,3,22,7,30,593.0,66.0,4.6,12.0,221.0,56.26,36.55
2016,3,22,7,45,649.0,70.5,4.7,12.0,274.5,104.06,58.65
2016,3,22,8,0,705.0,75.0,4.8,12.0,328.0,158.66,98.26
2016,3,22,8,15,739.5,79.5,4.75,12.0,379.5,218.48,149.57
2016,3,22,8,30,774.0,84.0,4.7,12.0,431.0,278.55,203.85
2016,3,22,8,45,804.5,85.5,4.7,12.5,481.0,337.92,257.88
2016,3,22,9,0,835.0,87.0,4.7,13.0,531.0,399.8,313.22
2016,3,22,9,15,853.0,89.5,4.75,13.0,574.5,459.31,366.24
2016,3,22,9,30,871.0,92.0,4.8,13.0,618.0,520.31,419.03
2016,3,22,9,45,888.5,92.0,4.85,13.5,657.5,577.17,466.39
2016,3,22,10,0,906.0,92.0,4.9,14.0,697.0,633.72,512.1
2016,3,22,10,15,915.0,93.0,4.95,14.0,728.5,685.16,553.63
2016,3,22,10,30,924.0,94.0,5.0,14.0,760.0,734.93,592.79
2016,3,22,10,45,689.5,196.5,5.05,14.0,702.5,709.39,569.72
2016,3,22,11,0,455.0,299.0,5.1,14.0,645.0,657.11,525.33
2016,3,22,11,15,701.0,198.0,5.1,14.0,743.5,779.24,623.84
2016,3,22,11,30,947.0,97.0,5.1,14.0,842.0,900.65,713.06
2016,3,22,11,45,948.5,97.0,5.2,14.5,850.5,930.6,732.95
2016,3,22,12,0,950.0,97.0,5.3,15.0,859.0,957.15,750.92
2016,3,22,12,15,949.5,97.0,5.4,15.0,859.0,978.34,766.57
2016,3,22,12,30,949.0,97.0,5.5,15.0,859.0,995.84,779.73
2016,3,22,12,45,945.0,98.0,5.6,15.0,850.0,1007.36,788.79
2016,3,22,13,0,941.0,99.0,5.7,15.0,841.0,1015.01,795.28
2016,3,22,13,15,937.0,98.0,5.8,15.0,825.0,1016.57,797.6
2016,3,22,13,30,933.0,97.0,5.9,15.0,809.0,1014.26,797.33
2016,3,22,13,45,926.5,96.0,6.05,15.0,785.0,1005.7,793.05
2016,3,22,14,0,920.0,95.0,6.2,15.0,761.0,993.4,786.17
2016,3,22,14,15,911.0,93.5,6.25,14.5,729.5,974.52,775.47
2016,3,22,14,30,902.0,92.0,6.3,14.0,698.0,952.18,762.27
2016,3,22,14,45,891.0,89.5,6.35,14.0,660.5,923.55,742.94
2016,3,22,15,0,880.0,87.0,6.4,14.0,623.0,891.89,721.29
2016,3,22,15,15,863.0,85.0,6.35,14.0,579.5,852.83,693.49
2016,3,22,15,30,846.0,83.0,6.3,14.0,536.0,818.43,669.1
2016,3,22,15,45,823.0,80.0,6.25,14.0,488.0,768.86,632.78
2016,3,22,16,0,800.0,77.0,6.2,14.0,440.0,718.02,595.01
2016,3,22,16,15,768.0,73.0,6.1,13.5,389.0,658.53,550.63
2016,3,22,16,30,736.0,69.0,6.0,13.0,338.0,599.22,505.04
2016,3,22,16,45,690.0,64.0,5.95,13.0,285.0,530.43,447.81
2016,3,22,17,0,644.0,59.0,5.9,13.0,232.0,467.49,393.45
2016,3,22,17,15,570.5,52.0,5.7,12.5,180.5,387.21,323.39
2016,3,22,17,30,497.0,45.0,5.5,12.0,129.0,313.29,256.6
2016,3,22,17,45,373.0,34.5,5.35,12.0,84.5,220.86,172.53
2016,3,22,18,0,249.0,24.0,5.2,12.0,40.0,137.33,71.96
2016,3,22,18,15,124.5,12.0,5.15,11.5,20.0,50.52,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,6,15,30.5,11.5,3.1,9.5,13.5,10.96,0.0
2016,3,23,6,30,61.0,23.0,3.1,10.0,27.0,19.15,6.45
2016,3,23,6,45,117.5,42.0,3.1,10.5,58.5,34.09,23.97
2016,3,23,7,0,174.0,61.0,3.1,11.0,90.0,48.54,37.62
2016,3,23,7,15,204.0,81.0,3.05,11.0,127.0,63.15,51.21
2016,3,23,7,30,234.0,101.0,3.0,11.0,164.0,82.55,62.49
2016,3,23,7,45,258.5,119.0,3.0,11.5,202.0,116.93,84.56
2016,3,23,8,0,283.0,137.0,3.0,12.0,240.0,154.5,113.38
2016,3,23,8,15,316.0,153.5,2.95,12.5,284.5,195.71,147.03
2016,3,23,8,30,349.0,170.0,2.9,13.0,329.0,240.89,184.94
2016,3,23,8,45,283.5,202.0,2.9,13.5,340.0,271.03,213.04
2016,3,23,9,0,218.0,234.0,2.9,14.0,351.0,294.23,233.87
2016,3,23,9,15,543.5,164.0,2.8,14.5,487.5,391.5,310.16
2016,3,23,9,30,869.0,94.0,2.7,15.0,624.0,522.91,413.78
2016,3,23,9,45,808.5,119.5,2.65,15.5,636.0,562.12,444.95
2016,3,23,10,0,748.0,145.0,2.6,16.0,648.0,592.96,468.61
2016,3,23,10,15,568.5,226.0,2.5,16.0,618.0,591.26,465.39
2016,3,23,10,30,389.0,307.0,2.4,16.0,588.0,569.52,446.05
2016,3,23,10,45,512.0,269.5,2.35,16.5,653.0,649.3,506.5
2016,3,23,11,0,635.0,232.0,2.3,17.0,718.0,734.28,568.62
2016,3,23,11,15,787.5,167.5,2.4,17.0,782.5,817.58,630.27
2016,3,23,11,30,940.0,103.0,2.5,17.0,847.0,903.35,689.37
2016,3,23,11,45,940.5,104.0,2.6,17.0,855.0,933.26,709.54
2016,3,23,12,0,941.0,105.0,2.7,17.0,863.0,959.77,727.96
2016,3,23,12,15,816.0,165.5,2.85,17.0,823.0,937.12,713.47
2016,3,23,12,30,691.0,226.0,3.0,17.0,783.0,905.59,693.19
2016,3,23,12,45,647.0,243.0,3.2,17.0,760.5,893.81,686.17
2016,3,23,13,0,603.0,260.0,3.4,17.0,738.0,877.99,675.69
2016,3,23,13,15,756.5,186.0,3.5,17.0,774.0,954.53,732.12
2016,3,23,13,30,910.0,112.0,3.6,17.0,810.0,1010.5,771.35
2016,3,23,13,45,898.0,113.0,3.75,17.0,784.5,999.0,764.9
2016,3,23,14,0,886.0,114.0,3.9,17.0,759.0,983.96,756.62
2016,3,23,14,15,876.0,112.5,4.0,17.0,727.5,972.96,750.9
2016,3,23,14,30,866.0,111.0,4.1,17.0,696.0,950.18,736.96
2016,3,23,14,45,686.0,159.0,4.2,17.0,607.0,830.73,653.77
2016,3,23,15,0,506.0,207.0,4.3,17.0,518.0,704.2,560.86
2016,3,23,15,15,651.0,154.5,4.35,16.5,524.5,763.28,610.87
2016,3,23,15,30,796.0,102.0,4.4,16.0,531.0,800.3,641.17
2016,3,23,15,45,644.0,122.5,4.5,16.0,449.5,680.77,553.3
