Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,0,492.0,143.0,4.6,16.0,368.0,559.29,459.3
2016,3,23,16,15,455.5,135.0,4.6,15.5,324.5,504.57,417.52
2016,3,23,16,30,419.0,127.0,4.6,15.0,281.0,451.44,375.55
2016,3,23,16,45,387.0,111.0,4.65,15.0,236.5,393.74,328.31
2016,3,23,17,0,355.0,95.0,4.7,15.0,192.0,337.98,281.29
2016,3,23,17,15,306.5,78.0,4.55,14.0,149.0,274.5,227.12
2016,3,23,17,30,258.0,61.0,4.4,13.0,106.0,215.45,175.15
2016,3,23,17,45,177.0,43.5,4.3,12.5,69.0,146.78,113.87
2016,3,23,18,0,96.0,26.0,4.2,12.0,32.0,75.64,40.99
2016,3,23,18,15,48.0,13.0,4.1,11.5,16.0,27.49,0.0
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,84.5,12.5,4.95,10.5,18.5,11.91,0.0
2016,3,24,6,30,169.0,25.0,5.1,11.0,37.0,19.57,8.0
2016,3,24,6,45,279.0,39.5,5.3,11.5,79.0,30.41,20.79
2016,3,24,7,0,389.0,54.0,5.5,12.0,121.0,41.74,31.49
2016,3,24,7,15,463.0,63.5,5.5,12.5,170.5,47.16,36.67
2016,3,24,7,30,537.0,73.0,5.5,13.0,220.0,65.03,41.86
2016,3,24,7,45,579.0,82.0,5.5,13.5,270.0,112.35,67.18
2016,3,24,8,0,621.0,91.0,5.5,14.0,320.0,164.85,106.49
2016,3,24,8,15,657.5,97.0,5.5,14.0,370.5,218.55,152.38
2016,3,24,8,30,694.0,103.0,5.5,14.0,421.0,276.25,203.89
2016,3,24,8,45,697.0,116.5,5.5,14.5,464.5,333.4,255.75
2016,3,24,9,0,700.0,130.0,5.5,15.0,508.0,390.24,306.22
2016,3,24,9,15,721.0,134.0,5.4,15.0,551.0,445.79,354.71
2016,3,24,9,30,742.0,138.0,5.3,15.0,594.0,502.42,402.86
2016,3,24,9,45,753.0,143.5,5.25,15.5,630.5,555.74,446.4
2016,3,24,10,0,764.0,149.0,5.2,16.0,667.0,608.57,488.24
2016,3,24,10,15,776.5,151.5,5.1,16.0,698.0,658.73,527.75
2016,3,24,10,30,789.0,154.0,5.0,16.0,729.0,707.27,565.12
2016,3,24,10,45,810.0,149.0,4.95,16.5,756.0,753.73,599.48
2016,3,24,11,0,831.0,144.0,4.9,17.0,783.0,799.23,630.94
2016,3,24,11,15,836.5,145.0,4.85,17.0,800.0,836.9,657.31
2016,3,24,11,30,842.0,146.0,4.8,17.0,817.0,872.07,681.73
2016,3,24,11,45,838.0,151.0,4.8,17.5,824.0,900.39,700.11
2016,3,24,12,0,834.0,156.0,4.8,18.0,831.0,925.44,716.12
2016,3,24,12,15,834.5,156.0,4.85,18.0,831.5,946.1,730.84
2016,3,24,12,30,835.0,156.0,4.9,18.0,832.0,963.45,743.36
2016,3,24,12,45,857.0,142.5,4.95,18.0,830.5,983.47,757.9
2016,3,24,13,0,879.0,129.0,5.0,18.0,829.0,991.68,764.28
2016,3,24,13,15,874.5,128.0,5.05,18.0,813.0,992.58,765.78
2016,3,24,13,30,870.0,127.0,5.1,18.0,797.0,998.53,771.02
2016,3,24,13,45,864.0,125.0,5.15,18.0,773.5,989.7,766.02
2016,3,24,14,0,858.0,123.0,5.2,18.0,750.0,977.27,758.69
2016,3,24,14,15,848.0,121.5,5.25,18.0,719.0,958.12,746.69
2016,3,24,14,30,838.0,120.0,5.3,18.0,688.0,935.69,732.44
2016,3,24,14,45,816.5,120.5,5.35,18.0,649.0,901.9,709.98
2016,3,24,15,0,795.0,121.0,5.4,18.0,610.0,865.65,685.63
2016,3,24,15,15,775.5,117.5,5.4,17.5,567.0,828.95,661.78
2016,3,24,15,30,756.0,114.0,5.4,17.0,524.0,786.01,632.91
2016,3,24,15,45,717.5,113.5,5.45,17.0,475.0,729.81,592.55
2016,3,24,16,0,679.0,113.0,5.5,17.0,426.0,673.6,551.46
2016,3,24,16,15,643.0,106.5,5.55,16.5,375.5,612.74,506.03
2016,3,24,16,30,607.0,100.0,5.6,16.0,325.0,552.69,459.34
2016,3,24,16,45,567.5,89.5,5.7,15.5,274.5,487.2,406.82
2016,3,24,17,0,528.0,79.0,5.8,15.0,224.0,423.78,354.02
2016,3,24,17,15,455.5,68.0,5.7,14.5,174.0,344.62,285.96
2016,3,24,17,30,383.0,57.0,5.6,14.0,124.0,270.52,220.43
2016,3,24,17,45,285.0,41.5,5.5,13.5,82.0,189.95,148.36
2016,3,24,18,0,187.0,26.0,5.4,13.0,40.0,117.37,70.01
2016,3,24,18,15,93.5,13.0,5.35,12.5,20.0,41.86,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,101.0,14.0,4.7,10.5,21.5,13.34,0.0
2016,3,25,6,30,202.0,28.0,4.9,11.0,43.0,21.95,10.73
2016,3,25,6,45,307.0,42.5,5.1,11.5,86.5,32.73,22.92
2016,3,25,7,0,412.0,57.0,5.3,12.0,130.0,44.24,33.77
2016,3,25,7,15,485.0,66.0,5.4,12.0,180.0,49.1,38.51
2016,3,25,7,30,558.0,75.0,5.5,12.0,230.0,69.12,44.03
2016,3,25,7,45,612.5,80.5,5.6,12.5,282.5,115.97,68.77
2016,3,25,8,0,667.0,86.0,5.7,13.0,335.0,169.51,108.81
2016,3,25,8,15,701.0,90.5,5.8,13.5,385.5,224.25,155.98
2016,3,25,8,30,735.0,95.0,5.9,14.0,436.0,282.58,208.3
2016,3,25,8,45,767.5,96.0,6.0,14.5,485.0,343.11,262.81
2016,3,25,9,0,800.0,97.0,6.1,15.0,534.0,403.43,316.51
2016,3,25,9,15,817.5,100.0,6.05,15.0,577.0,461.36,367.81
2016,3,25,9,30,835.0,103.0,6.0,15.0,620.0,519.75,418.15
2016,3,25,9,45,850.0,104.5,5.95,15.5,658.0,575.49,464.23
2016,3,25,10,0,865.0,106.0,5.9,16.0,696.0,630.37,508.27
2016,3,25,10,15,875.0,107.5,5.8,16.0,727.5,681.04,548.7
2016,3,25,10,30,885.0,109.0,5.7,16.0,759.0,730.24,587.03
2016,3,25,10,45,889.0,111.5,5.65,16.5,782.0,774.27,617.82
2016,3,25,11,0,893.0,114.0,5.6,17.0,805.0,815.9,646.4
2016,3,25,11,15,897.5,115.0,5.5,17.0,821.5,853.85,672.99
2016,3,25,11,30,902.0,116.0,5.4,17.0,838.0,889.06,697.37
2016,3,25,11,45,905.0,116.0,5.35,17.5,846.5,919.01,716.74
2016,3,25,12,0,908.0,116.0,5.3,18.0,855.0,945.8,733.75
2016,3,25,12,15,908.0,116.0,5.25,18.0,855.0,966.53,747.86
2016,3,25,12,30,908.0,116.0,5.2,18.0,855.0,983.73,759.58
2016,3,25,12,45,915.0,110.5,5.2,18.0,849.0,998.13,769.8
2016,3,25,13,0,922.0,105.0,5.2,18.0,843.0,1008.85,777.61
2016,3,25,13,15,918.0,104.5,5.25,18.0,827.0,1010.67,779.74
2016,3,25,13,30,914.0,104.0,5.3,18.0,811.0,1008.7,779.43
2016,3,25,13,45,908.0,102.5,5.35,18.0,787.0,999.93,774.5
2016,3,25,14,0,902.0,101.0,5.4,18.0,763.0,987.47,767.13
2016,3,25,14,15,893.0,99.5,5.5,18.0,731.5,968.58,755.64
2016,3,25,14,30,884.0,98.0,5.6,18.0,700.0,946.31,741.78
2016,3,25,14,45,871.0,95.5,5.75,18.0,662.5,915.99,722.36
2016,3,25,15,0,858.0,93.0,5.9,18.0,625.0,882.81,700.68
2016,3,25,15,15,840.5,90.5,6.0,17.5,581.5,850.35,680.39
2016,3,25,15,30,823.0,88.0,6.1,17.0,538.0,808.2,652.47
2016,3,25,15,45,794.5,86.5,6.25,17.0,489.0,756.52,615.75
2016,3,25,16,0,766.0,85.0,6.4,17.0,440.0,704.0,577.68
2016,3,25,16,15,733.0,80.5,6.45,16.5,389.0,644.25,533.83
2016,3,25,16,30,700.0,76.0,6.5,16.0,338.0,588.22,491.08
2016,3,25,16,45,645.5,71.5,6.6,15.5,285.0,516.22,432.78
2016,3,25,17,0,591.0,67.0,6.7,15.0,232.0,447.52,375.14
2016,3,25,17,15,518.5,59.0,6.6,14.5,181.5,368.81,307.04
2016,3,25,17,30,446.0,51.0,6.5,14.0,131.0,296.37,242.32
2016,3,25,17,45,324.0,39.0,6.45,13.5,87.0,205.31,161.21
2016,3,25,18,0,202.0,27.0,6.4,13.0,43.0,125.05,78.48
2016,3,25,18,15,101.0,13.5,6.35,12.5,21.5,44.77,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,144.5,12.5,4.1,11.5,24.5,11.91,0.0
2016,3,26,6,30,289.0,25.0,4.2,12.0,49.0,19.65,9.65
2016,3,26,6,45,399.0,35.0,4.3,12.5,93.5,26.64,17.63
2016,3,26,7,0,509.0,45.0,4.4,13.0,138.0,33.28,23.97
2016,3,26,7,15,575.0,51.5,4.35,13.5,189.0,36.62,27.18
2016,3,26,7,30,641.0,58.0,4.3,14.0,240.0,59.33,32.58
2016,3,26,7,45,685.0,63.0,4.3,14.5,292.0,113.25,62.56
2016,3,26,8,0,729.0,68.0,4.3,15.0,344.0,168.9,104.64
2016,3,26,8,15,759.0,71.5,4.25,15.0,394.0,225.24,153.55
2016,3,26,8,30,789.0,75.0,4.2,15.0,444.0,284.6,207.08
2016,3,26,8,45,810.5,77.5,4.2,15.5,491.5,342.93,259.77
2016,3,26,9,0,832.0,80.0,4.2,16.0,539.0,404.99,314.36
2016,3,26,9,15,848.0,82.5,4.15,16.5,581.5,462.86,364.11
2016,3,26,9,30,864.0,85.0,4.1,17.0,624.0,520.89,412.38
2016,3,26,9,45,872.0,88.5,4.1,17.5,660.0,575.31,456.34
2016,3,26,10,0,880.0,92.0,4.1,18.0,696.0,628.55,497.97
2016,3,26,10,15,888.5,93.0,4.1,18.0,726.5,678.26,536.77
2016,3,26,10,30,897.0,94.0,4.1,18.0,757.0,726.31,572.79
2016,3,26,10,45,902.0,95.5,4.2,18.0,780.0,770.38,604.32
2016,3,26,11,0,907.0,97.0,4.3,18.0,803.0,812.08,633.92
2016,3,26,11,15,910.5,97.5,4.35,18.0,818.5,848.96,659.85
2016,3,26,11,30,914.0,98.0,4.4,18.0,834.0,882.97,683.7
2016,3,26,11,45,916.5,98.0,4.5,18.5,841.5,912.55,703.42
2016,3,26,12,0,919.0,98.0,4.6,19.0,849.0,938.91,720.88
2016,3,26,12,15,918.5,98.0,4.7,19.0,849.0,959.13,735.53
2016,3,26,12,30,918.0,98.0,4.8,19.0,849.0,975.77,747.86
2016,3,26,12,45,904.5,103.5,4.9,19.0,837.5,982.32,753.33
2016,3,26,13,0,891.0,109.0,5.0,19.0,826.0,985.02,756.33
2016,3,26,13,15,886.5,108.5,5.05,19.0,809.5,986.14,758.01
2016,3,26,13,30,882.0,108.0,5.1,19.0,793.0,983.6,757.29
2016,3,26,13,45,675.0,194.5,5.2,19.0,710.0,891.89,693.82
2016,3,26,14,0,468.0,281.0,5.3,19.0,627.0,779.16,609.32
2016,3,26,14,15,549.0,238.5,5.4,18.5,627.5,806.32,635.07
2016,3,26,14,30,630.0,196.0,5.5,18.0,628.0,833.59,659.94
2016,3,26,14,45,701.5,157.5,5.6,18.0,614.0,845.78,670.62
2016,3,26,15,0,773.0,119.0,5.7,18.0,600.0,845.67,672.5
2016,3,26,15,15,650.5,145.5,5.7,17.5,531.5,754.89,607.52
2016,3,26,15,30,528.0,172.0,5.7,17.0,463.0,657.35,534.44
2016,3,26,15,45,471.0,168.0,5.75,17.0,410.5,589.97,482.75
2016,3,26,16,0,414.0,164.0,5.8,17.0,358.0,524.89,431.72
2016,3,26,16,15,507.0,126.5,5.7,16.5,336.5,532.68,441.52
2016,3,26,16,30,600.0,89.0,5.6,16.0,315.0,536.2,446.74
2016,3,26,16,45,542.5,85.0,5.6,16.0,266.5,467.05,389.68
2016,3,26,17,0,485.0,81.0,5.6,16.0,218.0,401.42,334.19
2016,3,26,17,15,415.0,70.5,5.45,15.5,170.0,323.41,267.54
2016,3,26,17,30,345.0,60.0,5.3,15.0,122.0,255.98,208.04
2016,3,26,17,45,244.0,44.5,5.15,14.5,81.5,176.06,137.52
2016,3,26,18,0,143.0,29.0,5.0,14.0,41.0,106.65,68.63
2016,3,26,18,15,71.5,14.5,4.85,13.5,20.5,36.45,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,126.5,14.5,4.25,11.5,25.5,13.82,0.0
2016,3,27,6,30,253.0,29.0,4.4,12.0,51.0,23.16,12.95
2016,3,27,6,45,362.0,41.0,4.55,12.5,96.0,31.8,22.21
2016,3,27,7,0,471.0,53.0,4.7,13.0,141.0,39.98,29.96
2016,3,27,7,15,541.5,60.5,4.7,13.0,193.0,43.79,33.66
2016,3,27,7,30,612.0,68.0,4.7,13.0,245.0,68.75,40.18
2016,3,27,7,45,468.0,104.5,4.7,13.5,255.0,126.02,82.27
2016,3,27,8,0,324.0,141.0,4.7,14.0,265.0,168.34,122.46
2016,3,27,8,15,541.5,116.5,4.8,14.0,358.5,216.83,155.85
2016,3,27,8,30,759.0,92.0,4.9,14.0,452.0,294.26,217.3
2016,3,27,8,45,502.5,166.5,5.0,14.0,415.0,317.4,247.39
2016,3,27,9,0,246.0,241.0,5.1,14.0,378.0,313.6,250.62
2016,3,27,9,15,186.5,265.5,5.25,14.0,374.0,325.93,262.01
2016,3,27,9,30,127.0,290.0,5.4,14.0,370.0,331.16,266.54
2016,3,27,9,45,93.5,297.0,5.55,14.5,358.0,327.46,262.97
2016,3,27,10,0,60.0,304.0,5.7,15.0,346.0,320.7,256.55
2016,3,27,10,15,147.5,329.0,5.8,15.0,437.0,410.24,328.84
2016,3,27,10,30,235.0,354.0,5.9,15.0,528.0,505.6,404.72
2016,3,27,10,45,565.0,237.0,6.0,15.0,674.0,662.38,533.34
2016,3,27,11,0,895.0,120.0,6.1,15.0,820.0,827.88,662.72
2016,3,27,11,15,899.5,121.0,6.1,15.0,836.5,865.84,689.6
2016,3,27,11,30,904.0,122.0,6.1,15.0,853.0,901.04,714.93
2016,3,27,11,45,906.5,122.5,6.15,15.5,862.0,931.04,735.26
2016,3,27,12,0,909.0,123.0,6.2,16.0,871.0,957.85,753.24
2016,3,27,12,15,909.5,123.5,6.2,16.0,871.0,979.5,768.69
2016,3,27,12,30,910.0,124.0,6.2,16.0,871.0,997.65,781.73
2016,3,27,12,45,912.0,121.5,6.25,16.0,864.5,1010.49,791.4
2016,3,27,13,0,914.0,119.0,6.3,16.0,858.0,1019.64,798.6
2016,3,27,13,15,910.5,118.0,6.4,16.0,842.0,1021.34,800.94
2016,3,27,13,30,907.0,117.0,6.5,16.0,826.0,1019.27,800.76
2016,3,27,13,45,895.5,118.5,6.6,16.0,800.5,1008.46,794.43
2016,3,27,14,0,884.0,120.0,6.7,16.0,775.0,994.12,785.67
2016,3,27,14,15,874.5,118.5,6.8,15.5,743.5,983.53,781.25
2016,3,27,14,30,865.0,117.0,6.9,15.0,712.0,960.93,768.03
2016,3,27,14,45,850.0,115.0,7.0,15.0,673.5,929.48,746.76
2016,3,27,15,0,835.0,113.0,7.1,15.0,635.0,895.24,723.31
2016,3,27,15,15,588.5,168.0,7.15,14.5,523.5,726.58,596.9
2016,3,27,15,30,342.0,223.0,7.2,14.0,412.0,546.98,452.16
2016,3,27,15,45,383.0,193.0,7.25,14.0,387.5,534.96,445.46
2016,3,27,16,0,424.0,163.0,7.3,14.0,363.0,531.62,444.74
2016,3,27,16,15,298.5,159.0,7.25,13.5,292.0,407.16,342.39
2016,3,27,16,30,173.0,155.0,7.2,13.0,221.0,295.11,247.95
2016,3,27,16,45,146.5,136.0,7.15,13.0,186.0,250.3,210.01
2016,3,27,17,0,120.0,117.0,7.1,13.0,151.0,207.69,173.23
2016,3,27,17,15,99.5,94.0,7.1,12.5,118.5,165.33,136.48
2016,3,27,17,30,79.0,71.0,7.1,12.0,86.0,124.51,100.44
2016,3,27,17,45,45.5,49.5,7.1,12.0,57.5,75.28,57.0
2016,3,27,18,0,12.0,28.0,7.1,12.0,29.0,35.47,20.4
2016,3,27,18,15,6.0,14.0,7.15,12.0,14.5,15.25,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,163.0,15.0,8.5,9.0,29.5,11.84,0.0
2016,3,28,6,30,326.0,30.0,8.6,9.0,59.0,23.91,14.17
2016,3,28,6,45,443.5,39.0,8.7,9.5,108.0,29.81,20.79
2016,3,28,7,0,561.0,48.0,8.8,10.0,157.0,35.48,26.31
2016,3,28,7,15,626.0,54.5,8.75,10.0,210.5,38.73,29.5
2016,3,28,7,30,691.0,61.0,8.7,10.0,264.0,71.73,40.27
2016,3,28,7,45,735.5,65.0,8.7,10.5,318.0,124.61,70.5
2016,3,28,8,0,780.0,69.0,8.7,11.0,372.0,182.83,116.34
2016,3,28,8,15,809.0,72.5,8.6,11.0,424.5,242.21,169.65
2016,3,28,8,30,838.0,76.0,8.5,11.0,477.0,304.43,227.59
2016,3,28,8,45,858.5,78.5,8.4,11.5,525.5,368.19,286.74
2016,3,28,9,0,879.0,81.0,8.3,12.0,574.0,429.9,343.16
2016,3,28,9,15,895.0,83.5,8.25,12.0,618.0,490.41,397.96
2016,3,28,9,30,911.0,86.0,8.2,12.0,662.0,550.99,451.42
2016,3,28,9,45,922.0,88.0,8.15,12.5,700.5,608.06,499.77
2016,3,28,10,0,933.0,90.0,8.1,13.0,739.0,664.1,545.89
2016,3,28,10,15,941.0,91.0,8.05,13.0,770.0,715.88,588.51
2016,3,28,10,30,949.0,92.0,8.0,13.0,801.0,765.82,627.52
2016,3,28,10,45,954.0,93.5,7.95,13.0,825.0,811.92,662.08
2016,3,28,11,0,959.0,95.0,7.9,13.0,849.0,855.48,694.47
2016,3,28,11,15,962.0,95.5,7.9,13.0,865.0,893.64,722.73
2016,3,28,11,30,965.0,96.0,7.9,13.0,881.0,928.71,748.61
2016,3,28,11,45,965.5,97.0,7.9,13.5,888.5,958.86,769.3
2016,3,28,12,0,966.0,98.0,7.9,14.0,896.0,985.51,787.34
2016,3,28,12,15,965.5,98.0,7.85,14.0,895.0,1006.55,802.55
2016,3,28,12,30,965.0,98.0,7.8,14.0,894.0,1023.84,815.08
2016,3,28,12,45,944.5,107.5,7.75,14.0,880.5,1028.38,818.37
2016,3,28,13,0,924.0,117.0,7.7,14.0,867.0,1028.77,818.8
2016,3,28,13,15,919.0,116.0,7.65,14.0,849.5,1028.96,819.26
2016,3,28,13,30,914.0,115.0,7.6,14.0,832.0,1025.33,817.08
2016,3,28,13,45,907.5,113.5,7.6,14.0,807.5,1015.93,811.07
2016,3,28,14,0,901.0,112.0,7.6,14.0,783.0,1002.86,802.51
2016,3,28,14,15,891.0,110.0,7.5,14.0,750.5,982.32,788.08
2016,3,28,14,30,881.0,108.0,7.4,14.0,718.0,958.43,771.28
2016,3,28,14,45,867.0,106.0,7.35,14.0,679.0,935.67,755.65
2016,3,28,15,0,853.0,104.0,7.3,14.0,640.0,901.87,731.71
2016,3,28,15,15,834.5,101.5,7.2,13.5,596.0,860.93,703.44
2016,3,28,15,30,816.0,99.0,7.1,13.0,552.0,817.87,673.27
2016,3,28,15,45,446.5,149.0,7.0,13.0,394.0,548.65,459.19
2016,3,28,16,0,77.0,199.0,6.9,13.0,236.0,271.01,224.12
2016,3,28,16,15,215.5,167.5,6.7,13.0,253.5,356.94,299.74
2016,3,28,16,30,354.0,136.0,6.5,13.0,271.0,418.26,353.03
2016,3,28,16,45,484.5,102.5,6.35,13.0,258.5,446.45,377.63
2016,3,28,17,0,615.0,69.0,6.2,13.0,246.0,465.18,392.37
2016,3,28,17,15,544.0,61.0,6.05,12.5,194.0,385.78,323.41
2016,3,28,17,30,473.0,53.0,5.9,12.0,142.0,312.48,257.83
2016,3,28,17,45,361.0,41.5,5.75,11.5,96.5,224.37,178.83
2016,3,28,18,0,249.0,30.0,5.6,11.0,51.0,148.66,103.34
2016,3,28,18,15,124.5,15.0,5.5,10.5,25.5,53.87,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,6,15,159.5,15.5,2.3,9.5,30.5,12.13,0.0
2016,3,29,6,30,319.0,31.0,2.3,10.0,61.0,24.59,15.05
2016,3,29,6,45,435.5,40.0,2.35,10.5,109.5,30.45,21.39
2016,3,29,7,0,552.0,49.0,2.4,11.0,158.0,36.08,26.83
2016,3,29,7,15,616.0,55.0,2.55,11.0,211.0,38.89,29.59
2016,3,29,7,30,680.0,61.0,2.7,11.0,264.0,73.61,40.82
2016,3,29,7,45,728.0,64.5,2.9,11.5,319.0,125.86,71.07
2016,3,29,8,0,776.0,68.0,3.1,12.0,374.0,183.86,116.38
2016,3,29,8,15,805.0,71.5,3.1,12.0,426.0,243.04,168.71
2016,3,29,8,30,834.0,75.0,3.1,12.0,478.0,305.05,225.13
2016,3,29,8,45,857.0,77.0,3.1,12.5,527.0,369.03,282.62
2016,3,29,9,0,880.0,79.0,3.1,13.0,576.0,431.18,337.35
2016,3,29,9,15,895.5,81.0,2.85,13.5,620.0,491.01,388.13
2016,3,29,9,30,911.0,83.0,2.6,14.0,664.0,550.83,436.74
2016,3,29,9,45,922.5,85.0,2.4,14.5,702.5,608.1,481.46
2016,3,29,10,0,934.0,87.0,2.2,15.0,741.0,664.39,523.47
2016,3,29,10,15,942.0,88.0,2.0,15.0,772.0,716.13,561.37
2016,3,29,10,30,950.0,89.0,1.8,15.0,803.0,766.02,594.99
2016,3,29,10,45,955.5,90.5,1.65,15.0,827.0,812.44,624.85
2016,3,29,11,0,961.0,92.0,1.5,15.0,851.0,856.35,652.22
2016,3,29,11,15,964.0,92.5,1.6,15.0,867.0,894.47,678.26
2016,3,29,11,30,967.0,93.0,1.7,15.0,883.0,929.49,702.24
2016,3,29,11,45,967.5,94.0,1.8,15.5,890.5,959.58,721.58
2016,3,29,12,0,968.0,95.0,1.9,16.0,898.0,986.17,738.61
2016,3,29,12,15,967.5,95.0,2.1,16.0,897.5,1007.13,754.64
2016,3,29,12,30,967.0,95.0,2.3,16.0,897.0,1024.34,768.27
2016,3,29,12,45,963.0,95.5,2.55,16.0,887.5,1034.88,778.14
2016,3,29,13,0,959.0,96.0,2.8,16.0,878.0,1041.49,785.43
2016,3,29,13,15,954.5,95.0,2.95,16.0,860.5,1042.02,787.73
2016,3,29,13,30,950.0,94.0,3.1,16.0,843.0,1038.6,787.52
2016,3,29,13,45,941.0,94.5,3.3,16.0,817.5,1028.6,783.4
2016,3,29,14,0,932.0,95.0,3.5,16.0,792.0,1014.87,776.75
2016,3,29,14,15,922.5,93.5,3.6,15.5,760.0,994.77,766.41
2016,3,29,14,30,913.0,92.0,3.7,15.0,728.0,971.19,753.64
2016,3,29,14,45,897.0,92.0,3.8,15.0,688.0,940.09,734.1
2016,3,29,15,0,881.0,92.0,3.9,15.0,648.0,906.21,712.45
2016,3,29,15,15,864.0,89.5,3.95,15.0,604.0,865.99,685.74
2016,3,29,15,30,847.0,87.0,4.0,15.0,560.0,830.47,662.21
2016,3,29,15,45,821.5,84.5,4.05,15.0,510.5,778.9,626.43
2016,3,29,16,0,796.0,82.0,4.1,15.0,461.0,726.26,589.28
2016,3,29,16,15,764.5,78.0,4.1,14.5,409.5,666.75,546.91
2016,3,29,16,30,733.0,74.0,4.1,14.0,358.0,607.42,503.35
2016,3,29,16,45,687.0,69.0,4.1,13.5,304.5,541.32,451.0
2016,3,29,17,0,641.0,64.0,4.1,13.0,251.0,474.84,396.47
2016,3,29,17,15,573.5,57.0,3.9,12.5,198.5,397.25,330.38
2016,3,29,17,30,506.0,50.0,3.7,12.0,146.0,325.39,266.87
2016,3,29,17,45,393.5,39.5,3.55,11.5,100.0,236.39,187.93
2016,3,29,18,0,281.0,29.0,3.4,11.0,54.0,159.8,112.98
2016,3,29,18,15,140.5,14.5,3.35,10.5,27.0,71.05,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,116.5,18.5,2.65,10.0,30.0,14.53,0.0
2016,3,30,6,30,233.0,37.0,2.7,10.0,60.0,28.79,18.86
2016,3,30,6,45,332.5,50.0,2.8,10.5,105.5,38.11,28.23
2016,3,30,7,0,432.0,63.0,2.9,11.0,151.0,48.03,37.57
2016,3,30,7,15,499.5,72.0,2.8,11.0,202.5,52.7,42.04
2016,3,30,7,30,567.0,81.0,2.7,11.0,254.0,84.01,51.68
2016,3,30,7,45,616.5,87.0,2.65,11.5,306.5,132.16,80.89
2016,3,30,8,0,666.0,93.0,2.6,12.0,359.0,186.35,123.24
2016,3,30,8,15,699.0,98.0,2.6,12.0,409.5,241.68,171.54
2016,3,30,8,30,732.0,103.0,2.6,12.0,460.0,300.48,224.16
2016,3,30,8,45,760.5,105.0,2.65,12.5,508.5,360.92,277.66
2016,3,30,9,0,789.0,107.0,2.7,13.0,557.0,420.48,329.41
2016,3,30,9,15,806.5,110.0,2.8,13.0,600.0,477.89,378.96
2016,3,30,9,30,824.0,113.0,2.9,13.0,643.0,535.76,427.53
2016,3,30,9,45,839.5,114.5,3.0,13.5,680.5,591.23,472.14
2016,3,30,10,0,855.0,116.0,3.1,14.0,718.0,646.34,515.17
2016,3,30,10,15,864.5,117.5,3.15,14.0,749.0,696.8,554.38
2016,3,30,10,30,874.0,119.0,3.2,14.0,780.0,743.66,589.95
2016,3,30,10,45,882.0,119.5,3.3,14.5,804.0,788.06,620.59
2016,3,30,11,0,890.0,120.0,3.4,15.0,828.0,830.35,649.4
2016,3,30,11,15,894.0,121.0,3.4,15.0,843.5,867.5,675.0
2016,3,30,11,30,898.0,122.0,3.4,15.0,859.0,901.88,698.54
2016,3,30,11,45,901.5,121.5,3.45,15.0,867.5,931.36,718.92
2016,3,30,12,0,905.0,121.0,3.5,15.0,876.0,957.7,737.16
2016,3,30,12,15,905.0,121.0,3.5,15.0,875.5,978.01,750.96
2016,3,30,12,30,905.0,121.0,3.5,15.0,875.0,994.82,762.46
2016,3,30,12,45,908.0,117.5,3.5,15.0,867.5,1007.24,771.08
2016,3,30,13,0,911.0,114.0,3.5,15.0,860.0,1015.98,777.35
2016,3,30,13,15,906.5,113.5,3.55,15.0,843.5,1016.93,778.84
2016,3,30,13,30,902.0,113.0,3.6,15.0,827.0,1014.13,777.99
2016,3,30,13,45,896.5,111.0,3.65,15.0,803.0,1005.01,772.95
2016,3,30,14,0,891.0,109.0,3.7,15.0,779.0,992.24,765.56
2016,3,30,14,15,881.5,107.5,3.75,15.0,747.0,972.66,753.53
2016,3,30,14,30,872.0,106.0,3.8,15.0,715.0,949.76,739.28
2016,3,30,14,45,859.0,104.0,3.9,15.0,677.0,927.86,726.04
2016,3,30,15,0,846.0,102.0,4.0,15.0,639.0,895.0,704.9
2016,3,30,15,15,828.5,99.0,4.1,14.5,595.5,854.39,679.25
2016,3,30,15,30,811.0,96.0,4.2,14.0,552.0,811.64,651.56
2016,3,30,15,45,787.5,92.5,4.3,14.0,504.0,761.61,616.99
2016,3,30,16,0,764.0,89.0,4.4,14.0,456.0,710.46,580.86
2016,3,30,16,15,732.0,85.0,4.45,13.5,404.5,651.74,538.77
2016,3,30,16,30,700.0,81.0,4.5,13.0,353.0,596.81,497.77
2016,3,30,16,45,654.0,75.0,4.6,13.0,300.5,527.98,442.31
2016,3,30,17,0,608.0,69.0,4.7,13.0,248.0,461.71,387.01
2016,3,30,17,15,540.0,61.5,4.6,12.5,196.5,384.76,321.22
2016,3,30,17,30,472.0,54.0,4.5,12.0,145.0,313.59,258.18
2016,3,30,17,45,362.0,42.5,4.4,11.5,99.5,226.2,180.54
2016,3,30,18,0,252.0,31.0,4.3,11.0,54.0,150.93,108.39
2016,3,30,18,15,126.0,15.5,4.2,11.0,27.0,66.55,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,11.0,2.65,11.0,11.0,10.19,0.0
2016,3,31,6,30,0.0,22.0,2.7,11.0,22.0,20.41,11.84
2016,3,31,6,45,0.0,38.0,2.75,11.5,38.0,35.29,25.7
2016,3,31,7,0,0.0,54.0,2.8,12.0,54.0,49.54,38.8
2016,3,31,7,15,0.0,71.5,2.75,12.0,71.5,64.85,52.77
2016,3,31,7,30,0.0,89.0,2.7,12.0,89.0,80.43,63.61
2016,3,31,7,45,0.0,107.5,2.65,12.0,107.5,97.14,77.73
2016,3,31,8,0,0.0,126.0,2.6,12.0,126.0,114.03,91.79
2016,3,31,8,15,0.0,137.0,2.55,12.0,137.0,124.67,100.41
2016,3,31,8,30,0.0,148.0,2.5,12.0,148.0,135.26,108.9
2016,3,31,8,45,5.0,171.5,2.5,12.5,174.5,158.61,127.56
2016,3,31,9,0,10.0,195.0,2.5,13.0,201.0,182.77,146.67
2016,3,31,9,15,49.0,243.5,2.55,13.0,275.0,244.93,196.59
2016,3,31,9,30,88.0,292.0,2.6,13.0,349.0,313.37,250.92
2016,3,31,9,45,188.0,307.0,2.7,13.5,438.0,392.85,313.57
2016,3,31,10,0,288.0,322.0,2.8,14.0,527.0,483.92,384.27
2016,3,31,10,15,597.0,213.5,2.85,14.0,660.5,612.1,486.85
2016,3,31,10,30,906.0,105.0,2.9,14.0,794.0,755.15,597.37
2016,3,31,10,45,913.5,105.5,3.0,14.5,818.0,800.28,627.55
2016,3,31,11,0,921.0,106.0,3.1,15.0,842.0,843.17,656.58
2016,3,31,11,15,925.0,106.5,3.15,15.0,857.5,880.7,682.52
2016,3,31,11,30,929.0,107.0,3.2,15.0,873.0,915.33,706.38
2016,3,31,11,45,931.5,107.0,3.3,15.5,881.0,945.06,725.81
2016,3,31,12,0,934.0,107.0,3.4,16.0,889.0,971.5,742.96
2016,3,31,12,15,934.0,107.0,3.55,16.0,888.5,992.19,757.98
2016,3,31,12,30,934.0,107.0,3.7,16.0,888.0,1009.26,770.68
2016,3,31,12,45,938.5,103.0,3.85,16.0,881.0,1022.68,781.03
2016,3,31,13,0,943.0,99.0,4.0,16.0,874.0,1032.34,788.97
2016,3,31,13,15,939.0,98.0,4.15,16.0,857.0,1033.14,790.99
2016,3,31,13,30,935.0,97.0,4.3,16.0,840.0,1030.06,790.54
2016,3,31,13,45,928.0,96.5,4.45,16.0,815.5,1020.78,786.4
2016,3,31,14,0,921.0,96.0,4.6,16.0,791.0,1007.79,779.87
2016,3,31,14,15,912.5,94.5,4.65,15.5,759.5,988.61,769.64
2016,3,31,14,30,904.0,93.0,4.7,15.0,728.0,965.99,756.99
2016,3,31,14,45,891.5,91.5,4.8,15.0,689.5,936.38,738.23
2016,3,31,15,0,879.0,90.0,4.9,15.0,651.0,903.85,717.24
2016,3,31,15,15,863.0,88.0,4.95,15.0,607.5,864.98,691.06
2016,3,31,15,30,847.0,86.0,5.0,15.0,564.0,830.75,668.08
2016,3,31,15,45,824.5,83.5,5.05,15.0,515.5,781.48,633.47
2016,3,31,16,0,802.0,81.0,5.1,15.0,467.0,730.93,597.37
2016,3,31,16,15,772.5,77.0,5.05,14.5,416.0,672.53,555.11
2016,3,31,16,30,743.0,73.0,5.0,14.0,365.0,614.15,511.81
2016,3,31,16,45,698.5,68.5,5.0,13.5,311.5,545.93,457.43
2016,3,31,17,0,654.0,64.0,5.0,13.0,258.0,483.21,405.39
2016,3,31,17,15,589.5,57.5,4.85,12.5,206.0,407.06,340.1
2016,3,31,17,30,525.0,51.0,4.7,12.0,154.0,336.29,277.16
2016,3,31,17,45,416.5,41.0,4.55,12.0,107.0,248.33,198.31
2016,3,31,18,0,308.0,31.0,4.4,12.0,60.0,172.13,125.01
2016,3,31,18,15,154.0,15.5,4.25,11.5,30.0,77.67,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,17.5,3.45,11.0,36.5,13.47,1.46
2016,4,1,6,30,335.0,35.0,3.5,11.0,73.0,27.59,18.14
2016,4,1,6,45,428.0,45.5,3.55,11.5,120.5,34.61,25.14
2016,4,1,7,0,521.0,56.0,3.6,12.0,168.0,41.28,31.45
2016,4,1,7,15,262.5,82.0,3.55,12.0,139.0,59.12,47.66
2016,4,1,7,30,4.0,108.0,3.5,12.0,110.0,95.88,76.67
2016,4,1,7,45,9.0,127.0,3.45,12.5,131.0,114.16,91.58
2016,4,1,8,0,14.0,146.0,3.4,13.0,152.0,133.2,106.91
2016,4,1,8,15,16.5,164.0,3.35,13.0,171.5,151.56,121.86
2016,4,1,8,30,19.0,182.0,3.3,13.0,191.0,170.3,137.03
2016,4,1,8,45,63.0,220.5,3.3,13.5,255.5,219.53,176.0
2016,4,1,9,0,107.0,259.0,3.3,14.0,320.0,276.92,221.42
2016,4,1,9,15,148.0,280.5,3.25,14.0,373.0,323.63,258.58
2016,4,1,9,30,189.0,302.0,3.2,14.0,426.0,375.78,299.88
2016,4,1,9,45,193.5,320.5,3.15,14.0,453.0,408.6,325.47
2016,4,1,10,0,198.0,339.0,3.1,14.0,480.0,441.72,350.99
2016,4,1,10,15,550.0,222.5,3.05,14.0,637.5,588.66,469.53
2016,4,1,10,30,902.0,106.0,3.0,14.0,795.0,755.47,598.15
2016,4,1,10,45,909.5,106.5,2.95,14.5,818.5,800.39,627.19
2016,4,1,11,0,917.0,107.0,2.9,15.0,842.0,843.06,655.08
2016,4,1,11,15,920.5,107.5,2.85,15.0,858.0,879.97,679.8
2016,4,1,11,30,924.0,108.0,2.8,15.0,874.0,913.96,702.33
2016,4,1,11,45,927.0,107.5,2.75,15.0,881.5,943.41,721.61
2016,4,1,12,0,930.0,107.0,2.7,15.0,889.0,969.61,738.62
2016,4,1,12,15,930.0,107.0,2.7,15.0,888.5,990.13,752.25
2016,4,1,12,30,930.0,107.0,2.7,15.0,888.0,1007.05,763.58
2016,4,1,12,45,931.0,105.0,2.75,15.5,880.0,1019.12,770.83
2016,4,1,13,0,932.0,103.0,2.8,16.0,872.0,1027.43,775.72
2016,4,1,13,15,928.0,102.0,2.9,16.0,855.5,1028.14,777.61
2016,4,1,13,30,924.0,101.0,3.0,16.0,839.0,1025.01,777.13
2016,4,1,13,45,919.0,99.5,3.1,16.0,815.0,1016.57,773.19
2016,4,1,14,0,914.0,98.0,3.2,16.0,791.0,1004.4,766.84
2016,4,1,14,15,905.5,96.5,3.3,16.0,759.5,985.25,755.79
2016,4,1,14,30,897.0,95.0,3.4,16.0,728.0,962.67,742.43
2016,4,1,14,45,885.5,93.0,3.5,16.0,690.0,933.49,724.4
2016,4,1,15,0,874.0,91.0,3.6,16.0,652.0,901.36,704.18
2016,4,1,15,15,858.5,88.5,3.7,15.5,608.5,862.41,680.15
2016,4,1,15,30,843.0,86.0,3.8,15.0,565.0,828.07,659.08
2016,4,1,15,45,821.0,83.5,3.9,15.0,517.0,779.27,625.69
2016,4,1,16,0,799.0,81.0,4.0,15.0,469.0,729.19,590.75
2016,4,1,16,15,770.0,77.0,4.0,14.5,417.5,671.23,549.71
2016,4,1,16,30,741.0,73.0,4.0,14.0,366.0,613.25,507.54
2016,4,1,16,45,698.0,68.5,4.05,14.0,313.0,546.04,453.98
2016,4,1,17,0,655.0,64.0,4.1,14.0,260.0,484.11,402.64
2016,4,1,17,15,592.0,57.0,3.95,13.5,208.0,408.06,338.4
2016,4,1,17,30,529.0,50.0,3.8,13.0,156.0,337.28,276.27
2016,4,1,17,45,424.5,40.5,3.7,12.5,109.0,251.37,200.26
2016,4,1,18,0,320.0,31.0,3.6,12.0,62.0,176.75,129.57
2016,4,1,18,15,160.0,15.5,3.5,11.5,31.0,80.18,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.5,1.4,10.0,10.5,9.72,0.47
2016,4,2,6,30,0.0,21.0,1.3,10.0,21.0,19.48,11.35
2016,4,2,6,45,0.0,34.5,1.25,10.5,34.5,32.04,23.06
2016,4,2,7,0,0.0,48.0,1.2,11.0,48.0,44.62,34.66
2016,4,2,7,15,0.0,63.0,1.1,11.0,63.0,58.08,46.96
2016,4,2,7,30,0.0,78.0,1.0,11.0,78.0,71.55,56.25
2016,4,2,7,45,0.0,93.0,0.9,11.5,93.0,85.16,67.61
2016,4,2,8,0,0.0,108.0,0.8,12.0,108.0,98.88,78.82
2016,4,2,8,15,5.5,141.0,0.75,12.5,144.0,129.56,103.73
2016,4,2,8,30,11.0,174.0,0.7,13.0,180.0,161.19,128.9
2016,4,2,8,45,215.0,196.5,0.7,13.5,322.0,250.76,196.81
2016,4,2,9,0,419.0,219.0,0.7,14.0,464.0,370.25,288.18
2016,4,2,9,15,480.5,215.0,0.75,14.0,515.0,423.27,329.85
2016,4,2,9,30,542.0,211.0,0.8,14.0,566.0,481.91,375.84
2016,4,2,9,45,674.5,177.0,0.9,14.5,644.0,560.49,436.08
2016,4,2,10,0,807.0,143.0,1.0,15.0,722.0,648.74,502.1
2016,4,2,10,15,817.0,145.0,1.15,15.0,752.5,697.9,539.06
2016,4,2,10,30,827.0,147.0,1.3,15.0,783.0,745.77,574.86
2016,4,2,10,45,835.0,148.0,1.45,15.5,806.0,789.59,605.37
2016,4,2,11,0,843.0,149.0,1.6,16.0,829.0,831.46,633.6
2016,4,2,11,15,847.5,150.0,1.75,16.0,844.5,868.23,659.39
2016,4,2,11,30,852.0,151.0,1.9,16.0,860.0,902.39,683.43
2016,4,2,11,45,859.5,148.0,2.05,16.5,868.5,932.36,703.34
2016,4,2,12,0,867.0,145.0,2.2,17.0,877.0,959.42,721.29
2016,4,2,12,15,866.5,144.5,2.35,17.0,876.0,978.53,735.34
2016,4,2,12,30,866.0,144.0,2.5,17.0,875.0,994.18,747.25
2016,4,2,12,45,874.0,137.5,2.65,17.5,868.5,999.66,751.06
2016,4,2,13,0,882.0,131.0,2.8,18.0,862.0,1009.91,758.25
2016,4,2,13,15,877.0,130.0,2.9,18.0,845.0,1009.62,759.41
2016,4,2,13,30,872.0,129.0,3.0,18.0,828.0,1005.7,758.35
2016,4,2,13,45,779.0,167.0,3.15,18.0,777.5,963.38,731.76
2016,4,2,14,0,686.0,205.0,3.3,18.0,727.0,916.71,702.05
2016,4,2,14,15,758.0,165.5,3.3,17.5,720.5,935.96,718.22
2016,4,2,14,30,830.0,126.0,3.3,17.0,714.0,943.94,726.22
2016,4,2,14,45,810.5,126.0,3.35,17.0,675.0,910.8,704.81
2016,4,2,15,0,791.0,126.0,3.4,17.0,636.0,875.2,681.83
2016,4,2,15,15,772.5,122.5,3.4,16.5,593.0,834.39,655.87
2016,4,2,15,30,754.0,119.0,3.4,16.0,550.0,796.17,631.43
2016,4,2,15,45,718.0,110.5,3.4,16.0,492.5,731.82,586.09
2016,4,2,16,0,682.0,102.0,3.4,16.0,435.0,667.47,539.98
2016,4,2,16,15,655.0,102.0,3.4,15.5,393.5,620.36,506.79
2016,4,2,16,30,628.0,102.0,3.4,15.0,352.0,573.11,471.11
2016,4,2,16,45,572.5,96.5,3.4,15.0,299.5,501.48,414.11
