Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,0,517.0,91.0,3.4,15.0,247.0,433.18,358.15
2016,4,2,17,15,450.5,80.0,3.3,14.5,197.0,354.89,292.89
2016,4,2,17,30,384.0,69.0,3.2,14.0,147.0,286.09,233.4
2016,4,2,17,45,284.0,54.0,3.15,13.5,102.0,204.51,162.36
2016,4,2,18,0,184.0,39.0,3.1,13.0,57.0,134.23,98.56
2016,4,2,18,15,92.0,19.5,3.0,12.5,28.5,62.37,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.5,4.5,2.05,8.5,5.0,0.0,0.0
2016,4,3,6,0,43.0,9.0,2.1,9.0,10.0,8.58,0.0
2016,4,3,6,15,178.5,25.0,2.1,9.0,44.5,19.58,8.05
2016,4,3,6,30,314.0,41.0,2.1,9.0,79.0,32.71,23.08
2016,4,3,6,45,408.0,52.0,2.15,9.5,127.0,39.93,30.25
2016,4,3,7,0,502.0,63.0,2.2,10.0,175.0,46.8,36.77
2016,4,3,7,15,251.5,86.5,2.15,10.0,143.0,67.02,55.2
2016,4,3,7,30,1.0,110.0,2.1,10.0,111.0,97.69,78.84
2016,4,3,7,45,6.5,129.0,2.1,10.5,132.0,115.85,93.69
2016,4,3,8,0,12.0,148.0,2.1,11.0,153.0,134.84,108.98
2016,4,3,8,15,22.0,172.5,2.1,11.5,183.0,160.33,129.37
2016,4,3,8,30,32.0,197.0,2.1,12.0,213.0,184.61,148.61
2016,4,3,8,45,423.5,151.0,2.15,12.5,398.5,286.05,224.35
2016,4,3,9,0,815.0,105.0,2.2,13.0,584.0,438.66,343.67
2016,4,3,9,15,831.5,107.5,2.25,13.0,627.0,496.51,392.4
2016,4,3,9,30,848.0,110.0,2.3,13.0,670.0,554.64,440.42
2016,4,3,9,45,860.0,112.5,2.35,13.5,707.0,610.15,484.19
2016,4,3,10,0,872.0,115.0,2.4,14.0,744.0,664.3,525.58
2016,4,3,10,15,881.0,117.0,2.45,14.0,775.0,714.76,564.12
2016,4,3,10,30,890.0,119.0,2.5,14.0,806.0,763.61,599.92
2016,4,3,10,45,894.5,121.0,2.55,14.5,829.0,807.21,629.16
2016,4,3,11,0,899.0,123.0,2.6,15.0,852.0,848.39,656.4
2016,4,3,11,15,728.5,211.5,2.65,15.0,809.5,834.4,645.82
2016,4,3,11,30,558.0,300.0,2.7,15.0,767.0,798.58,616.37
2016,4,3,11,45,731.0,214.5,2.75,15.5,832.0,890.33,684.42
2016,4,3,12,0,904.0,129.0,2.8,16.0,897.0,971.62,738.34
2016,4,3,12,15,712.0,224.0,2.9,16.0,828.5,921.89,704.33
2016,4,3,12,30,520.0,319.0,3.0,16.0,760.0,847.97,649.44
2016,4,3,12,45,705.0,226.5,3.15,16.5,817.5,945.0,722.23
2016,4,3,13,0,890.0,134.0,3.3,17.0,875.0,1022.13,774.11
2016,4,3,13,15,885.0,133.5,3.4,16.5,858.0,1022.36,776.36
2016,4,3,13,30,880.0,133.0,3.5,16.0,841.0,1018.94,776.97
2016,4,3,13,45,867.5,134.5,3.65,16.0,815.0,1015.86,776.88
2016,4,3,14,0,855.0,136.0,3.8,16.0,789.0,1000.28,768.26
2016,4,3,14,15,845.0,134.0,3.9,16.0,757.0,979.86,756.06
2016,4,3,14,30,835.0,132.0,4.0,16.0,725.0,956.19,741.61
2016,4,3,14,45,821.0,129.5,4.1,16.0,687.0,925.17,721.92
2016,4,3,15,0,807.0,127.0,4.2,16.0,649.0,891.42,700.18
2016,4,3,15,15,788.5,123.5,4.25,15.5,605.0,850.12,673.74
2016,4,3,15,30,770.0,120.0,4.3,15.0,561.0,811.39,649.05
2016,4,3,15,45,752.5,113.0,4.35,15.0,514.0,763.25,615.65
2016,4,3,16,0,735.0,106.0,4.4,15.0,467.0,713.69,580.62
2016,4,3,16,15,702.5,101.0,4.35,14.5,416.0,654.39,537.94
2016,4,3,16,30,670.0,96.0,4.3,14.0,365.0,595.55,493.22
2016,4,3,16,45,630.5,88.0,4.3,14.0,312.5,529.57,440.48
2016,4,3,17,0,591.0,80.0,4.3,14.0,260.0,465.56,387.63
2016,4,3,17,15,525.5,71.0,4.15,13.5,208.5,388.64,322.73
2016,4,3,17,30,460.0,62.0,4.0,13.0,157.0,317.22,260.41
2016,4,3,17,45,361.5,49.5,3.85,12.5,110.5,233.86,187.0
2016,4,3,18,0,263.0,37.0,3.7,12.0,64.0,161.12,120.06
2016,4,3,18,15,131.5,18.5,3.6,11.5,32.0,73.98,6.54
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,5.4,11.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,5.5,12.0,12.0,11.44,0.0
2016,4,4,6,15,160.5,27.5,5.6,12.0,47.5,21.52,10.24
2016,4,4,6,30,321.0,43.0,5.7,12.0,83.0,34.34,24.25
2016,4,4,6,45,418.5,53.5,5.8,12.5,132.5,41.02,30.83
2016,4,4,7,0,516.0,64.0,5.9,13.0,182.0,47.41,36.84
2016,4,4,7,15,578.0,71.5,5.85,13.0,235.5,50.84,40.08
2016,4,4,7,30,640.0,79.0,5.8,13.0,289.0,95.95,55.25
2016,4,4,7,45,684.5,84.0,5.75,13.5,343.0,147.85,89.78
2016,4,4,8,0,729.0,89.0,5.7,14.0,397.0,205.05,136.35
2016,4,4,8,15,759.0,93.5,5.8,14.0,449.0,266.67,191.11
2016,4,4,8,30,789.0,98.0,5.9,14.0,501.0,327.53,246.45
2016,4,4,8,45,811.5,101.0,6.0,14.5,549.0,387.01,300.15
2016,4,4,9,0,834.0,104.0,6.1,15.0,597.0,448.02,353.96
2016,4,4,9,15,850.0,106.5,6.1,15.0,640.5,506.67,405.18
2016,4,4,9,30,866.0,109.0,6.1,15.0,684.0,565.5,455.19
2016,4,4,9,45,877.5,111.5,6.15,15.5,721.5,621.59,500.95
2016,4,4,10,0,889.0,114.0,6.2,16.0,759.0,676.27,544.35
2016,4,4,10,15,897.5,115.5,6.05,16.0,789.5,726.65,583.83
2016,4,4,10,30,906.0,117.0,5.9,16.0,820.0,775.32,620.05
2016,4,4,10,45,910.5,119.0,5.8,16.5,843.0,819.47,650.32
2016,4,4,11,0,915.0,121.0,5.7,17.0,866.0,861.18,678.36
2016,4,4,11,15,918.5,121.5,5.65,17.0,881.5,897.92,704.06
2016,4,4,11,30,922.0,122.0,5.6,17.0,897.0,931.76,727.54
2016,4,4,11,45,922.0,123.5,5.6,17.0,903.5,960.41,747.54
2016,4,4,12,0,922.0,125.0,5.6,17.0,910.0,985.7,765.2
2016,4,4,12,15,921.5,125.0,5.5,17.0,909.0,1005.53,778.34
2016,4,4,12,30,921.0,125.0,5.4,17.0,908.0,1021.77,789.02
2016,4,4,12,45,922.5,122.0,5.35,17.0,900.0,1033.17,796.77
2016,4,4,13,0,924.0,119.0,5.3,17.0,892.0,1040.82,802.05
2016,4,4,13,15,919.5,118.0,5.3,17.0,874.5,1040.93,802.63
2016,4,4,13,30,915.0,117.0,5.3,17.0,857.0,1037.25,800.77
2016,4,4,13,45,905.5,117.5,5.35,17.5,831.0,1026.55,793.02
2016,4,4,14,0,896.0,118.0,5.4,18.0,805.0,1012.28,782.93
2016,4,4,14,15,886.0,116.0,5.75,17.5,772.5,991.31,773.34
2016,4,4,14,30,876.0,114.0,6.1,17.0,740.0,975.36,767.05
2016,4,4,14,45,859.5,113.0,6.5,17.0,700.0,942.87,747.21
2016,4,4,15,0,843.0,112.0,6.9,17.0,660.0,907.65,724.92
2016,4,4,15,15,825.0,109.0,7.05,16.5,616.0,866.37,697.93
2016,4,4,15,30,807.0,106.0,7.2,16.0,572.0,822.99,668.89
2016,4,4,15,45,779.5,103.5,7.4,16.0,522.5,770.65,631.3
2016,4,4,16,0,752.0,101.0,7.6,16.0,473.0,721.29,595.37
2016,4,4,16,15,719.5,96.0,7.4,15.5,421.0,661.29,550.49
2016,4,4,16,30,687.0,91.0,7.2,15.0,369.0,601.75,504.05
2016,4,4,16,45,638.5,85.5,7.0,15.0,315.5,532.12,446.59
2016,4,4,17,0,590.0,80.0,6.8,15.0,262.0,465.23,389.96
2016,4,4,17,15,522.0,71.5,6.4,14.5,210.0,387.52,323.34
2016,4,4,17,30,454.0,63.0,6.0,14.0,158.0,315.54,259.84
2016,4,4,17,45,348.5,51.0,5.6,13.5,111.5,228.5,182.99
2016,4,4,18,0,243.0,39.0,5.2,13.0,65.0,155.96,116.75
2016,4,4,18,15,121.5,19.5,4.95,12.5,32.5,72.56,14.95
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,46.0,6.5,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,92.0,13.0,2.7,11.0,15.0,12.39,0.0
2016,4,5,6,15,242.0,26.5,2.65,11.5,53.0,21.07,10.69
2016,4,5,6,30,392.0,40.0,2.6,12.0,91.0,31.25,21.7
2016,4,5,6,45,478.5,49.5,2.55,12.5,140.5,37.21,27.53
2016,4,5,7,0,565.0,59.0,2.5,13.0,190.0,42.88,32.86
2016,4,5,7,15,622.5,65.5,2.4,13.5,244.0,45.74,35.47
2016,4,5,7,30,680.0,72.0,2.3,14.0,298.0,94.76,51.91
2016,4,5,7,45,723.5,75.5,2.2,14.5,352.5,151.5,90.32
2016,4,5,8,0,767.0,79.0,2.1,15.0,407.0,209.21,136.99
2016,4,5,8,15,794.5,83.0,2.15,15.0,458.5,268.3,189.09
2016,4,5,8,30,822.0,87.0,2.2,15.0,510.0,330.03,244.18
2016,4,5,8,45,845.0,88.5,2.25,15.5,559.0,390.19,297.06
2016,4,5,9,0,868.0,90.0,2.3,16.0,608.0,454.18,351.47
2016,4,5,9,15,883.0,92.5,2.4,16.5,651.0,513.51,400.82
2016,4,5,9,30,898.0,95.0,2.5,17.0,694.0,572.78,448.49
2016,4,5,9,45,908.0,97.0,2.7,17.5,731.5,628.3,492.27
2016,4,5,10,0,918.0,99.0,2.9,18.0,769.0,682.7,533.98
2016,4,5,10,15,925.5,100.0,2.95,18.0,799.0,733.04,572.07
2016,4,5,10,30,933.0,101.0,3.0,18.0,829.0,781.5,606.22
2016,4,5,10,45,938.0,102.5,3.15,18.5,852.0,826.44,636.61
2016,4,5,11,0,943.0,104.0,3.3,19.0,875.0,868.86,664.98
2016,4,5,11,15,946.0,104.5,3.3,19.0,890.0,905.9,689.79
2016,4,5,11,30,949.0,105.0,3.3,19.0,905.0,939.91,712.42
2016,4,5,11,45,950.5,105.0,3.35,19.5,912.0,968.87,730.54
2016,4,5,12,0,952.0,105.0,3.4,20.0,919.0,994.43,746.33
2016,4,5,12,15,951.5,105.0,3.35,20.0,918.0,1014.57,759.21
2016,4,5,12,30,951.0,105.0,3.3,20.0,917.0,1031.01,769.71
2016,4,5,12,45,950.0,104.0,3.3,20.5,908.0,1042.14,775.71
2016,4,5,13,0,949.0,103.0,3.3,21.0,899.0,1049.42,779.33
2016,4,5,13,15,944.5,102.5,3.3,21.0,881.5,1049.93,780.14
2016,4,5,13,30,940.0,102.0,3.3,21.0,864.0,1046.57,778.61
2016,4,5,13,45,933.5,101.0,3.3,21.0,838.5,1036.85,773.05
2016,4,5,14,0,927.0,100.0,3.3,21.0,813.0,1023.4,765.18
2016,4,5,14,15,918.0,98.5,3.3,21.0,781.0,1003.34,753.02
2016,4,5,14,30,909.0,97.0,3.3,21.0,749.0,979.84,738.66
2016,4,5,14,45,896.0,95.5,3.35,21.0,710.0,949.35,719.94
2016,4,5,15,0,883.0,94.0,3.4,21.0,671.0,915.96,699.16
2016,4,5,15,15,867.0,91.5,3.45,20.5,626.5,876.11,674.99
2016,4,5,15,30,851.0,89.0,3.5,20.0,582.0,840.9,653.76
2016,4,5,15,45,828.0,86.5,3.6,20.0,533.0,790.79,620.43
2016,4,5,16,0,805.0,84.0,3.7,20.0,484.0,739.45,585.61
2016,4,5,16,15,775.5,80.0,3.7,19.5,432.0,680.68,545.13
2016,4,5,16,30,746.0,76.0,3.7,19.0,380.0,621.93,503.56
2016,4,5,16,45,703.0,71.5,3.7,18.5,326.0,554.28,451.87
2016,4,5,17,0,660.0,67.0,3.7,18.0,272.0,491.9,402.2
2016,4,5,17,15,598.0,60.0,3.55,17.5,219.5,415.89,339.49
2016,4,5,17,30,536.0,53.0,3.4,17.0,167.0,345.04,278.76
2016,4,5,17,45,435.5,43.5,3.25,16.5,118.5,260.11,205.14
2016,4,5,18,0,335.0,34.0,3.1,16.0,70.0,185.9,138.07
2016,4,5,18,15,167.5,17.0,2.95,15.5,35.0,86.72,26.53
2016,4,5,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,48.5,6.5,3.2,13.5,8.5,6.2,0.0
2016,4,6,6,0,97.0,13.0,3.3,14.0,17.0,12.39,0.0
2016,4,6,6,15,238.5,27.0,3.4,14.5,55.0,21.31,11.21
2016,4,6,6,30,380.0,41.0,3.5,15.0,93.0,31.89,22.03
2016,4,6,6,45,468.5,50.5,3.6,16.0,142.5,37.81,27.67
2016,4,6,7,0,557.0,60.0,3.7,17.0,192.0,43.45,32.81
2016,4,6,7,15,614.0,66.5,3.65,17.0,245.5,47.37,36.38
2016,4,6,7,30,671.0,73.0,3.6,17.0,299.0,97.16,52.95
2016,4,6,7,45,710.5,78.0,3.55,17.5,353.0,150.5,89.04
2016,4,6,8,0,750.0,83.0,3.5,18.0,407.0,211.88,138.85
2016,4,6,8,15,778.0,87.0,3.45,18.5,458.5,270.1,189.56
2016,4,6,8,30,806.0,91.0,3.4,19.0,510.0,331.05,243.08
2016,4,6,8,45,826.5,94.0,3.4,19.5,558.0,390.75,295.1
2016,4,6,9,0,847.0,97.0,3.4,20.0,606.0,451.69,346.7
2016,4,6,9,15,862.0,99.5,3.4,20.5,649.0,510.45,395.06
2016,4,6,9,30,877.0,102.0,3.4,21.0,692.0,570.3,442.54
2016,4,6,9,45,887.5,104.5,3.45,21.5,729.0,625.52,485.2
2016,4,6,10,0,898.0,107.0,3.5,22.0,766.0,679.71,525.78
2016,4,6,10,15,906.0,108.5,3.4,22.0,796.0,729.96,562.87
2016,4,6,10,30,914.0,110.0,3.3,22.0,826.0,778.43,596.28
2016,4,6,10,45,917.5,112.0,3.25,22.5,848.5,821.92,624.24
2016,4,6,11,0,921.0,114.0,3.2,23.0,871.0,862.85,650.03
2016,4,6,11,15,924.0,114.5,3.1,23.5,885.5,899.15,672.0
2016,4,6,11,30,927.0,115.0,3.0,24.0,900.0,932.49,691.67
2016,4,6,11,45,926.5,116.5,2.9,24.5,906.5,960.58,707.62
2016,4,6,12,0,926.0,118.0,2.8,25.0,913.0,985.28,721.2
2016,4,6,12,15,925.0,117.5,2.65,25.0,911.0,1003.96,731.72
2016,4,6,12,30,924.0,117.0,2.5,25.0,909.0,1019.02,739.88
2016,4,6,12,45,915.5,119.5,2.45,25.5,898.0,1026.25,742.63
2016,4,6,13,0,907.0,122.0,2.4,26.0,887.0,1029.68,743.13
2016,4,6,13,15,902.0,121.5,2.25,26.0,869.0,1029.63,741.9
2016,4,6,13,30,897.0,121.0,2.1,26.0,851.0,1025.87,738.41
2016,4,6,13,45,888.5,120.0,1.95,26.5,825.0,1014.47,728.73
2016,4,6,14,0,880.0,119.0,1.8,27.0,799.0,999.52,716.99
2016,4,6,14,15,870.0,117.5,1.7,27.0,767.0,979.16,704.04
2016,4,6,14,30,860.0,116.0,1.6,27.0,735.0,963.96,694.5
2016,4,6,14,45,688.5,168.0,1.5,27.0,647.0,852.41,622.72
2016,4,6,15,0,517.0,220.0,1.4,27.0,559.0,733.72,542.86
2016,4,6,15,15,456.0,222.5,1.3,27.0,507.0,669.72,499.45
2016,4,6,15,30,395.0,225.0,1.2,27.0,455.0,594.4,447.15
2016,4,6,15,45,503.0,175.0,1.1,27.0,442.5,626.26,472.88
2016,4,6,16,0,611.0,125.0,1.0,27.0,430.0,640.49,484.99
2016,4,6,16,15,645.0,108.0,0.85,26.5,399.5,621.21,472.19
2016,4,6,16,30,679.0,91.0,0.7,26.0,369.0,596.78,455.42
2016,4,6,16,45,631.0,85.5,0.55,26.0,316.0,527.77,404.37
2016,4,6,17,0,583.0,80.0,0.4,26.0,263.0,461.5,354.29
2016,4,6,17,15,518.5,71.5,0.35,25.0,211.5,386.01,297.69
2016,4,6,17,30,454.0,63.0,0.3,24.0,160.0,315.94,242.74
2016,4,6,17,45,358.0,50.5,0.3,23.5,114.0,233.85,176.5
2016,4,6,18,0,262.0,38.0,0.3,23.0,68.0,161.26,115.55
2016,4,6,18,15,131.0,19.0,0.45,22.5,34.0,75.52,27.13
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,3.25,14.0,7.0,6.67,0.0
2016,4,7,6,0,0.0,14.0,3.3,14.0,14.0,13.0,0.0
2016,4,7,6,15,70.5,33.0,3.45,14.5,43.0,28.25,17.21
2016,4,7,6,30,141.0,52.0,3.6,15.0,72.0,41.73,30.63
2016,4,7,6,45,185.0,72.5,3.75,15.5,110.0,56.98,44.61
2016,4,7,7,0,229.0,93.0,3.9,16.0,148.0,71.67,57.85
2016,4,7,7,15,275.0,107.0,3.9,16.0,189.0,83.07,68.04
2016,4,7,7,30,321.0,121.0,3.9,16.0,230.0,117.81,82.37
2016,4,7,7,45,383.5,131.5,3.95,16.0,283.5,153.74,106.56
2016,4,7,8,0,446.0,142.0,4.0,16.0,337.0,201.5,144.05
2016,4,7,8,15,435.0,165.0,3.9,16.0,374.0,248.47,185.49
2016,4,7,8,30,424.0,188.0,3.8,16.0,411.0,294.19,225.76
2016,4,7,8,45,439.0,204.0,3.75,16.5,453.0,342.24,266.22
2016,4,7,9,0,454.0,220.0,3.7,17.0,495.0,391.7,306.91
2016,4,7,9,15,472.5,229.5,3.6,17.0,533.5,438.37,345.1
2016,4,7,9,30,491.0,239.0,3.5,17.0,572.0,486.33,383.45
2016,4,7,9,45,532.5,238.5,3.45,17.0,617.0,539.87,425.59
2016,4,7,10,0,574.0,238.0,3.4,17.0,662.0,596.25,469.1
2016,4,7,10,15,708.0,187.0,3.3,17.0,730.5,672.65,528.37
2016,4,7,10,30,842.0,136.0,3.2,17.0,799.0,755.13,590.74
2016,4,7,10,45,845.5,138.5,3.15,17.5,820.0,797.14,618.16
2016,4,7,11,0,849.0,141.0,3.1,18.0,841.0,836.83,643.82
2016,4,7,11,15,852.0,141.5,3.05,18.0,855.0,871.6,666.97
2016,4,7,11,30,855.0,142.0,3.0,18.0,869.0,903.63,688.1
2016,4,7,11,45,852.5,144.5,2.95,18.0,874.5,929.86,705.16
2016,4,7,12,0,850.0,147.0,2.9,18.0,880.0,952.84,720.01
2016,4,7,12,15,636.5,254.5,2.9,18.0,803.0,885.26,672.55
2016,4,7,12,30,423.0,362.0,2.9,18.0,726.0,800.62,607.92
2016,4,7,12,45,472.5,340.0,2.9,18.0,742.5,835.81,634.94
2016,4,7,13,0,522.0,318.0,2.9,18.0,759.0,869.28,659.72
2016,4,7,13,15,654.5,243.5,2.9,17.5,785.5,930.76,707.86
2016,4,7,13,30,787.0,169.0,2.9,17.0,812.0,978.74,742.19
2016,4,7,13,45,530.0,267.0,2.95,17.0,694.5,831.44,638.3
2016,4,7,14,0,273.0,365.0,3.0,17.0,577.0,671.96,518.71
2016,4,7,14,15,225.0,355.5,3.0,17.0,525.5,600.32,467.27
2016,4,7,14,30,177.0,346.0,3.0,17.0,474.0,543.07,424.71
2016,4,7,14,45,224.5,320.5,3.0,17.0,474.5,557.43,438.33
2016,4,7,15,0,272.0,295.0,3.0,17.0,475.0,582.41,459.22
2016,4,7,15,15,298.5,268.5,2.95,16.5,454.0,569.99,452.57
2016,4,7,15,30,325.0,242.0,2.9,16.0,433.0,554.63,443.81
2016,4,7,15,45,194.5,225.5,2.9,16.0,337.5,407.13,328.64
2016,4,7,16,0,64.0,209.0,2.9,16.0,242.0,269.88,217.77
2016,4,7,16,15,104.0,190.5,2.8,15.5,236.5,289.13,235.75
2016,4,7,16,30,144.0,172.0,2.7,15.0,231.0,293.14,240.78
2016,4,7,16,45,126.5,151.0,2.6,15.0,198.0,252.87,207.87
2016,4,7,17,0,109.0,130.0,2.5,15.0,165.0,213.91,175.57
2016,4,7,17,15,91.0,107.0,2.35,15.0,132.5,173.53,141.46
2016,4,7,17,30,73.0,84.0,2.2,15.0,100.0,134.59,107.97
2016,4,7,17,45,49.0,62.0,2.1,15.0,71.5,89.44,68.98
2016,4,7,18,0,25.0,40.0,2.0,15.0,43.0,53.24,37.37
2016,4,7,18,15,12.5,20.0,1.9,14.5,21.5,24.32,7.24
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.6,12.5,3.5,3.34,0.0
2016,4,8,6,0,0.0,7.0,1.6,13.0,7.0,6.48,0.0
2016,4,8,6,15,0.0,21.5,1.6,13.0,21.5,19.95,10.9
2016,4,8,6,30,0.0,36.0,1.6,13.0,36.0,33.41,23.74
2016,4,8,6,45,0.0,54.5,1.65,13.5,54.5,49.69,38.61
2016,4,8,7,0,0.0,73.0,1.7,14.0,73.0,65.75,53.1
2016,4,8,7,15,0.0,93.0,1.6,14.0,93.0,82.92,68.41
2016,4,8,7,30,0.0,113.0,1.5,14.0,113.0,100.87,80.23
2016,4,8,7,45,0.0,125.0,1.45,14.5,125.0,112.5,89.56
2016,4,8,8,0,0.0,137.0,1.4,15.0,137.0,124.03,98.64
2016,4,8,8,15,11.5,167.0,1.35,15.0,173.5,153.83,122.34
2016,4,8,8,30,23.0,197.0,1.3,15.0,210.0,185.34,147.22
2016,4,8,8,45,30.5,221.5,1.3,15.5,239.5,209.89,166.12
2016,4,8,9,0,38.0,246.0,1.3,16.0,269.0,238.35,187.96
2016,4,8,9,15,54.0,274.5,1.3,16.0,310.0,275.63,216.79
2016,4,8,9,30,70.0,303.0,1.3,16.0,351.0,315.08,247.0
2016,4,8,9,45,35.0,180.5,1.3,16.0,204.5,188.92,148.2
2016,4,8,10,0,0.0,58.0,1.3,16.0,58.0,54.07,39.07
2016,4,8,10,15,49.5,218.0,1.3,16.0,257.5,239.11,188.78
2016,4,8,10,30,99.0,378.0,1.3,16.0,457.0,429.99,333.66
2016,4,8,10,45,89.0,385.0,1.35,16.0,457.5,435.87,336.37
2016,4,8,11,0,79.0,392.0,1.4,16.0,458.0,440.71,339.6
2016,4,8,11,15,65.5,387.5,1.45,16.0,443.0,430.32,331.54
2016,4,8,11,30,52.0,383.0,1.5,16.0,428.0,418.61,322.55
2016,4,8,11,45,30.0,297.0,1.55,16.0,323.5,316.43,245.55
2016,4,8,12,0,8.0,211.0,1.6,16.0,219.0,206.79,160.74
2016,4,8,12,15,8.5,210.5,1.65,16.0,218.5,207.24,161.53
2016,4,8,12,30,9.0,210.0,1.7,16.0,218.0,207.67,161.95
2016,4,8,12,45,16.0,264.0,1.75,16.5,278.0,267.75,208.7
2016,4,8,13,0,23.0,318.0,1.8,17.0,338.0,329.14,255.35
2016,4,8,13,15,26.5,322.5,1.85,16.5,345.0,350.92,272.46
2016,4,8,13,30,30.0,327.0,1.9,16.0,352.0,360.83,280.86
2016,4,8,13,45,93.5,353.5,2.0,16.0,427.5,453.89,353.87
2016,4,8,14,0,157.0,380.0,2.1,16.0,503.0,560.95,435.03
2016,4,8,14,15,90.0,327.0,2.1,16.0,397.0,423.79,331.43
2016,4,8,14,30,23.0,274.0,2.1,16.0,291.0,289.1,227.16
2016,4,8,14,45,11.5,208.5,2.15,16.0,217.0,211.46,166.78
2016,4,8,15,0,0.0,143.0,2.2,16.0,143.0,135.43,105.87
2016,4,8,15,15,83.5,204.5,2.15,16.0,253.5,294.17,236.53
2016,4,8,15,30,167.0,266.0,2.1,16.0,364.0,434.98,347.74
2016,4,8,15,45,311.0,218.5,2.1,16.0,383.0,506.48,406.56
2016,4,8,16,0,455.0,171.0,2.1,16.0,402.0,566.21,455.59
2016,4,8,16,15,236.0,160.5,2.0,15.5,280.0,362.08,295.03
2016,4,8,16,30,17.0,150.0,1.9,15.0,158.0,159.79,128.37
2016,4,8,16,45,10.5,130.5,1.85,15.0,135.0,135.64,108.99
2016,4,8,17,0,4.0,111.0,1.8,15.0,112.0,112.04,89.36
2016,4,8,17,15,2.0,89.0,1.7,14.5,89.5,88.65,69.81
2016,4,8,17,30,0.0,67.0,1.6,14.0,67.0,65.28,49.92
2016,4,8,17,45,0.0,47.5,1.5,14.0,47.5,45.61,32.84
2016,4,8,18,0,0.0,28.0,1.4,14.0,28.0,26.0,15.71
2016,4,8,18,15,0.0,14.0,1.3,14.0,14.0,12.98,2.0
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,1.8,13.0,4.0,3.81,0.0
2016,4,9,6,0,0.0,8.0,1.8,13.0,8.0,7.41,0.0
2016,4,9,6,15,0.0,21.0,1.85,13.0,21.0,19.48,10.71
2016,4,9,6,30,0.0,34.0,1.9,13.0,34.0,31.58,22.19
2016,4,9,6,45,0.0,51.0,2.0,13.5,51.0,46.92,36.2
2016,4,9,7,0,0.0,68.0,2.1,14.0,68.0,61.87,49.68
2016,4,9,7,15,0.0,86.0,2.05,14.0,86.0,77.56,60.67
2016,4,9,7,30,0.0,104.0,2.0,14.0,104.0,93.75,74.27
2016,4,9,7,45,7.5,131.5,2.0,14.0,135.0,118.98,94.87
2016,4,9,8,0,15.0,159.0,2.0,14.0,166.0,145.47,116.23
2016,4,9,8,15,7.5,143.5,1.95,14.0,147.0,132.79,105.7
2016,4,9,8,30,0.0,128.0,1.9,14.0,128.0,117.97,93.39
2016,4,9,8,45,0.0,132.0,1.9,14.5,132.0,121.99,96.24
2016,4,9,9,0,0.0,136.0,1.9,15.0,136.0,125.95,99.01
2016,4,9,9,15,7.0,185.0,1.85,15.0,189.5,174.18,137.84
2016,4,9,9,30,14.0,234.0,1.8,15.0,243.0,223.45,176.78
2016,4,9,9,45,21.0,263.0,1.8,15.0,278.0,255.7,201.82
2016,4,9,10,0,28.0,292.0,1.8,15.0,313.0,290.15,228.39
2016,4,9,10,15,20.5,275.5,1.75,15.0,291.5,270.86,212.79
2016,4,9,10,30,13.0,259.0,1.7,15.0,270.0,251.67,197.44
2016,4,9,10,45,15.5,276.0,1.7,15.5,289.5,270.85,211.9
2016,4,9,11,0,18.0,293.0,1.7,16.0,309.0,290.36,226.34
2016,4,9,11,15,17.5,292.5,1.65,16.0,307.5,290.87,226.42
2016,4,9,11,30,17.0,292.0,1.6,16.0,306.0,291.24,226.52
2016,4,9,11,45,28.5,332.5,1.6,16.0,357.0,350.42,271.82
2016,4,9,12,0,40.0,373.0,1.6,16.0,408.0,404.68,312.45
2016,4,9,12,15,45.0,379.5,1.55,16.0,419.0,419.12,322.9
2016,4,9,12,30,50.0,386.0,1.5,16.0,430.0,433.67,333.65
2016,4,9,12,45,96.5,405.5,1.5,16.0,488.5,502.64,385.95
2016,4,9,13,0,143.0,425.0,1.5,16.0,547.0,585.32,446.58
2016,4,9,13,15,123.0,412.0,1.55,16.0,515.5,555.29,424.41
2016,4,9,13,30,103.0,399.0,1.6,16.0,484.0,510.79,392.56
2016,4,9,13,45,103.0,386.5,1.65,16.0,469.0,499.24,385.2
2016,4,9,14,0,103.0,374.0,1.7,16.0,454.0,487.15,377.19
2016,4,9,14,15,77.5,345.0,1.7,16.0,404.0,431.47,335.76
2016,4,9,14,30,52.0,316.0,1.7,16.0,354.0,375.94,294.0
2016,4,9,14,45,48.5,296.5,1.75,16.0,330.5,352.06,276.73
2016,4,9,15,0,45.0,277.0,1.8,16.0,307.0,328.05,259.0
2016,4,9,15,15,49.5,262.5,1.8,16.0,293.5,316.71,251.16
2016,4,9,15,30,54.0,248.0,1.8,16.0,280.0,304.97,242.91
2016,4,9,15,45,32.0,211.5,1.85,16.0,230.0,245.77,196.3
2016,4,9,16,0,10.0,175.0,1.9,16.0,180.0,178.8,142.58
2016,4,9,16,15,5.0,112.5,1.85,15.5,115.0,110.53,87.29
2016,4,9,16,30,0.0,50.0,1.8,15.0,50.0,46.47,33.9
2016,4,9,16,45,0.0,43.0,1.8,15.0,43.0,39.94,28.5
2016,4,9,17,0,0.0,36.0,1.8,15.0,36.0,33.42,22.99
2016,4,9,17,15,0.0,29.0,1.7,14.5,29.0,26.9,17.45
2016,4,9,17,30,0.0,22.0,1.6,14.0,22.0,20.39,11.83
2016,4,9,17,45,0.0,15.5,1.55,14.0,15.5,14.36,6.52
2016,4,9,18,0,0.0,9.0,1.5,14.0,9.0,8.33,1.22
2016,4,9,18,15,0.0,5.0,1.4,14.0,5.0,4.62,0.0
2016,4,9,18,30,0.0,1.0,1.3,14.0,1.0,0.95,0.0
2016,4,9,18,45,0.0,0.5,1.25,14.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,2.9,13.0,1.0,0.95,0.0
2016,4,10,6,0,0.0,2.0,3.0,13.0,2.0,1.85,0.0
2016,4,10,6,15,0.0,5.5,3.1,13.0,5.5,5.09,0.0
2016,4,10,6,30,0.0,9.0,3.2,13.0,9.0,8.33,1.71
2016,4,10,6,45,0.0,13.5,3.3,13.0,13.5,12.5,5.56
2016,4,10,7,0,0.0,18.0,3.4,13.0,18.0,16.68,9.39
2016,4,10,7,15,0.0,23.0,3.45,13.0,23.0,21.33,12.77
2016,4,10,7,30,0.0,28.0,3.5,13.0,28.0,25.98,16.76
2016,4,10,7,45,0.0,24.0,3.6,13.5,24.0,22.27,13.48
2016,4,10,8,0,0.0,20.0,3.7,14.0,20.0,18.56,10.23
2016,4,10,8,15,0.0,23.0,3.7,14.0,23.0,21.36,12.56
2016,4,10,8,30,0.0,26.0,3.7,14.0,26.0,24.16,14.88
2016,4,10,8,45,0.0,44.0,3.75,14.0,44.0,40.93,28.97
2016,4,10,9,0,0.0,62.0,3.8,14.0,62.0,57.73,42.96
2016,4,10,9,15,0.0,83.0,3.85,14.0,83.0,77.37,59.19
2016,4,10,9,30,0.0,104.0,3.9,14.0,104.0,96.94,75.22
2016,4,10,9,45,0.0,110.0,3.95,14.0,110.0,102.55,79.66
2016,4,10,10,0,0.0,116.0,4.0,14.0,116.0,108.2,84.14
2016,4,10,10,15,0.0,124.0,4.05,14.0,124.0,115.73,90.16
2016,4,10,10,30,0.0,132.0,4.1,14.0,132.0,123.3,96.2
2016,4,10,10,45,0.0,111.5,4.2,14.5,111.5,104.2,80.34
2016,4,10,11,0,0.0,91.0,4.3,15.0,91.0,85.03,64.48
2016,4,10,11,15,0.0,119.0,4.35,15.0,119.5,111.38,85.91
2016,4,10,11,30,0.0,147.0,4.4,15.0,148.0,137.9,107.32
2016,4,10,11,45,1.5,153.5,4.5,15.0,155.5,145.55,113.51
2016,4,10,12,0,3.0,160.0,4.6,15.0,163.0,153.31,119.82
2016,4,10,12,15,3.5,165.5,4.6,15.0,169.0,159.25,124.61
2016,4,10,12,30,4.0,171.0,4.6,15.0,175.0,165.21,129.44
2016,4,10,12,45,5.5,184.5,4.7,15.0,189.5,179.9,141.36
2016,4,10,13,0,7.0,198.0,4.8,15.0,204.0,194.71,153.38
2016,4,10,13,15,3.5,116.0,4.8,15.0,119.0,112.34,86.86
2016,4,10,13,30,0.0,34.0,4.8,15.0,34.0,31.71,20.65
2016,4,10,13,45,0.0,72.5,4.8,15.0,72.5,67.68,50.4
2016,4,10,14,0,0.0,111.0,4.8,15.0,111.0,104.05,80.31
2016,4,10,14,15,1.0,140.5,4.75,14.5,141.0,133.5,104.71
2016,4,10,14,30,2.0,170.0,4.7,14.0,171.0,163.51,129.6
2016,4,10,14,45,1.5,171.0,4.7,14.0,172.0,164.28,130.43
2016,4,10,15,0,1.0,172.0,4.7,14.0,173.0,165.18,131.43
2016,4,10,15,15,0.5,146.5,4.65,14.0,147.0,139.57,110.73
2016,4,10,15,30,0.0,121.0,4.6,14.0,121.0,114.1,89.98
2016,4,10,15,45,0.0,128.5,4.55,14.0,128.5,121.89,96.75
2016,4,10,16,0,0.0,136.0,4.5,14.0,136.0,130.09,103.88
2016,4,10,16,15,46.0,155.0,4.4,13.5,174.5,193.33,158.53
2016,4,10,16,30,92.0,174.0,4.3,13.0,213.0,248.32,205.72
2016,4,10,16,45,79.5,152.5,4.2,13.0,183.0,213.81,176.95
2016,4,10,17,0,67.0,131.0,4.1,13.0,153.0,180.24,148.72
2016,4,10,17,15,53.5,108.0,3.95,12.5,123.5,145.23,119.02
2016,4,10,17,30,40.0,85.0,3.8,12.0,94.0,111.29,89.72
2016,4,10,17,45,23.0,63.0,3.65,12.0,68.0,78.12,60.59
2016,4,10,18,0,6.0,41.0,3.5,12.0,42.0,43.11,30.05
2016,4,10,18,15,3.0,23.0,3.4,12.0,23.5,23.01,9.69
2016,4,10,18,30,0.0,5.0,3.3,12.0,5.0,4.77,0.0
2016,4,10,18,45,0.0,2.5,3.2,12.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,40.0,11.0,1.05,11.5,13.5,10.48,0.0
2016,4,11,6,0,80.0,22.0,1.0,12.0,27.0,18.33,2.93
2016,4,11,6,15,183.5,39.5,1.05,12.0,65.0,30.6,20.59
2016,4,11,6,30,287.0,57.0,1.1,12.0,103.0,43.4,32.86
2016,4,11,6,45,368.0,69.0,1.15,12.5,150.5,51.34,40.37
2016,4,11,7,0,449.0,81.0,1.2,13.0,198.0,58.94,47.31
2016,4,11,7,15,503.5,90.0,1.3,13.0,249.0,74.54,51.41
2016,4,11,7,30,558.0,99.0,1.4,13.0,300.0,120.08,74.75
2016,4,11,7,45,597.5,105.5,1.5,13.5,350.5,168.16,109.54
2016,4,11,8,0,637.0,112.0,1.6,14.0,401.0,221.01,153.12
2016,4,11,8,15,445.5,171.0,1.65,14.0,384.5,261.16,196.0
2016,4,11,8,30,254.0,230.0,1.7,14.0,368.0,280.45,218.84
2016,4,11,8,45,163.5,251.0,1.8,14.5,342.5,284.21,224.2
2016,4,11,9,0,73.0,272.0,1.9,15.0,317.0,276.36,218.7
2016,4,11,9,15,38.5,232.5,1.9,15.0,257.0,231.48,183.26
2016,4,11,9,30,4.0,193.0,1.9,15.0,197.0,180.81,142.51
2016,4,11,9,45,22.0,253.5,1.95,15.0,271.0,247.73,195.78
2016,4,11,10,0,40.0,314.0,2.0,15.0,345.0,318.15,250.48
2016,4,11,10,15,39.5,325.5,2.05,15.0,356.5,332.66,261.13
2016,4,11,10,30,39.0,337.0,2.1,15.0,368.0,347.15,271.96
2016,4,11,10,45,38.5,345.0,2.15,15.5,376.5,358.28,279.7
2016,4,11,11,0,38.0,353.0,2.2,16.0,385.0,369.33,287.37
2016,4,11,11,15,30.5,339.5,2.2,16.0,366.0,353.28,274.78
2016,4,11,11,30,23.0,326.0,2.2,16.0,347.0,329.25,256.21
2016,4,11,11,45,29.0,345.5,2.25,16.0,371.5,363.69,282.68
2016,4,11,12,0,35.0,365.0,2.3,16.0,396.0,391.67,303.88
2016,4,11,12,15,21.0,282.0,2.3,16.0,300.5,296.82,231.31
2016,4,11,12,30,7.0,199.0,2.3,16.0,205.0,195.07,151.95
2016,4,11,12,45,62.0,311.0,2.35,16.0,364.5,370.01,290.06
2016,4,11,13,0,117.0,423.0,2.4,16.0,524.0,557.16,430.09
2016,4,11,13,15,470.5,286.0,2.4,16.0,678.0,791.18,609.27
2016,4,11,13,30,824.0,149.0,2.4,16.0,832.0,996.95,753.54
2016,4,11,13,45,818.5,146.5,2.4,16.0,808.0,987.08,745.52
2016,4,11,14,0,813.0,144.0,2.4,16.0,784.0,973.82,737.65
2016,4,11,14,15,803.0,141.5,2.35,16.0,752.5,952.88,724.21
2016,4,11,14,30,793.0,139.0,2.3,16.0,721.0,928.88,708.82
2016,4,11,14,45,783.5,134.0,2.3,16.0,684.5,899.7,690.39
2016,4,11,15,0,774.0,129.0,2.3,16.0,648.0,867.77,670.03
2016,4,11,15,15,756.0,126.0,2.25,16.0,605.0,827.99,643.62
2016,4,11,15,30,738.0,123.0,2.2,16.0,562.0,790.74,618.85
2016,4,11,15,45,715.0,118.0,2.2,16.0,515.5,741.26,585.33
2016,4,11,16,0,692.0,113.0,2.2,16.0,469.0,690.93,550.7
2016,4,11,16,15,660.5,108.0,2.2,15.5,419.0,633.78,511.05
2016,4,11,16,30,629.0,103.0,2.2,15.0,369.0,577.15,469.46
2016,4,11,16,45,591.5,94.5,2.2,15.0,318.5,513.53,420.26
2016,4,11,17,0,554.0,86.0,2.2,15.0,268.0,451.83,370.96
2016,4,11,17,15,494.0,77.0,2.2,14.5,218.0,379.5,311.92
2016,4,11,17,30,434.0,68.0,2.2,14.0,168.0,312.18,254.89
2016,4,11,17,45,352.5,55.5,2.2,14.0,122.5,235.3,188.17
2016,4,11,18,0,271.0,43.0,2.2,14.0,77.0,170.23,130.12
2016,4,11,18,15,154.5,26.5,2.3,13.5,44.0,96.19,58.03
2016,4,11,18,30,38.0,10.0,2.4,13.0,11.0,19.78,0.0
2016,4,11,18,45,19.0,5.0,2.5,13.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,6.5,3.75,11.5,6.5,6.2,0.0
2016,4,12,6,0,0.0,13.0,3.9,12.0,13.0,12.05,1.28
2016,4,12,6,15,0.0,30.5,3.95,12.0,30.5,28.22,18.65
2016,4,12,6,30,0.0,48.0,4.0,12.0,48.0,43.66,33.1
2016,4,12,6,45,1.0,69.5,4.1,12.5,70.0,62.07,49.92
2016,4,12,7,0,2.0,91.0,4.2,13.0,92.0,80.23,66.27
2016,4,12,7,15,9.5,111.0,4.2,13.0,115.0,97.71,77.89
2016,4,12,7,30,17.0,131.0,4.2,13.0,138.0,117.17,93.68
2016,4,12,7,45,8.5,104.5,4.25,13.0,108.0,96.87,76.62
2016,4,12,8,0,0.0,78.0,4.3,13.0,78.0,72.61,56.29
2016,4,12,8,15,0.0,106.5,4.35,13.0,106.5,98.5,77.91
2016,4,12,8,30,0.0,135.0,4.4,13.0,135.0,124.27,99.15
2016,4,12,8,45,0.0,149.0,4.45,13.5,149.0,137.28,109.4
2016,4,12,9,0,0.0,163.0,4.5,14.0,163.0,150.37,119.62
2016,4,12,9,15,0.0,131.0,4.55,14.0,131.0,121.67,95.74
2016,4,12,9,30,0.0,99.0,4.6,14.0,99.0,92.32,71.36
2016,4,12,9,45,1.0,134.5,4.65,14.0,135.5,125.84,98.81
2016,4,12,10,0,2.0,170.0,4.7,14.0,172.0,159.59,126.15
2016,4,12,10,15,5.5,198.5,4.8,14.0,203.5,188.92,149.76
2016,4,12,10,30,9.0,227.0,4.9,14.0,235.0,218.78,173.66
2016,4,12,10,45,9.0,227.0,5.0,14.5,235.0,219.63,173.83
2016,4,12,11,0,9.0,227.0,5.1,15.0,235.0,220.43,174.02
2016,4,12,11,15,17.0,280.0,5.1,15.0,295.0,278.46,220.18
2016,4,12,11,30,25.0,333.0,5.1,15.0,355.0,344.89,272.24
2016,4,12,11,45,21.5,320.0,5.2,15.0,339.5,323.57,255.36
2016,4,12,12,0,18.0,307.0,5.3,15.0,324.0,308.96,243.89
2016,4,12,12,15,40.0,355.5,5.3,15.0,391.5,389.42,307.44
2016,4,12,12,30,62.0,404.0,5.3,15.0,459.0,463.6,365.07
2016,4,12,12,45,62.0,396.5,5.35,15.0,451.0,458.88,361.52
2016,4,12,13,0,62.0,389.0,5.4,15.0,443.0,453.75,357.93
2016,4,12,13,15,424.5,281.5,5.45,15.0,636.0,740.87,588.84
2016,4,12,13,30,787.0,174.0,5.5,15.0,829.0,987.36,773.87
2016,4,12,13,45,783.0,170.5,5.6,15.0,806.0,978.17,767.32
2016,4,12,14,0,779.0,167.0,5.7,15.0,783.0,965.67,760.01
2016,4,12,14,15,768.5,165.0,5.75,15.0,752.0,951.15,751.01
2016,4,12,14,30,758.0,163.0,5.8,15.0,721.0,927.86,735.71
2016,4,12,14,45,680.5,179.0,5.9,15.0,660.5,859.23,687.17
2016,4,12,15,0,603.0,195.0,6.0,15.0,600.0,790.41,637.43
2016,4,12,15,15,649.5,170.5,6.0,14.5,581.5,788.92,639.75
2016,4,12,15,30,696.0,146.0,6.0,14.0,563.0,781.64,637.12
2016,4,12,15,45,540.0,169.0,6.05,14.0,476.5,650.2,535.52
2016,4,12,16,0,384.0,192.0,6.1,14.0,390.0,522.11,432.61
2016,4,12,16,15,406.0,166.0,6.0,14.0,356.5,506.16,421.31
2016,4,12,16,30,428.0,140.0,5.9,14.0,323.0,474.44,396.8
2016,4,12,16,45,372.0,134.0,5.8,14.0,278.0,411.56,344.67
2016,4,12,17,0,316.0,128.0,5.7,14.0,233.0,343.63,287.64
2016,4,12,17,15,274.0,110.0,5.55,13.5,189.0,284.8,237.74
2016,4,12,17,30,232.0,92.0,5.4,13.0,145.0,229.87,189.95
2016,4,12,17,45,176.0,71.5,5.25,12.5,106.0,169.66,137.0
2016,4,12,18,0,120.0,51.0,5.1,12.0,67.0,115.27,88.69
2016,4,12,18,15,60.0,30.0,5.0,12.0,38.0,58.21,35.12
2016,4,12,18,30,0.0,9.0,4.9,12.0,9.0,8.58,0.0
2016,4,12,18,45,0.0,4.5,4.8,12.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
