Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,48.0,13.0,3.05,11.5,16.5,12.39,0.0
2016,4,13,6,0,96.0,26.0,3.1,12.0,33.0,21.52,8.38
2016,4,13,6,15,202.0,43.5,3.25,12.0,73.0,33.63,23.45
2016,4,13,6,30,308.0,61.0,3.4,12.0,113.0,46.33,35.52
2016,4,13,6,45,400.5,70.5,3.55,12.5,163.0,52.27,41.22
2016,4,13,7,0,493.0,80.0,3.7,13.0,213.0,58.57,46.99
2016,4,13,7,15,547.0,88.0,3.7,13.0,265.5,76.89,50.72
2016,4,13,7,30,601.0,96.0,3.7,13.0,318.0,124.5,76.19
2016,4,13,7,45,640.5,102.0,3.7,13.5,370.5,174.96,113.7
2016,4,13,8,0,680.0,108.0,3.7,14.0,423.0,230.12,160.03
2016,4,13,8,15,708.0,113.0,3.65,14.0,473.0,285.74,209.52
2016,4,13,8,30,736.0,118.0,3.6,14.0,523.0,344.13,261.58
2016,4,13,8,45,757.5,122.0,3.55,14.5,569.5,401.61,311.79
2016,4,13,9,0,779.0,126.0,3.5,15.0,616.0,463.04,363.67
2016,4,13,9,15,794.5,129.0,3.4,15.0,657.5,518.73,410.27
2016,4,13,9,30,810.0,132.0,3.3,15.0,699.0,574.65,455.62
2016,4,13,9,45,835.5,127.5,3.2,15.5,738.0,629.5,498.1
2016,4,13,10,0,861.0,123.0,3.1,16.0,777.0,684.81,539.57
2016,4,13,10,15,869.0,124.5,3.1,16.0,806.5,732.26,575.36
2016,4,13,10,30,877.0,126.0,3.1,16.0,836.0,778.76,608.34
2016,4,13,10,45,881.5,128.0,3.1,16.0,857.5,821.09,637.53
2016,4,13,11,0,886.0,130.0,3.1,16.0,879.0,861.04,664.82
2016,4,13,11,15,889.0,130.5,3.05,16.0,893.5,895.72,687.9
2016,4,13,11,30,892.0,131.0,3.0,16.0,908.0,927.56,708.9
2016,4,13,11,45,891.0,133.0,3.0,16.5,913.5,954.27,725.33
2016,4,13,12,0,890.0,135.0,3.0,17.0,919.0,977.72,739.51
2016,4,13,12,15,889.5,135.0,3.0,17.0,917.5,996.28,751.82
2016,4,13,12,30,889.0,135.0,3.0,17.0,916.0,1011.41,761.95
2016,4,13,12,45,884.0,136.0,3.05,17.0,906.0,1019.65,768.03
2016,4,13,13,0,879.0,137.0,3.1,17.0,896.0,1024.28,771.9
2016,4,13,13,15,875.0,136.0,3.15,17.0,878.5,1024.24,772.79
2016,4,13,13,30,871.0,135.0,3.2,17.0,861.0,1020.6,771.46
2016,4,13,13,45,858.0,137.0,3.3,17.0,834.5,1016.97,770.7
2016,4,13,14,0,845.0,139.0,3.4,17.0,808.0,1000.82,761.53
2016,4,13,14,15,835.5,137.0,3.4,16.5,777.0,980.41,750.26
2016,4,13,14,30,826.0,135.0,3.4,16.0,746.0,956.82,736.81
2016,4,13,14,45,683.0,176.5,3.45,16.0,664.5,859.06,669.96
2016,4,13,15,0,540.0,218.0,3.5,16.0,583.0,753.38,594.13
2016,4,13,15,15,644.5,174.0,3.55,15.5,581.5,788.5,625.3
2016,4,13,15,30,749.0,130.0,3.6,15.0,580.0,808.78,642.99
2016,4,13,15,45,722.0,126.5,3.65,15.0,532.0,757.31,606.95
2016,4,13,16,0,695.0,123.0,3.7,15.0,484.0,705.21,570.31
2016,4,13,16,15,664.0,117.0,3.75,14.5,433.5,647.03,528.78
2016,4,13,16,30,633.0,111.0,3.8,14.0,383.0,589.3,485.56
2016,4,13,16,45,586.5,104.5,3.9,14.0,330.5,521.73,432.27
2016,4,13,17,0,540.0,98.0,4.0,14.0,278.0,456.75,379.42
2016,4,13,17,15,479.5,88.0,3.9,13.5,227.0,380.77,316.37
2016,4,13,17,30,419.0,78.0,3.8,13.0,176.0,313.99,258.92
2016,4,13,17,45,320.5,64.5,3.75,12.5,128.5,232.12,187.81
2016,4,13,18,0,222.0,51.0,3.7,12.0,81.0,161.1,125.14
2016,4,13,18,15,122.5,31.5,3.6,11.5,46.5,86.77,56.07
2016,4,13,18,30,23.0,12.0,3.5,11.0,12.0,17.67,0.0
2016,4,13,18,45,11.5,6.0,3.45,11.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,60.0,14.5,4.0,10.5,19.0,13.82,0.0
2016,4,14,6,0,120.0,29.0,4.1,11.0,38.0,23.87,11.28
2016,4,14,6,15,235.5,45.0,4.2,11.0,80.0,34.77,24.65
2016,4,14,6,30,351.0,61.0,4.3,11.0,122.0,46.25,35.65
2016,4,14,6,45,426.0,72.5,4.45,11.5,172.0,53.71,42.71
2016,4,14,7,0,501.0,84.0,4.6,12.0,222.0,61.82,50.09
2016,4,14,7,15,424.0,107.0,4.6,12.0,241.0,89.5,63.11
2016,4,14,7,30,347.0,130.0,4.6,12.0,260.0,130.15,91.41
2016,4,14,7,45,363.0,149.0,4.6,12.5,302.5,172.73,124.7
2016,4,14,8,0,379.0,168.0,4.6,13.0,345.0,217.44,162.29
2016,4,14,8,15,372.5,191.5,4.6,13.0,381.0,264.4,203.63
2016,4,14,8,30,366.0,215.0,4.6,13.0,417.0,307.38,241.39
2016,4,14,8,45,374.0,234.0,4.6,13.5,456.0,351.51,278.67
2016,4,14,9,0,382.0,253.0,4.6,14.0,495.0,396.36,315.7
2016,4,14,9,15,434.5,252.0,4.65,14.0,544.5,446.48,356.99
2016,4,14,9,30,487.0,251.0,4.7,14.0,594.0,502.19,402.31
2016,4,14,9,45,349.0,308.5,4.8,14.5,560.5,498.02,397.68
2016,4,14,10,0,211.0,366.0,4.9,15.0,527.0,479.41,380.66
2016,4,14,10,15,536.0,253.0,4.95,15.0,683.0,621.87,496.87
2016,4,14,10,30,861.0,140.0,5.0,15.0,839.0,784.25,624.39
2016,4,14,10,45,853.5,149.0,5.1,15.0,857.5,824.22,652.8
2016,4,14,11,0,846.0,158.0,5.2,15.0,876.0,861.08,679.5
2016,4,14,11,15,849.5,159.0,5.3,15.0,890.5,896.33,705.0
2016,4,14,11,30,853.0,160.0,5.4,15.0,905.0,928.89,728.55
2016,4,14,11,45,837.5,171.0,5.5,15.5,907.0,951.26,743.4
2016,4,14,12,0,822.0,182.0,5.6,16.0,909.0,969.85,755.62
2016,4,14,12,15,821.5,181.5,5.7,16.0,907.0,987.54,768.78
2016,4,14,12,30,821.0,181.0,5.8,16.0,905.0,1001.96,779.72
2016,4,14,12,45,849.0,161.5,5.95,16.0,903.5,1021.44,794.76
2016,4,14,13,0,877.0,142.0,6.1,16.0,902.0,1028.19,800.85
2016,4,14,13,15,872.5,141.5,6.2,16.0,884.5,1028.15,801.99
2016,4,14,13,30,868.0,141.0,6.3,16.0,867.0,1033.91,807.46
2016,4,14,13,45,851.5,145.0,6.4,16.0,840.0,1019.84,798.83
2016,4,14,14,0,835.0,149.0,6.5,16.0,813.0,1002.41,787.96
2016,4,14,14,15,825.0,146.5,6.55,15.5,781.0,981.07,775.52
2016,4,14,14,30,815.0,144.0,6.6,15.0,749.0,956.6,760.77
2016,4,14,14,45,801.0,141.5,6.7,15.0,710.5,925.41,739.81
2016,4,14,15,0,787.0,139.0,6.8,15.0,672.0,891.61,716.8
2016,4,14,15,15,769.0,135.0,6.85,15.0,628.5,855.06,691.35
2016,4,14,15,30,751.0,131.0,6.9,15.0,585.0,811.86,660.63
2016,4,14,15,45,737.0,123.0,7.0,15.0,538.5,765.74,627.5
2016,4,14,16,0,723.0,115.0,7.1,15.0,492.0,718.05,592.67
2016,4,14,16,15,692.0,109.5,7.1,14.5,441.0,659.37,549.35
2016,4,14,16,30,661.0,104.0,7.1,14.0,390.0,601.09,503.99
2016,4,14,16,45,621.0,97.0,7.1,14.0,337.5,536.02,450.84
2016,4,14,17,0,581.0,90.0,7.1,14.0,285.0,472.99,397.98
2016,4,14,17,15,521.0,81.5,7.0,13.5,233.5,399.69,335.64
2016,4,14,17,30,461.0,73.0,6.9,13.0,182.0,331.27,275.66
2016,4,14,17,45,372.5,60.5,6.8,12.5,134.5,250.17,203.92
2016,4,14,18,0,284.0,48.0,6.7,12.0,87.0,181.11,141.66
2016,4,14,18,15,164.0,31.0,6.55,11.5,51.5,106.22,71.24
2016,4,14,18,30,44.0,14.0,6.4,11.0,16.0,25.29,0.0
2016,4,14,18,45,22.0,7.0,6.3,11.0,8.0,6.67,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,109.5,13.5,4.4,9.5,22.0,12.87,0.0
2016,4,15,6,0,219.0,27.0,4.4,10.0,44.0,21.74,10.7
2016,4,15,6,15,337.0,39.0,4.45,10.0,88.5,30.49,21.12
2016,4,15,6,30,455.0,51.0,4.5,10.0,133.0,38.78,29.17
2016,4,15,6,45,526.5,60.0,4.55,10.5,184.5,43.92,34.09
2016,4,15,7,0,598.0,69.0,4.6,11.0,236.0,48.8,38.57
2016,4,15,7,15,647.5,75.0,4.7,11.5,290.0,72.52,43.26
2016,4,15,7,30,697.0,81.0,4.8,12.0,344.0,124.44,71.86
2016,4,15,7,45,727.0,87.5,4.9,12.5,397.0,179.76,114.55
2016,4,15,8,0,757.0,94.0,5.0,13.0,450.0,242.29,168.49
2016,4,15,8,15,782.5,98.0,4.95,13.5,501.0,300.45,220.86
2016,4,15,8,30,808.0,102.0,4.9,14.0,552.0,360.99,275.21
2016,4,15,8,45,825.0,106.0,4.85,14.5,599.0,420.26,327.73
2016,4,15,9,0,842.0,110.0,4.8,15.0,646.0,480.35,379.38
2016,4,15,9,15,856.5,112.5,4.65,15.0,688.5,538.33,428.33
2016,4,15,9,30,871.0,115.0,4.5,15.0,731.0,596.27,475.68
2016,4,15,9,45,888.0,114.0,4.4,15.5,769.0,652.34,519.39
2016,4,15,10,0,905.0,113.0,4.3,16.0,807.0,707.07,560.67
2016,4,15,10,15,912.5,114.5,4.25,16.0,837.0,756.68,597.98
2016,4,15,10,30,920.0,116.0,4.2,16.0,867.0,804.44,631.51
2016,4,15,10,45,927.5,115.5,4.2,16.5,890.0,848.21,660.79
2016,4,15,11,0,935.0,115.0,4.2,17.0,913.0,889.64,688.08
2016,4,15,11,15,938.0,116.0,4.3,17.0,927.0,926.16,713.43
2016,4,15,11,30,941.0,117.0,4.4,17.0,941.0,959.69,737.02
2016,4,15,11,45,944.0,116.0,4.55,17.5,948.0,988.08,756.07
2016,4,15,12,0,947.0,115.0,4.7,18.0,955.0,1013.17,772.87
2016,4,15,12,15,946.0,115.0,4.85,18.0,952.5,1032.01,786.98
2016,4,15,12,30,945.0,115.0,5.0,18.0,950.0,1047.18,798.73
2016,4,15,12,45,946.0,112.0,5.15,18.0,941.0,1057.46,807.28
2016,4,15,13,0,947.0,109.0,5.3,18.0,932.0,1063.94,813.37
2016,4,15,13,15,942.0,108.5,5.4,18.0,913.5,1063.26,814.25
2016,4,15,13,30,937.0,108.0,5.5,18.0,895.0,1058.75,812.65
2016,4,15,13,45,932.0,106.0,5.65,18.0,869.0,1048.82,807.79
2016,4,15,14,0,927.0,104.0,5.8,18.0,843.0,1035.16,800.39
2016,4,15,14,15,917.5,102.5,5.8,18.0,810.0,1014.05,786.75
2016,4,15,14,30,908.0,101.0,5.8,18.0,777.0,989.55,770.8
2016,4,15,14,45,895.5,99.5,5.85,18.0,737.5,959.05,750.88
2016,4,15,15,0,883.0,98.0,5.9,18.0,698.0,925.67,728.83
2016,4,15,15,15,867.5,95.5,5.85,18.0,653.5,885.84,701.4
2016,4,15,15,30,852.0,93.0,5.8,18.0,609.0,850.61,677.23
2016,4,15,15,45,830.0,90.5,5.75,18.0,560.0,800.92,642.07
2016,4,15,16,0,808.0,88.0,5.7,18.0,511.0,749.97,605.61
2016,4,15,16,15,780.5,84.0,5.6,17.5,459.0,692.27,564.34
2016,4,15,16,30,753.0,80.0,5.5,17.0,407.0,634.47,522.11
2016,4,15,16,45,716.5,75.0,5.45,16.5,354.0,569.91,471.87
2016,4,15,17,0,680.0,70.0,5.4,16.0,301.0,509.61,423.06
2016,4,15,17,15,626.0,63.5,5.3,15.5,248.0,437.26,362.65
2016,4,15,17,30,572.0,57.0,5.2,15.0,195.0,369.19,303.73
2016,4,15,17,45,490.0,48.5,5.15,14.5,145.5,291.07,234.95
2016,4,15,18,0,408.0,40.0,5.1,14.0,96.0,221.34,171.85
2016,4,15,18,15,270.0,27.0,5.05,13.5,57.5,137.47,93.49
2016,4,15,18,30,132.0,14.0,5.0,13.0,19.0,59.53,0.0
2016,4,15,18,45,66.0,7.0,4.95,13.0,9.5,6.67,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.5,1.4,11.5,23.5,12.87,0.0
2016,4,16,6,0,243.0,27.0,1.3,12.0,47.0,21.52,11.1
2016,4,16,6,15,352.5,39.0,1.3,12.5,91.5,30.26,20.82
2016,4,16,6,30,462.0,51.0,1.3,13.0,136.0,38.53,28.68
2016,4,16,6,45,530.5,59.5,1.3,13.5,187.0,43.25,33.14
2016,4,16,7,0,599.0,68.0,1.3,14.0,238.0,47.73,37.2
2016,4,16,7,15,646.0,74.5,1.3,14.5,291.5,73.94,42.95
2016,4,16,7,30,693.0,81.0,1.3,15.0,345.0,126.01,71.96
2016,4,16,7,45,725.0,86.5,1.3,15.5,398.0,180.59,113.33
2016,4,16,8,0,757.0,92.0,1.3,16.0,451.0,242.48,165.27
2016,4,16,8,15,781.5,95.5,1.35,16.5,501.5,299.91,215.42
2016,4,16,8,30,806.0,99.0,1.4,17.0,552.0,359.57,267.13
2016,4,16,8,45,823.5,103.0,1.5,17.5,599.0,418.87,317.67
2016,4,16,9,0,841.0,107.0,1.6,18.0,646.0,479.03,367.35
2016,4,16,9,15,855.0,109.5,1.6,18.5,688.0,536.62,413.1
2016,4,16,9,30,869.0,112.0,1.6,19.0,730.0,595.06,457.76
2016,4,16,9,45,879.0,114.5,1.65,19.5,766.0,649.02,497.98
2016,4,16,10,0,889.0,117.0,1.7,20.0,802.0,701.89,536.18
2016,4,16,10,15,897.0,118.5,1.75,20.0,831.5,751.08,571.73
2016,4,16,10,30,905.0,120.0,1.8,20.0,861.0,798.5,603.64
2016,4,16,10,45,914.5,118.5,1.85,20.5,884.0,842.25,631.55
2016,4,16,11,0,924.0,117.0,1.9,21.0,907.0,883.85,657.72
2016,4,16,11,15,927.0,117.0,1.95,21.0,921.5,918.94,680.64
2016,4,16,11,30,930.0,117.0,2.0,21.0,936.0,951.07,701.6
2016,4,16,11,45,936.5,114.5,2.05,21.0,943.5,980.8,720.99
2016,4,16,12,0,943.0,112.0,2.1,21.0,951.0,1007.38,738.38
2016,4,16,12,15,942.5,112.0,2.15,21.0,949.0,1026.51,751.04
2016,4,16,12,30,942.0,112.0,2.2,21.0,947.0,1042.01,761.54
2016,4,16,12,45,940.0,111.0,2.25,21.5,937.0,1051.29,766.73
2016,4,16,13,0,938.0,110.0,2.3,22.0,927.0,1056.79,769.66
2016,4,16,13,15,934.0,109.0,2.35,22.0,909.0,1056.48,770.54
2016,4,16,13,30,930.0,108.0,2.4,22.0,891.0,1052.37,769.16
2016,4,16,13,45,924.0,106.5,2.5,22.0,865.5,1041.98,764.43
2016,4,16,14,0,918.0,105.0,2.6,22.0,840.0,1027.91,757.42
2016,4,16,14,15,909.5,103.5,2.65,22.0,808.0,1007.84,746.03
2016,4,16,14,30,901.0,102.0,2.7,22.0,776.0,984.4,732.48
2016,4,16,14,45,891.0,99.5,2.8,22.0,737.5,955.21,715.5
2016,4,16,15,0,881.0,97.0,2.9,22.0,699.0,923.04,696.37
2016,4,16,15,15,866.0,94.5,2.95,21.5,655.0,883.67,673.02
2016,4,16,15,30,851.0,92.0,3.0,21.0,611.0,848.84,652.5
2016,4,16,15,45,831.0,89.0,3.05,21.0,562.5,800.21,620.59
2016,4,16,16,0,811.0,86.0,3.1,21.0,514.0,750.2,587.21
2016,4,16,16,15,784.5,82.5,3.05,20.5,462.5,693.71,548.99
2016,4,16,16,30,758.0,79.0,3.0,20.0,411.0,637.03,509.71
2016,4,16,16,45,712.5,76.5,3.0,19.5,356.5,569.22,459.23
2016,4,16,17,0,667.0,74.0,3.0,19.0,302.0,506.75,410.66
2016,4,16,17,15,614.0,67.5,2.8,18.5,249.5,435.55,353.06
2016,4,16,17,30,561.0,61.0,2.6,18.0,197.0,368.49,296.76
2016,4,16,17,45,457.0,53.0,2.4,17.5,146.5,281.59,223.08
2016,4,16,18,0,353.0,45.0,2.2,17.0,96.0,205.31,156.97
2016,4,16,18,15,231.0,30.5,2.1,16.5,58.0,126.91,86.26
2016,4,16,18,30,109.0,16.0,2.0,16.0,20.0,54.68,0.0
2016,4,16,18,45,54.5,8.0,1.9,16.0,10.0,19.48,0.0
2016,4,16,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,107.5,15.0,0.95,13.5,24.0,14.3,0.0
2016,4,17,6,0,215.0,30.0,1.0,14.0,48.0,23.42,12.97
2016,4,17,6,15,317.0,43.0,1.1,14.5,91.5,33.72,23.71
2016,4,17,6,30,419.0,56.0,1.2,15.0,135.0,42.74,32.17
2016,4,17,6,45,487.0,65.5,1.3,15.5,185.0,48.1,37.16
2016,4,17,7,0,555.0,75.0,1.4,16.0,235.0,53.18,41.7
2016,4,17,7,15,603.0,82.5,1.35,16.0,287.5,80.66,48.41
2016,4,17,7,30,651.0,90.0,1.3,16.0,340.0,131.14,77.38
2016,4,17,7,45,686.5,95.0,1.3,16.5,392.5,183.4,116.87
2016,4,17,8,0,722.0,100.0,1.3,17.0,445.0,239.75,163.94
2016,4,17,8,15,747.5,104.0,1.3,17.5,495.0,296.28,212.89
2016,4,17,8,30,773.0,108.0,1.3,18.0,545.0,358.32,265.77
2016,4,17,8,45,793.0,111.0,1.3,18.5,591.5,415.82,314.04
2016,4,17,9,0,813.0,114.0,1.3,19.0,638.0,474.51,361.66
2016,4,17,9,15,827.5,116.5,1.35,19.5,679.5,530.83,406.14
2016,4,17,9,30,842.0,119.0,1.4,20.0,721.0,587.16,449.11
2016,4,17,9,45,858.0,119.0,1.5,20.5,758.0,641.78,489.87
2016,4,17,10,0,874.0,119.0,1.6,21.0,795.0,695.4,528.79
2016,4,17,10,15,882.0,120.5,1.65,21.5,824.5,743.84,562.59
2016,4,17,10,30,890.0,122.0,1.7,22.0,854.0,790.56,592.7
2016,4,17,10,45,897.0,122.0,1.75,22.5,876.5,833.11,619.6
2016,4,17,11,0,904.0,122.0,1.8,23.0,899.0,873.4,644.72
2016,4,17,11,15,907.5,122.5,1.8,23.0,913.0,908.7,667.07
2016,4,17,11,30,911.0,123.0,1.8,23.0,927.0,941.16,687.48
2016,4,17,11,45,913.5,122.5,1.8,23.5,933.5,968.7,703.3
2016,4,17,12,0,916.0,122.0,1.8,24.0,940.0,993.04,717.04
2016,4,17,12,15,916.0,122.0,1.7,24.0,938.5,1012.15,727.51
2016,4,17,12,30,916.0,122.0,1.6,24.0,937.0,1027.77,735.76
2016,4,17,12,45,915.5,120.0,1.55,24.5,927.5,1037.23,739.52
2016,4,17,13,0,915.0,118.0,1.5,25.0,918.0,1043.02,741.13
2016,4,17,13,15,911.0,117.5,1.35,25.0,900.5,1043.19,739.17
2016,4,17,13,30,907.0,117.0,1.2,25.0,883.0,1039.66,734.95
2016,4,17,13,45,903.5,114.0,1.1,25.0,858.5,1030.27,728.14
2016,4,17,14,0,900.0,111.0,1.0,25.0,834.0,1017.23,719.24
2016,4,17,14,15,891.5,109.5,1.05,25.0,802.0,997.39,709.21
2016,4,17,14,30,883.0,108.0,1.1,25.0,770.0,974.25,697.18
2016,4,17,14,45,874.5,104.5,1.15,25.0,732.5,945.73,681.7
2016,4,17,15,0,866.0,101.0,1.2,25.0,695.0,914.21,664.19
2016,4,17,15,15,851.5,98.5,1.3,25.0,651.5,882.88,647.33
2016,4,17,15,30,837.0,96.0,1.4,25.0,608.0,841.83,623.64
2016,4,17,15,45,819.5,92.0,1.5,25.0,560.0,794.54,595.25
2016,4,17,16,0,802.0,88.0,1.6,25.0,512.0,745.72,565.08
2016,4,17,16,15,776.0,84.0,1.7,24.5,461.0,689.36,529.75
2016,4,17,16,30,750.0,80.0,1.8,24.0,410.0,632.8,493.03
2016,4,17,16,45,714.5,75.0,1.9,23.5,357.0,569.03,447.93
2016,4,17,17,0,679.0,70.0,2.0,23.0,304.0,509.3,403.54
2016,4,17,17,15,627.5,64.0,1.95,22.0,251.5,438.97,349.16
2016,4,17,17,30,576.0,58.0,1.9,21.0,199.0,372.64,295.52
2016,4,17,17,45,495.5,49.0,1.85,20.0,149.5,294.32,230.38
2016,4,17,18,0,415.0,40.0,1.8,19.0,100.0,224.25,170.01
2016,4,17,18,15,288.5,27.5,1.7,18.5,61.0,144.06,98.36
2016,4,17,18,30,162.0,15.0,1.6,18.0,22.0,69.78,0.0
2016,4,17,18,45,81.0,7.5,1.55,17.5,11.0,24.8,0.0
2016,4,17,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,131.0,15.0,0.35,14.5,26.5,11.85,0.0
2016,4,18,6,0,262.0,30.0,0.4,15.0,53.0,23.96,13.76
2016,4,18,6,15,367.0,42.0,0.5,15.5,98.5,32.58,22.73
2016,4,18,6,30,472.0,54.0,0.6,16.0,144.0,40.74,30.35
2016,4,18,6,45,540.5,62.0,0.75,16.5,196.0,44.93,34.25
2016,4,18,7,0,609.0,70.0,0.9,17.0,248.0,48.92,37.8
2016,4,18,7,15,655.5,76.0,0.95,17.0,302.0,79.19,44.84
2016,4,18,7,30,702.0,82.0,1.0,17.0,356.0,131.54,74.97
2016,4,18,7,45,734.0,87.0,1.1,17.5,409.0,186.31,116.71
2016,4,18,8,0,766.0,92.0,1.2,18.0,462.0,248.32,168.58
2016,4,18,8,15,790.5,96.0,1.25,18.5,513.0,306.71,219.1
2016,4,18,8,30,815.0,100.0,1.3,19.0,564.0,367.33,271.01
2016,4,18,8,45,834.5,102.5,1.4,19.5,611.0,426.52,320.89
2016,4,18,9,0,854.0,105.0,1.5,20.0,658.0,486.76,370.06
2016,4,18,9,15,867.5,107.0,1.55,20.5,699.5,544.21,415.4
2016,4,18,9,30,881.0,109.0,1.6,21.0,741.0,602.53,459.76
2016,4,18,9,45,896.0,108.5,1.7,21.5,778.5,657.25,500.5
2016,4,18,10,0,911.0,108.0,1.8,22.0,816.0,711.25,539.6
2016,4,18,10,15,918.0,109.5,1.85,22.5,845.0,760.49,573.27
2016,4,18,10,30,925.0,111.0,1.9,23.0,874.0,807.82,603.63
2016,4,18,10,45,930.5,111.5,2.0,23.5,896.0,850.87,631.17
2016,4,18,11,0,936.0,112.0,2.1,24.0,918.0,891.46,656.84
2016,4,18,11,15,938.5,112.5,2.1,24.0,932.0,926.79,679.21
2016,4,18,11,30,941.0,113.0,2.1,24.0,946.0,959.11,699.53
2016,4,18,11,45,941.0,113.5,2.15,24.5,951.5,985.97,715.46
2016,4,18,12,0,941.0,114.0,2.2,25.0,957.0,1009.42,729.22
2016,4,18,12,15,940.0,114.0,2.15,25.0,954.5,1027.9,740.14
2016,4,18,12,30,939.0,114.0,2.1,25.0,952.0,1042.75,748.85
2016,4,18,12,45,931.5,116.0,2.1,25.0,940.5,1049.58,753.24
2016,4,18,13,0,924.0,118.0,2.1,25.0,929.0,1052.61,755.47
2016,4,18,13,15,919.5,117.5,2.1,25.0,910.5,1052.25,755.73
2016,4,18,13,30,915.0,117.0,2.1,25.0,892.0,1048.17,753.82
2016,4,18,13,45,902.0,119.0,2.1,25.0,864.5,1034.64,746.12
2016,4,18,14,0,889.0,121.0,2.1,25.0,837.0,1017.69,736.42
2016,4,18,14,15,879.5,119.5,2.1,24.5,805.0,997.06,725.9
2016,4,18,14,30,870.0,118.0,2.1,24.0,773.0,973.22,713.31
2016,4,18,14,45,848.5,120.0,2.15,24.0,732.0,947.17,698.44
2016,4,18,15,0,827.0,122.0,2.2,24.0,691.0,910.38,676.36
2016,4,18,15,15,810.5,119.0,2.25,23.5,647.5,870.31,653.16
2016,4,18,15,30,794.0,116.0,2.3,23.0,604.0,828.17,628.12
2016,4,18,15,45,765.0,114.5,2.35,23.0,554.5,779.38,596.75
2016,4,18,16,0,736.0,113.0,2.4,23.0,505.0,726.47,561.87
2016,4,18,16,15,706.5,108.0,2.45,22.0,453.5,668.93,524.89
2016,4,18,16,30,677.0,103.0,2.5,21.0,402.0,611.65,485.67
2016,4,18,16,45,632.0,97.5,2.55,20.5,349.0,544.28,435.91
2016,4,18,17,0,587.0,92.0,2.6,20.0,296.0,479.37,386.2
2016,4,18,17,15,531.0,83.0,2.6,19.0,244.0,407.41,329.56
2016,4,18,17,30,475.0,74.0,2.6,18.0,192.0,339.96,274.26
2016,4,18,17,45,391.5,62.5,2.65,17.5,144.0,260.83,207.34
2016,4,18,18,0,308.0,51.0,2.7,17.0,96.0,193.58,148.87
2016,4,18,18,15,154.0,36.0,2.65,16.5,58.5,108.23,75.43
2016,4,18,18,30,0.0,21.0,2.6,16.0,21.0,21.14,0.0
2016,4,18,18,45,0.0,10.5,2.6,15.5,10.5,10.01,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,116.0,16.5,0.65,14.0,27.5,12.98,0.0
2016,4,19,6,0,232.0,33.0,0.6,14.0,55.0,25.71,15.56
2016,4,19,6,15,333.0,45.5,0.6,14.5,99.0,35.56,25.48
2016,4,19,6,30,434.0,58.0,0.6,15.0,143.0,44.04,33.42
2016,4,19,6,45,513.0,65.0,0.6,15.5,195.5,47.2,36.43
2016,4,19,7,0,592.0,72.0,0.6,16.0,248.0,50.28,39.17
2016,4,19,7,15,638.0,78.5,0.65,16.0,301.0,82.25,47.2
2016,4,19,7,30,684.0,85.0,0.7,16.0,354.0,133.97,77.72
2016,4,19,7,45,720.5,89.0,0.75,16.5,407.5,187.61,118.63
2016,4,19,8,0,757.0,93.0,0.8,17.0,461.0,249.04,169.82
2016,4,19,8,15,781.0,97.0,0.9,17.5,511.0,306.75,219.76
2016,4,19,8,30,805.0,101.0,1.0,18.0,561.0,366.62,271.06
2016,4,19,8,45,818.5,106.0,1.15,18.5,606.5,425.04,320.45
2016,4,19,9,0,832.0,111.0,1.3,19.0,652.0,483.88,368.69
2016,4,19,9,15,845.5,113.5,1.3,19.5,693.5,540.6,413.08
2016,4,19,9,30,859.0,116.0,1.3,20.0,735.0,597.16,455.71
2016,4,19,9,45,862.0,122.0,1.35,20.5,769.0,650.12,494.53
2016,4,19,10,0,865.0,128.0,1.4,21.0,803.0,701.45,530.97
2016,4,19,10,15,763.0,186.5,1.4,21.0,798.0,726.26,546.57
2016,4,19,10,30,661.0,245.0,1.4,21.0,793.0,740.61,554.4
2016,4,19,10,45,770.5,193.0,1.45,21.5,847.0,808.46,602.55
2016,4,19,11,0,880.0,141.0,1.5,22.0,901.0,873.9,644.24
2016,4,19,11,15,883.0,141.5,1.5,22.0,915.0,907.99,665.36
2016,4,19,11,30,886.0,142.0,1.5,22.0,929.0,939.29,684.9
2016,4,19,11,45,711.5,243.5,1.5,22.5,878.0,916.26,668.1
2016,4,19,12,0,537.0,345.0,1.5,23.0,827.0,871.07,632.67
2016,4,19,12,15,425.5,385.5,1.6,23.0,767.0,818.61,596.97
2016,4,19,12,30,314.0,426.0,1.7,23.0,707.0,753.59,552.11
2016,4,19,12,45,378.5,392.5,1.8,23.0,728.0,790.11,580.56
2016,4,19,13,0,443.0,359.0,1.9,23.0,749.0,836.29,614.19
2016,4,19,13,15,380.0,377.5,1.95,22.5,707.5,786.58,580.89
2016,4,19,13,30,317.0,396.0,2.0,22.0,666.0,746.2,553.95
2016,4,19,13,45,282.0,391.5,2.15,22.0,626.5,707.96,528.75
2016,4,19,14,0,247.0,387.0,2.3,22.0,587.0,668.83,502.39
2016,4,19,14,15,149.0,357.0,2.4,21.5,476.0,525.91,400.5
2016,4,19,14,30,51.0,327.0,2.5,21.0,365.0,384.79,295.65
2016,4,19,14,45,73.5,321.5,2.6,21.0,374.0,400.95,310.01
2016,4,19,15,0,96.0,316.0,2.7,21.0,383.0,416.03,322.89
2016,4,19,15,15,139.0,298.0,2.75,20.5,387.5,446.77,348.83
2016,4,19,15,30,182.0,280.0,2.8,20.0,392.0,461.07,362.49
2016,4,19,15,45,148.5,256.5,2.9,20.0,343.5,402.6,318.23
2016,4,19,16,0,115.0,233.0,3.0,20.0,295.0,345.92,274.83
2016,4,19,16,15,106.0,209.0,3.0,19.5,261.5,298.22,238.79
2016,4,19,16,30,97.0,185.0,3.0,19.0,228.0,262.35,211.25
2016,4,19,16,45,88.0,164.0,3.0,18.5,199.5,230.52,186.33
2016,4,19,17,0,79.0,143.0,3.0,18.0,171.0,199.33,161.35
2016,4,19,17,15,277.5,109.5,2.9,17.5,183.0,284.76,233.17
2016,4,19,17,30,476.0,76.0,2.8,17.0,195.0,342.69,278.27
2016,4,19,17,45,414.0,62.0,2.7,16.5,148.0,272.34,217.47
2016,4,19,18,0,352.0,48.0,2.6,16.0,101.0,208.34,161.0
2016,4,19,18,15,232.0,33.0,2.5,15.5,62.5,129.83,91.71
2016,4,19,18,30,112.0,18.0,2.4,15.0,24.0,59.04,0.0
2016,4,19,18,45,56.0,9.0,2.35,15.0,12.0,20.83,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,145.0,16.0,2.0,13.5,30.0,12.5,0.0
2016,4,20,6,0,290.0,32.0,2.1,14.0,60.0,25.44,15.54
2016,4,20,6,15,391.5,43.0,2.15,14.5,106.0,33.07,23.3
2016,4,20,6,30,493.0,54.0,2.2,15.0,152.0,40.3,30.1
2016,4,20,6,45,561.0,61.0,2.3,15.5,204.5,43.68,33.28
2016,4,20,7,0,629.0,68.0,2.4,16.0,257.0,46.93,36.16
2016,4,20,7,15,672.5,73.5,2.3,16.0,310.5,81.58,44.94
2016,4,20,7,30,716.0,79.0,2.2,16.0,364.0,134.34,76.7
2016,4,20,7,45,748.0,83.0,2.15,16.5,417.0,192.85,122.45
2016,4,20,8,0,780.0,87.0,2.1,17.0,470.0,250.84,171.86
2016,4,20,8,15,803.0,90.5,2.1,17.5,520.0,309.15,223.12
2016,4,20,8,30,826.0,94.0,2.1,18.0,570.0,369.44,275.53
2016,4,20,8,45,844.5,96.0,2.1,18.5,616.5,428.28,325.64
2016,4,20,9,0,863.0,98.0,2.1,19.0,663.0,490.51,376.63
2016,4,20,9,15,691.5,172.5,2.1,19.0,643.5,514.28,397.29
2016,4,20,9,30,520.0,247.0,2.1,19.0,624.0,522.59,404.01
2016,4,20,9,45,717.5,174.0,2.1,19.5,721.0,609.45,470.7
2016,4,20,10,0,915.0,101.0,2.1,20.0,818.0,710.38,545.79
2016,4,20,10,15,921.5,102.5,2.1,20.0,847.0,759.22,579.61
2016,4,20,10,30,928.0,104.0,2.1,20.0,876.0,806.09,610.91
2016,4,20,10,45,924.0,110.0,2.15,20.0,895.0,846.77,638.08
2016,4,20,11,0,920.0,116.0,2.2,20.0,914.0,884.36,663.03
2016,4,20,11,15,922.5,117.0,2.2,20.0,928.0,919.52,685.78
2016,4,20,11,30,925.0,118.0,2.2,20.0,942.0,951.73,706.47
2016,4,20,11,45,915.5,125.0,2.2,20.5,945.0,975.75,720.34
2016,4,20,12,0,906.0,132.0,2.2,21.0,948.0,996.07,731.85
2016,4,20,12,15,905.0,132.0,2.2,21.0,945.5,1013.92,743.22
2016,4,20,12,30,904.0,132.0,2.2,21.0,943.0,1028.29,752.44
2016,4,20,12,45,901.5,131.0,2.25,21.0,932.5,1036.61,758.5
2016,4,20,13,0,899.0,130.0,2.3,21.0,922.0,1041.29,762.41
2016,4,20,13,15,894.0,129.0,2.3,20.5,904.0,1039.83,763.41
2016,4,20,13,30,889.0,128.0,2.3,20.0,886.0,1034.74,762.25
2016,4,20,13,45,880.5,128.0,2.35,20.0,860.0,1023.65,756.46
2016,4,20,14,0,872.0,128.0,2.4,20.0,834.0,1009.13,748.57
2016,4,20,14,15,862.5,126.0,2.4,20.0,801.5,988.16,735.98
2016,4,20,14,30,853.0,124.0,2.4,20.0,769.0,972.56,727.08
2016,4,20,14,45,840.0,121.5,2.45,20.0,730.5,941.33,708.18
2016,4,20,15,0,827.0,119.0,2.5,20.0,692.0,907.39,687.44
2016,4,20,15,15,810.0,116.0,2.45,19.5,648.0,866.84,662.41
2016,4,20,15,30,793.0,113.0,2.4,19.0,604.0,824.29,635.7
2016,4,20,15,45,775.0,108.0,2.4,19.0,556.5,776.92,604.38
2016,4,20,16,0,757.0,103.0,2.4,19.0,509.0,728.18,571.59
2016,4,20,16,15,728.5,98.5,2.35,18.5,458.0,674.33,535.18
2016,4,20,16,30,700.0,94.0,2.3,18.0,407.0,617.48,495.03
2016,4,20,16,45,664.5,87.5,2.3,17.5,355.0,554.22,448.01
2016,4,20,17,0,629.0,81.0,2.3,17.0,303.0,492.57,400.48
2016,4,20,17,15,575.5,74.0,2.25,16.5,251.0,422.32,344.09
2016,4,20,17,30,522.0,67.0,2.2,16.0,199.0,356.3,289.05
2016,4,20,17,45,446.0,56.5,2.15,15.5,151.0,281.03,224.82
2016,4,20,18,0,370.0,46.0,2.1,15.0,103.0,213.51,165.55
2016,4,20,18,15,185.0,36.0,2.05,14.5,64.5,117.92,84.24
2016,4,20,18,30,0.0,26.0,2.0,14.0,26.0,27.43,0.0
2016,4,20,18,45,0.0,13.0,1.95,14.0,13.0,12.39,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,1.5,16.5,1.2,14.5,16.5,15.32,0.0
2016,4,21,6,0,3.0,33.0,1.3,15.0,33.0,30.0,19.5
2016,4,21,6,15,23.0,54.0,1.45,15.0,58.5,46.91,35.37
2016,4,21,6,30,43.0,75.0,1.6,15.0,84.0,63.87,50.89
2016,4,21,6,45,56.0,97.5,1.75,15.5,113.0,81.51,66.65
2016,4,21,7,0,69.0,120.0,1.9,16.0,142.0,98.76,81.73
2016,4,21,7,15,81.5,142.0,1.95,16.0,172.0,121.64,94.53
2016,4,21,7,30,94.0,164.0,2.0,16.0,202.0,148.18,114.47
2016,4,21,7,45,78.0,183.5,2.15,16.0,218.0,169.8,132.45
2016,4,21,8,0,62.0,203.0,2.3,16.0,234.0,189.58,149.15
2016,4,21,8,15,141.5,229.0,2.4,16.0,308.5,237.27,185.41
2016,4,21,8,30,221.0,255.0,2.5,16.0,383.0,298.3,233.05
2016,4,21,8,45,140.0,269.0,2.6,16.5,353.0,293.59,230.74
2016,4,21,9,0,59.0,283.0,2.7,17.0,323.0,281.08,221.08
2016,4,21,9,15,201.5,299.0,2.75,17.0,444.5,373.9,293.86
2016,4,21,9,30,344.0,315.0,2.8,17.0,566.0,482.92,378.1
2016,4,21,9,45,237.5,347.5,2.85,17.5,524.5,467.42,364.43
2016,4,21,10,0,131.0,380.0,2.9,18.0,483.0,440.37,341.69
2016,4,21,10,15,150.5,396.0,2.9,18.0,519.0,479.03,370.93
2016,4,21,10,30,170.0,412.0,2.9,18.0,555.0,519.27,400.77
2016,4,21,10,45,117.5,407.0,2.95,18.0,507.0,483.73,373.0
2016,4,21,11,0,65.0,402.0,3.0,18.0,459.0,438.35,337.86
2016,4,21,11,15,73.5,415.5,3.0,18.0,480.5,463.83,357.1
2016,4,21,11,30,82.0,429.0,3.0,18.0,502.0,489.83,376.32
2016,4,21,11,45,86.0,429.0,3.05,18.0,506.0,498.58,382.85
2016,4,21,12,0,90.0,429.0,3.1,18.0,510.0,507.12,389.37
2016,4,21,12,15,63.0,403.0,3.15,18.0,459.5,458.91,353.04
2016,4,21,12,30,36.0,377.0,3.2,18.0,409.0,409.02,315.23
2016,4,21,12,45,49.5,392.5,3.3,18.5,436.5,440.92,339.43
2016,4,21,13,0,63.0,408.0,3.4,19.0,464.0,473.21,363.41
2016,4,21,13,15,472.5,264.0,3.5,19.0,669.0,771.32,594.77
2016,4,21,13,30,882.0,120.0,3.6,19.0,874.0,1019.62,769.47
2016,4,21,13,45,884.5,113.5,3.7,19.0,851.5,1012.4,763.99
2016,4,21,14,0,887.0,107.0,3.8,19.0,829.0,1001.45,758.27
2016,4,21,14,15,879.0,105.5,3.85,18.5,797.5,982.07,747.98
2016,4,21,14,30,871.0,104.0,3.9,18.0,766.0,959.45,735.5
2016,4,21,14,45,583.5,206.5,3.95,18.0,640.0,799.14,623.3
2016,4,21,15,0,296.0,309.0,4.0,18.0,514.0,617.58,484.4
2016,4,21,15,15,560.5,201.0,4.0,18.0,560.0,738.71,583.77
2016,4,21,15,30,825.0,93.0,4.0,18.0,606.0,828.78,651.58
2016,4,21,15,45,471.5,164.5,4.0,18.0,453.0,588.78,472.27
2016,4,21,16,0,118.0,236.0,4.0,18.0,300.0,351.18,281.38
2016,4,21,16,15,63.5,195.5,4.0,17.5,229.5,250.38,201.75
2016,4,21,16,30,9.0,155.0,4.0,17.0,159.0,157.58,125.81
2016,4,21,16,45,5.0,136.5,4.0,17.0,139.0,136.48,108.8
2016,4,21,17,0,1.0,118.0,4.0,17.0,119.0,115.74,91.76
2016,4,21,17,15,0.5,98.5,3.9,16.5,99.0,96.2,75.71
2016,4,21,17,30,0.0,79.0,3.8,16.0,79.0,76.65,59.32
2016,4,21,17,45,0.0,60.0,3.75,15.5,60.0,57.8,43.22
2016,4,21,18,0,0.0,41.0,3.7,15.0,41.0,38.76,26.77
2016,4,21,18,15,0.0,26.0,3.6,14.5,26.0,24.14,13.74
2016,4,21,18,30,0.0,11.0,3.5,14.0,11.0,10.19,0.0
2016,4,21,18,45,0.0,5.5,3.45,14.0,5.5,5.24,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,106.0,19.0,5.95,14.0,30.5,14.86,0.42
2016,4,22,6,0,212.0,38.0,6.0,14.0,61.0,29.48,19.27
2016,4,22,6,15,305.5,51.0,6.05,14.0,104.0,38.76,28.4
2016,4,22,6,30,399.0,64.0,6.1,14.0,147.0,47.66,36.77
2016,4,22,6,45,465.0,73.0,6.2,14.5,196.5,53.26,41.93
2016,4,22,7,0,531.0,82.0,6.3,15.0,246.0,57.64,45.81
2016,4,22,7,15,596.5,81.0,6.4,15.0,297.0,87.2,50.69
2016,4,22,7,30,662.0,80.0,6.5,15.0,348.0,132.71,77.85
2016,4,22,7,45,332.0,118.5,6.6,15.0,253.5,150.76,106.99
2016,4,22,8,0,2.0,157.0,6.7,15.0,159.0,142.43,113.88
2016,4,22,8,15,180.0,194.0,6.8,15.0,299.5,221.08,173.53
2016,4,22,8,30,358.0,231.0,6.9,15.0,440.0,324.55,255.44
2016,4,22,8,45,197.0,248.0,7.05,15.5,364.5,299.83,238.82
2016,4,22,9,0,36.0,265.0,7.2,16.0,289.0,255.15,203.44
2016,4,22,9,15,18.0,209.5,7.3,16.0,221.5,202.3,160.62
2016,4,22,9,30,0.0,154.0,7.4,16.0,154.0,143.0,112.1
2016,4,22,9,45,80.0,269.0,7.5,16.0,332.0,298.26,238.38
2016,4,22,10,0,160.0,384.0,7.6,16.0,510.0,463.49,369.37
2016,4,22,10,15,125.5,392.0,7.75,16.0,493.5,457.56,363.69
2016,4,22,10,30,91.0,400.0,7.9,16.0,477.0,445.26,353.15
2016,4,22,10,45,278.5,373.5,8.05,16.0,615.5,584.34,466.26
2016,4,22,11,0,466.0,347.0,8.2,16.0,754.0,734.8,585.85
2016,4,22,11,15,251.5,362.0,8.25,15.5,582.0,578.07,461.57
2016,4,22,11,30,37.0,377.0,8.3,15.0,410.0,398.03,315.37
2016,4,22,11,45,29.5,356.0,8.4,15.0,382.5,373.51,296.16
2016,4,22,12,0,22.0,335.0,8.5,15.0,355.0,339.59,269.25
2016,4,22,12,15,20.5,326.5,8.4,15.0,345.0,331.11,262.54
2016,4,22,12,30,19.0,318.0,8.3,15.0,335.0,322.4,255.64
2016,4,22,12,45,178.0,365.0,8.25,15.0,523.0,551.28,441.05
2016,4,22,13,0,337.0,412.0,8.2,15.0,711.0,775.41,616.02
2016,4,22,13,15,597.5,275.5,8.05,14.5,792.5,911.81,728.38
2016,4,22,13,30,858.0,139.0,7.9,14.0,874.0,1015.92,808.75
2016,4,22,13,45,591.5,255.5,7.8,14.0,755.5,886.94,711.17
2016,4,22,14,0,325.0,372.0,7.7,14.0,637.0,728.98,583.58
2016,4,22,14,15,572.5,255.0,7.65,14.0,700.0,854.99,689.0
2016,4,22,14,30,820.0,138.0,7.6,14.0,763.0,956.86,768.18
2016,4,22,14,45,820.5,130.0,7.6,14.0,728.5,932.88,751.27
2016,4,22,15,0,821.0,122.0,7.6,14.0,694.0,905.59,732.39
2016,4,22,15,15,518.5,201.0,7.55,14.0,554.5,701.34,574.85
2016,4,22,15,30,216.0,280.0,7.5,14.0,415.0,489.42,400.72
2016,4,22,15,45,136.5,252.0,7.45,14.0,335.0,386.71,317.47
2016,4,22,16,0,57.0,224.0,7.4,14.0,255.0,277.72,227.32
2016,4,22,16,15,149.5,203.5,7.2,14.0,273.5,334.18,277.06
2016,4,22,16,30,242.0,183.0,7.0,14.0,292.0,381.56,318.32
2016,4,22,16,45,224.0,164.0,6.85,14.0,255.5,338.03,282.36
2016,4,22,17,0,206.0,145.0,6.7,14.0,219.0,295.61,246.88
2016,4,22,17,15,372.0,107.0,6.45,13.5,213.5,343.26,287.87
2016,4,22,17,30,538.0,69.0,6.2,13.0,208.0,366.85,305.73
2016,4,22,17,45,445.0,61.0,5.95,13.0,158.5,285.68,233.6
2016,4,22,18,0,352.0,53.0,5.7,13.0,109.0,212.87,168.21
2016,4,22,18,15,228.5,38.5,5.5,12.5,69.5,135.23,99.31
2016,4,22,18,30,105.0,24.0,5.3,12.0,30.0,66.05,18.36
