Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,45,52.5,12.0,5.15,12.0,15.0,23.01,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,135.0,19.0,3.85,11.5,34.0,14.82,2.12
2016,4,23,6,0,270.0,38.0,4.0,12.0,68.0,29.45,19.6
2016,4,23,6,15,367.0,49.0,4.05,12.0,113.5,37.86,27.92
2016,4,23,6,30,464.0,60.0,4.1,12.0,159.0,44.86,34.62
2016,4,23,6,45,525.5,68.5,4.2,12.5,209.5,49.25,38.71
2016,4,23,7,0,587.0,77.0,4.3,13.0,260.0,53.41,42.41
2016,4,23,7,15,631.0,83.0,4.2,13.0,312.5,92.19,53.64
2016,4,23,7,30,675.0,89.0,4.1,13.0,365.0,143.1,86.34
2016,4,23,7,45,706.0,93.5,4.1,13.5,416.5,195.76,128.73
2016,4,23,8,0,737.0,98.0,4.1,14.0,468.0,251.9,177.67
2016,4,23,8,15,760.5,102.0,4.1,14.0,517.0,312.03,231.65
2016,4,23,8,30,784.0,106.0,4.1,14.0,566.0,370.46,284.05
2016,4,23,8,45,799.0,110.0,4.2,14.5,610.5,427.21,333.89
2016,4,23,9,0,814.0,114.0,4.3,15.0,655.0,484.56,382.81
2016,4,23,9,15,827.0,116.0,4.3,15.0,695.0,539.36,428.91
2016,4,23,9,30,840.0,118.0,4.3,15.0,735.0,593.98,473.59
2016,4,23,9,45,860.0,115.0,4.35,15.5,772.0,648.16,516.12
2016,4,23,10,0,880.0,112.0,4.4,16.0,809.0,701.25,556.73
2016,4,23,10,15,886.5,113.5,4.4,16.0,837.0,748.35,591.88
2016,4,23,10,30,893.0,115.0,4.4,16.0,865.0,793.58,623.95
2016,4,23,10,45,896.0,116.5,4.45,16.5,885.5,833.95,651.29
2016,4,23,11,0,899.0,118.0,4.5,17.0,906.0,871.79,676.59
2016,4,23,11,15,902.0,119.0,4.4,17.0,919.5,906.46,699.69
2016,4,23,11,30,905.0,120.0,4.3,17.0,933.0,938.29,720.66
2016,4,23,11,45,904.5,121.0,4.25,17.0,938.0,963.9,737.74
2016,4,23,12,0,904.0,122.0,4.2,17.0,943.0,986.25,752.6
2016,4,23,12,15,903.0,122.0,4.25,17.0,941.0,1003.76,764.77
2016,4,23,12,30,902.0,122.0,4.3,17.0,939.0,1017.8,774.72
2016,4,23,12,45,896.5,123.5,4.35,17.0,928.0,1025.41,780.38
2016,4,23,13,0,891.0,125.0,4.4,17.0,917.0,1029.41,783.96
2016,4,23,13,15,886.5,124.0,4.55,17.0,899.0,1028.23,785.11
2016,4,23,13,30,882.0,123.0,4.7,17.0,881.0,1023.45,783.91
2016,4,23,13,45,870.5,124.5,4.9,17.0,854.5,1010.83,777.76
2016,4,23,14,0,859.0,126.0,5.1,17.0,828.0,994.89,769.29
2016,4,23,14,15,850.0,124.0,5.2,17.0,796.5,974.46,756.85
2016,4,23,14,30,841.0,122.0,5.3,17.0,765.0,959.34,748.19
2016,4,23,14,45,823.5,122.5,5.45,17.0,726.0,927.43,727.79
2016,4,23,15,0,806.0,123.0,5.6,17.0,687.0,893.09,705.48
2016,4,23,15,15,789.5,120.0,5.6,16.5,644.0,853.53,679.59
2016,4,23,15,30,773.0,117.0,5.6,16.0,601.0,812.01,651.93
2016,4,23,15,45,747.5,115.0,5.65,16.0,553.0,766.04,619.53
2016,4,23,16,0,722.0,113.0,5.7,16.0,505.0,715.93,583.5
2016,4,23,16,15,693.5,108.0,5.65,15.5,455.5,659.7,542.84
2016,4,23,16,30,665.0,103.0,5.6,15.0,406.0,603.72,500.36
2016,4,23,16,45,618.0,99.5,5.6,15.0,353.5,537.89,447.56
2016,4,23,17,0,571.0,96.0,5.6,15.0,301.0,474.66,395.53
2016,4,23,17,15,516.5,87.5,5.5,14.5,250.5,404.85,337.34
2016,4,23,17,30,462.0,79.0,5.4,14.0,200.0,336.6,278.84
2016,4,23,17,45,377.0,68.5,5.35,14.0,152.5,261.42,212.84
2016,4,23,18,0,292.0,58.0,5.3,14.0,105.0,195.32,153.93
2016,4,23,18,15,188.5,41.0,5.2,13.5,67.0,124.79,91.77
2016,4,23,18,30,85.0,24.0,5.1,13.0,29.0,56.17,18.96
2016,4,23,18,45,42.5,12.0,5.05,13.0,14.5,20.83,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,26.0,21.5,6.45,11.5,24.5,18.89,5.76
2016,4,24,6,0,52.0,43.0,6.7,12.0,49.0,36.22,25.52
2016,4,24,6,15,91.0,65.0,6.7,12.0,82.0,53.37,41.65
2016,4,24,6,30,130.0,87.0,6.7,12.0,115.0,70.06,57.12
2016,4,24,6,45,164.5,108.5,6.7,12.5,154.0,85.97,71.54
2016,4,24,7,0,199.0,130.0,6.7,13.0,193.0,96.58,80.91
2016,4,24,7,15,238.0,144.0,6.65,13.0,232.5,123.65,92.34
2016,4,24,7,30,277.0,158.0,6.6,13.0,272.0,157.49,115.96
2016,4,24,7,45,270.0,182.5,6.6,13.5,306.0,195.81,147.84
2016,4,24,8,0,263.0,207.0,6.6,14.0,340.0,233.66,180.37
2016,4,24,8,15,502.5,168.5,6.6,14.0,454.0,289.87,221.94
2016,4,24,8,30,742.0,130.0,6.6,14.0,568.0,374.78,290.61
2016,4,24,8,45,775.0,128.0,6.6,14.5,617.0,434.95,343.23
2016,4,24,9,0,808.0,126.0,6.6,15.0,666.0,494.04,393.96
2016,4,24,9,15,822.5,128.5,6.55,15.5,707.0,549.81,440.72
2016,4,24,9,30,837.0,131.0,6.5,16.0,748.0,605.57,486.09
2016,4,24,9,45,854.0,129.5,6.5,16.5,784.5,658.9,528.52
2016,4,24,10,0,871.0,128.0,6.5,17.0,821.0,711.06,568.99
2016,4,24,10,15,878.5,129.5,6.55,17.0,849.5,758.55,605.92
2016,4,24,10,30,886.0,131.0,6.6,17.0,878.0,804.28,639.41
2016,4,24,10,45,890.0,133.0,6.7,17.0,899.0,845.7,669.71
2016,4,24,11,0,894.0,135.0,6.8,17.0,920.0,884.69,698.13
2016,4,24,11,15,896.5,136.0,7.05,17.0,933.5,918.84,723.61
2016,4,24,11,30,899.0,137.0,7.3,17.0,947.0,950.14,747.06
2016,4,24,11,45,893.5,141.0,7.55,17.0,951.0,973.97,765.15
2016,4,24,12,0,888.0,145.0,7.8,17.0,955.0,994.38,780.88
2016,4,24,12,15,887.5,145.0,8.0,17.0,952.5,1012.24,794.67
2016,4,24,12,30,887.0,145.0,8.2,17.0,950.0,1026.73,806.14
2016,4,24,12,45,692.5,247.0,8.45,17.0,871.5,965.53,762.54
2016,4,24,13,0,498.0,349.0,8.7,17.0,793.0,881.23,695.5
2016,4,24,13,15,487.0,342.5,8.85,16.5,769.5,868.3,688.26
2016,4,24,13,30,476.0,336.0,9.0,16.0,746.0,852.97,678.99
2016,4,24,13,45,624.0,263.5,9.15,16.0,785.0,927.61,741.2
2016,4,24,14,0,772.0,191.0,9.3,16.0,824.0,994.24,793.51
2016,4,24,14,15,761.5,188.0,9.35,15.5,792.5,972.48,779.83
2016,4,24,14,30,751.0,185.0,9.4,15.0,761.0,947.82,764.23
2016,4,24,14,45,725.5,187.0,9.5,15.0,721.0,911.8,738.64
2016,4,24,15,0,700.0,189.0,9.6,15.0,681.0,873.86,711.47
2016,4,24,15,15,681.0,184.0,9.6,14.5,638.0,832.61,682.63
2016,4,24,15,30,662.0,179.0,9.6,14.0,595.0,789.8,652.25
2016,4,24,15,45,530.5,190.5,9.65,14.0,507.5,666.57,553.82
2016,4,24,16,0,399.0,202.0,9.7,14.0,420.0,556.15,463.56
2016,4,24,16,15,485.0,172.5,9.75,13.5,412.0,571.52,479.95
2016,4,24,16,30,571.0,143.0,9.8,13.0,404.0,577.76,488.18
2016,4,24,16,45,545.0,129.5,9.85,13.0,354.5,519.15,439.82
2016,4,24,17,0,519.0,116.0,9.9,13.0,305.0,461.58,391.32
2016,4,24,17,15,463.0,105.0,9.9,12.5,253.5,391.57,331.51
2016,4,24,17,30,407.0,94.0,9.9,12.0,202.0,326.43,274.4
2016,4,24,17,45,336.5,79.0,9.9,12.0,154.5,255.54,210.96
2016,4,24,18,0,266.0,64.0,9.9,12.0,107.0,192.1,153.48
2016,4,24,18,15,170.5,44.5,9.9,11.5,68.5,116.87,86.97
2016,4,24,18,30,75.0,25.0,9.9,11.0,30.0,54.9,22.1
2016,4,24,18,45,37.5,12.5,9.95,11.0,15.0,20.22,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,8.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,34.5,5.0,5.6,8.5,5.5,0.0,0.0
2016,4,25,5,30,69.0,10.0,5.7,9.0,11.0,9.53,0.0
2016,4,25,5,45,227.0,22.5,5.8,9.5,46.0,17.83,6.28
2016,4,25,6,0,385.0,35.0,5.9,10.0,81.0,27.3,18.12
2016,4,25,6,15,477.5,43.5,6.0,10.0,129.5,32.62,23.55
2016,4,25,6,30,570.0,52.0,6.1,10.0,178.0,37.71,28.49
2016,4,25,6,45,630.0,58.0,6.2,10.5,231.0,40.45,31.07
2016,4,25,7,0,690.0,64.0,6.3,11.0,284.0,47.37,37.29
2016,4,25,7,15,729.5,68.5,6.3,11.5,338.5,93.6,50.78
2016,4,25,7,30,769.0,73.0,6.3,12.0,393.0,148.33,86.83
2016,4,25,7,45,797.0,77.0,6.3,12.5,446.5,205.22,133.82
2016,4,25,8,0,825.0,81.0,6.3,13.0,500.0,265.16,187.32
2016,4,25,8,15,846.0,84.0,6.2,13.0,550.5,324.91,242.51
2016,4,25,8,30,867.0,87.0,6.1,13.0,601.0,390.07,301.79
2016,4,25,8,45,882.5,89.5,6.05,13.5,648.0,449.66,355.01
2016,4,25,9,0,898.0,92.0,6.0,14.0,695.0,509.67,407.01
2016,4,25,9,15,910.0,94.0,6.0,14.0,736.5,567.53,456.66
2016,4,25,9,30,922.0,96.0,6.0,14.0,778.0,624.88,504.57
2016,4,25,9,45,929.5,98.5,6.05,14.5,813.0,679.1,547.92
2016,4,25,10,0,937.0,101.0,6.1,15.0,848.0,731.87,588.97
2016,4,25,10,15,943.0,102.0,6.15,15.0,877.0,780.45,625.55
2016,4,25,10,30,949.0,103.0,6.2,15.0,906.0,826.96,659.57
2016,4,25,10,45,953.0,104.0,6.3,15.5,927.0,869.58,689.42
2016,4,25,11,0,957.0,105.0,6.4,16.0,948.0,909.57,717.12
2016,4,25,11,15,959.0,105.5,6.45,16.0,961.5,944.52,742.16
2016,4,25,11,30,961.0,106.0,6.5,16.0,975.0,976.38,764.95
2016,4,25,11,45,959.5,107.5,6.6,16.0,979.5,1002.75,784.1
2016,4,25,12,0,958.0,109.0,6.7,16.0,984.0,1025.63,800.83
2016,4,25,12,15,957.0,109.0,6.75,16.0,981.5,1043.88,814.09
2016,4,25,12,30,956.0,109.0,6.8,16.0,979.0,1058.48,824.86
2016,4,25,12,45,947.5,112.5,6.85,16.0,966.5,1065.55,830.42
2016,4,25,13,0,939.0,116.0,6.9,16.0,954.0,1068.81,833.43
2016,4,25,13,15,934.5,115.0,6.95,16.0,935.5,1067.59,833.42
2016,4,25,13,30,930.0,114.0,7.0,16.0,917.0,1062.6,830.87
2016,4,25,13,45,923.0,113.5,7.05,16.0,891.0,1051.95,824.4
2016,4,25,14,0,916.0,113.0,7.1,16.0,865.0,1037.7,815.48
2016,4,25,14,15,907.5,111.0,7.15,16.0,832.5,1016.86,801.88
2016,4,25,14,30,899.0,109.0,7.2,16.0,800.0,992.7,785.92
2016,4,25,14,45,886.5,107.5,7.25,16.0,761.0,962.15,765.29
2016,4,25,15,0,874.0,106.0,7.3,16.0,722.0,928.82,742.54
2016,4,25,15,15,859.0,103.5,7.35,16.0,677.5,896.75,720.63
2016,4,25,15,30,844.0,101.0,7.4,16.0,633.0,854.96,691.25
2016,4,25,15,45,823.5,98.5,7.45,16.0,584.5,806.67,656.63
2016,4,25,16,0,803.0,96.0,7.5,16.0,536.0,757.07,620.58
2016,4,25,16,15,776.5,92.0,7.5,15.5,484.5,700.29,579.34
2016,4,25,16,30,750.0,88.0,7.5,15.0,433.0,643.34,537.12
2016,4,25,16,45,712.0,83.5,7.5,15.0,379.0,581.2,486.8
2016,4,25,17,0,674.0,79.0,7.5,15.0,325.0,518.18,434.46
2016,4,25,17,15,623.0,73.0,7.35,14.5,272.0,448.26,375.54
2016,4,25,17,30,572.0,67.0,7.2,14.0,219.0,382.22,318.09
2016,4,25,17,45,490.5,58.5,7.1,13.5,168.5,303.92,249.04
2016,4,25,18,0,409.0,50.0,7.0,13.0,118.0,233.73,185.77
2016,4,25,18,15,290.0,37.5,6.75,12.5,77.0,155.52,116.02
2016,4,25,18,30,171.0,25.0,6.5,12.0,36.0,86.91,41.34
2016,4,25,18,45,85.5,12.5,6.3,11.5,18.0,30.91,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,3.5,9.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,3.5,10.0,9.0,8.58,0.0
2016,4,26,5,45,67.0,26.5,3.55,10.5,35.0,21.92,9.98
2016,4,26,6,0,134.0,44.0,3.6,11.0,61.0,35.65,25.41
2016,4,26,6,15,182.0,63.0,3.65,11.0,97.5,50.03,38.99
2016,4,26,6,30,230.0,82.0,3.7,11.0,134.0,63.92,51.92
2016,4,26,6,45,256.0,102.0,3.8,11.5,173.5,77.94,64.62
2016,4,26,7,0,282.0,122.0,3.9,12.0,213.0,91.4,76.53
2016,4,26,7,15,315.0,136.0,3.9,12.5,254.5,124.12,89.74
2016,4,26,7,30,348.0,150.0,3.9,13.0,296.0,161.67,115.89
2016,4,26,7,45,489.5,135.0,3.9,13.5,369.0,195.6,137.91
2016,4,26,8,0,631.0,120.0,3.9,14.0,442.0,249.4,179.76
2016,4,26,8,15,491.5,179.0,3.8,14.0,445.0,297.2,226.81
2016,4,26,8,30,352.0,238.0,3.7,14.0,448.0,330.92,259.46
2016,4,26,8,45,385.0,250.0,3.6,14.5,496.0,378.67,298.38
2016,4,26,9,0,418.0,262.0,3.5,15.0,544.0,428.36,338.16
2016,4,26,9,15,382.0,291.5,3.45,15.0,561.5,462.6,365.66
2016,4,26,9,30,346.0,321.0,3.4,15.0,579.0,491.58,388.15
2016,4,26,9,45,430.0,304.0,3.4,15.0,639.5,551.34,435.21
2016,4,26,10,0,514.0,287.0,3.4,15.0,700.0,618.01,486.84
2016,4,26,10,15,492.0,308.0,3.55,15.0,714.0,648.93,509.77
2016,4,26,10,30,470.0,329.0,3.7,15.0,728.0,676.98,530.38
2016,4,26,10,45,488.5,335.0,3.9,15.5,758.5,720.84,562.36
2016,4,26,11,0,507.0,341.0,4.1,16.0,789.0,764.67,593.83
2016,4,26,11,15,391.5,390.5,4.3,16.0,739.5,727.99,564.74
2016,4,26,11,30,276.0,440.0,4.5,16.0,690.0,688.47,533.49
2016,4,26,11,45,293.5,438.5,4.75,16.0,706.0,715.44,554.98
2016,4,26,12,0,311.0,437.0,5.0,16.0,722.0,741.99,575.84
2016,4,26,12,15,302.0,438.5,5.15,16.0,714.5,745.22,578.57
2016,4,26,12,30,293.0,440.0,5.3,16.0,707.0,746.81,580.24
2016,4,26,12,45,401.5,394.0,5.5,16.0,756.0,814.36,634.44
2016,4,26,13,0,510.0,348.0,5.7,16.0,805.0,892.19,695.17
2016,4,26,13,15,541.0,327.0,5.8,16.0,803.5,906.46,707.27
2016,4,26,13,30,572.0,306.0,5.9,16.0,802.0,917.9,717.78
2016,4,26,13,45,588.0,287.0,6.05,16.0,783.5,913.34,716.78
2016,4,26,14,0,604.0,268.0,6.2,16.0,765.0,908.57,715.68
2016,4,26,14,15,697.0,210.0,6.2,16.0,763.0,933.24,736.55
2016,4,26,14,30,790.0,152.0,6.2,16.0,761.0,943.67,745.26
2016,4,26,14,45,781.5,147.0,6.25,16.0,724.5,915.19,726.02
2016,4,26,15,0,773.0,142.0,6.3,16.0,688.0,883.99,704.89
2016,4,26,15,15,756.0,138.5,6.3,15.5,645.0,848.83,681.79
2016,4,26,15,30,739.0,135.0,6.3,15.0,602.0,807.33,653.65
2016,4,26,15,45,723.5,128.0,6.3,15.0,556.5,761.52,620.66
2016,4,26,16,0,708.0,121.0,6.3,15.0,511.0,714.34,586.24
2016,4,26,16,15,679.5,116.0,6.3,14.5,461.5,658.65,545.6
2016,4,26,16,30,651.0,111.0,6.3,14.0,412.0,603.23,502.97
2016,4,26,16,45,616.0,103.5,6.35,14.0,361.0,541.34,453.19
2016,4,26,17,0,581.0,96.0,6.4,14.0,310.0,481.08,403.43
2016,4,26,17,15,528.5,88.0,6.35,13.5,259.0,412.46,345.88
2016,4,26,17,30,476.0,80.0,6.3,13.0,208.0,347.96,290.12
2016,4,26,17,45,397.0,69.5,6.3,12.5,160.5,271.56,223.17
2016,4,26,18,0,318.0,59.0,6.3,12.0,113.0,206.52,164.88
2016,4,26,18,15,216.5,43.0,6.2,12.0,74.0,136.11,102.16
2016,4,26,18,30,115.0,27.0,6.1,12.0,35.0,69.15,34.96
2016,4,26,18,45,57.5,13.5,6.0,12.0,17.5,25.68,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,18.0,5.5,3.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,36.0,11.0,3.6,11.0,12.0,10.48,0.0
2016,4,27,5,45,159.5,26.5,3.9,11.5,45.0,20.7,9.76
2016,4,27,6,0,283.0,42.0,4.2,12.0,78.0,32.33,22.51
2016,4,27,6,15,372.5,53.0,4.35,12.0,123.5,40.6,30.52
2016,4,27,6,30,462.0,64.0,4.5,12.0,169.0,47.45,37.03
2016,4,27,6,45,231.0,51.0,4.7,12.5,103.5,35.94,26.78
2016,4,27,7,0,0.0,38.0,4.9,13.0,38.0,35.28,26.14
2016,4,27,7,15,0.0,45.5,5.15,13.0,45.5,42.27,30.7
2016,4,27,7,30,0.0,53.0,5.4,13.0,53.0,49.27,36.58
2016,4,27,7,45,0.0,72.0,5.7,13.5,72.0,67.01,51.42
2016,4,27,8,0,0.0,91.0,6.0,14.0,91.0,84.64,65.96
2016,4,27,8,15,22.5,167.5,6.3,14.0,181.0,156.49,124.97
2016,4,27,8,30,45.0,244.0,6.6,14.0,271.0,231.5,185.93
2016,4,27,8,45,25.5,221.5,6.9,14.0,237.0,209.64,168.12
2016,4,27,9,0,6.0,199.0,7.2,14.0,203.0,185.66,148.35
2016,4,27,9,15,13.5,236.0,7.35,14.0,246.5,223.87,179.23
2016,4,27,9,30,21.0,273.0,7.5,14.0,290.0,263.19,210.76
2016,4,27,9,45,15.5,251.5,7.7,14.0,264.0,242.34,193.6
2016,4,27,10,0,10.0,230.0,7.9,14.0,238.0,220.37,175.56
2016,4,27,10,15,19.0,282.0,7.95,14.0,298.0,276.01,220.33
2016,4,27,10,30,28.0,334.0,8.0,14.0,358.0,335.35,267.55
2016,4,27,10,45,325.5,313.5,8.05,14.0,601.5,565.8,457.52
2016,4,27,11,0,623.0,293.0,8.1,14.0,845.0,816.88,656.43
2016,4,27,11,15,745.0,225.5,8.05,14.0,895.0,884.2,709.78
2016,4,27,11,30,867.0,158.0,8.0,14.0,945.0,949.82,758.16
2016,4,27,11,45,866.5,160.0,8.0,14.0,951.0,976.29,777.33
2016,4,27,12,0,866.0,162.0,8.0,14.0,957.0,999.61,794.34
2016,4,27,12,15,866.0,162.0,8.0,14.0,955.5,1018.12,807.9
2016,4,27,12,30,866.0,162.0,8.0,14.0,954.0,1033.27,819.09
2016,4,27,12,45,857.5,165.5,8.0,14.0,942.5,1040.15,824.36
2016,4,27,13,0,849.0,169.0,8.0,14.0,931.0,1043.44,827.17
2016,4,27,13,15,844.5,167.5,8.0,14.0,913.0,1042.0,826.67
2016,4,27,13,30,840.0,166.0,8.0,14.0,895.0,1037.04,823.74
2016,4,27,13,45,837.5,161.5,8.05,14.0,871.0,1027.41,817.77
2016,4,27,14,0,835.0,157.0,8.1,14.0,847.0,1014.3,809.35
2016,4,27,14,15,632.5,232.0,8.1,14.0,743.5,893.3,719.71
2016,4,27,14,30,430.0,307.0,8.1,14.0,640.0,765.29,617.49
2016,4,27,14,45,610.0,226.5,8.15,14.0,672.5,844.86,685.7
2016,4,27,15,0,790.0,146.0,8.2,14.0,705.0,903.95,733.08
2016,4,27,15,15,772.0,142.0,8.15,14.0,661.0,867.1,706.28
2016,4,27,15,30,754.0,138.0,8.1,14.0,617.0,823.67,674.61
2016,4,27,15,45,728.5,134.5,8.1,14.0,568.5,773.09,637.26
2016,4,27,16,0,703.0,131.0,8.1,14.0,520.0,721.81,598.94
2016,4,27,16,15,672.5,125.5,8.05,14.0,469.0,664.2,554.45
2016,4,27,16,30,642.0,120.0,8.0,14.0,418.0,607.0,508.72
2016,4,27,16,45,603.0,112.5,8.0,14.0,366.0,542.8,456.39
2016,4,27,17,0,564.0,105.0,8.0,14.0,314.0,480.57,404.48
2016,4,27,17,15,509.5,95.5,7.95,13.5,262.0,406.54,342.15
2016,4,27,17,30,455.0,86.0,7.9,13.0,210.0,341.42,285.59
2016,4,27,17,45,387.5,73.0,7.85,13.0,162.5,271.43,223.29
2016,4,27,18,0,320.0,60.0,7.8,13.0,115.0,208.45,166.29
2016,4,27,18,15,216.0,44.0,7.75,12.5,75.5,137.02,103.13
2016,4,27,18,30,112.0,28.0,7.7,12.0,36.0,69.88,37.77
2016,4,27,18,45,56.0,14.0,7.65,12.0,18.0,25.86,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,9.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,26.5,6.5,5.2,10.0,7.0,0.0,0.0
2016,4,28,5,30,53.0,13.0,5.4,10.0,14.0,12.39,0.0
2016,4,28,5,45,179.0,28.0,5.65,10.5,48.0,21.87,11.25
2016,4,28,6,0,305.0,43.0,5.9,11.0,82.0,33.08,23.31
2016,4,28,6,15,394.0,53.5,5.9,11.5,128.5,40.86,30.84
2016,4,28,6,30,483.0,64.0,5.9,12.0,175.0,47.26,36.87
2016,4,28,6,45,545.5,70.5,5.95,12.5,226.5,49.87,39.29
2016,4,28,7,0,608.0,77.0,6.0,13.0,278.0,54.06,42.97
2016,4,28,7,15,649.5,83.0,5.85,13.0,330.5,100.84,57.74
2016,4,28,7,30,691.0,89.0,5.7,13.0,383.0,152.73,93.31
2016,4,28,7,45,725.0,92.0,5.6,13.5,435.0,205.69,136.94
2016,4,28,8,0,759.0,95.0,5.5,14.0,487.0,266.0,189.89
2016,4,28,8,15,781.5,98.5,5.3,14.5,536.5,322.73,241.08
2016,4,28,8,30,804.0,102.0,5.1,15.0,586.0,381.38,293.26
2016,4,28,8,45,822.5,104.0,4.95,15.5,632.0,438.65,343.22
2016,4,28,9,0,841.0,106.0,4.8,16.0,678.0,496.82,392.32
2016,4,28,9,15,854.0,108.0,4.65,16.0,718.5,554.55,440.2
2016,4,28,9,30,867.0,110.0,4.5,16.0,759.0,609.5,484.51
2016,4,28,9,45,886.5,107.0,4.4,16.5,796.5,663.43,526.02
2016,4,28,10,0,906.0,104.0,4.3,17.0,834.0,717.03,565.96
2016,4,28,10,15,913.0,105.0,4.2,17.0,862.5,764.72,600.08
2016,4,28,10,30,920.0,106.0,4.1,17.0,891.0,810.52,631.79
2016,4,28,10,45,922.5,108.5,4.05,17.5,911.5,852.01,659.03
2016,4,28,11,0,925.0,111.0,4.0,18.0,932.0,890.89,684.08
2016,4,28,11,15,928.0,111.5,4.05,18.0,946.0,925.49,707.75
2016,4,28,11,30,931.0,112.0,4.1,18.0,960.0,957.17,729.37
2016,4,28,11,45,930.0,114.0,4.2,18.5,965.0,983.56,746.23
2016,4,28,12,0,929.0,116.0,4.3,19.0,970.0,1006.61,760.82
2016,4,28,12,15,928.5,115.5,4.45,19.0,968.0,1024.19,773.7
2016,4,28,12,30,928.0,115.0,4.6,19.0,966.0,1038.25,784.68
2016,4,28,12,45,929.5,113.0,4.75,19.0,957.0,1049.16,793.68
2016,4,28,13,0,931.0,111.0,4.9,19.0,948.0,1056.42,800.33
2016,4,28,13,15,927.5,110.0,5.05,19.0,930.5,1056.01,801.88
2016,4,28,13,30,924.0,109.0,5.2,19.0,913.0,1051.88,801.03
2016,4,28,13,45,917.5,108.5,5.35,19.0,887.5,1041.61,796.03
2016,4,28,14,0,911.0,108.0,5.5,19.0,862.0,1027.78,788.63
2016,4,28,14,15,903.0,106.5,5.65,18.5,830.5,1007.93,778.55
2016,4,28,14,30,895.0,105.0,5.8,18.0,799.0,984.79,766.07
2016,4,28,14,45,880.0,105.5,5.95,18.0,760.0,954.14,746.59
2016,4,28,15,0,865.0,106.0,6.1,18.0,721.0,920.87,725.06
2016,4,28,15,15,851.0,103.5,6.2,17.5,677.5,889.88,706.1
2016,4,28,15,30,837.0,101.0,6.3,17.0,634.0,849.21,679.68
2016,4,28,15,45,810.5,101.0,6.45,17.0,585.0,799.11,644.66
2016,4,28,16,0,784.0,101.0,6.6,17.0,536.0,748.13,608.39
2016,4,28,16,15,758.0,97.0,6.6,16.5,485.0,692.5,568.52
2016,4,28,16,30,732.0,93.0,6.6,16.0,434.0,639.56,529.65
2016,4,28,16,45,688.0,90.0,6.6,15.5,380.5,573.45,477.58
2016,4,28,17,0,644.0,87.0,6.6,15.0,327.0,509.6,425.82
2016,4,28,17,15,593.0,80.0,6.55,14.5,275.0,439.96,367.73
2016,4,28,17,30,542.0,73.0,6.5,14.0,223.0,374.23,311.11
2016,4,28,17,45,454.5,65.5,6.45,13.5,172.5,295.69,242.42
2016,4,28,18,0,367.0,58.0,6.4,13.0,122.0,224.64,179.13
2016,4,28,18,15,257.5,43.5,6.15,12.5,81.0,150.32,113.42
2016,4,28,18,30,148.0,29.0,5.9,12.0,40.0,87.03,50.52
2016,4,28,18,45,74.0,14.5,5.65,12.0,20.0,30.41,0.0
2016,4,28,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,11.0,6.0,5.72,0.0
2016,4,29,5,30,0.0,12.0,3.3,11.0,12.0,11.44,0.0
2016,4,29,5,45,83.5,34.0,3.35,11.0,45.0,27.75,16.33
2016,4,29,6,0,167.0,56.0,3.4,11.0,78.0,44.62,33.52
2016,4,29,6,15,249.0,72.5,3.45,11.0,122.5,57.05,45.38
2016,4,29,6,30,331.0,89.0,3.5,11.0,167.0,65.94,53.81
2016,4,29,6,45,401.0,100.0,3.6,11.5,217.5,72.26,59.57
2016,4,29,7,0,471.0,111.0,3.7,12.0,268.0,80.97,67.23
2016,4,29,7,15,516.5,119.5,3.75,12.0,319.0,122.57,80.67
2016,4,29,7,30,562.0,128.0,3.8,12.0,370.0,169.63,113.29
2016,4,29,7,45,597.5,134.5,3.9,12.0,420.0,218.74,153.49
2016,4,29,8,0,633.0,141.0,4.0,12.0,470.0,271.38,199.36
2016,4,29,8,15,658.5,146.5,4.1,12.0,518.0,324.03,246.53
2016,4,29,8,30,684.0,152.0,4.2,12.0,566.0,379.16,295.57
2016,4,29,8,45,705.0,155.5,4.3,12.5,610.5,432.86,342.22
2016,4,29,9,0,726.0,159.0,4.4,13.0,655.0,487.99,388.86
2016,4,29,9,15,741.0,162.5,4.4,13.0,694.5,541.06,433.25
2016,4,29,9,30,756.0,166.0,4.4,13.0,734.0,594.37,476.7
2016,4,29,9,45,788.5,157.0,4.4,13.0,772.5,648.25,519.91
2016,4,29,10,0,821.0,148.0,4.4,13.0,811.0,701.65,561.93
2016,4,29,10,15,829.0,149.5,4.5,13.0,839.0,747.88,597.86
2016,4,29,10,30,837.0,151.0,4.6,13.0,867.0,792.57,631.03
2016,4,29,10,45,843.0,152.0,4.75,13.5,888.0,833.39,659.78
2016,4,29,11,0,849.0,153.0,4.9,14.0,909.0,872.09,686.81
2016,4,29,11,15,853.0,154.0,5.2,14.0,922.5,906.72,713.1
2016,4,29,11,30,857.0,155.0,5.5,14.0,936.0,938.73,737.58
2016,4,29,11,45,687.0,260.0,5.8,14.5,888.5,913.48,718.73
2016,4,29,12,0,517.0,365.0,6.1,15.0,841.0,873.43,684.16
2016,4,29,12,15,687.0,261.0,6.2,15.0,892.5,950.22,746.82
2016,4,29,12,30,857.0,157.0,6.3,15.0,944.0,1019.73,797.4
2016,4,29,12,45,858.5,154.0,6.4,15.5,935.5,1029.57,803.42
2016,4,29,13,0,860.0,151.0,6.5,16.0,927.0,1026.46,800.62
2016,4,29,13,15,856.0,150.0,6.55,16.0,909.5,1035.33,807.83
2016,4,29,13,30,852.0,149.0,6.6,16.0,892.0,1031.21,805.83
2016,4,29,13,45,843.0,149.0,6.65,16.0,866.5,1019.68,798.7
2016,4,29,14,0,834.0,149.0,6.7,16.0,841.0,1004.81,789.3
2016,4,29,14,15,824.5,147.0,6.75,16.0,809.5,984.07,775.73
2016,4,29,14,30,815.0,145.0,6.8,16.0,778.0,960.27,759.98
2016,4,29,14,45,715.0,175.5,6.85,16.0,711.0,889.2,709.26
2016,4,29,15,0,615.0,206.0,6.9,16.0,644.0,813.74,654.19
2016,4,29,15,15,685.0,170.0,6.95,15.5,630.5,820.91,663.3
2016,4,29,15,30,755.0,134.0,7.0,15.0,617.0,819.96,665.69
2016,4,29,15,45,731.5,130.5,7.05,15.0,569.5,771.04,630.14
2016,4,29,16,0,708.0,127.0,7.1,15.0,522.0,721.29,593.66
2016,4,29,16,15,680.0,122.0,7.15,14.5,472.5,665.98,553.0
2016,4,29,16,30,652.0,117.0,7.2,14.0,423.0,610.87,510.5
2016,4,29,16,45,617.5,109.5,7.3,14.0,372.0,549.26,460.79
2016,4,29,17,0,583.0,102.0,7.4,14.0,321.0,489.2,411.07
2016,4,29,17,15,530.5,94.0,7.4,13.5,270.0,420.39,353.28
2016,4,29,17,30,478.0,86.0,7.4,13.0,219.0,353.16,295.25
2016,4,29,17,45,404.5,74.5,7.45,13.0,170.5,280.91,231.23
2016,4,29,18,0,331.0,63.0,7.5,13.0,122.0,216.3,172.98
2016,4,29,18,15,227.0,47.0,7.45,12.5,81.5,144.14,109.31
2016,4,29,18,30,123.0,31.0,7.4,12.0,41.0,77.62,46.42
2016,4,29,18,45,61.5,15.5,7.4,12.0,20.5,28.61,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,53.5,7.5,5.1,11.5,9.5,7.15,0.0
2016,4,30,5,30,107.0,15.0,5.1,12.0,19.0,11.81,0.0
2016,4,30,5,45,240.0,28.5,5.2,12.5,56.0,22.65,12.54
2016,4,30,6,0,373.0,42.0,5.3,13.0,93.0,32.81,23.01
2016,4,30,6,15,458.0,51.0,5.3,13.0,141.0,38.29,28.43
2016,4,30,6,30,543.0,60.0,5.3,13.0,189.0,43.51,33.4
2016,4,30,6,45,601.5,66.5,5.35,13.5,242.0,46.35,35.99
2016,4,30,7,0,660.0,73.0,5.4,14.0,295.0,54.17,42.89
2016,4,30,7,15,698.5,78.0,5.45,14.5,348.0,103.11,56.69
2016,4,30,7,30,737.0,83.0,5.5,15.0,401.0,160.88,97.21
2016,4,30,7,45,766.0,86.5,5.55,15.5,453.5,215.57,142.53
2016,4,30,8,0,795.0,90.0,5.6,16.0,506.0,273.42,193.63
2016,4,30,8,15,816.0,93.5,5.5,16.0,555.5,331.7,246.53
2016,4,30,8,30,837.0,97.0,5.4,16.0,605.0,391.67,300.37
2016,4,30,8,45,852.5,99.5,5.3,16.5,650.5,449.85,351.13
2016,4,30,9,0,868.0,102.0,5.2,17.0,696.0,511.14,402.67
2016,4,30,9,15,879.5,104.0,5.1,17.0,736.5,566.87,449.17
2016,4,30,9,30,891.0,106.0,5.0,17.0,777.0,622.08,493.88
2016,4,30,9,45,906.0,104.0,4.95,17.5,813.0,675.09,534.93
2016,4,30,10,0,921.0,102.0,4.9,18.0,849.0,727.31,574.17
2016,4,30,10,15,927.0,103.5,4.85,18.0,877.0,775.25,608.57
2016,4,30,10,30,933.0,105.0,4.8,18.0,905.0,821.17,640.64
2016,4,30,10,45,937.0,105.5,4.8,18.5,925.5,862.31,667.96
2016,4,30,11,0,941.0,106.0,4.8,19.0,946.0,900.86,693.16
2016,4,30,11,15,943.0,106.5,4.75,19.0,959.0,934.92,716.0
2016,4,30,11,30,945.0,107.0,4.7,19.0,972.0,965.95,736.62
2016,4,30,11,45,945.5,107.0,4.7,19.5,977.0,991.93,752.64
2016,4,30,12,0,946.0,107.0,4.7,20.0,982.0,1014.55,766.33
2016,4,30,12,15,945.0,107.0,4.7,20.0,979.0,1032.27,778.24
2016,4,30,12,30,944.0,107.0,4.7,20.0,976.0,1046.4,787.83
2016,4,30,12,45,939.0,108.5,4.7,20.0,964.5,1054.46,793.45
2016,4,30,13,0,934.0,110.0,4.7,20.0,953.0,1058.8,796.74
2016,4,30,13,15,929.5,109.0,4.7,20.0,934.5,1057.31,796.24
2016,4,30,13,30,925.0,108.0,4.7,20.0,916.0,1052.1,793.41
2016,4,30,13,45,919.0,106.5,4.75,20.5,890.5,1041.19,785.77
2016,4,30,14,0,913.0,105.0,4.8,21.0,865.0,1026.7,775.85
2016,4,30,14,15,905.0,104.0,4.85,21.0,833.0,1007.32,764.23
2016,4,30,14,30,897.0,103.0,4.9,21.0,801.0,984.66,750.4
2016,4,30,14,45,886.5,100.5,4.95,21.0,763.0,954.83,731.57
2016,4,30,15,0,876.0,98.0,5.0,21.0,725.0,922.13,710.67
2016,4,30,15,15,862.0,96.0,5.0,20.5,681.5,884.22,686.96
2016,4,30,15,30,848.0,94.0,5.0,20.0,638.0,844.09,661.36
2016,4,30,15,45,830.5,91.0,5.05,20.0,590.5,804.19,634.6
2016,4,30,16,0,813.0,88.0,5.1,20.0,543.0,756.22,601.5
2016,4,30,16,15,788.5,84.5,5.1,19.5,492.0,701.24,563.49
2016,4,30,16,30,764.0,81.0,5.1,19.0,441.0,645.94,524.39
2016,4,30,16,45,731.0,76.5,5.15,19.0,388.5,583.92,476.86
2016,4,30,17,0,698.0,72.0,5.2,19.0,336.0,523.07,428.31
2016,4,30,17,15,652.0,67.0,5.15,18.5,283.5,458.16,375.42
2016,4,30,17,30,606.0,62.0,5.1,18.0,231.0,394.51,321.8
2016,4,30,17,45,536.0,54.5,5.1,17.5,181.0,320.8,258.42
2016,4,30,18,0,466.0,47.0,5.1,17.0,131.0,253.94,199.23
2016,4,30,18,15,355.5,36.5,5.0,16.5,88.5,177.28,132.05
2016,4,30,18,30,245.0,26.0,4.9,16.0,46.0,113.09,69.38
2016,4,30,18,45,122.5,13.0,4.85,15.5,23.0,40.03,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,8.0,1.25,13.0,10.5,7.63,0.0
2016,5,1,5,30,125.0,16.0,1.2,13.0,21.0,12.6,0.0
2016,5,1,5,45,255.0,28.0,1.15,13.5,58.0,22.01,12.3
2016,5,1,6,0,385.0,40.0,1.1,14.0,95.0,30.78,21.27
2016,5,1,6,15,468.5,49.0,1.1,14.5,143.0,36.36,26.64
2016,5,1,6,30,552.0,58.0,1.1,15.0,191.0,41.66,31.56
2016,5,1,6,45,604.5,64.5,1.1,15.5,242.5,44.59,34.18
2016,5,1,7,0,657.0,71.0,1.1,16.0,294.0,54.01,35.45
2016,5,1,7,15,695.0,75.5,1.1,16.5,346.5,102.34,55.19
2016,5,1,7,30,733.0,80.0,1.1,17.0,399.0,159.19,94.57
2016,5,1,7,45,760.0,84.0,1.15,17.5,450.5,213.67,138.82
2016,5,1,8,0,787.0,88.0,1.2,18.0,502.0,271.05,188.08
2016,5,1,8,15,807.5,91.5,1.15,18.5,551.0,328.64,237.91
2016,5,1,8,30,828.0,95.0,1.1,19.0,600.0,387.87,288.0
2016,5,1,8,45,843.0,97.5,1.05,19.5,645.0,448.47,337.49
2016,5,1,9,0,858.0,100.0,1.0,20.0,690.0,505.75,382.67
2016,5,1,9,15,870.0,102.0,0.9,20.5,730.0,561.11,424.27
2016,5,1,9,30,882.0,104.0,0.8,21.0,770.0,616.03,463.62
2016,5,1,9,45,890.5,106.0,0.7,21.5,804.5,668.04,499.12
2016,5,1,10,0,899.0,108.0,0.6,22.0,839.0,718.76,532.14
2016,5,1,10,15,905.5,109.0,0.6,22.0,866.5,765.59,562.49
2016,5,1,10,30,912.0,110.0,0.6,22.0,894.0,810.5,590.57
2016,5,1,10,45,915.5,111.5,0.65,22.5,914.5,851.33,615.38
2016,5,1,11,0,919.0,113.0,0.7,23.0,935.0,889.64,638.38
2016,5,1,11,15,922.0,113.5,0.85,23.0,948.5,923.85,661.75
2016,5,1,11,30,925.0,114.0,1.0,23.0,962.0,955.17,683.34
2016,5,1,11,45,924.5,115.0,1.2,23.0,967.0,980.7,702.19
2016,5,1,12,0,924.0,116.0,1.4,23.0,972.0,1002.93,718.98
2016,5,1,12,15,923.5,115.5,1.55,23.0,969.0,1020.27,731.94
2016,5,1,12,30,923.0,115.0,1.7,23.0,966.0,1034.11,742.8
2016,5,1,12,45,920.0,115.0,1.9,23.0,955.5,1042.43,750.96
2016,5,1,13,0,917.0,115.0,2.1,23.0,945.0,1047.11,756.85
2016,5,1,13,15,913.0,114.0,2.2,23.0,927.5,1046.1,757.91
2016,5,1,13,30,909.0,113.0,2.3,23.0,910.0,1041.44,756.79
2016,5,1,13,45,901.5,113.0,2.45,23.0,884.0,1030.75,752.44
2016,5,1,14,0,894.0,113.0,2.6,23.0,858.0,1016.6,745.86
2016,5,1,14,15,885.5,111.5,2.65,22.5,826.5,996.49,735.83
2016,5,1,14,30,877.0,110.0,2.7,22.0,795.0,973.17,723.69
2016,5,1,14,45,864.0,109.0,2.75,22.0,756.5,943.12,705.6
2016,5,1,15,0,851.0,108.0,2.8,22.0,718.0,910.42,685.64
2016,5,1,15,15,836.5,105.5,2.75,21.5,675.0,879.4,667.23
2016,5,1,15,30,822.0,103.0,2.7,21.0,632.0,838.8,641.98
2016,5,1,15,45,800.0,101.0,2.7,21.0,584.5,790.66,610.29
2016,5,1,16,0,778.0,99.0,2.7,21.0,537.0,741.41,577.36
2016,5,1,16,15,753.0,95.5,2.6,20.5,486.5,687.42,540.93
2016,5,1,16,30,728.0,92.0,2.5,20.0,436.0,635.85,505.35
2016,5,1,16,45,690.0,87.5,2.4,19.5,383.5,572.18,458.13
2016,5,1,17,0,652.0,83.0,2.3,19.0,331.0,510.27,410.81
2016,5,1,17,15,603.5,77.0,2.1,18.5,279.0,442.89,357.3
2016,5,1,17,30,555.0,71.0,1.9,18.0,227.0,379.14,304.94
2016,5,1,17,45,480.5,62.5,1.75,17.5,177.5,304.81,242.72
2016,5,1,18,0,406.0,54.0,1.6,17.0,128.0,237.8,185.05
2016,5,1,18,15,301.0,41.5,1.45,16.5,86.5,162.34,120.49
2016,5,1,18,30,196.0,29.0,1.3,16.0,45.0,101.64,63.72
2016,5,1,18,45,98.0,14.5,1.2,15.5,22.5,36.01,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,33.5,8.5,1.25,11.5,10.0,8.1,0.0
2016,5,2,5,30,67.0,17.0,1.3,12.0,20.0,14.3,0.0
2016,5,2,5,45,174.0,33.5,1.4,12.5,55.5,26.06,15.92
2016,5,2,6,0,281.0,50.0,1.5,13.0,91.0,38.29,27.97
2016,5,2,6,15,140.5,53.5,1.5,13.0,74.0,42.94,32.67
2016,5,2,6,30,0.0,57.0,1.5,13.0,57.0,52.64,41.63
2016,5,2,6,45,0.0,73.0,1.55,13.5,73.0,66.76,54.23
2016,5,2,7,0,0.0,89.0,1.6,14.0,89.0,80.81,63.38
2016,5,2,7,15,52.5,135.0,1.55,14.0,158.5,118.87,93.17
2016,5,2,7,30,105.0,181.0,1.5,14.0,228.0,161.6,125.4
2016,5,2,7,45,68.5,192.0,1.5,14.5,224.0,177.72,139.61
2016,5,2,8,0,32.0,203.0,1.5,15.0,220.0,184.48,146.03
2016,5,2,8,15,164.5,231.0,1.45,15.5,330.5,249.62,194.39
2016,5,2,8,30,297.0,259.0,1.4,16.0,441.0,331.08,256.17
2016,5,2,8,45,425.0,237.5,1.4,16.5,519.5,386.4,298.55
2016,5,2,9,0,553.0,216.0,1.4,17.0,598.0,457.04,353.01
2016,5,2,9,15,681.5,176.0,1.3,17.0,674.0,523.86,404.66
2016,5,2,9,30,810.0,136.0,1.2,17.0,750.0,602.79,464.24
2016,5,2,9,45,830.5,132.0,1.2,17.5,786.5,654.29,501.52
2016,5,2,10,0,851.0,128.0,1.2,18.0,823.0,705.05,537.41
2016,5,2,10,15,858.0,129.5,1.2,18.0,850.5,750.68,569.06
2016,5,2,10,30,865.0,131.0,1.2,18.0,878.0,794.56,597.8
2016,5,2,10,45,867.5,134.0,1.2,18.5,897.5,834.26,622.23
2016,5,2,11,0,870.0,137.0,1.2,19.0,917.0,871.53,644.75
2016,5,2,11,15,872.5,137.5,1.2,19.0,929.5,903.86,665.05
2016,5,2,11,30,875.0,138.0,1.2,19.0,942.0,933.45,683.52
2016,5,2,11,45,872.0,141.0,1.3,19.5,946.0,957.45,698.66
2016,5,2,12,0,869.0,144.0,1.4,20.0,950.0,978.27,711.81
2016,5,2,12,15,868.0,144.0,1.55,20.0,947.5,994.85,724.45
2016,5,2,12,30,867.0,144.0,1.7,20.0,945.0,1008.16,735.09
2016,5,2,12,45,664.0,255.0,1.9,20.0,864.5,945.76,697.25
2016,5,2,13,0,461.0,366.0,2.1,20.0,784.0,860.74,637.42
2016,5,2,13,15,510.0,342.0,2.25,20.0,796.0,890.15,661.31
2016,5,2,13,30,559.0,318.0,2.4,20.0,808.0,916.81,682.29
2016,5,2,13,45,561.0,304.5,2.55,20.0,784.5,904.22,675.93
2016,5,2,14,0,563.0,291.0,2.7,20.0,761.0,888.94,668.05
2016,5,2,14,15,544.5,281.5,2.75,19.5,722.5,855.2,647.48
2016,5,2,14,30,526.0,272.0,2.8,19.0,684.0,819.59,625.45
2016,5,2,14,45,552.0,246.5,2.85,19.0,660.5,807.02,619.39
2016,5,2,15,0,578.0,221.0,2.9,19.0,637.0,790.72,610.47
2016,5,2,15,15,568.5,207.5,2.9,18.5,596.0,752.2,585.56
2016,5,2,15,30,559.0,194.0,2.9,18.0,555.0,712.03,559.17
2016,5,2,15,45,464.5,205.0,2.9,18.0,490.0,627.39,496.35
2016,5,2,16,0,370.0,216.0,2.9,18.0,425.0,536.02,427.49
2016,5,2,16,15,300.5,205.5,2.85,17.5,365.0,458.31,368.71
