Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,30,231.0,195.0,2.8,17.0,305.0,385.6,312.24
2016,5,2,16,45,197.0,174.0,2.75,16.5,260.5,320.11,261.1
2016,5,2,17,0,163.0,153.0,2.7,16.0,216.0,267.64,219.06
2016,5,2,17,15,136.5,134.5,2.65,15.5,181.5,225.3,184.44
2016,5,2,17,30,110.0,116.0,2.6,15.0,147.0,185.47,151.14
2016,5,2,17,45,183.5,93.5,2.6,14.5,133.0,195.52,158.52
2016,5,2,18,0,257.0,71.0,2.6,14.0,119.0,196.01,155.62
2016,5,2,18,15,176.0,52.0,2.55,13.5,80.0,126.46,95.62
2016,5,2,18,30,95.0,33.0,2.5,13.0,41.0,72.17,46.4
2016,5,2,18,45,47.5,16.5,2.45,13.0,20.5,31.36,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,12.0,5.0,4.77,0.0
2016,5,3,5,30,0.0,10.0,1.6,12.0,10.0,9.26,0.0
2016,5,3,5,45,0.0,26.5,1.6,12.5,26.5,24.57,14.89
2016,5,3,6,0,0.0,43.0,1.6,13.0,43.0,39.18,28.8
2016,5,3,6,15,3.5,64.0,1.5,13.0,65.0,57.2,45.34
2016,5,3,6,30,7.0,85.0,1.4,13.0,87.0,74.99,61.5
2016,5,3,6,45,16.0,105.5,1.35,13.0,111.0,92.24,76.9
2016,5,3,7,0,25.0,126.0,1.3,13.0,135.0,105.32,83.98
2016,5,3,7,15,130.0,151.5,1.45,13.0,207.5,131.93,101.39
2016,5,3,7,30,235.0,177.0,1.6,13.0,280.0,171.78,128.48
2016,5,3,7,45,238.0,200.5,1.8,13.5,316.0,208.56,158.46
2016,5,3,8,0,241.0,224.0,2.0,14.0,352.0,246.02,189.57
2016,5,3,8,15,185.5,250.5,2.1,14.0,355.0,271.81,212.99
2016,5,3,8,30,130.0,277.0,2.2,14.0,358.0,287.24,227.01
2016,5,3,8,45,182.5,296.5,2.35,14.5,418.5,337.17,265.96
2016,5,3,9,0,235.0,316.0,2.5,15.0,479.0,392.94,309.23
2016,5,3,9,15,242.5,335.0,2.45,15.0,511.5,428.09,336.47
2016,5,3,9,30,250.0,354.0,2.4,15.0,544.0,466.1,365.47
2016,5,3,9,45,182.0,373.5,2.35,15.5,515.5,457.23,356.99
2016,5,3,10,0,114.0,393.0,2.3,16.0,487.0,440.77,342.49
2016,5,3,10,15,281.5,368.5,2.15,16.0,610.0,551.11,427.71
2016,5,3,10,30,449.0,344.0,2.0,16.0,733.0,676.15,520.18
2016,5,3,10,45,355.0,391.0,1.9,16.5,703.0,663.32,506.06
2016,5,3,11,0,261.0,438.0,1.8,17.0,673.0,645.84,489.42
2016,5,3,11,15,251.5,447.0,1.7,17.0,676.0,659.83,498.37
2016,5,3,11,30,242.0,456.0,1.6,17.0,679.0,666.46,501.88
2016,5,3,11,45,240.0,459.5,1.5,17.0,681.5,678.43,509.32
2016,5,3,12,0,238.0,463.0,1.4,17.0,684.0,689.38,515.91
2016,5,3,12,15,372.0,416.5,1.45,17.0,761.5,789.98,589.31
2016,5,3,12,30,506.0,370.0,1.5,17.0,839.0,893.3,661.82
2016,5,3,12,45,497.5,366.0,1.55,17.5,823.0,890.22,658.16
2016,5,3,13,0,489.0,362.0,1.6,18.0,807.0,884.65,654.17
2016,5,3,13,15,417.0,384.0,1.7,18.0,759.0,839.08,623.33
2016,5,3,13,30,345.0,406.0,1.8,18.0,711.0,782.32,584.84
2016,5,3,13,45,436.0,355.5,1.9,18.0,728.5,831.95,623.72
2016,5,3,14,0,527.0,305.0,2.0,18.0,746.0,867.86,652.34
2016,5,3,14,15,368.5,340.0,2.1,17.5,643.0,732.51,557.54
2016,5,3,14,30,210.0,375.0,2.2,17.0,540.0,600.58,462.21
2016,5,3,14,45,211.0,355.5,2.35,17.0,514.5,577.96,448.39
2016,5,3,15,0,212.0,336.0,2.5,17.0,489.0,554.32,432.8
2016,5,3,15,15,223.5,313.0,2.65,17.0,465.5,535.15,420.67
2016,5,3,15,30,235.0,290.0,2.8,17.0,442.0,514.35,407.09
2016,5,3,15,45,192.0,270.0,2.95,17.0,388.5,450.19,358.7
2016,5,3,16,0,149.0,250.0,3.1,17.0,335.0,388.42,311.28
2016,5,3,16,15,135.0,226.0,3.1,16.5,297.5,346.6,279.79
2016,5,3,16,30,121.0,202.0,3.1,16.0,260.0,305.45,248.11
2016,5,3,16,45,94.5,177.0,3.1,16.0,219.0,246.51,200.74
2016,5,3,17,0,68.0,152.0,3.1,16.0,178.0,199.63,162.38
2016,5,3,17,15,54.5,131.0,3.0,15.5,150.0,167.11,135.73
2016,5,3,17,30,41.0,110.0,2.9,15.0,122.0,135.82,109.58
2016,5,3,17,45,29.5,88.0,2.85,15.0,96.0,105.48,83.65
2016,5,3,18,0,18.0,66.0,2.8,15.0,70.0,76.11,58.3
2016,5,3,18,15,9.0,45.5,2.6,14.5,47.5,47.69,33.79
2016,5,3,18,30,0.0,25.0,2.4,14.0,25.0,23.45,12.29
2016,5,3,18,45,0.0,12.5,2.25,14.0,12.5,11.6,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.55,12.0,7.0,6.67,0.0
2016,5,4,5,30,0.0,14.0,2.5,12.0,14.0,12.99,0.0
2016,5,4,5,45,29.5,35.5,2.5,12.5,40.0,31.41,20.77
2016,5,4,6,0,59.0,57.0,2.5,13.0,66.0,47.28,35.92
2016,5,4,6,15,90.0,79.5,2.45,13.0,99.5,64.43,51.74
2016,5,4,6,30,121.0,102.0,2.4,13.0,133.0,81.1,66.94
2016,5,4,6,45,164.0,118.0,2.4,13.0,169.5,93.18,77.78
2016,5,4,7,0,207.0,134.0,2.4,13.0,206.0,103.51,80.3
2016,5,4,7,15,285.0,146.0,2.3,13.0,263.0,135.07,98.14
2016,5,4,7,30,363.0,158.0,2.2,13.0,320.0,170.92,122.24
2016,5,4,7,45,309.0,190.5,2.15,13.5,340.0,215.43,161.37
2016,5,4,8,0,255.0,223.0,2.1,14.0,360.0,249.23,191.77
2016,5,4,8,15,266.0,244.5,2.0,14.0,398.5,288.97,224.67
2016,5,4,8,30,277.0,266.0,1.9,14.0,437.0,330.08,258.25
2016,5,4,8,45,320.0,277.5,1.85,14.0,489.0,377.93,296.39
2016,5,4,9,0,363.0,289.0,1.8,14.0,541.0,430.18,337.49
2016,5,4,9,15,321.0,319.0,1.7,14.0,552.0,456.77,357.92
2016,5,4,9,30,279.0,349.0,1.6,14.0,563.0,478.96,374.18
2016,5,4,9,45,278.0,367.0,1.55,14.5,587.5,512.56,398.29
2016,5,4,10,0,277.0,385.0,1.5,15.0,612.0,545.76,421.41
2016,5,4,10,15,292.5,395.0,1.5,15.0,642.5,583.29,448.65
2016,5,4,10,30,308.0,405.0,1.5,15.0,673.0,621.52,476.0
2016,5,4,10,45,251.0,427.5,1.5,15.5,649.5,613.24,467.35
2016,5,4,11,0,194.0,450.0,1.5,16.0,626.0,596.43,452.9
2016,5,4,11,15,202.0,456.5,1.65,16.0,641.5,620.35,471.04
2016,5,4,11,30,210.0,463.0,1.8,16.0,657.0,644.13,488.69
2016,5,4,11,45,243.0,459.0,2.0,16.0,685.0,687.59,521.25
2016,5,4,12,0,276.0,455.0,2.2,16.0,713.0,725.49,549.75
2016,5,4,12,15,335.5,429.5,2.3,16.0,742.0,767.46,581.54
2016,5,4,12,30,395.0,404.0,2.4,16.0,771.0,809.25,613.07
2016,5,4,12,45,406.5,394.0,2.5,16.5,768.0,827.23,625.24
2016,5,4,13,0,418.0,384.0,2.6,17.0,765.0,835.33,631.02
2016,5,4,13,15,364.5,399.0,2.65,17.0,726.5,791.7,600.08
2016,5,4,13,30,311.0,414.0,2.7,17.0,688.0,756.33,574.75
2016,5,4,13,45,354.0,385.0,2.8,17.0,689.0,769.73,587.31
2016,5,4,14,0,397.0,356.0,2.9,17.0,690.0,780.51,597.71
2016,5,4,14,15,360.0,354.5,2.95,17.0,648.5,739.68,568.81
2016,5,4,14,30,323.0,353.0,3.0,17.0,607.0,698.43,539.66
2016,5,4,14,45,332.0,332.0,3.05,17.0,582.0,679.2,527.75
2016,5,4,15,0,341.0,311.0,3.1,17.0,557.0,658.04,514.19
2016,5,4,15,15,344.0,289.5,3.1,16.5,525.5,629.01,495.34
2016,5,4,15,30,347.0,268.0,3.1,16.0,494.0,598.38,475.05
2016,5,4,15,45,366.0,241.5,3.1,16.0,464.0,573.79,458.59
2016,5,4,16,0,385.0,215.0,3.1,16.0,434.0,546.44,439.7
2016,5,4,16,15,389.0,192.5,3.0,15.5,396.5,520.91,421.76
2016,5,4,16,30,393.0,170.0,2.9,15.0,359.0,482.13,393.31
2016,5,4,16,45,328.5,158.0,2.85,15.0,304.0,397.83,326.6
2016,5,4,17,0,264.0,146.0,2.8,15.0,249.0,329.94,271.55
2016,5,4,17,15,228.5,130.5,2.7,14.5,210.0,280.11,230.84
2016,5,4,17,30,193.0,115.0,2.6,14.0,171.0,233.56,191.83
2016,5,4,17,45,160.0,94.5,2.55,14.0,134.5,178.94,145.14
2016,5,4,18,0,127.0,74.0,2.5,14.0,98.0,135.04,106.77
2016,5,4,18,15,83.5,53.0,2.35,13.5,67.0,90.16,67.84
2016,5,4,18,30,40.0,32.0,2.2,13.0,36.0,49.49,31.75
2016,5,4,18,45,20.0,16.0,2.1,13.0,18.0,22.26,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,1.9,13.0,5.0,4.77,0.0
2016,5,5,5,30,0.0,10.0,2.0,13.0,10.0,9.26,0.0
2016,5,5,5,45,0.0,25.0,2.1,13.0,25.0,23.21,13.99
2016,5,5,6,0,0.0,40.0,2.2,13.0,40.0,36.87,26.86
2016,5,5,6,15,0.0,59.0,2.25,13.0,59.0,53.44,42.06
2016,5,5,6,30,0.0,78.0,2.3,13.0,78.0,69.81,56.94
2016,5,5,6,45,2.0,98.0,2.35,13.5,99.0,86.78,71.98
2016,5,5,7,0,4.0,118.0,2.4,14.0,120.0,103.97,82.83
2016,5,5,7,15,170.0,141.5,2.4,14.0,217.5,128.83,96.88
2016,5,5,7,30,336.0,165.0,2.4,14.0,315.0,177.94,128.8
2016,5,5,7,45,168.0,145.5,2.45,14.5,220.5,153.03,115.62
2016,5,5,8,0,0.0,126.0,2.5,15.0,126.0,115.78,91.23
2016,5,5,8,15,63.5,203.0,2.45,15.0,242.5,199.39,157.7
2016,5,5,8,30,127.0,280.0,2.4,15.0,359.0,288.87,227.91
2016,5,5,8,45,67.0,243.5,2.4,15.5,285.5,246.51,194.62
2016,5,5,9,0,7.0,207.0,2.4,16.0,212.0,193.41,152.11
2016,5,5,9,15,83.0,286.5,2.35,16.0,350.0,303.98,239.58
2016,5,5,9,30,159.0,366.0,2.3,16.0,488.0,424.02,331.6
2016,5,5,9,45,89.0,327.5,2.3,16.0,396.5,357.23,279.42
2016,5,5,10,0,19.0,289.0,2.3,16.0,305.0,280.63,219.16
2016,5,5,10,15,15.0,266.5,2.3,16.0,279.5,258.75,202.14
2016,5,5,10,30,11.0,244.0,2.3,16.0,254.0,236.08,184.27
2016,5,5,10,45,22.0,307.0,2.3,16.5,327.0,304.89,237.31
2016,5,5,11,0,33.0,370.0,2.3,17.0,400.0,379.56,293.26
2016,5,5,11,15,20.5,286.5,2.3,17.0,305.5,291.61,225.9
2016,5,5,11,30,8.0,203.0,2.3,17.0,211.0,198.02,153.29
2016,5,5,11,45,4.0,161.5,2.35,17.0,165.5,155.45,119.84
2016,5,5,12,0,0.0,120.0,2.4,17.0,120.0,112.59,85.63
2016,5,5,12,15,0.0,117.5,2.4,17.0,117.5,110.28,83.85
2016,5,5,12,30,0.0,115.0,2.4,17.0,115.0,107.95,82.0
2016,5,5,12,45,9.5,217.5,2.4,17.5,226.5,215.46,167.26
2016,5,5,13,0,19.0,320.0,2.4,18.0,338.0,325.4,251.51
2016,5,5,13,15,33.5,354.0,2.4,17.5,384.5,386.88,298.67
2016,5,5,13,30,48.0,388.0,2.4,17.0,431.0,438.68,338.38
2016,5,5,13,45,85.0,399.0,2.4,17.0,471.5,489.14,377.28
2016,5,5,14,0,122.0,410.0,2.4,17.0,512.0,552.3,424.91
2016,5,5,14,15,73.5,354.0,2.4,17.0,414.5,431.64,334.78
2016,5,5,14,30,25.0,298.0,2.4,17.0,317.0,312.77,244.0
2016,5,5,14,45,175.5,307.0,2.4,17.0,434.5,490.74,385.53
2016,5,5,15,0,326.0,316.0,2.4,17.0,552.0,649.53,505.87
2016,5,5,15,15,322.5,297.0,2.35,16.5,519.0,617.94,483.52
2016,5,5,15,30,319.0,278.0,2.3,16.0,486.0,585.22,461.47
2016,5,5,15,45,508.5,202.0,2.25,16.0,505.5,660.15,522.94
2016,5,5,16,0,698.0,126.0,2.2,16.0,525.0,712.4,564.9
2016,5,5,16,15,671.0,121.0,2.2,16.0,476.0,658.39,526.14
2016,5,5,16,30,644.0,116.0,2.2,16.0,427.0,604.56,486.51
2016,5,5,16,45,608.0,109.5,2.2,16.0,376.5,543.61,440.32
2016,5,5,17,0,572.0,103.0,2.2,16.0,326.0,484.35,394.13
2016,5,5,17,15,524.0,95.0,2.25,15.5,276.0,418.77,342.22
2016,5,5,17,30,476.0,87.0,2.3,15.0,226.0,353.76,288.97
2016,5,5,17,45,408.0,76.0,2.35,15.0,178.5,284.55,230.12
2016,5,5,18,0,340.0,65.0,2.4,15.0,131.0,222.28,175.81
2016,5,5,18,15,249.0,50.0,2.25,14.5,90.5,154.76,117.43
2016,5,5,18,30,158.0,35.0,2.1,14.0,50.0,97.71,66.33
2016,5,5,18,45,79.0,17.5,2.0,13.5,25.0,43.33,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,2.7,12.0,4.5,4.29,0.0
2016,5,6,5,30,0.0,9.0,2.7,12.0,9.0,8.33,0.0
2016,5,6,5,45,0.0,22.5,2.7,12.5,22.5,20.88,12.14
2016,5,6,6,0,0.0,36.0,2.7,13.0,36.0,33.44,23.88
2016,5,6,6,15,0.0,53.0,2.65,13.0,53.0,48.65,37.82
2016,5,6,6,30,0.0,70.0,2.6,13.0,70.0,63.55,51.38
2016,5,6,6,45,0.0,88.5,2.55,13.0,88.5,79.49,65.66
2016,5,6,7,0,0.0,107.0,2.5,13.0,107.0,95.51,76.06
2016,5,6,7,15,89.5,146.5,2.45,13.0,187.0,126.23,98.15
2016,5,6,7,30,179.0,186.0,2.4,13.0,267.0,176.85,135.32
2016,5,6,7,45,155.5,210.5,2.4,13.0,286.5,205.41,159.8
2016,5,6,8,0,132.0,235.0,2.4,13.0,306.0,231.54,182.38
2016,5,6,8,15,107.5,254.5,2.35,13.0,316.0,254.78,202.17
2016,5,6,8,30,83.0,274.0,2.3,13.0,326.0,271.06,215.74
2016,5,6,8,45,67.0,285.5,2.3,13.5,329.5,281.69,223.87
2016,5,6,9,0,51.0,297.0,2.3,14.0,333.0,290.35,230.09
2016,5,6,9,15,29.0,251.0,2.3,14.0,272.0,243.91,193.18
2016,5,6,9,30,7.0,205.0,2.3,14.0,211.0,193.68,152.86
2016,5,6,9,45,6.5,200.0,2.3,14.0,205.5,189.64,149.51
2016,5,6,10,0,6.0,195.0,2.3,14.0,200.0,185.41,145.93
2016,5,6,10,15,3.0,132.5,2.3,14.0,135.0,125.84,97.82
2016,5,6,10,30,0.0,70.0,2.3,14.0,70.0,65.4,48.46
2016,5,6,10,45,0.0,103.5,2.3,14.5,103.5,96.76,73.96
2016,5,6,11,0,0.0,137.0,2.3,15.0,137.0,128.21,99.1
2016,5,6,11,15,0.5,140.0,2.3,15.0,140.5,131.59,101.71
2016,5,6,11,30,1.0,143.0,2.3,15.0,144.0,135.01,104.42
2016,5,6,11,45,9.5,230.0,2.35,15.0,239.0,225.57,176.58
2016,5,6,12,0,18.0,317.0,2.4,15.0,334.0,317.76,248.08
2016,5,6,12,15,19.0,323.0,2.4,15.0,341.0,325.6,253.78
2016,5,6,12,30,20.0,329.0,2.4,15.0,348.0,333.44,259.84
2016,5,6,12,45,16.0,293.0,2.4,15.0,308.5,295.16,230.42
2016,5,6,13,0,12.0,257.0,2.4,15.0,269.0,256.59,200.67
2016,5,6,13,15,9.5,224.5,2.35,15.0,233.5,222.79,174.38
2016,5,6,13,30,7.0,192.0,2.3,15.0,198.0,188.92,147.77
2016,5,6,13,45,13.0,245.0,2.3,15.0,256.0,246.86,193.93
2016,5,6,14,0,19.0,298.0,2.3,15.0,314.0,305.87,240.08
2016,5,6,14,15,40.5,325.5,2.25,15.0,358.5,368.6,289.17
2016,5,6,14,30,62.0,353.0,2.2,15.0,403.0,419.91,328.95
2016,5,6,14,45,31.0,219.5,2.15,15.0,244.5,248.36,196.3
2016,5,6,15,0,0.0,86.0,2.1,15.0,86.0,80.23,60.78
2016,5,6,15,15,0.0,112.5,1.95,15.0,112.5,105.43,81.82
2016,5,6,15,30,0.0,139.0,1.8,15.0,139.0,131.29,103.11
2016,5,6,15,45,0.0,128.0,1.7,15.0,128.0,120.69,94.68
2016,5,6,16,0,0.0,117.0,1.6,15.0,117.0,110.1,86.28
2016,5,6,16,15,0.0,87.5,1.4,14.5,87.5,81.51,63.01
2016,5,6,16,30,0.0,58.0,1.2,14.0,58.0,53.95,40.22
2016,5,6,16,45,0.0,45.5,1.0,14.0,45.5,42.28,30.5
2016,5,6,17,0,0.0,33.0,0.8,14.0,33.0,30.64,20.68
2016,5,6,17,15,0.0,27.5,0.7,14.0,27.5,25.51,16.35
2016,5,6,17,30,0.0,22.0,0.6,14.0,22.0,20.4,11.96
2016,5,6,17,45,0.0,17.5,0.5,14.0,17.5,16.22,8.33
2016,5,6,18,0,0.0,13.0,0.4,14.0,13.0,12.04,4.66
2016,5,6,18,15,0.0,9.0,0.45,13.5,9.0,8.33,1.37
2016,5,6,18,30,0.0,5.0,0.5,13.0,5.0,4.62,0.0
2016,5,6,18,45,0.0,2.5,0.55,13.0,2.5,2.31,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.65,12.0,9.0,8.58,0.0
2016,5,7,5,30,0.0,18.0,1.8,12.0,18.0,16.71,3.27
2016,5,7,5,45,24.0,38.5,2.0,12.5,42.5,33.96,23.4
2016,5,7,6,0,48.0,59.0,2.2,13.0,67.0,50.75,39.13
2016,5,7,6,15,72.5,81.5,2.25,13.0,98.0,66.04,53.27
2016,5,7,6,30,97.0,104.0,2.3,13.0,129.0,82.64,68.34
2016,5,7,6,45,127.0,122.5,2.35,13.5,163.0,96.22,80.31
2016,5,7,7,0,157.0,141.0,2.4,14.0,197.0,114.21,88.95
2016,5,7,7,15,78.5,127.5,2.45,14.0,155.5,111.85,86.12
2016,5,7,7,30,0.0,114.0,2.5,14.0,114.0,104.05,82.44
2016,5,7,7,45,66.5,175.0,2.6,14.0,211.0,165.28,130.18
2016,5,7,8,0,133.0,236.0,2.7,14.0,308.0,232.79,182.94
2016,5,7,8,15,152.0,259.5,2.75,14.0,349.0,269.27,212.24
2016,5,7,8,30,171.0,283.0,2.8,14.0,390.0,308.16,243.49
2016,5,7,8,45,92.5,259.5,2.9,14.5,318.0,271.16,215.01
2016,5,7,9,0,14.0,236.0,3.0,15.0,246.0,222.56,176.11
2016,5,7,9,15,11.5,231.0,2.95,15.0,239.5,218.5,172.66
2016,5,7,9,30,9.0,226.0,2.9,15.0,233.0,213.9,168.67
2016,5,7,9,45,4.5,158.5,2.9,15.5,162.0,150.26,117.26
2016,5,7,10,0,0.0,91.0,2.9,16.0,91.0,84.99,64.16
2016,5,7,10,15,0.0,67.5,2.85,16.0,67.5,63.04,46.24
2016,5,7,10,30,0.0,44.0,2.8,16.0,44.0,41.08,28.21
2016,5,7,10,45,0.0,47.0,2.75,16.0,47.0,43.9,30.51
2016,5,7,11,0,0.0,50.0,2.7,16.0,50.0,46.73,32.79
2016,5,7,11,15,0.0,74.0,2.65,16.0,74.0,69.22,51.1
2016,5,7,11,30,0.0,98.0,2.6,16.0,98.0,91.76,69.33
2016,5,7,11,45,0.0,80.0,2.6,16.5,80.0,74.89,55.51
2016,5,7,12,0,0.0,62.0,2.6,17.0,62.0,58.0,41.73
2016,5,7,12,15,0.0,64.5,2.55,17.0,64.5,60.34,43.65
2016,5,7,12,30,0.0,67.0,2.5,17.0,67.0,62.68,45.55
2016,5,7,12,45,3.0,125.5,2.5,17.0,128.5,120.94,92.64
2016,5,7,13,0,6.0,184.0,2.5,17.0,190.0,179.91,139.57
2016,5,7,13,15,9.0,221.5,2.45,17.0,230.0,219.35,170.6
2016,5,7,13,30,12.0,259.0,2.4,17.0,270.0,259.28,201.78
2016,5,7,13,45,9.5,227.5,2.4,17.0,236.0,226.13,176.01
2016,5,7,14,0,7.0,196.0,2.4,17.0,202.0,192.99,150.21
2016,5,7,14,15,3.5,131.0,2.4,17.0,134.0,126.63,97.58
2016,5,7,14,30,0.0,66.0,2.4,17.0,66.0,61.58,44.99
2016,5,7,14,45,0.0,81.0,2.4,17.0,81.0,75.59,56.58
2016,5,7,15,0,0.0,96.0,2.4,17.0,96.0,89.63,68.16
2016,5,7,15,15,0.0,115.0,2.35,16.5,115.0,107.84,83.3
2016,5,7,15,30,0.0,134.0,2.3,16.0,134.0,126.37,98.77
2016,5,7,15,45,0.0,119.0,2.3,16.0,119.0,111.87,87.17
2016,5,7,16,0,0.0,104.0,2.3,16.0,104.0,97.39,75.56
2016,5,7,16,15,0.0,84.0,2.25,16.0,84.0,78.24,59.96
2016,5,7,16,30,0.0,64.0,2.2,16.0,64.0,59.54,44.57
2016,5,7,16,45,0.0,49.0,2.2,16.0,49.0,45.54,32.96
2016,5,7,17,0,0.0,34.0,2.2,16.0,34.0,31.57,21.23
2016,5,7,17,15,0.0,28.5,2.1,15.5,28.5,26.44,16.98
2016,5,7,17,30,0.0,23.0,2.0,15.0,23.0,21.33,12.65
2016,5,7,17,45,0.0,18.0,1.95,15.0,18.0,16.68,8.64
2016,5,7,18,0,0.0,13.0,1.9,15.0,13.0,12.04,4.59
2016,5,7,18,15,0.0,9.0,1.85,14.5,9.0,8.33,1.33
2016,5,7,18,30,0.0,5.0,1.8,14.0,5.0,4.62,0.0
2016,5,7,18,45,0.0,2.5,1.75,14.0,2.5,2.31,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.2,12.5,5.0,4.77,0.0
2016,5,8,5,30,0.0,10.0,1.2,13.0,10.0,9.26,0.0
2016,5,8,5,45,0.0,23.0,1.25,13.5,23.0,21.34,12.65
2016,5,8,6,0,0.0,36.0,1.3,14.0,36.0,33.44,23.87
2016,5,8,6,15,0.0,52.0,1.3,14.0,52.0,47.93,37.1
2016,5,8,6,30,0.0,68.0,1.3,14.0,68.0,62.05,49.88
2016,5,8,6,45,0.0,85.5,1.35,14.5,85.5,77.24,63.27
2016,5,8,7,0,0.0,103.0,1.4,15.0,103.0,92.52,72.89
2016,5,8,7,15,0.0,122.0,1.4,15.0,122.0,109.48,86.82
2016,5,8,7,30,0.0,141.0,1.4,15.0,141.0,126.61,100.69
2016,5,8,7,45,53.5,188.5,1.45,15.0,217.5,173.21,136.27
2016,5,8,8,0,107.0,236.0,1.5,15.0,294.0,230.43,180.42
2016,5,8,8,15,108.0,259.0,1.5,15.0,322.5,258.85,203.1
2016,5,8,8,30,109.0,282.0,1.5,15.0,351.0,287.57,225.84
2016,5,8,8,45,108.0,303.0,1.5,15.5,375.5,314.05,246.07
2016,5,8,9,0,107.0,324.0,1.5,16.0,400.0,340.5,265.87
2016,5,8,9,15,61.0,291.0,1.5,16.0,334.5,296.11,231.5
2016,5,8,9,30,15.0,258.0,1.5,16.0,269.0,246.33,192.39
2016,5,8,9,45,10.5,226.5,1.55,16.5,235.0,216.42,168.65
2016,5,8,10,0,6.0,195.0,1.6,17.0,201.0,185.41,143.86
2016,5,8,10,15,8.5,219.5,1.65,17.0,227.5,210.54,163.55
2016,5,8,10,30,11.0,244.0,1.7,17.0,254.0,236.05,183.23
2016,5,8,10,45,38.0,332.5,1.8,17.0,367.0,344.48,266.76
2016,5,8,11,0,65.0,421.0,1.9,17.0,480.0,454.93,349.05
2016,5,8,11,15,112.0,445.0,2.0,17.0,548.5,529.62,404.43
2016,5,8,11,30,159.0,469.0,2.1,17.0,617.0,602.99,458.25
2016,5,8,11,45,169.5,462.0,2.25,17.5,621.0,614.27,465.98
2016,5,8,12,0,180.0,455.0,2.4,18.0,625.0,625.09,473.86
2016,5,8,12,15,180.0,454.0,2.45,18.0,623.0,631.15,478.42
2016,5,8,12,30,180.0,453.0,2.5,18.0,621.0,636.32,482.42
2016,5,8,12,45,285.0,419.0,2.65,18.0,682.5,721.93,547.39
2016,5,8,13,0,390.0,385.0,2.8,18.0,744.0,797.63,604.16
2016,5,8,13,15,366.5,398.0,2.85,18.0,730.0,791.7,599.23
2016,5,8,13,30,343.0,411.0,2.9,18.0,716.0,784.28,593.95
2016,5,8,13,45,591.5,271.0,3.0,18.0,779.0,901.26,684.84
2016,5,8,14,0,840.0,131.0,3.1,18.0,842.0,982.03,742.37
2016,5,8,14,15,831.5,129.0,3.15,17.5,811.5,962.25,731.0
2016,5,8,14,30,823.0,127.0,3.2,17.0,781.0,947.84,724.21
2016,5,8,14,45,817.0,122.5,3.25,17.0,745.5,921.53,707.81
2016,5,8,15,0,811.0,118.0,3.3,17.0,710.0,892.36,689.42
2016,5,8,15,15,797.0,115.0,3.35,17.0,668.5,855.03,665.15
2016,5,8,15,30,783.0,112.0,3.4,17.0,627.0,815.65,639.2
2016,5,8,15,45,766.5,108.0,3.45,17.0,582.0,771.27,609.29
2016,5,8,16,0,750.0,104.0,3.5,17.0,537.0,725.52,577.94
2016,5,8,16,15,725.5,100.0,3.55,16.5,488.0,672.65,541.73
2016,5,8,16,30,701.0,96.0,3.6,16.0,439.0,622.24,506.16
2016,5,8,16,45,672.5,90.0,3.7,16.0,389.5,564.48,461.9
2016,5,8,17,0,644.0,84.0,3.8,16.0,340.0,507.65,417.02
2016,5,8,17,15,599.5,78.0,3.85,15.5,289.5,443.06,365.0
2016,5,8,17,30,555.0,72.0,3.9,15.0,239.0,381.69,313.81
2016,5,8,17,45,495.5,63.5,3.95,15.0,191.0,314.23,255.52
2016,5,8,18,0,436.0,55.0,4.0,15.0,143.0,252.44,200.63
2016,5,8,18,15,341.5,44.5,3.9,14.5,101.0,182.39,139.23
2016,5,8,18,30,247.0,34.0,3.8,14.0,59.0,121.75,84.81
2016,5,8,18,45,123.5,17.0,3.7,13.5,29.5,53.78,5.83
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,13.5,2.7,11.0,16.5,12.87,0.0
2016,5,9,5,30,99.0,27.0,2.7,11.0,33.0,22.28,8.7
2016,5,9,5,45,203.5,42.5,2.75,11.5,71.0,32.9,22.79
2016,5,9,6,0,308.0,58.0,2.8,12.0,109.0,44.09,33.49
2016,5,9,6,15,170.0,78.0,2.8,12.0,107.5,60.93,49.0
2016,5,9,6,30,32.0,98.0,2.8,12.0,106.0,82.23,68.29
2016,5,9,6,45,42.5,118.5,2.8,12.0,132.5,98.13,82.49
2016,5,9,7,0,53.0,139.0,2.8,12.0,159.0,116.18,92.86
2016,5,9,7,15,30.0,146.0,2.75,12.0,158.0,126.42,100.95
2016,5,9,7,30,7.0,153.0,2.7,12.0,157.0,137.46,110.75
2016,5,9,7,45,42.5,192.5,2.7,12.5,216.0,174.15,139.12
2016,5,9,8,0,78.0,232.0,2.7,13.0,275.0,219.92,174.88
2016,5,9,8,15,85.5,255.5,2.65,13.0,307.0,249.03,198.22
2016,5,9,8,30,93.0,279.0,2.6,13.0,339.0,279.23,222.31
2016,5,9,8,45,106.0,303.0,2.6,13.5,375.5,313.29,248.76
2016,5,9,9,0,119.0,327.0,2.6,14.0,412.0,346.49,274.24
2016,5,9,9,15,166.0,346.5,2.55,14.0,471.5,398.93,315.0
2016,5,9,9,30,213.0,366.0,2.5,14.0,531.0,456.21,359.04
2016,5,9,9,45,284.5,366.5,2.5,14.5,597.0,516.58,404.8
2016,5,9,10,0,356.0,367.0,2.5,15.0,663.0,584.16,455.21
2016,5,9,10,15,621.5,244.5,2.5,15.0,780.5,689.1,537.85
2016,5,9,10,30,887.0,122.0,2.5,15.0,898.0,806.37,624.9
2016,5,9,10,45,891.5,123.0,2.5,15.5,918.5,846.14,649.96
2016,5,9,11,0,896.0,124.0,2.5,16.0,939.0,883.55,673.74
2016,5,9,11,15,898.5,124.5,2.55,16.0,951.5,916.19,695.77
2016,5,9,11,30,901.0,125.0,2.6,16.0,964.0,946.03,715.87
2016,5,9,11,45,901.0,125.5,2.65,16.5,969.0,970.61,731.07
2016,5,9,12,0,901.0,126.0,2.7,17.0,974.0,992.04,744.18
2016,5,9,12,15,901.0,126.0,2.75,17.0,971.5,1009.73,756.27
2016,5,9,12,30,901.0,126.0,2.8,17.0,969.0,1024.09,766.27
2016,5,9,12,45,898.5,125.5,2.9,17.0,959.0,1032.05,772.63
2016,5,9,13,0,896.0,125.0,3.0,17.0,949.0,1036.49,776.84
2016,5,9,13,15,892.5,124.5,3.05,17.0,931.5,1036.41,777.72
2016,5,9,13,30,889.0,124.0,3.1,17.0,914.0,1032.81,776.41
2016,5,9,13,45,883.0,122.5,3.2,17.0,889.5,1022.17,770.96
2016,5,9,14,0,877.0,121.0,3.3,17.0,865.0,1008.12,763.32
2016,5,9,14,15,869.0,119.5,3.35,17.0,834.0,988.8,751.76
2016,5,9,14,30,861.0,118.0,3.4,17.0,803.0,966.36,738.12
2016,5,9,14,45,851.0,116.0,3.45,17.0,766.0,938.5,720.73
2016,5,9,15,0,841.0,114.0,3.5,17.0,729.0,915.42,706.64
2016,5,9,15,15,827.5,111.5,3.5,17.0,687.0,878.3,682.27
2016,5,9,15,30,814.0,109.0,3.5,17.0,645.0,839.02,656.25
2016,5,9,15,45,796.5,105.5,3.55,17.0,599.0,793.35,625.59
2016,5,9,16,0,779.0,102.0,3.6,17.0,553.0,746.3,593.48
2016,5,9,16,15,755.5,98.0,3.65,16.5,503.5,693.07,557.24
2016,5,9,16,30,732.0,94.0,3.7,16.0,454.0,639.52,519.86
2016,5,9,16,45,697.5,90.0,3.75,16.0,402.5,581.21,475.01
2016,5,9,17,0,663.0,86.0,3.8,16.0,351.0,521.85,428.1
2016,5,9,17,15,618.5,80.0,3.85,15.5,299.5,456.3,375.51
2016,5,9,17,30,574.0,74.0,3.9,15.0,248.0,393.93,323.64
2016,5,9,17,45,502.0,67.0,4.0,14.5,198.0,321.31,261.79
2016,5,9,18,0,430.0,60.0,4.1,14.0,148.0,255.54,204.12
2016,5,9,18,15,333.0,48.5,4.05,13.5,104.5,182.09,139.88
2016,5,9,18,30,236.0,37.0,4.0,13.0,61.0,122.27,86.37
2016,5,9,18,45,118.0,18.5,3.95,13.0,30.5,54.74,11.16
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,60.5,13.0,2.15,11.0,17.5,12.39,0.0
2016,5,10,5,30,121.0,26.0,2.2,11.0,35.0,20.37,8.25
2016,5,10,5,45,233.5,40.5,2.25,11.5,74.0,31.25,21.45
2016,5,10,6,0,346.0,55.0,2.3,12.0,113.0,41.7,31.42
2016,5,10,6,15,420.0,65.0,2.25,12.0,160.5,48.93,38.31
2016,5,10,6,30,494.0,75.0,2.2,12.0,208.0,54.49,43.52
2016,5,10,6,45,247.0,77.0,2.2,12.5,143.5,53.61,42.69
2016,5,10,7,0,0.0,79.0,2.2,13.0,79.0,72.9,56.89
2016,5,10,7,15,0.0,97.5,2.15,13.5,97.5,89.31,70.46
2016,5,10,7,30,0.0,116.0,2.1,14.0,116.0,105.85,83.91
2016,5,10,7,45,0.0,133.5,2.05,14.5,133.5,121.66,96.53
2016,5,10,8,0,0.0,151.0,2.0,15.0,151.0,137.59,109.07
2016,5,10,8,15,3.0,171.5,1.9,15.0,173.5,157.2,124.57
2016,5,10,8,30,6.0,192.0,1.8,15.0,196.0,177.31,140.35
2016,5,10,8,45,7.0,201.0,1.75,15.5,206.0,186.92,147.36
2016,5,10,9,0,8.0,210.0,1.7,16.0,216.0,196.62,154.42
2016,5,10,9,15,13.5,242.5,1.7,16.5,253.0,229.89,180.02
2016,5,10,9,30,19.0,275.0,1.7,17.0,290.0,263.98,205.81
2016,5,10,9,45,48.0,330.0,1.7,17.5,370.0,333.11,258.35
2016,5,10,10,0,77.0,385.0,1.7,18.0,450.0,407.35,313.36
2016,5,10,10,15,452.5,271.5,1.65,18.0,667.0,589.84,454.95
2016,5,10,10,30,828.0,158.0,1.6,18.0,884.0,796.99,605.13
2016,5,10,10,45,835.0,158.5,1.6,18.5,904.5,837.19,628.5
2016,5,10,11,0,842.0,159.0,1.6,19.0,925.0,875.39,651.96
2016,5,10,11,15,845.0,159.5,1.6,19.0,938.0,907.86,672.65
2016,5,10,11,30,848.0,160.0,1.6,19.0,951.0,937.72,691.57
2016,5,10,11,45,852.0,158.5,1.65,19.5,957.0,963.77,707.31
2016,5,10,12,0,856.0,157.0,1.7,20.0,963.0,978.89,716.01
2016,5,10,12,15,855.5,157.0,1.8,20.0,961.0,995.57,727.95
2016,5,10,12,30,855.0,157.0,1.9,20.0,959.0,1009.08,737.91
2016,5,10,12,45,861.5,150.5,2.05,20.0,951.5,1019.97,746.95
2016,5,10,13,0,868.0,144.0,2.2,20.0,944.0,1027.48,753.89
2016,5,10,13,15,864.0,143.0,2.3,20.0,926.5,1026.5,754.84
2016,5,10,13,30,860.0,142.0,2.4,20.0,909.0,1022.09,753.74
2016,5,10,13,45,855.0,140.0,2.55,20.0,884.5,1012.27,749.71
2016,5,10,14,0,850.0,138.0,2.7,20.0,860.0,999.12,743.5
2016,5,10,14,15,841.5,136.5,2.75,20.0,829.0,988.69,738.2
2016,5,10,14,30,833.0,135.0,2.8,20.0,798.0,966.15,724.83
2016,5,10,14,45,824.0,131.0,2.9,20.0,762.0,937.46,707.78
2016,5,10,15,0,815.0,127.0,3.0,20.0,726.0,906.01,688.72
2016,5,10,15,15,800.5,124.5,3.05,19.5,684.0,868.74,666.35
2016,5,10,15,30,786.0,122.0,3.1,19.0,642.0,829.42,642.22
2016,5,10,15,45,771.0,117.0,3.15,19.0,596.5,785.13,612.93
2016,5,10,16,0,756.0,112.0,3.2,19.0,551.0,739.33,582.12
2016,5,10,16,15,731.5,107.5,3.25,18.5,501.5,688.69,548.23
2016,5,10,16,30,707.0,103.0,3.3,18.0,452.0,634.89,510.55
2016,5,10,16,45,678.5,97.0,3.4,18.0,401.5,576.89,466.84
2016,5,10,17,0,650.0,91.0,3.5,18.0,351.0,519.78,422.44
2016,5,10,17,15,605.5,84.5,3.45,17.5,299.5,454.27,370.32
2016,5,10,17,30,561.0,78.0,3.4,17.0,248.0,391.93,319.02
2016,5,10,17,45,501.5,69.0,3.4,16.5,199.5,323.51,261.22
2016,5,10,18,0,442.0,60.0,3.4,16.0,151.0,260.67,206.46
2016,5,10,18,15,347.5,48.5,3.25,15.5,107.5,189.03,144.21
2016,5,10,18,30,253.0,37.0,3.1,15.0,64.0,127.17,89.54
2016,5,10,18,45,126.5,18.5,3.0,14.5,32.0,57.03,15.89
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,97.0,12.5,2.55,11.5,20.0,11.91,0.0
2016,5,11,5,30,194.0,25.0,2.6,12.0,40.0,19.56,8.24
2016,5,11,5,45,303.5,37.0,2.65,12.5,80.0,28.93,19.42
2016,5,11,6,0,413.0,49.0,2.7,13.0,120.0,37.37,27.49
2016,5,11,6,15,206.5,58.0,2.65,13.0,93.5,42.35,32.31
2016,5,11,6,30,0.0,67.0,2.6,13.0,67.0,61.38,49.5
2016,5,11,6,45,0.0,82.5,2.55,13.5,82.5,74.99,61.54
2016,5,11,7,0,0.0,98.0,2.5,14.0,98.0,88.69,69.98
2016,5,11,7,15,0.0,110.5,2.45,14.0,110.5,100.23,79.48
2016,5,11,7,30,0.0,123.0,2.4,14.0,123.0,111.8,88.86
2016,5,11,7,45,0.0,134.0,2.35,14.5,134.0,122.11,96.92
2016,5,11,8,0,0.0,145.0,2.3,15.0,145.0,132.43,104.87
2016,5,11,8,15,0.5,156.5,2.25,15.0,157.0,143.37,113.43
2016,5,11,8,30,1.0,168.0,2.2,15.0,169.0,154.39,122.02
2016,5,11,8,45,2.5,176.0,2.15,15.5,178.0,162.84,128.23
2016,5,11,9,0,4.0,184.0,2.1,16.0,187.0,171.44,134.55
2016,5,11,9,15,8.0,213.0,2.05,16.0,219.0,200.49,157.38
2016,5,11,9,30,12.0,242.0,2.0,16.0,251.0,230.14,180.42
2016,5,11,9,45,55.0,319.0,1.95,16.5,364.5,327.77,255.96
2016,5,11,10,0,98.0,396.0,1.9,17.0,478.0,431.66,333.57
2016,5,11,10,15,226.5,397.0,1.9,17.0,594.0,535.57,412.18
2016,5,11,10,30,355.0,398.0,1.9,17.0,710.0,651.13,497.12
2016,5,11,10,45,618.5,267.5,1.9,17.5,826.0,765.27,582.47
2016,5,11,11,0,882.0,137.0,1.9,18.0,942.0,884.12,664.33
2016,5,11,11,15,885.0,137.5,1.9,18.0,955.0,916.77,684.51
2016,5,11,11,30,888.0,138.0,1.9,18.0,968.0,946.71,703.7
2016,5,11,11,45,892.0,136.5,1.95,18.5,974.0,972.82,719.59
2016,5,11,12,0,896.0,135.0,2.0,19.0,980.0,995.98,733.55
2016,5,11,12,15,895.5,134.5,2.05,19.0,977.5,1012.64,744.75
2016,5,11,12,30,895.0,134.0,2.1,19.0,975.0,1025.98,753.96
2016,5,11,12,45,899.5,129.5,2.2,19.0,966.5,1036.9,762.38
2016,5,11,13,0,904.0,125.0,2.3,19.0,958.0,1044.35,768.66
2016,5,11,13,15,900.0,124.0,2.35,19.0,940.0,1043.25,768.97
2016,5,11,13,30,896.0,123.0,2.4,19.0,922.0,1038.61,767.18
2016,5,11,13,45,890.5,121.0,2.5,19.0,897.5,1027.91,762.1
2016,5,11,14,0,885.0,119.0,2.6,19.0,873.0,1013.76,754.85
2016,5,11,14,15,877.0,117.5,2.6,19.0,841.5,994.35,743.15
2016,5,11,14,30,869.0,116.0,2.6,19.0,810.0,971.79,729.45
2016,5,11,14,45,858.0,114.0,2.6,19.0,772.5,942.85,711.48
2016,5,11,15,0,847.0,112.0,2.6,19.0,735.0,911.21,691.67
2016,5,11,15,15,833.0,109.5,2.55,18.5,692.5,880.93,673.56
2016,5,11,15,30,819.0,107.0,2.5,18.0,650.0,841.11,648.63
2016,5,11,15,45,801.5,103.5,2.45,18.0,603.5,795.35,618.07
2016,5,11,16,0,784.0,100.0,2.4,18.0,557.0,748.2,586.17
2016,5,11,16,15,760.0,96.5,2.35,17.5,507.5,695.04,550.46
2016,5,11,16,30,736.0,93.0,2.3,17.0,458.0,641.59,513.78
2016,5,11,16,45,705.5,88.0,2.3,17.0,406.5,584.52,471.01
2016,5,11,17,0,675.0,83.0,2.3,17.0,355.0,526.17,425.95
2016,5,11,17,15,631.5,77.5,2.25,16.5,303.5,461.25,374.83
2016,5,11,17,30,588.0,72.0,2.2,16.0,252.0,399.38,324.32
2016,5,11,17,45,526.5,64.0,2.2,16.0,202.5,329.81,265.51
2016,5,11,18,0,465.0,56.0,2.2,16.0,153.0,266.05,209.94
2016,5,11,18,15,372.5,45.5,2.2,15.5,109.5,194.94,148.41
2016,5,11,18,30,280.0,35.0,2.2,15.0,66.0,134.09,94.67
2016,5,11,18,45,140.0,17.5,2.25,14.5,33.0,59.17,20.09
2016,5,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,64.0,14.0,3.1,11.0,18.5,13.34,0.0
2016,5,12,5,30,128.0,28.0,3.2,11.0,37.0,21.92,10.5
2016,5,12,5,45,221.5,43.5,3.3,11.5,75.5,33.52,23.54
2016,5,12,6,0,315.0,59.0,3.4,12.0,114.0,44.65,34.08
2016,5,12,6,15,157.5,57.0,3.35,12.0,84.5,45.52,35.28
2016,5,12,6,30,0.0,55.0,3.3,12.0,55.0,51.13,40.51
2016,5,12,6,45,0.0,68.5,3.25,12.5,68.5,63.43,51.47
2016,5,12,7,0,0.0,82.0,3.2,13.0,82.0,75.5,59.08
2016,5,12,7,15,1.0,115.5,3.1,13.0,116.0,104.49,83.37
2016,5,12,7,30,2.0,149.0,3.0,13.0,150.0,133.67,107.42
2016,5,12,7,45,3.0,160.5,2.95,13.5,162.0,145.13,116.26
2016,5,12,8,0,4.0,172.0,2.9,14.0,174.0,156.65,125.09
2016,5,12,8,15,14.0,204.5,2.85,14.0,213.5,189.12,150.94
2016,5,12,8,30,24.0,237.0,2.8,14.0,253.0,223.02,177.74
2016,5,12,8,45,38.0,269.5,2.75,14.5,296.0,256.07,203.27
2016,5,12,9,0,52.0,302.0,2.7,15.0,339.0,295.2,233.33
2016,5,12,9,15,52.5,318.5,2.65,15.0,358.0,315.24,248.56
2016,5,12,9,30,53.0,335.0,2.6,15.0,377.0,335.39,263.8
2016,5,12,9,45,242.5,334.0,2.6,15.5,536.0,460.91,362.19
2016,5,12,10,0,432.0,333.0,2.6,16.0,695.0,606.72,472.36
2016,5,12,10,15,638.5,238.0,2.55,16.0,791.0,695.94,541.11
2016,5,12,10,30,845.0,143.0,2.5,16.0,887.0,793.71,613.43
2016,5,12,10,45,849.0,144.5,2.45,16.5,906.5,831.94,637.24
2016,5,12,11,0,853.0,146.0,2.4,17.0,926.0,867.9,659.64
2016,5,12,11,15,856.0,147.0,2.35,17.0,939.0,900.13,680.48
2016,5,12,11,30,859.0,148.0,2.3,17.0,952.0,929.74,699.42
2016,5,12,11,45,859.0,148.5,2.3,17.5,956.5,953.35,713.41
2016,5,12,12,0,859.0,149.0,2.3,18.0,961.0,973.99,725.44
2016,5,12,12,15,858.5,149.0,2.35,18.0,959.0,990.59,736.75
2016,5,12,12,30,858.0,149.0,2.4,18.0,957.0,1004.03,746.11
2016,5,12,12,45,835.5,161.5,2.5,18.0,940.5,1014.19,753.98
2016,5,12,13,0,813.0,174.0,2.6,18.0,924.0,1012.11,753.91
2016,5,12,13,15,808.5,172.5,2.7,18.0,907.0,1010.34,754.24
2016,5,12,13,30,804.0,171.0,2.8,18.0,890.0,1005.25,752.45
2016,5,12,13,45,800.0,167.5,2.9,18.0,867.0,995.29,747.51
2016,5,12,14,0,796.0,164.0,3.0,18.0,844.0,982.1,740.48
2016,5,12,14,15,787.0,162.0,3.1,18.0,813.0,962.42,729.09
2016,5,12,14,30,778.0,160.0,3.2,18.0,782.0,939.85,715.73
2016,5,12,14,45,772.5,153.5,3.3,18.0,747.5,913.06,699.39
2016,5,12,15,0,767.0,147.0,3.4,18.0,713.0,883.49,681.01
2016,5,12,15,15,751.5,144.0,3.45,17.5,671.5,850.46,660.99
2016,5,12,15,30,736.0,141.0,3.5,17.0,630.0,811.25,636.27
2016,5,12,15,45,723.5,133.5,3.55,17.0,586.0,767.85,606.97
2016,5,12,16,0,711.0,126.0,3.6,17.0,542.0,722.92,576.13
2016,5,12,16,15,685.0,121.0,3.65,16.5,493.0,669.36,539.29
2016,5,12,16,30,659.0,116.0,3.7,16.0,444.0,615.88,500.32
2016,5,12,16,45,630.0,109.0,3.75,16.0,394.5,558.56,456.34
2016,5,12,17,0,601.0,102.0,3.8,16.0,345.0,502.27,411.93
2016,5,12,17,15,555.0,94.5,3.85,15.5,294.5,437.12,359.72
2016,5,12,17,30,509.0,87.0,3.9,15.0,244.0,375.34,308.55
2016,5,12,17,45,447.0,77.0,4.0,14.5,196.0,304.47,248.46
2016,5,12,18,0,385.0,67.0,4.1,14.0,148.0,243.4,195.02
