Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,15,296.5,53.5,4.1,13.5,106.0,175.5,135.67
2016,5,12,18,30,208.0,40.0,4.1,13.0,64.0,117.57,84.57
2016,5,12,18,45,104.0,20.0,4.1,13.0,32.0,54.28,21.35
2016,5,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.0,3.35,11.0,6.0,5.72,0.0
2016,5,13,5,30,0.0,12.0,3.4,11.0,12.0,11.12,2.77
2016,5,13,5,45,0.0,25.0,3.45,11.5,25.0,23.2,14.61
2016,5,13,6,0,0.0,38.0,3.5,12.0,38.0,35.3,25.82
2016,5,13,6,15,0.0,52.5,3.45,12.0,52.5,48.56,38.03
2016,5,13,6,30,0.0,67.0,3.4,12.0,67.0,61.47,49.78
2016,5,13,6,45,0.0,83.0,3.4,12.0,83.0,75.48,62.35
2016,5,13,7,0,0.0,99.0,3.4,12.0,99.0,89.61,71.32
2016,5,13,7,15,0.0,114.5,3.35,12.0,114.5,103.62,82.98
2016,5,13,7,30,0.0,130.0,3.3,12.0,130.0,117.74,94.57
2016,5,13,7,45,17.0,172.5,3.3,12.5,182.0,158.05,126.92
2016,5,13,8,0,34.0,215.0,3.3,13.0,234.0,195.5,156.53
2016,5,13,8,15,25.5,220.0,3.3,13.0,235.5,206.0,165.02
2016,5,13,8,30,17.0,225.0,3.3,13.0,237.0,210.12,168.18
2016,5,13,8,45,10.0,202.5,3.3,13.5,209.5,189.6,151.02
2016,5,13,9,0,3.0,180.0,3.3,14.0,182.0,167.37,132.48
2016,5,13,9,15,6.0,201.0,3.4,14.5,205.5,188.6,149.15
2016,5,13,9,30,9.0,222.0,3.5,15.0,229.0,210.28,165.95
2016,5,13,9,45,16.0,267.0,3.65,15.5,280.0,256.77,202.27
2016,5,13,10,0,23.0,312.0,3.8,16.0,331.0,304.27,238.81
2016,5,13,10,15,26.5,331.0,3.9,16.0,353.5,327.08,256.22
2016,5,13,10,30,30.0,350.0,4.0,16.0,376.0,350.63,274.22
2016,5,13,10,45,50.0,389.5,4.15,16.0,434.5,407.33,317.99
2016,5,13,11,0,70.0,429.0,4.3,16.0,493.0,466.15,362.91
2016,5,13,11,15,72.0,432.5,4.4,16.0,499.5,476.48,370.6
2016,5,13,11,30,74.0,436.0,4.5,16.0,506.0,486.67,378.41
2016,5,13,11,45,494.0,279.0,4.6,16.0,746.5,750.3,588.22
2016,5,13,12,0,914.0,122.0,4.7,16.0,987.0,1000.38,769.5
2016,5,13,12,15,913.5,122.0,4.75,16.0,984.5,1017.67,780.15
2016,5,13,12,30,913.0,122.0,4.8,16.0,982.0,1031.59,790.25
2016,5,13,12,45,910.5,122.0,4.9,16.0,971.5,1040.08,797.18
2016,5,13,13,0,908.0,122.0,5.0,16.0,961.0,1045.04,801.84
2016,5,13,13,15,904.0,121.0,5.0,16.0,944.0,1043.93,801.56
2016,5,13,13,30,900.0,120.0,5.0,16.0,927.0,1039.25,798.99
2016,5,13,13,45,898.0,117.0,5.05,16.0,903.5,1030.97,794.48
2016,5,13,14,0,896.0,114.0,5.1,16.0,880.0,1019.14,787.62
2016,5,13,14,15,888.5,112.5,5.1,16.0,849.0,1000.07,775.37
2016,5,13,14,30,881.0,111.0,5.1,16.0,818.0,977.8,760.97
2016,5,13,14,45,875.0,107.5,5.1,16.0,782.0,951.71,743.88
2016,5,13,15,0,869.0,104.0,5.1,16.0,746.0,922.62,724.65
2016,5,13,15,15,856.5,102.0,5.05,15.5,704.0,886.56,701.34
2016,5,13,15,30,844.0,100.0,5.0,15.0,662.0,848.25,676.19
2016,5,13,15,45,832.5,95.0,4.95,15.0,617.0,811.46,650.66
2016,5,13,16,0,821.0,90.0,4.9,15.0,572.0,766.27,618.62
2016,5,13,16,15,800.0,87.0,4.85,14.5,522.5,714.6,582.41
2016,5,13,16,30,779.0,84.0,4.8,14.0,473.0,662.31,545.03
2016,5,13,16,45,756.0,78.5,4.75,14.0,422.5,605.52,501.22
2016,5,13,17,0,733.0,73.0,4.7,14.0,372.0,548.94,455.66
2016,5,13,17,15,693.5,68.5,4.65,13.5,320.0,484.64,403.19
2016,5,13,17,30,654.0,64.0,4.6,13.0,268.0,424.73,352.48
2016,5,13,17,45,599.0,57.5,4.55,13.0,217.5,356.49,292.73
2016,5,13,18,0,544.0,51.0,4.5,13.0,167.0,293.27,235.68
2016,5,13,18,15,453.5,42.5,4.45,12.5,121.5,220.67,170.95
2016,5,13,18,30,363.0,34.0,4.4,12.0,76.0,157.96,113.95
2016,5,13,18,45,218.5,22.0,4.35,12.0,43.5,86.01,39.47
2016,5,13,19,0,74.0,10.0,4.3,12.0,11.0,22.97,0.0
2016,5,13,19,15,37.0,5.0,4.3,12.0,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.0,2.95,12.5,11.0,10.48,0.0
2016,5,14,5,30,0.0,22.0,3.1,13.0,22.0,20.43,10.04
2016,5,14,5,45,6.5,41.5,3.3,13.5,42.5,37.5,26.89
2016,5,14,6,0,13.0,61.0,3.5,14.0,63.0,54.25,42.29
2016,5,14,6,15,23.0,81.0,3.5,14.0,87.0,68.98,55.81
2016,5,14,6,30,33.0,101.0,3.5,14.0,111.0,84.78,70.06
2016,5,14,6,45,40.0,122.0,3.5,14.5,136.0,100.94,84.19
2016,5,14,7,0,47.0,143.0,3.5,15.0,161.0,119.81,94.74
2016,5,14,7,15,58.5,166.5,3.35,15.0,192.0,144.4,113.5
2016,5,14,7,30,70.0,190.0,3.2,15.0,223.0,170.75,134.08
2016,5,14,7,45,41.5,191.0,3.05,15.5,211.0,173.35,136.87
2016,5,14,8,0,13.0,192.0,2.9,16.0,199.0,175.96,139.46
2016,5,14,8,15,17.5,213.5,2.7,16.0,224.5,197.96,156.71
2016,5,14,8,30,22.0,235.0,2.5,16.0,250.0,220.62,174.33
2016,5,14,8,45,19.0,241.0,2.4,16.5,254.5,227.23,178.84
2016,5,14,9,0,16.0,247.0,2.3,17.0,259.0,233.33,182.92
2016,5,14,9,15,28.5,286.5,2.25,17.0,308.5,274.51,214.79
2016,5,14,9,30,41.0,326.0,2.2,17.0,358.0,320.31,249.75
2016,5,14,9,45,79.0,365.0,2.15,17.5,430.0,383.97,297.69
2016,5,14,10,0,117.0,404.0,2.1,18.0,502.0,451.86,347.73
2016,5,14,10,15,154.0,420.5,2.1,18.0,554.0,503.25,385.72
2016,5,14,10,30,191.0,437.0,2.1,18.0,606.0,557.64,425.52
2016,5,14,10,45,261.5,431.5,2.15,18.5,668.5,624.08,473.78
2016,5,14,11,0,332.0,426.0,2.2,19.0,731.0,693.06,522.92
2016,5,14,11,15,378.0,410.0,2.25,19.0,761.5,733.86,552.43
2016,5,14,11,30,424.0,394.0,2.3,19.0,792.0,780.39,585.81
2016,5,14,11,45,456.5,391.0,2.35,19.0,821.5,823.85,616.29
2016,5,14,12,0,489.0,388.0,2.4,19.0,851.0,866.95,646.32
2016,5,14,12,15,511.0,378.5,2.45,19.0,861.5,892.67,664.46
2016,5,14,12,30,533.0,369.0,2.5,19.0,872.0,916.68,681.61
2016,5,14,12,45,706.0,252.0,2.6,19.0,910.5,982.73,732.13
2016,5,14,13,0,879.0,135.0,2.7,19.0,949.0,1028.91,763.33
2016,5,14,13,15,874.5,134.0,2.8,19.0,931.5,1027.36,763.32
2016,5,14,13,30,870.0,133.0,2.9,19.0,914.0,1022.36,761.61
2016,5,14,13,45,863.5,132.0,3.0,19.0,889.5,1011.96,756.41
2016,5,14,14,0,857.0,131.0,3.1,19.0,865.0,998.26,749.09
2016,5,14,14,15,849.0,129.5,3.2,18.5,834.0,979.37,739.71
2016,5,14,14,30,841.0,128.0,3.3,18.0,803.0,965.74,733.92
2016,5,14,14,45,827.5,126.5,3.4,18.0,765.5,935.48,715.24
2016,5,14,15,0,814.0,125.0,3.5,18.0,728.0,902.68,694.74
2016,5,14,15,15,799.5,122.5,3.55,18.0,686.5,865.57,670.71
2016,5,14,15,30,785.0,120.0,3.6,18.0,645.0,826.43,645.01
2016,5,14,15,45,764.0,117.5,3.7,18.0,598.5,780.11,614.02
2016,5,14,16,0,743.0,115.0,3.8,18.0,552.0,735.79,584.02
2016,5,14,16,15,718.0,111.0,3.8,17.5,503.5,682.99,547.8
2016,5,14,16,30,693.0,107.0,3.8,17.0,455.0,630.1,509.99
2016,5,14,16,45,658.0,102.5,3.85,17.0,404.0,570.23,464.15
2016,5,14,17,0,623.0,98.0,3.9,17.0,353.0,511.84,418.21
2016,5,14,17,15,578.5,91.0,3.85,16.5,302.5,447.11,366.46
2016,5,14,17,30,534.0,84.0,3.8,16.0,252.0,385.58,315.65
2016,5,14,17,45,477.0,74.5,3.8,15.5,204.0,319.13,259.36
2016,5,14,18,0,420.0,65.0,3.8,15.0,156.0,258.0,206.0
2016,5,14,18,15,330.0,53.0,3.7,14.5,113.0,186.87,144.14
2016,5,14,18,30,240.0,41.0,3.6,14.0,70.0,128.18,92.56
2016,5,14,18,45,120.0,25.5,3.5,14.0,40.0,65.85,32.06
2016,5,14,19,0,0.0,10.0,3.4,14.0,10.0,9.53,0.0
2016,5,14,19,15,0.0,5.0,3.4,14.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,74.0,15.5,4.1,13.0,21.5,14.77,0.0
2016,5,15,5,30,148.0,31.0,4.2,13.0,43.0,24.24,13.28
2016,5,15,5,45,253.5,44.0,4.3,13.5,83.0,33.78,23.71
2016,5,15,6,0,359.0,57.0,4.4,14.0,123.0,42.95,32.37
2016,5,15,6,15,430.5,67.0,4.3,14.0,170.0,49.92,38.93
2016,5,15,6,30,502.0,77.0,4.2,14.0,217.0,55.43,44.01
2016,5,15,6,45,556.5,83.0,4.1,14.5,268.0,57.25,45.56
2016,5,15,7,0,611.0,89.0,4.0,15.0,319.0,81.64,50.07
2016,5,15,7,15,647.5,94.0,3.9,15.0,370.0,127.52,75.31
2016,5,15,7,30,684.0,99.0,3.8,15.0,421.0,177.8,113.09
2016,5,15,7,45,714.5,102.0,3.75,15.5,471.5,229.38,156.66
2016,5,15,8,0,745.0,105.0,3.7,16.0,522.0,288.14,207.87
2016,5,15,8,15,765.5,108.5,3.6,16.5,569.5,342.72,256.12
2016,5,15,8,30,786.0,112.0,3.5,17.0,617.0,398.96,304.85
2016,5,15,8,45,803.5,114.0,3.45,17.5,661.0,453.95,351.42
2016,5,15,9,0,821.0,116.0,3.4,18.0,705.0,509.72,397.14
2016,5,15,9,15,833.5,118.0,3.35,18.0,743.5,563.27,440.54
2016,5,15,9,30,846.0,120.0,3.3,18.0,782.0,617.77,483.35
2016,5,15,9,45,869.5,114.0,3.3,18.5,819.5,669.74,522.62
2016,5,15,10,0,893.0,108.0,3.3,19.0,857.0,721.72,560.84
2016,5,15,10,15,899.5,109.0,3.4,19.0,884.5,767.37,593.17
2016,5,15,10,30,906.0,110.0,3.5,19.0,912.0,811.14,623.72
2016,5,15,10,45,909.5,111.5,3.65,19.0,932.0,850.87,651.51
2016,5,15,11,0,913.0,113.0,3.8,19.0,952.0,888.13,677.5
2016,5,15,11,15,915.5,114.0,4.05,19.0,965.0,921.42,701.24
2016,5,15,11,30,918.0,115.0,4.3,19.0,978.0,951.89,723.06
2016,5,15,11,45,918.5,116.0,4.6,19.5,983.0,977.53,741.12
2016,5,15,12,0,919.0,117.0,4.9,20.0,988.0,1000.03,757.28
2016,5,15,12,15,918.5,116.5,5.1,20.0,986.0,1016.82,770.28
2016,5,15,12,30,918.0,116.0,5.3,20.0,984.0,1030.23,781.1
2016,5,15,12,45,922.0,112.0,5.5,20.0,976.0,1041.11,790.3
2016,5,15,13,0,926.0,108.0,5.7,20.0,968.0,1048.45,797.18
2016,5,15,13,15,923.0,107.5,5.8,19.5,950.5,1048.76,800.18
2016,5,15,13,30,920.0,107.0,5.9,19.0,933.0,1045.47,800.83
2016,5,15,13,45,913.0,106.5,6.0,19.0,908.5,1034.6,794.74
2016,5,15,14,0,906.0,106.0,6.1,19.0,884.0,1020.28,786.33
2016,5,15,14,15,899.0,105.0,6.1,19.0,853.0,1002.07,774.62
2016,5,15,14,30,892.0,104.0,6.1,19.0,822.0,980.64,760.7
2016,5,15,14,45,882.5,102.0,6.2,19.0,785.0,952.66,742.71
2016,5,15,15,0,873.0,100.0,6.3,19.0,748.0,921.85,722.59
2016,5,15,15,15,860.5,98.0,6.4,18.5,706.0,885.72,699.81
2016,5,15,15,30,848.0,96.0,6.5,18.0,664.0,847.34,675.05
2016,5,15,15,45,829.0,94.0,6.6,18.0,617.0,807.57,647.61
2016,5,15,16,0,810.0,92.0,6.7,18.0,570.0,760.12,614.01
2016,5,15,16,15,788.0,89.0,6.7,17.5,521.0,708.21,577.3
2016,5,15,16,30,766.0,86.0,6.7,17.0,472.0,655.79,539.5
2016,5,15,16,45,732.5,83.0,6.7,17.0,420.0,595.51,492.35
2016,5,15,17,0,699.0,80.0,6.7,17.0,368.0,538.42,445.94
2016,5,15,17,15,658.0,75.0,6.65,16.5,316.5,474.45,393.49
2016,5,15,17,30,617.0,70.0,6.6,16.0,265.0,413.23,341.69
2016,5,15,17,45,552.5,64.0,6.55,15.5,214.5,343.03,281.02
2016,5,15,18,0,488.0,58.0,6.5,15.0,164.0,278.81,223.97
2016,5,15,18,15,398.5,48.0,6.4,14.5,119.5,207.81,161.02
2016,5,15,18,30,309.0,38.0,6.3,14.0,75.0,146.57,106.24
2016,5,15,18,45,178.0,24.5,6.2,14.0,43.5,78.87,40.84
2016,5,15,19,0,47.0,11.0,6.1,14.0,12.0,19.11,0.0
2016,5,15,19,15,23.5,5.5,6.05,13.5,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,77.0,15.5,3.9,12.0,22.0,12.22,0.0
2016,5,16,5,30,154.0,31.0,3.9,12.0,44.0,24.2,13.59
2016,5,16,5,45,249.5,44.5,3.9,12.5,83.0,34.12,24.16
2016,5,16,6,0,345.0,58.0,3.9,13.0,122.0,43.65,33.15
2016,5,16,6,15,414.5,68.0,3.8,13.5,168.5,50.05,39.15
2016,5,16,6,30,484.0,78.0,3.7,14.0,215.0,56.1,44.62
2016,5,16,6,45,536.0,85.0,3.6,14.5,265.0,58.7,46.84
2016,5,16,7,0,588.0,92.0,3.5,15.0,315.0,83.89,52.12
2016,5,16,7,15,624.5,98.0,3.4,15.5,365.5,129.21,77.37
2016,5,16,7,30,661.0,104.0,3.3,16.0,416.0,178.94,114.53
2016,5,16,7,45,693.5,107.0,3.25,16.5,466.0,229.6,156.95
2016,5,16,8,0,726.0,110.0,3.2,17.0,516.0,283.76,203.99
2016,5,16,8,15,746.5,113.5,3.15,17.0,563.0,341.35,254.66
2016,5,16,8,30,767.0,117.0,3.1,17.0,610.0,396.49,302.74
2016,5,16,8,45,786.5,118.0,3.1,17.5,654.0,450.41,348.28
2016,5,16,9,0,806.0,119.0,3.1,18.0,698.0,505.34,393.24
2016,5,16,9,15,818.5,121.0,3.1,18.0,736.5,558.07,435.98
2016,5,16,9,30,831.0,123.0,3.1,18.0,775.0,610.58,477.36
2016,5,16,9,45,852.0,118.5,3.1,18.5,811.5,662.69,516.58
2016,5,16,10,0,873.0,114.0,3.1,19.0,848.0,713.52,553.84
2016,5,16,10,15,880.0,115.0,3.15,19.5,875.0,758.66,584.7
2016,5,16,10,30,887.0,116.0,3.2,20.0,902.0,802.03,613.45
2016,5,16,10,45,892.0,117.0,3.25,20.5,922.0,841.79,639.36
2016,5,16,11,0,897.0,118.0,3.3,21.0,942.0,879.24,663.43
2016,5,16,11,15,900.0,118.5,3.4,21.0,955.5,911.99,685.73
2016,5,16,11,30,903.0,119.0,3.5,21.0,969.0,941.99,706.18
2016,5,16,11,45,904.5,119.0,3.6,21.0,974.5,967.23,723.43
2016,5,16,12,0,906.0,119.0,3.7,21.0,980.0,989.41,738.72
2016,5,16,12,15,906.0,119.0,3.85,21.0,978.0,1006.96,751.33
2016,5,16,12,30,906.0,119.0,4.0,21.0,976.0,1021.2,761.85
2016,5,16,12,45,906.0,117.5,4.15,21.5,967.0,1030.54,767.74
2016,5,16,13,0,906.0,116.0,4.3,22.0,958.0,1036.4,771.42
2016,5,16,13,15,902.5,115.5,4.4,21.5,941.0,1036.24,773.88
2016,5,16,13,30,899.0,115.0,4.5,21.0,924.0,1032.56,774.31
2016,5,16,13,45,896.5,112.5,4.6,21.0,901.0,1024.29,770.45
2016,5,16,14,0,894.0,110.0,4.7,21.0,878.0,1012.52,764.32
2016,5,16,14,15,886.5,108.5,4.75,21.0,847.5,993.5,752.85
2016,5,16,14,30,879.0,107.0,4.8,21.0,817.0,971.3,739.27
2016,5,16,14,45,867.5,106.5,4.9,21.0,779.5,943.4,722.08
2016,5,16,15,0,856.0,106.0,5.0,21.0,742.0,912.83,702.91
2016,5,16,15,15,843.0,104.0,5.0,20.5,700.5,876.79,680.4
2016,5,16,15,30,830.0,102.0,5.0,20.0,659.0,845.09,660.78
2016,5,16,15,45,806.0,101.5,5.05,20.0,611.5,797.18,628.1
2016,5,16,16,0,782.0,101.0,5.1,20.0,564.0,748.32,594.3
2016,5,16,16,15,759.0,97.5,5.1,19.5,515.0,696.19,558.39
2016,5,16,16,30,736.0,94.0,5.1,19.0,466.0,643.7,521.44
2016,5,16,16,45,699.0,91.5,5.15,19.0,414.0,585.29,476.43
2016,5,16,17,0,662.0,89.0,5.2,19.0,362.0,526.25,429.66
2016,5,16,17,15,619.5,83.0,5.25,18.0,311.0,462.02,379.0
2016,5,16,17,30,577.0,77.0,5.3,17.0,260.0,400.74,328.81
2016,5,16,17,45,513.0,70.0,5.35,16.5,211.0,331.63,269.96
2016,5,16,18,0,449.0,63.0,5.4,16.0,162.0,268.45,214.61
2016,5,16,18,15,360.0,52.0,5.3,15.5,118.0,198.58,153.42
2016,5,16,18,30,271.0,41.0,5.2,15.0,74.0,137.45,99.62
2016,5,16,18,45,151.0,26.0,5.15,14.5,43.0,74.7,40.52
2016,5,16,19,0,31.0,11.0,5.1,14.0,12.0,16.21,0.0
2016,5,16,19,15,15.5,5.5,4.9,14.0,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,122.5,14.5,2.65,13.5,25.0,11.39,0.0
2016,5,17,5,30,245.0,29.0,2.7,14.0,50.0,23.14,12.85
2016,5,17,5,45,350.0,39.5,2.75,15.0,92.0,30.54,20.85
2016,5,17,6,0,455.0,50.0,2.8,16.0,134.0,37.56,27.42
2016,5,17,6,15,522.5,57.0,2.7,16.5,183.0,41.14,30.82
2016,5,17,6,30,590.0,64.0,2.6,17.0,232.0,44.56,33.9
2016,5,17,6,45,639.5,69.0,2.55,17.5,284.0,46.2,35.28
2016,5,17,7,0,689.0,74.0,2.5,18.0,336.0,74.25,40.77
2016,5,17,7,15,722.5,78.5,2.55,18.5,388.5,128.13,71.43
2016,5,17,7,30,756.0,83.0,2.6,19.0,441.0,181.42,111.03
2016,5,17,7,45,782.0,86.0,2.65,19.5,492.0,235.66,156.5
2016,5,17,8,0,808.0,89.0,2.7,20.0,543.0,292.59,205.94
2016,5,17,8,15,827.0,92.0,2.75,20.5,591.5,349.66,255.75
2016,5,17,8,30,846.0,95.0,2.8,21.0,640.0,412.15,308.72
2016,5,17,8,45,860.5,97.0,2.9,21.5,684.0,468.38,355.73
2016,5,17,9,0,875.0,99.0,3.0,22.0,728.0,524.9,401.53
2016,5,17,9,15,886.0,101.0,3.0,22.0,767.5,579.55,445.08
2016,5,17,9,30,897.0,103.0,3.0,22.0,807.0,633.63,486.95
2016,5,17,9,45,905.5,104.0,3.05,22.5,841.0,684.38,524.49
2016,5,17,10,0,914.0,105.0,3.1,23.0,875.0,733.82,560.04
2016,5,17,10,15,920.0,106.5,3.1,23.0,902.0,780.34,591.64
2016,5,17,10,30,926.0,108.0,3.1,23.0,929.0,824.91,621.5
2016,5,17,10,45,929.5,109.0,3.1,23.5,949.0,864.82,646.64
2016,5,17,11,0,933.0,110.0,3.1,24.0,969.0,902.21,669.8
2016,5,17,11,15,935.0,110.5,3.1,24.0,981.5,935.12,691.09
2016,5,17,11,30,937.0,111.0,3.1,24.0,994.0,965.1,710.39
2016,5,17,11,45,937.0,112.0,3.15,24.5,999.0,990.66,725.72
2016,5,17,12,0,937.0,113.0,3.2,25.0,1004.0,1013.0,738.95
2016,5,17,12,15,936.0,112.5,3.25,25.0,1001.0,1029.55,749.93
2016,5,17,12,30,935.0,112.0,3.3,25.0,998.0,1042.65,758.82
2016,5,17,12,45,934.0,111.0,3.4,25.0,988.0,1051.71,765.64
2016,5,17,13,0,933.0,110.0,3.5,25.0,978.0,1057.19,770.28
2016,5,17,13,15,929.0,109.0,3.6,25.0,960.0,1056.03,770.76
2016,5,17,13,30,925.0,108.0,3.7,25.0,942.0,1051.24,769.04
2016,5,17,13,45,918.5,108.0,3.8,25.0,917.0,1041.42,764.14
2016,5,17,14,0,912.0,108.0,3.9,25.0,892.0,1028.14,757.06
2016,5,17,14,15,904.5,106.5,3.95,25.0,860.5,1008.9,745.78
2016,5,17,14,30,897.0,105.0,4.0,25.0,829.0,986.42,732.4
2016,5,17,14,45,887.0,103.5,4.1,25.0,792.0,958.49,715.65
2016,5,17,15,0,877.0,102.0,4.2,25.0,755.0,927.75,696.9
2016,5,17,15,15,864.0,99.5,4.25,24.5,712.5,890.6,674.66
2016,5,17,15,30,851.0,97.0,4.3,24.0,670.0,851.2,650.57
2016,5,17,15,45,834.5,94.5,4.4,24.0,623.5,812.91,625.87
2016,5,17,16,0,818.0,92.0,4.5,24.0,577.0,766.75,595.28
2016,5,17,16,15,796.0,88.5,4.5,23.5,527.5,714.03,560.12
2016,5,17,16,30,774.0,85.0,4.5,23.0,478.0,660.8,523.82
2016,5,17,16,45,743.5,81.5,4.55,22.5,426.0,601.68,481.2
2016,5,17,17,0,713.0,78.0,4.6,22.0,374.0,543.45,437.09
2016,5,17,17,15,673.0,73.0,4.5,21.0,322.5,481.25,388.68
2016,5,17,17,30,633.0,68.0,4.4,20.0,271.0,419.85,339.16
2016,5,17,17,45,572.0,62.0,4.35,19.5,220.5,350.49,281.01
2016,5,17,18,0,511.0,56.0,4.3,19.0,170.0,286.73,225.86
2016,5,17,18,15,424.5,47.0,4.1,18.5,125.0,216.57,164.93
2016,5,17,18,30,338.0,38.0,3.9,18.0,80.0,155.75,111.52
2016,5,17,18,45,205.5,25.0,3.75,17.5,47.0,88.56,49.37
2016,5,17,19,0,73.0,12.0,3.6,17.0,14.0,24.98,0.0
2016,5,17,19,15,36.5,6.0,3.4,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,103.0,15.5,2.1,13.5,25.0,12.18,0.0
2016,5,18,5,30,206.0,31.0,2.1,14.0,50.0,24.16,13.86
2016,5,18,5,45,305.5,43.0,2.15,14.5,90.5,32.91,22.99
2016,5,18,6,0,405.0,55.0,2.2,15.0,131.0,41.87,31.37
2016,5,18,6,15,472.0,63.5,2.0,15.5,178.5,46.5,35.72
2016,5,18,6,30,539.0,72.0,1.8,16.0,226.0,50.88,39.66
2016,5,18,6,45,587.0,78.0,1.65,16.5,276.5,52.95,41.4
2016,5,18,7,0,635.0,84.0,1.5,17.0,327.0,80.55,47.13
2016,5,18,7,15,669.0,89.0,1.4,17.5,377.5,127.52,73.18
2016,5,18,7,30,703.0,94.0,1.3,18.0,428.0,178.55,111.05
2016,5,18,7,45,730.0,97.5,1.2,18.5,478.0,234.89,157.62
2016,5,18,8,0,757.0,101.0,1.1,19.0,528.0,289.51,204.16
2016,5,18,8,15,776.0,104.5,1.15,19.5,575.0,344.12,251.04
2016,5,18,8,30,795.0,108.0,1.2,20.0,622.0,400.2,298.09
2016,5,18,8,45,809.5,111.0,1.25,20.5,665.0,455.05,342.95
2016,5,18,9,0,824.0,114.0,1.3,21.0,708.0,510.37,386.67
2016,5,18,9,15,835.0,116.0,1.4,21.0,746.0,565.08,429.58
2016,5,18,9,30,846.0,118.0,1.5,21.0,784.0,616.67,469.2
2016,5,18,9,45,858.5,117.5,1.6,21.5,817.5,666.3,505.58
2016,5,18,10,0,871.0,117.0,1.7,22.0,851.0,715.06,540.43
2016,5,18,10,15,877.0,118.5,1.8,22.0,877.5,759.76,571.43
2016,5,18,10,30,883.0,120.0,1.9,22.0,904.0,802.63,600.43
2016,5,18,10,45,885.0,122.0,2.05,22.5,923.0,840.67,625.25
2016,5,18,11,0,887.0,124.0,2.2,23.0,942.0,876.23,648.28
2016,5,18,11,15,889.5,125.0,2.3,23.0,954.5,908.67,669.97
2016,5,18,11,30,892.0,126.0,2.4,23.0,967.0,938.39,689.87
2016,5,18,11,45,891.5,127.0,2.5,23.0,972.0,962.47,706.11
2016,5,18,12,0,891.0,128.0,2.6,23.0,977.0,983.46,720.44
2016,5,18,12,15,891.0,128.0,2.6,23.0,974.5,1000.81,731.55
2016,5,18,12,30,891.0,128.0,2.6,23.0,972.0,1014.92,740.66
2016,5,18,12,45,890.0,126.5,2.65,23.0,962.5,1023.22,746.63
2016,5,18,13,0,889.0,125.0,2.7,23.0,953.0,1028.08,750.56
2016,5,18,13,15,885.0,124.5,2.8,22.5,936.0,1027.49,753.04
2016,5,18,13,30,881.0,124.0,2.9,22.0,919.0,1023.45,753.41
2016,5,18,13,45,877.5,121.5,3.0,22.0,895.5,1014.41,749.14
2016,5,18,14,0,874.0,119.0,3.1,22.0,872.0,1001.96,742.73
2016,5,18,14,15,866.0,117.5,3.25,22.0,841.5,982.84,732.31
2016,5,18,14,30,858.0,116.0,3.4,22.0,811.0,960.63,719.78
2016,5,18,14,45,846.0,115.0,3.6,22.0,774.0,932.26,703.27
2016,5,18,15,0,834.0,114.0,3.8,22.0,737.0,901.3,684.76
2016,5,18,15,15,820.5,112.0,3.95,21.5,696.0,872.58,668.57
2016,5,18,15,30,807.0,110.0,4.1,21.0,655.0,834.41,645.38
2016,5,18,15,45,785.5,108.5,4.25,20.5,608.5,788.26,616.02
2016,5,18,16,0,764.0,107.0,4.4,20.0,562.0,741.02,585.37
2016,5,18,16,15,741.0,103.0,4.45,19.5,513.5,689.1,550.19
2016,5,18,16,30,718.0,99.0,4.5,19.0,465.0,639.34,515.59
2016,5,18,16,45,690.0,93.5,4.6,18.5,415.0,582.06,473.03
2016,5,18,17,0,662.0,88.0,4.7,18.0,365.0,525.61,429.65
2016,5,18,17,15,621.0,82.5,4.75,17.5,314.5,462.88,379.55
2016,5,18,17,30,580.0,77.0,4.8,17.0,264.0,402.92,330.0
2016,5,18,17,45,525.5,69.0,4.85,16.5,215.5,337.0,274.03
2016,5,18,18,0,471.0,61.0,4.9,16.0,167.0,276.04,220.64
2016,5,18,18,15,385.5,51.0,4.9,15.5,123.0,207.23,160.32
2016,5,18,18,30,300.0,41.0,4.9,15.0,79.0,146.28,106.55
2016,5,18,18,45,176.5,27.0,4.9,15.0,46.5,83.01,48.29
2016,5,18,19,0,53.0,13.0,4.9,15.0,14.0,22.28,0.0
2016,5,18,19,15,26.5,6.5,4.9,14.5,7.0,6.2,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,19,5,15,80.5,18.0,6.45,12.0,25.5,14.19,0.0
2016,5,19,5,30,161.0,36.0,6.7,12.0,51.0,28.16,17.39
2016,5,19,5,45,263.0,49.5,6.95,12.0,92.0,37.98,27.67
2016,5,19,6,0,365.0,63.0,7.2,12.0,133.0,47.42,36.67
2016,5,19,6,15,435.0,73.0,7.25,12.0,180.5,53.72,42.68
2016,5,19,6,30,505.0,83.0,7.3,12.0,228.0,60.1,48.56
2016,5,19,6,45,433.5,106.5,7.4,12.5,248.0,74.81,61.63
2016,5,19,7,0,362.0,130.0,7.5,13.0,268.0,106.31,76.28
2016,5,19,7,15,436.5,135.0,7.3,13.0,325.5,142.19,96.86
2016,5,19,7,30,511.0,140.0,7.1,13.0,383.0,186.7,129.45
2016,5,19,7,45,547.0,145.0,6.95,13.5,431.5,231.47,167.02
2016,5,19,8,0,583.0,150.0,6.8,14.0,480.0,279.56,208.94
2016,5,19,8,15,620.0,154.0,6.85,14.5,531.5,331.27,254.33
2016,5,19,8,30,657.0,158.0,6.9,15.0,583.0,386.73,302.48
2016,5,19,8,45,747.5,139.5,6.95,15.5,655.0,449.84,355.91
2016,5,19,9,0,838.0,121.0,7.0,16.0,727.0,523.78,417.42
2016,5,19,9,15,851.0,123.5,6.9,16.0,767.0,578.77,463.61
2016,5,19,9,30,864.0,126.0,6.8,16.0,807.0,634.61,509.3
2016,5,19,9,45,870.5,130.0,6.75,16.5,841.0,685.24,548.93
2016,5,19,10,0,877.0,134.0,6.7,17.0,875.0,734.48,586.46
2016,5,19,10,15,884.0,135.5,6.65,17.0,902.5,780.28,620.9
2016,5,19,10,30,891.0,137.0,6.6,17.0,930.0,824.3,652.65
2016,5,19,10,45,898.0,136.5,6.6,17.0,951.0,864.52,681.54
2016,5,19,11,0,905.0,136.0,6.6,17.0,972.0,902.54,708.68
2016,5,19,11,15,907.5,136.5,6.65,17.0,984.5,935.15,732.03
2016,5,19,11,30,910.0,137.0,6.7,17.0,997.0,964.98,753.37
2016,5,19,11,45,910.5,137.5,6.75,17.5,1002.0,990.04,769.81
2016,5,19,12,0,911.0,138.0,6.8,18.0,1007.0,1012.0,784.04
2016,5,19,12,15,910.5,137.5,6.85,18.0,1004.5,1028.83,796.2
2016,5,19,12,30,910.0,137.0,6.9,18.0,1002.0,1042.33,806.13
2016,5,19,12,45,916.5,131.0,7.0,18.0,994.5,1053.95,815.14
2016,5,19,13,0,923.0,125.0,7.1,18.0,987.0,1062.04,821.79
2016,5,19,13,15,624.0,272.5,7.3,18.0,850.5,931.81,728.42
2016,5,19,13,30,325.0,420.0,7.5,18.0,714.0,772.43,602.95
2016,5,19,13,45,410.5,373.5,7.75,18.0,734.5,820.61,643.44
2016,5,19,14,0,496.0,327.0,8.0,18.0,755.0,856.33,674.26
2016,5,19,14,15,691.5,223.0,8.1,17.5,797.0,938.33,742.91
2016,5,19,14,30,887.0,119.0,8.2,17.0,839.0,991.76,785.03
2016,5,19,14,45,666.5,201.0,8.3,17.0,728.0,868.69,694.92
2016,5,19,15,0,446.0,283.0,8.4,17.0,617.0,733.37,588.45
2016,5,19,15,15,638.5,198.5,8.45,16.5,646.5,808.48,654.38
2016,5,19,15,30,831.0,114.0,8.5,16.0,676.0,859.71,696.52
2016,5,19,15,45,721.5,134.0,8.55,15.5,597.5,766.96,628.0
2016,5,19,16,0,612.0,154.0,8.6,15.0,519.0,675.74,558.67
2016,5,19,16,15,560.0,154.0,8.7,14.5,466.5,611.8,509.08
2016,5,19,16,30,508.0,154.0,8.8,14.0,414.0,545.99,456.96
2016,5,19,16,45,296.5,162.0,8.9,14.0,310.0,380.26,318.52
2016,5,19,17,0,85.0,170.0,9.0,14.0,206.0,227.89,188.4
2016,5,19,17,15,74.5,149.0,8.95,13.5,177.5,196.31,162.3
2016,5,19,17,30,64.0,128.0,8.9,13.0,149.0,165.61,136.41
2016,5,19,17,45,53.0,106.0,8.85,13.0,121.5,134.42,109.47
2016,5,19,18,0,42.0,84.0,8.8,13.0,94.0,104.2,83.07
2016,5,19,18,15,27.0,63.5,8.8,12.5,69.5,75.31,57.83
2016,5,19,18,30,12.0,43.0,8.8,12.0,45.0,47.75,33.81
2016,5,19,18,45,6.0,26.0,8.8,12.0,27.0,26.37,13.56
2016,5,19,19,0,0.0,9.0,8.8,12.0,9.0,8.58,0.0
2016,5,19,19,15,0.0,4.5,8.85,12.0,4.5,4.29,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,93.0,18.0,7.7,11.0,27.0,14.17,0.0
2016,5,20,5,30,186.0,36.0,7.7,11.0,54.0,28.14,17.61
2016,5,20,5,45,292.5,48.5,7.7,11.5,95.5,37.17,27.05
2016,5,20,6,0,399.0,61.0,7.7,12.0,137.0,45.86,35.3
2016,5,20,6,15,468.5,69.5,7.65,12.0,185.5,51.56,40.75
2016,5,20,6,30,538.0,78.0,7.6,12.0,234.0,55.73,44.63
2016,5,20,6,45,589.5,84.0,7.6,12.5,285.5,57.56,46.18
2016,5,20,7,0,641.0,90.0,7.6,13.0,337.0,86.65,52.41
2016,5,20,7,15,676.0,95.0,7.55,13.0,389.0,134.04,79.86
2016,5,20,7,30,711.0,100.0,7.5,13.0,441.0,185.63,119.79
2016,5,20,7,45,523.0,162.0,7.5,13.5,427.5,240.03,175.11
2016,5,20,8,0,335.0,224.0,7.5,14.0,414.0,275.94,213.5
2016,5,20,8,15,570.0,169.5,7.45,14.0,525.5,328.21,253.61
2016,5,20,8,30,805.0,115.0,7.4,14.0,637.0,410.83,321.59
2016,5,20,8,45,818.0,118.5,7.4,14.0,680.5,465.96,370.8
2016,5,20,9,0,831.0,122.0,7.4,14.0,724.0,521.39,419.15
2016,5,20,9,15,843.0,124.5,7.35,14.0,763.0,575.42,465.18
2016,5,20,9,30,855.0,127.0,7.3,14.0,802.0,629.13,509.85
2016,5,20,9,45,583.0,258.0,7.3,14.5,727.0,613.07,493.62
2016,5,20,10,0,311.0,389.0,7.3,15.0,652.0,571.91,455.89
2016,5,20,10,15,268.0,413.0,7.25,15.0,644.5,580.07,461.26
2016,5,20,10,30,225.0,437.0,7.2,15.0,637.0,583.14,462.32
2016,5,20,10,45,340.5,407.0,7.2,15.0,717.5,664.49,527.53
2016,5,20,11,0,456.0,377.0,7.2,15.0,798.0,754.02,597.98
2016,5,20,11,15,449.0,385.5,7.15,15.0,805.0,775.45,613.38
2016,5,20,11,30,442.0,394.0,7.1,15.0,812.0,795.11,627.55
2016,5,20,11,45,423.5,402.0,7.1,15.0,804.5,801.72,631.9
2016,5,20,12,0,405.0,410.0,7.1,15.0,797.0,805.96,634.51
2016,5,20,12,15,363.0,433.0,7.1,15.0,779.5,793.72,624.13
2016,5,20,12,30,321.0,456.0,7.1,15.0,762.0,784.79,616.12
2016,5,20,12,45,377.5,422.0,7.1,15.0,777.5,814.06,640.37
2016,5,20,13,0,434.0,388.0,7.1,15.0,793.0,851.05,669.98
2016,5,20,13,15,386.5,402.0,7.1,15.0,758.0,812.74,640.58
2016,5,20,13,30,339.0,416.0,7.1,15.0,723.0,782.05,616.75
2016,5,20,13,45,374.0,387.5,7.1,15.0,717.5,788.13,623.53
2016,5,20,14,0,409.0,359.0,7.1,15.0,712.0,802.61,636.28
2016,5,20,14,15,390.0,355.5,7.05,15.0,682.5,766.19,609.33
2016,5,20,14,30,371.0,352.0,7.0,15.0,653.0,739.61,589.63
2016,5,20,14,45,401.5,321.0,7.0,15.0,633.5,740.61,592.53
2016,5,20,15,0,432.0,290.0,7.0,15.0,614.0,727.68,585.04
2016,5,20,15,15,616.0,206.5,6.95,14.5,639.5,796.66,645.35
2016,5,20,15,30,800.0,123.0,6.9,14.0,665.0,842.95,683.73
2016,5,20,15,45,529.0,189.5,6.85,14.0,538.0,662.37,543.41
2016,5,20,16,0,258.0,256.0,6.8,14.0,411.0,489.5,401.37
2016,5,20,16,15,484.0,182.5,6.7,13.5,442.0,580.82,481.65
2016,5,20,16,30,710.0,109.0,6.6,13.0,473.0,645.56,538.72
2016,5,20,16,45,680.5,103.5,6.55,13.0,422.5,587.66,491.9
2016,5,20,17,0,651.0,98.0,6.5,13.0,372.0,530.7,445.18
2016,5,20,17,15,607.5,91.5,6.4,12.5,320.5,465.87,391.49
2016,5,20,17,30,564.0,85.0,6.3,12.0,269.0,404.05,338.81
2016,5,20,17,45,503.5,77.0,6.2,12.0,220.0,336.01,279.04
2016,5,20,18,0,443.0,69.0,6.1,12.0,171.0,273.5,222.87
2016,5,20,18,15,355.0,58.0,5.95,12.0,126.5,202.53,159.6
2016,5,20,18,30,267.0,47.0,5.8,12.0,82.0,143.7,107.02
2016,5,20,18,45,152.5,31.5,5.7,12.0,49.5,83.25,51.95
2016,5,20,19,0,38.0,16.0,5.6,12.0,17.0,22.43,0.0
2016,5,20,19,15,19.0,8.0,5.5,12.0,8.5,10.2,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,37.0,17.0,3.3,12.0,21.0,15.06,0.0
2016,5,21,5,30,74.0,34.0,3.4,12.0,42.0,27.84,17.46
2016,5,21,5,45,117.5,53.0,3.55,12.0,73.0,42.44,31.68
2016,5,21,6,0,161.0,72.0,3.7,12.0,104.0,56.57,44.87
2016,5,21,6,15,194.0,91.5,3.75,12.0,140.5,70.54,57.75
2016,5,21,6,30,227.0,111.0,3.8,12.0,177.0,83.99,69.93
2016,5,21,6,45,258.5,126.5,3.85,12.5,215.5,94.22,78.86
2016,5,21,7,0,290.0,142.0,3.9,13.0,254.0,118.66,88.11
2016,5,21,7,15,225.0,171.5,3.95,13.0,266.0,154.43,115.62
2016,5,21,7,30,160.0,201.0,4.0,13.0,278.0,188.67,145.96
2016,5,21,7,45,93.0,206.5,4.1,13.5,252.5,196.82,155.28
2016,5,21,8,0,26.0,212.0,4.2,14.0,227.0,196.38,156.94
2016,5,21,8,15,18.5,213.0,4.3,14.0,224.0,198.06,158.25
2016,5,21,8,30,11.0,214.0,4.4,14.0,221.0,198.48,158.42
2016,5,21,8,45,41.5,267.5,4.5,14.0,297.5,255.98,204.31
2016,5,21,9,0,72.0,321.0,4.6,14.0,374.0,321.01,255.8
2016,5,21,9,15,125.5,349.5,4.6,14.0,447.0,379.21,301.7
2016,5,21,9,30,179.0,378.0,4.6,14.0,520.0,445.96,354.01
2016,5,21,9,45,242.5,384.0,4.6,14.0,584.5,503.99,399.53
2016,5,21,10,0,306.0,390.0,4.6,14.0,649.0,569.18,450.15
2016,5,21,10,15,161.5,344.0,4.55,14.0,481.5,438.93,348.2
2016,5,21,10,30,17.0,298.0,4.5,14.0,314.0,290.53,229.15
2016,5,21,10,45,60.5,375.5,4.45,14.0,432.0,401.96,317.2
2016,5,21,11,0,104.0,453.0,4.4,14.0,550.0,516.64,404.88
2016,5,21,11,15,154.5,464.0,4.35,14.0,609.5,582.61,455.07
2016,5,21,11,30,205.0,475.0,4.3,14.0,669.0,647.83,504.23
2016,5,21,11,45,198.0,478.5,4.3,14.0,667.0,654.16,508.29
2016,5,21,12,0,191.0,482.0,4.3,14.0,665.0,659.39,511.88
2016,5,21,12,15,200.0,472.0,4.3,14.0,663.0,665.65,516.98
2016,5,21,12,30,209.0,462.0,4.3,14.0,661.0,671.01,521.48
2016,5,21,12,45,202.0,465.0,4.3,14.0,656.0,672.66,522.59
2016,5,21,13,0,195.0,468.0,4.3,14.0,651.0,673.28,523.02
2016,5,21,13,15,321.0,416.5,4.3,14.0,710.5,761.51,592.2
2016,5,21,13,30,447.0,365.0,4.3,14.0,770.0,847.68,658.19
2016,5,21,13,45,399.5,376.0,4.35,14.0,731.0,811.57,631.23
2016,5,21,14,0,352.0,387.0,4.4,14.0,692.0,764.58,597.14
2016,5,21,14,15,265.5,389.5,4.35,14.0,615.0,680.19,533.55
2016,5,21,14,30,179.0,392.0,4.3,14.0,538.0,584.57,460.72
2016,5,21,14,45,243.5,362.0,4.3,14.0,551.0,624.06,493.81
2016,5,21,15,0,308.0,332.0,4.3,14.0,564.0,646.86,513.82
2016,5,21,15,15,342.5,302.5,4.25,14.0,547.0,638.65,509.65
2016,5,21,15,30,377.0,273.0,4.2,14.0,530.0,626.98,502.99
2016,5,21,15,45,343.5,259.5,4.2,14.0,481.5,572.72,462.1
2016,5,21,16,0,310.0,246.0,4.2,14.0,433.0,519.63,421.68
2016,5,21,16,15,495.5,179.5,4.15,14.0,448.5,586.27,478.69
2016,5,21,16,30,681.0,113.0,4.1,14.0,464.0,629.6,516.05
2016,5,21,16,45,659.5,105.0,4.1,14.0,415.5,575.54,473.76
2016,5,21,17,0,638.0,97.0,4.1,14.0,367.0,521.77,431.07
2016,5,21,17,15,596.5,90.5,4.1,13.5,317.0,458.76,380.37
2016,5,21,17,30,555.0,84.0,4.1,13.0,267.0,398.6,330.36
2016,5,21,17,45,500.5,75.5,4.1,13.0,218.5,333.35,274.1
2016,5,21,18,0,446.0,67.0,4.1,13.0,170.0,273.04,220.68
2016,5,21,18,15,364.5,56.0,3.9,12.5,126.5,203.8,159.79
2016,5,21,18,30,283.0,45.0,3.7,12.0,83.0,146.29,108.73
2016,5,21,18,45,171.5,30.0,3.55,12.0,50.5,85.97,54.25
2016,5,21,19,0,60.0,15.0,3.4,12.0,18.0,29.04,0.0
2016,5,21,19,15,30.0,7.5,3.35,11.5,9.0,11.23,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,18.5,17.0,2.5,11.5,18.5,15.08,0.0
2016,5,22,5,30,37.0,34.0,2.6,12.0,37.0,29.12,18.66
2016,5,22,5,45,67.0,53.5,2.75,12.5,64.5,44.65,33.58
2016,5,22,6,0,97.0,73.0,2.9,13.0,92.0,59.8,47.57
2016,5,22,6,15,116.5,94.5,2.85,13.0,124.0,75.89,62.28
2016,5,22,6,30,136.0,116.0,2.8,13.0,156.0,91.54,76.34
2016,5,22,6,45,155.0,135.0,2.8,13.0,189.0,105.16,88.33
2016,5,22,7,0,174.0,154.0,2.8,13.0,222.0,128.22,98.94
2016,5,22,7,15,164.0,178.0,2.75,13.0,249.0,158.75,121.59
2016,5,22,7,30,154.0,202.0,2.7,13.0,276.0,188.56,145.83
2016,5,22,7,45,436.5,161.5,2.7,13.5,403.0,221.37,161.83
2016,5,22,8,0,719.0,121.0,2.7,14.0,530.0,293.3,214.11
2016,5,22,8,15,406.5,205.0,2.7,14.0,440.5,303.51,234.11
2016,5,22,8,30,94.0,289.0,2.7,14.0,351.0,288.48,228.47
2016,5,22,8,45,49.5,243.0,2.7,14.5,276.0,238.96,189.32
2016,5,22,9,0,5.0,197.0,2.7,15.0,201.0,183.58,144.68
2016,5,22,9,15,10.5,231.5,2.75,15.0,240.0,218.42,172.36
2016,5,22,9,30,16.0,266.0,2.8,15.0,279.0,254.04,200.22
2016,5,22,9,45,16.0,274.5,2.85,15.5,288.0,263.45,206.86
2016,5,22,10,0,16.0,283.0,2.9,16.0,297.0,272.83,213.52
2016,5,22,10,15,10.5,230.0,2.95,16.0,239.5,221.57,173.13
2016,5,22,10,30,5.0,177.0,3.0,16.0,182.0,169.01,131.42
2016,5,22,10,45,9.5,226.5,3.1,16.0,235.5,219.27,171.3
2016,5,22,11,0,14.0,276.0,3.2,16.0,289.0,270.21,211.02
2016,5,22,11,15,17.0,306.5,3.25,16.0,323.0,302.67,235.98
2016,5,22,11,30,20.0,337.0,3.3,16.0,357.0,335.57,261.17
2016,5,22,11,45,21.0,343.5,3.35,16.5,364.0,344.11,267.1
2016,5,22,12,0,22.0,350.0,3.4,17.0,371.0,352.64,273.12
2016,5,22,12,15,30.5,377.5,3.5,17.0,406.5,397.58,307.5
2016,5,22,12,30,39.0,405.0,3.6,17.0,442.0,435.93,336.58
2016,5,22,12,45,27.0,349.0,3.75,17.0,375.0,369.8,286.59
2016,5,22,13,0,15.0,293.0,3.9,17.0,308.0,294.14,228.73
2016,5,22,13,15,57.5,366.5,4.0,16.5,420.0,421.61,328.85
2016,5,22,13,30,100.0,440.0,4.1,16.0,532.0,542.42,421.25
2016,5,22,13,45,474.5,288.5,4.2,16.0,702.0,796.19,620.54
2016,5,22,14,0,849.0,137.0,4.3,16.0,872.0,995.38,765.31
2016,5,22,14,15,637.0,230.5,4.35,16.0,771.5,892.13,692.77
