Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,14,30,425.0,324.0,4.4,16.0,671.0,772.92,602.53
2016,5,22,14,45,324.0,337.0,4.45,16.0,595.0,672.89,528.58
2016,5,22,15,0,223.0,350.0,4.5,16.0,519.0,575.44,454.47
2016,5,22,15,15,215.5,330.0,4.55,15.5,485.5,542.64,431.91
2016,5,22,15,30,208.0,310.0,4.6,15.0,452.0,509.39,408.34
2016,5,22,15,45,365.0,247.5,4.65,15.0,476.0,577.25,466.51
2016,5,22,16,0,522.0,185.0,4.7,15.0,500.0,632.84,513.95
2016,5,22,16,15,611.5,146.0,4.7,14.5,484.5,642.54,524.94
2016,5,22,16,30,701.0,107.0,4.7,14.0,469.0,637.28,524.31
2016,5,22,16,45,672.5,101.5,4.75,14.0,419.5,580.54,479.93
2016,5,22,17,0,644.0,96.0,4.8,14.0,370.0,524.67,435.29
2016,5,22,17,15,604.0,89.5,4.8,13.5,319.5,462.27,384.7
2016,5,22,17,30,564.0,83.0,4.8,13.0,269.0,402.55,334.71
2016,5,22,17,45,514.5,74.0,4.8,13.0,221.5,338.67,279.25
2016,5,22,18,0,465.0,65.0,4.8,13.0,174.0,279.21,226.21
2016,5,22,18,15,385.0,54.5,4.65,12.5,130.0,211.95,166.62
2016,5,22,18,30,305.0,44.0,4.5,12.0,86.0,151.92,113.14
2016,5,22,18,45,197.5,30.0,4.35,12.0,52.5,92.36,59.11
2016,5,22,19,0,90.0,16.0,4.2,12.0,19.0,38.5,0.0
2016,5,22,19,15,45.0,8.0,4.1,12.0,9.5,13.8,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,33.0,17.5,3.2,12.0,20.5,15.51,0.0
2016,5,23,5,30,66.0,35.0,3.3,12.0,41.0,29.94,19.44
2016,5,23,5,45,105.5,54.0,3.45,12.5,71.5,45.11,34.01
2016,5,23,6,0,145.0,73.0,3.6,13.0,102.0,57.27,45.35
2016,5,23,6,15,173.0,93.0,3.6,13.0,137.0,71.54,58.43
2016,5,23,6,30,201.0,113.0,3.6,13.0,172.0,85.27,70.8
2016,5,23,6,45,227.5,130.0,3.6,13.5,209.0,96.44,80.51
2016,5,23,7,0,254.0,147.0,3.6,14.0,246.0,121.06,90.49
2016,5,23,7,15,178.5,174.5,3.6,14.0,249.0,157.95,119.97
2016,5,23,7,30,103.0,202.0,3.6,14.0,252.0,185.76,145.41
2016,5,23,7,45,75.0,215.5,3.65,14.5,254.0,199.82,157.71
2016,5,23,8,0,47.0,229.0,3.7,15.0,256.0,210.45,166.95
2016,5,23,8,15,196.0,248.0,3.7,15.0,374.0,276.76,217.04
2016,5,23,8,30,345.0,267.0,3.7,15.0,492.0,360.35,282.18
2016,5,23,8,45,561.0,200.5,3.7,15.5,595.5,420.41,329.49
2016,5,23,9,0,777.0,134.0,3.7,16.0,699.0,505.52,397.49
2016,5,23,9,15,789.5,136.5,3.7,16.0,736.5,556.97,439.47
2016,5,23,9,30,802.0,139.0,3.7,16.0,774.0,608.26,480.39
2016,5,23,9,45,820.5,135.5,3.75,16.5,809.0,657.56,518.18
2016,5,23,10,0,839.0,132.0,3.8,17.0,844.0,706.19,554.56
2016,5,23,10,15,845.5,133.5,3.75,17.0,870.0,749.79,586.29
2016,5,23,10,30,852.0,135.0,3.7,17.0,896.0,791.69,615.34
2016,5,23,10,45,859.0,134.5,3.7,17.0,916.5,830.28,641.99
2016,5,23,11,0,866.0,134.0,3.7,17.0,937.0,866.81,667.02
2016,5,23,11,15,869.0,134.5,3.65,17.0,949.5,898.51,688.25
2016,5,23,11,30,872.0,135.0,3.6,17.0,962.0,927.6,707.58
2016,5,23,11,45,876.0,133.0,3.55,17.0,967.5,952.52,723.99
2016,5,23,12,0,880.0,131.0,3.5,17.0,973.0,974.59,738.44
2016,5,23,12,15,879.5,131.5,3.45,17.0,971.5,991.75,749.58
2016,5,23,12,30,879.0,132.0,3.4,17.0,970.0,1005.74,758.65
2016,5,23,12,45,846.0,152.0,3.4,17.0,951.5,1003.22,757.07
2016,5,23,13,0,813.0,172.0,3.4,17.0,933.0,1007.42,760.3
2016,5,23,13,15,808.5,170.5,3.4,17.0,916.5,1005.75,759.61
2016,5,23,13,30,804.0,169.0,3.4,17.0,900.0,1000.8,756.89
2016,5,23,13,45,807.0,161.5,3.45,17.0,878.5,993.87,753.33
2016,5,23,14,0,810.0,154.0,3.5,17.0,857.0,983.53,747.57
2016,5,23,14,15,801.5,152.0,3.55,17.0,827.0,964.42,735.9
2016,5,23,14,30,793.0,150.0,3.6,17.0,797.0,942.4,722.29
2016,5,23,14,45,789.0,143.5,3.7,17.0,763.0,917.03,706.66
2016,5,23,15,0,785.0,137.0,3.8,17.0,729.0,888.81,688.93
2016,5,23,15,15,770.5,134.0,3.9,16.5,688.0,852.28,666.4
2016,5,23,15,30,756.0,131.0,4.0,16.0,647.0,813.82,642.14
2016,5,23,15,45,743.0,125.0,4.1,16.0,603.5,771.66,613.58
2016,5,23,16,0,730.0,119.0,4.2,16.0,560.0,731.02,585.75
2016,5,23,16,15,706.0,115.0,4.3,15.5,512.0,679.83,550.67
2016,5,23,16,30,682.0,111.0,4.4,15.0,464.0,628.48,513.86
2016,5,23,16,45,656.0,104.5,4.5,15.0,415.5,573.14,471.33
2016,5,23,17,0,630.0,98.0,4.6,15.0,367.0,518.48,428.12
2016,5,23,17,15,589.0,91.5,4.6,14.5,317.0,456.2,377.91
2016,5,23,17,30,548.0,85.0,4.6,14.0,267.0,396.7,328.42
2016,5,23,17,45,496.5,76.0,4.7,14.0,219.5,332.69,273.33
2016,5,23,18,0,445.0,67.0,4.8,14.0,172.0,273.33,220.8
2016,5,23,18,15,365.5,56.5,4.75,13.5,128.5,205.16,160.89
2016,5,23,18,30,286.0,46.0,4.7,13.0,85.0,148.64,110.71
2016,5,23,18,45,181.0,31.0,4.7,13.0,52.5,89.5,57.89
2016,5,23,19,0,76.0,16.0,4.7,13.0,20.0,36.03,0.0
2016,5,23,19,15,38.0,8.0,4.65,13.0,10.0,12.87,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.0,3.7,12.0,10.0,9.26,0.0
2016,5,24,5,30,0.0,20.0,3.8,12.0,20.0,18.55,9.96
2016,5,24,5,45,0.0,35.0,3.9,12.5,35.0,32.52,22.99
2016,5,24,6,0,0.0,50.0,4.0,13.0,50.0,45.98,35.36
2016,5,24,6,15,0.0,67.0,4.0,13.0,67.0,60.88,48.95
2016,5,24,6,30,0.0,84.0,4.0,13.0,84.0,75.63,62.24
2016,5,24,6,45,0.0,101.5,4.0,13.5,101.5,90.65,75.4
2016,5,24,7,0,0.0,119.0,4.0,14.0,119.0,106.11,84.6
2016,5,24,7,15,12.0,148.0,4.0,14.0,154.0,132.31,105.73
2016,5,24,7,30,24.0,177.0,4.0,14.0,189.0,160.24,127.96
2016,5,24,7,45,16.5,181.5,4.0,14.0,190.0,165.82,132.5
2016,5,24,8,0,9.0,186.0,4.0,14.0,191.0,170.12,135.95
2016,5,24,8,15,7.0,188.5,4.0,14.0,192.5,173.4,138.33
2016,5,24,8,30,5.0,191.0,4.0,14.0,194.0,176.2,140.29
2016,5,24,8,45,59.0,264.0,4.0,14.5,306.5,260.77,207.48
2016,5,24,9,0,113.0,337.0,4.0,15.0,419.0,351.6,278.35
2016,5,24,9,15,78.5,335.0,4.0,15.0,394.0,343.25,271.32
2016,5,24,9,30,44.0,333.0,4.0,15.0,369.0,327.72,258.6
2016,5,24,9,45,186.5,358.5,4.0,15.5,516.5,446.36,351.96
2016,5,24,10,0,329.0,384.0,4.0,16.0,664.0,579.26,453.35
2016,5,24,10,15,318.5,401.0,4.0,16.0,679.0,605.66,472.11
2016,5,24,10,30,308.0,418.0,4.0,16.0,694.0,630.67,490.1
2016,5,24,10,45,592.5,276.5,4.0,16.5,821.5,750.09,584.15
2016,5,24,11,0,877.0,135.0,4.0,17.0,949.0,876.82,676.15
2016,5,24,11,15,880.0,135.5,4.0,17.0,962.0,908.86,697.3
2016,5,24,11,30,883.0,136.0,4.0,17.0,975.0,938.25,717.21
2016,5,24,11,45,886.5,134.5,4.05,17.0,981.0,963.46,734.51
2016,5,24,12,0,890.0,133.0,4.1,17.0,987.0,985.77,749.87
2016,5,24,12,15,890.0,133.0,4.1,17.0,984.5,1003.13,761.61
2016,5,24,12,30,890.0,133.0,4.1,17.0,982.0,1017.3,771.27
2016,5,24,12,45,882.5,136.0,4.15,17.0,971.0,1023.67,776.07
2016,5,24,13,0,875.0,139.0,4.2,17.0,960.0,1026.64,778.74
2016,5,24,13,15,871.0,138.0,4.25,17.0,943.0,1025.76,778.93
2016,5,24,13,30,867.0,137.0,4.3,17.0,926.0,1021.49,776.95
2016,5,24,13,45,863.0,134.5,4.35,17.0,902.5,1012.33,771.74
2016,5,24,14,0,859.0,132.0,4.4,17.0,879.0,999.83,764.58
2016,5,24,14,15,850.5,130.5,4.45,16.5,848.5,980.72,754.37
2016,5,24,14,30,842.0,129.0,4.5,16.0,818.0,958.6,742.06
2016,5,24,14,45,834.5,125.5,4.55,16.0,782.0,940.34,731.03
2016,5,24,15,0,827.0,122.0,4.6,16.0,746.0,911.07,712.12
2016,5,24,15,15,813.0,119.5,4.65,16.0,705.0,874.45,687.88
2016,5,24,15,30,799.0,117.0,4.7,16.0,664.0,835.77,661.92
2016,5,24,15,45,472.5,193.0,4.8,16.0,511.0,619.18,498.95
2016,5,24,16,0,146.0,269.0,4.9,16.0,358.0,403.21,324.76
2016,5,24,16,15,79.0,223.5,4.9,15.5,271.5,287.57,233.03
2016,5,24,16,30,12.0,178.0,4.9,15.0,185.0,180.53,145.21
2016,5,24,16,45,6.0,140.0,4.95,15.0,143.5,137.94,110.44
2016,5,24,17,0,0.0,102.0,5.0,15.0,102.0,96.22,75.81
2016,5,24,17,15,0.0,88.5,5.0,14.5,88.5,83.25,65.25
2016,5,24,17,30,0.0,75.0,5.0,14.0,75.0,70.28,54.49
2016,5,24,17,45,0.0,61.5,5.0,14.0,61.5,57.32,43.46
2016,5,24,18,0,0.0,48.0,5.0,14.0,48.0,44.61,32.5
2016,5,24,18,15,0.0,36.0,4.9,13.5,36.0,33.43,22.78
2016,5,24,18,30,0.0,24.0,4.8,13.0,24.0,22.26,12.99
2016,5,24,18,45,0.0,15.0,4.75,13.0,15.0,13.9,5.22
2016,5,24,19,0,0.0,6.0,4.7,13.0,6.0,5.55,0.0
2016,5,24,19,15,0.0,3.0,4.6,12.5,3.0,2.86,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,10.5,3.1,12.0,10.5,9.73,0.0
2016,5,25,5,30,0.0,21.0,3.2,12.0,21.0,19.48,10.81
2016,5,25,5,45,0.0,35.5,3.3,12.5,35.5,32.98,23.43
2016,5,25,6,0,0.0,50.0,3.4,13.0,50.0,46.01,35.4
2016,5,25,6,15,0.0,67.0,3.4,13.0,67.0,60.91,48.99
2016,5,25,6,30,0.0,84.0,3.4,13.0,84.0,75.66,62.26
2016,5,25,6,45,0.0,102.0,3.4,13.5,102.0,91.07,75.76
2016,5,25,7,0,0.0,120.0,3.4,14.0,120.0,106.93,85.26
2016,5,25,7,15,0.0,130.0,3.45,14.0,130.0,116.72,93.18
2016,5,25,7,30,0.0,140.0,3.5,14.0,140.0,126.39,100.92
2016,5,25,7,45,0.0,147.0,3.55,14.5,147.0,133.45,106.22
2016,5,25,8,0,0.0,154.0,3.6,15.0,154.0,140.39,111.36
2016,5,25,8,15,5.0,181.5,3.7,15.0,184.5,166.71,132.4
2016,5,25,8,30,10.0,209.0,3.8,15.0,215.0,193.79,153.9
2016,5,25,8,45,6.5,193.5,3.9,15.0,198.0,180.17,142.58
2016,5,25,9,0,3.0,178.0,4.0,15.0,181.0,165.57,130.53
2016,5,25,9,15,5.0,191.0,4.05,15.0,195.0,179.01,141.14
2016,5,25,9,30,7.0,204.0,4.1,15.0,209.0,192.71,151.91
2016,5,25,9,45,46.5,301.5,4.2,15.5,340.5,306.04,241.7
2016,5,25,10,0,86.0,399.0,4.3,16.0,472.0,424.91,333.07
2016,5,25,10,15,89.5,414.0,4.3,16.0,492.5,447.89,349.96
2016,5,25,10,30,93.0,429.0,4.3,16.0,513.0,471.13,367.29
2016,5,25,10,45,58.5,389.5,4.35,16.0,443.0,412.96,322.27
2016,5,25,11,0,24.0,350.0,4.4,16.0,373.0,347.9,271.54
2016,5,25,11,15,461.0,234.5,4.4,16.0,673.0,642.15,508.44
2016,5,25,11,30,898.0,119.0,4.4,16.0,973.0,935.52,722.38
2016,5,25,11,45,901.5,118.0,4.4,16.0,979.0,961.4,738.11
2016,5,25,12,0,905.0,117.0,4.4,16.0,985.0,984.34,753.74
2016,5,25,12,15,904.5,117.0,4.45,16.0,983.0,1001.31,765.77
2016,5,25,12,30,904.0,117.0,4.5,16.0,981.0,1015.03,775.69
2016,5,25,12,45,897.0,120.0,4.6,16.5,970.0,1021.93,780.01
2016,5,25,13,0,890.0,123.0,4.7,17.0,959.0,1025.4,782.12
2016,5,25,13,15,887.0,122.0,4.85,17.0,942.5,1025.42,783.93
2016,5,25,13,30,884.0,121.0,5.0,17.0,926.0,1021.99,783.47
2016,5,25,13,45,882.0,118.0,5.15,17.0,903.5,1014.07,779.96
2016,5,25,14,0,880.0,115.0,5.3,17.0,881.0,1002.73,774.11
2016,5,25,14,15,873.0,113.5,5.4,17.0,851.0,984.7,763.22
2016,5,25,14,30,866.0,112.0,5.5,17.0,821.0,963.57,750.15
2016,5,25,14,45,859.5,108.5,5.65,17.0,786.0,937.76,734.01
2016,5,25,15,0,853.0,105.0,5.8,17.0,751.0,909.06,715.66
2016,5,25,15,15,538.5,207.5,5.9,16.5,607.5,723.07,579.3
2016,5,25,15,30,224.0,310.0,6.0,16.0,464.0,522.8,419.75
2016,5,25,15,45,225.0,287.0,6.1,16.0,432.5,492.49,398.01
2016,5,25,16,0,226.0,264.0,6.2,16.0,401.0,461.27,374.77
2016,5,25,16,15,262.5,235.0,6.25,15.5,381.5,459.97,376.38
2016,5,25,16,30,299.0,206.0,6.3,15.0,362.0,443.73,365.89
2016,5,25,16,45,497.0,145.0,6.35,15.0,372.5,506.66,420.72
2016,5,25,17,0,695.0,84.0,6.4,15.0,383.0,543.7,452.98
2016,5,25,17,15,657.0,79.0,6.35,14.5,332.5,481.87,402.04
2016,5,25,17,30,619.0,74.0,6.3,14.0,282.0,422.43,351.83
2016,5,25,17,45,558.0,68.5,6.3,14.0,232.5,354.27,292.43
2016,5,25,18,0,497.0,63.0,6.3,14.0,183.0,291.58,236.45
2016,5,25,18,15,416.5,54.0,6.2,13.5,138.0,223.9,176.29
2016,5,25,18,30,336.0,45.0,6.1,13.0,93.0,164.69,123.26
2016,5,25,18,45,209.5,32.0,6.1,13.0,58.0,97.88,64.7
2016,5,25,19,0,83.0,19.0,6.1,13.0,23.0,38.77,0.0
2016,5,25,19,15,41.5,9.5,6.05,13.0,11.5,14.87,0.0
2016,5,25,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,85.0,20.0,4.1,12.0,29.0,16.75,0.83
2016,5,26,5,30,170.0,40.0,4.1,12.0,58.0,31.16,20.71
2016,5,26,5,45,260.5,53.5,4.1,12.5,98.0,40.86,30.35
2016,5,26,6,0,351.0,67.0,4.1,13.0,138.0,50.17,39.09
2016,5,26,6,15,417.0,77.0,4.05,13.0,184.5,56.36,44.93
2016,5,26,6,30,483.0,87.0,4.0,13.0,231.0,62.27,50.32
2016,5,26,6,45,527.5,95.5,4.0,13.5,280.0,66.27,53.76
2016,5,26,7,0,572.0,104.0,4.0,14.0,329.0,97.25,61.77
2016,5,26,7,15,608.0,110.0,3.95,14.0,379.0,141.33,87.97
2016,5,26,7,30,644.0,116.0,3.9,14.0,429.0,189.77,125.2
2016,5,26,7,45,670.0,121.5,3.85,14.5,477.5,239.79,167.77
2016,5,26,8,0,696.0,127.0,3.8,15.0,526.0,292.6,214.08
2016,5,26,8,15,717.0,131.0,3.75,15.5,572.0,345.08,260.31
2016,5,26,8,30,738.0,135.0,3.7,16.0,618.0,399.32,307.17
2016,5,26,8,45,756.5,137.0,3.65,16.5,661.5,455.5,354.36
2016,5,26,9,0,775.0,139.0,3.6,17.0,705.0,508.88,398.08
2016,5,26,9,15,788.0,141.5,3.5,17.0,743.0,560.4,439.77
2016,5,26,9,30,801.0,144.0,3.4,17.0,781.0,611.83,480.21
2016,5,26,9,45,806.5,148.5,3.35,17.5,812.5,659.89,516.15
2016,5,26,10,0,812.0,153.0,3.3,18.0,844.0,706.7,550.13
2016,5,26,10,15,819.5,154.5,3.2,18.0,870.5,750.79,582.17
2016,5,26,10,30,827.0,156.0,3.1,18.0,897.0,793.38,611.23
2016,5,26,10,45,832.5,156.5,3.05,18.5,917.0,831.69,635.78
2016,5,26,11,0,838.0,157.0,3.0,19.0,937.0,867.95,658.6
2016,5,26,11,15,841.5,158.0,3.0,19.0,949.5,900.7,680.37
2016,5,26,11,30,845.0,159.0,3.0,19.0,962.0,930.96,700.38
2016,5,26,11,45,848.0,158.0,3.0,19.0,968.0,948.89,712.04
2016,5,26,12,0,851.0,157.0,3.0,19.0,974.0,970.63,726.4
2016,5,26,12,15,851.0,157.0,3.1,19.0,972.0,987.55,738.36
2016,5,26,12,30,851.0,157.0,3.2,19.0,970.0,1001.43,748.42
2016,5,26,12,45,860.0,149.0,3.3,19.5,964.0,1013.4,755.89
2016,5,26,13,0,869.0,141.0,3.4,20.0,958.0,1022.07,761.25
2016,5,26,13,15,865.5,140.5,3.6,20.0,941.5,1022.26,763.29
2016,5,26,13,30,862.0,140.0,3.8,20.0,925.0,1019.08,763.2
2016,5,26,13,45,855.5,139.0,4.05,20.0,901.5,1009.07,758.87
2016,5,26,14,0,849.0,138.0,4.3,20.0,878.0,995.83,752.33
2016,5,26,14,15,841.0,136.5,4.55,19.5,848.0,977.45,744.14
2016,5,26,14,30,833.0,135.0,4.8,19.0,818.0,964.54,739.95
2016,5,26,14,45,821.0,133.5,5.05,19.0,782.0,936.3,723.32
2016,5,26,15,0,809.0,132.0,5.3,19.0,746.0,905.51,704.6
2016,5,26,15,15,795.5,129.5,5.45,18.5,705.5,869.91,682.83
2016,5,26,15,30,782.0,127.0,5.6,18.0,665.0,832.26,659.15
2016,5,26,15,45,764.0,124.0,5.75,18.0,620.0,788.48,629.22
2016,5,26,16,0,746.0,121.0,5.9,18.0,575.0,746.55,600.23
2016,5,26,16,15,723.5,116.5,5.95,17.5,527.0,695.41,564.46
2016,5,26,16,30,701.0,112.0,6.0,17.0,479.0,643.95,527.03
2016,5,26,16,45,669.0,107.5,6.05,17.0,429.0,586.09,481.83
2016,5,26,17,0,637.0,103.0,6.1,17.0,379.0,529.37,436.46
2016,5,26,17,15,596.0,97.0,6.05,16.5,329.0,467.29,386.19
2016,5,26,17,30,555.0,91.0,6.0,16.0,279.0,407.92,336.7
2016,5,26,17,45,493.5,83.0,6.0,15.5,229.5,339.75,278.71
2016,5,26,18,0,432.0,75.0,6.0,15.0,180.0,275.02,222.32
2016,5,26,18,15,351.0,63.5,5.85,14.5,136.0,208.66,164.06
2016,5,26,18,30,270.0,52.0,5.7,14.0,92.0,151.14,113.35
2016,5,26,18,45,163.0,36.0,5.6,13.5,57.5,91.07,61.13
2016,5,26,19,0,56.0,20.0,5.5,13.0,23.0,34.84,0.0
2016,5,26,19,15,28.0,10.0,5.35,12.5,11.5,13.48,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,79.0,20.5,2.6,12.0,29.0,17.15,1.73
2016,5,27,5,30,158.0,41.0,2.5,12.0,58.0,33.28,22.59
2016,5,27,5,45,252.0,55.5,2.4,12.5,99.0,42.41,31.76
2016,5,27,6,0,346.0,70.0,2.3,13.0,140.0,52.46,41.16
2016,5,27,6,15,411.5,80.5,2.15,13.0,187.0,58.96,47.27
2016,5,27,6,30,477.0,91.0,2.0,13.0,234.0,65.16,52.91
2016,5,27,6,45,531.0,97.5,1.85,13.5,284.5,67.88,55.18
2016,5,27,7,0,585.0,104.0,1.7,14.0,335.0,98.03,61.9
2016,5,27,7,15,620.5,110.0,1.55,14.5,385.0,142.79,88.2
2016,5,27,7,30,656.0,116.0,1.4,15.0,435.0,191.84,125.24
2016,5,27,7,45,689.5,118.5,1.3,15.5,485.5,241.69,166.64
2016,5,27,8,0,723.0,121.0,1.2,16.0,536.0,295.15,212.24
2016,5,27,8,15,743.5,124.5,1.1,16.5,582.5,348.48,257.86
2016,5,27,8,30,764.0,128.0,1.0,17.0,629.0,407.08,306.25
2016,5,27,8,45,784.5,128.5,0.9,17.5,673.0,460.39,349.05
2016,5,27,9,0,805.0,129.0,0.8,18.0,717.0,514.83,390.99
2016,5,27,9,15,817.0,131.0,0.75,18.5,755.0,566.8,429.77
2016,5,27,9,30,829.0,133.0,0.7,19.0,793.0,618.51,466.83
2016,5,27,9,45,849.5,128.5,0.7,19.5,828.5,669.75,502.89
2016,5,27,10,0,870.0,124.0,0.7,20.0,864.0,719.84,537.07
2016,5,27,10,15,876.0,125.0,0.75,20.5,890.5,763.77,565.63
2016,5,27,10,30,882.0,126.0,0.8,21.0,917.0,805.88,591.92
2016,5,27,10,45,888.5,125.5,0.9,21.5,937.5,845.02,616.77
2016,5,27,11,0,895.0,125.0,1.0,22.0,958.0,881.98,640.04
2016,5,27,11,15,897.5,126.0,1.25,22.0,970.5,914.49,663.89
2016,5,27,11,30,900.0,127.0,1.5,22.0,983.0,944.28,685.89
2016,5,27,11,45,901.5,126.5,1.75,22.5,988.5,968.89,703.13
2016,5,27,12,0,903.0,126.0,2.0,23.0,994.0,990.5,718.32
2016,5,27,12,15,903.0,126.0,2.25,23.0,992.0,1008.04,732.24
2016,5,27,12,30,903.0,126.0,2.5,23.0,990.0,1022.35,744.07
2016,5,27,12,45,898.5,127.0,2.8,23.0,979.5,1029.85,751.98
2016,5,27,13,0,894.0,128.0,3.1,23.0,969.0,1033.93,757.63
2016,5,27,13,15,890.5,127.0,3.3,23.0,952.5,1033.57,759.51
2016,5,27,13,30,887.0,126.0,3.5,23.0,936.0,1029.76,759.18
2016,5,27,13,45,880.5,125.5,3.7,23.0,911.5,1020.04,754.99
2016,5,27,14,0,874.0,125.0,3.9,23.0,887.0,1007.02,748.61
2016,5,27,14,15,866.5,123.5,4.0,22.5,857.0,988.76,739.51
2016,5,27,14,30,859.0,122.0,4.1,22.0,827.0,967.41,728.31
2016,5,27,14,45,848.0,120.5,4.2,22.0,791.0,939.82,711.37
2016,5,27,15,0,837.0,119.0,4.3,22.0,755.0,917.01,697.69
2016,5,27,15,15,824.0,117.0,4.3,22.0,714.0,881.72,674.71
2016,5,27,15,30,811.0,115.0,4.3,22.0,673.0,844.27,650.14
2016,5,27,15,45,793.5,112.5,4.35,22.0,628.0,800.59,621.08
2016,5,27,16,0,776.0,110.0,4.4,22.0,583.0,755.52,590.69
2016,5,27,16,15,754.0,106.0,4.4,21.5,534.5,704.28,556.24
2016,5,27,16,30,732.0,102.0,4.4,21.0,486.0,655.01,522.49
2016,5,27,16,45,701.0,98.5,4.4,20.5,436.0,597.71,480.19
2016,5,27,17,0,670.0,95.0,4.4,20.0,386.0,541.42,437.39
2016,5,27,17,15,630.5,89.0,4.35,19.5,335.0,478.73,388.12
2016,5,27,17,30,591.0,83.0,4.3,19.0,284.0,418.59,339.32
2016,5,27,17,45,534.5,76.0,4.25,18.5,235.0,352.18,283.99
2016,5,27,18,0,478.0,69.0,4.2,18.0,186.0,290.78,231.28
2016,5,27,18,15,399.0,58.5,4.05,17.5,141.0,222.9,172.62
2016,5,27,18,30,320.0,48.0,3.9,17.0,96.0,162.14,119.72
2016,5,27,18,45,208.0,34.0,3.8,16.5,60.5,100.05,66.37
2016,5,27,19,0,96.0,20.0,3.7,16.0,25.0,45.68,1.93
2016,5,27,19,15,48.0,10.0,3.6,15.5,12.5,16.35,0.0
2016,5,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,109.0,18.5,2.35,13.5,30.5,14.43,1.04
2016,5,28,5,30,218.0,37.0,2.4,14.0,61.0,28.7,18.6
2016,5,28,5,45,310.5,49.0,2.5,14.5,102.0,37.29,27.04
2016,5,28,6,0,403.0,61.0,2.6,15.0,143.0,46.36,35.45
2016,5,28,6,15,466.0,70.0,2.55,15.5,190.0,51.23,39.95
2016,5,28,6,30,529.0,79.0,2.5,16.0,237.0,55.82,44.03
2016,5,28,6,45,576.5,85.0,2.45,16.5,287.5,57.65,45.52
2016,5,28,7,0,624.0,91.0,2.4,17.0,338.0,89.46,52.9
2016,5,28,7,15,657.5,96.5,2.4,17.5,388.5,135.86,80.03
2016,5,28,7,30,691.0,102.0,2.4,18.0,439.0,186.24,118.15
2016,5,28,7,45,718.0,105.5,2.4,18.5,488.5,237.4,161.06
2016,5,28,8,0,745.0,109.0,2.4,19.0,538.0,295.46,210.86
2016,5,28,8,15,764.5,112.5,2.35,19.5,584.5,349.12,257.27
2016,5,28,8,30,784.0,116.0,2.3,20.0,631.0,404.32,303.95
2016,5,28,8,45,799.5,119.0,2.3,20.5,674.0,458.6,348.75
2016,5,28,9,0,815.0,122.0,2.3,21.0,717.0,513.46,392.56
2016,5,28,9,15,700.0,188.5,2.25,21.5,719.0,550.91,420.8
2016,5,28,9,30,585.0,255.0,2.2,22.0,721.0,578.83,440.1
2016,5,28,9,45,720.0,193.0,2.2,22.5,790.5,642.41,487.95
2016,5,28,10,0,855.0,131.0,2.2,23.0,860.0,715.43,541.46
2016,5,28,10,15,862.0,132.5,2.2,23.0,887.0,759.93,572.05
2016,5,28,10,30,869.0,134.0,2.2,23.0,914.0,802.74,600.33
2016,5,28,10,45,873.0,135.5,2.25,23.5,933.5,841.23,624.61
2016,5,28,11,0,877.0,137.0,2.3,24.0,953.0,877.45,647.16
2016,5,28,11,15,880.0,137.5,2.4,24.0,966.0,909.45,668.48
2016,5,28,11,30,883.0,138.0,2.5,24.0,979.0,938.82,688.08
2016,5,28,11,45,883.5,139.0,2.6,24.0,984.5,963.59,704.71
2016,5,28,12,0,884.0,140.0,2.7,24.0,990.0,985.42,719.51
2016,5,28,12,15,884.0,140.0,2.8,24.0,988.0,1002.77,731.5
2016,5,28,12,30,884.0,140.0,2.9,24.0,986.0,1016.97,741.57
2016,5,28,12,45,680.5,262.5,3.05,24.0,910.5,963.44,707.89
2016,5,28,13,0,477.0,385.0,3.2,24.0,835.0,888.77,653.31
2016,5,28,13,15,665.5,267.0,3.3,24.0,882.0,965.51,712.64
2016,5,28,13,30,854.0,149.0,3.4,24.0,929.0,1019.68,749.41
2016,5,28,13,45,848.0,147.5,3.5,24.0,905.0,1009.86,743.94
2016,5,28,14,0,842.0,146.0,3.6,24.0,881.0,1005.99,743.02
2016,5,28,14,15,834.0,144.0,3.65,23.5,851.0,987.13,733.26
2016,5,28,14,30,826.0,142.0,3.7,23.0,821.0,965.25,721.56
2016,5,28,14,45,694.0,193.0,3.8,23.0,746.5,885.25,668.96
2016,5,28,15,0,562.0,244.0,3.9,23.0,672.0,797.8,608.14
2016,5,28,15,15,669.5,187.5,3.9,22.5,669.5,824.41,632.11
2016,5,28,15,30,777.0,131.0,3.9,22.0,667.0,832.51,640.36
2016,5,28,15,45,760.5,127.0,3.9,22.0,622.5,789.14,611.08
2016,5,28,16,0,744.0,123.0,3.9,22.0,578.0,747.62,583.14
2016,5,28,16,15,721.0,118.5,3.85,21.5,530.0,696.25,548.48
2016,5,28,16,30,698.0,114.0,3.8,21.0,482.0,644.6,512.24
2016,5,28,16,45,669.0,108.5,3.8,21.0,432.0,587.82,469.72
2016,5,28,17,0,640.0,103.0,3.8,21.0,382.0,531.93,426.78
2016,5,28,17,15,599.5,96.5,3.7,20.0,331.5,469.49,378.82
2016,5,28,17,30,559.0,90.0,3.6,19.0,281.0,409.72,331.3
2016,5,28,17,45,504.5,81.5,3.5,18.5,232.5,344.18,277.01
2016,5,28,18,0,450.0,73.0,3.4,18.0,184.0,283.5,225.25
2016,5,28,18,15,372.0,62.0,3.2,17.5,139.5,215.12,166.58
2016,5,28,18,30,294.0,51.0,3.0,17.0,95.0,157.75,116.8
2016,5,28,18,45,189.5,36.0,2.9,16.5,60.0,97.82,65.55
2016,5,28,19,0,85.0,21.0,2.8,16.0,25.0,42.03,4.61
2016,5,28,19,15,42.5,10.5,2.75,15.5,12.5,16.09,0.0
2016,5,28,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,114.0,19.0,2.1,12.5,31.5,14.82,1.71
2016,5,29,5,30,228.0,38.0,2.1,13.0,63.0,29.5,19.41
2016,5,29,5,45,322.5,49.5,2.1,13.5,105.0,37.68,27.52
2016,5,29,6,0,417.0,61.0,2.1,14.0,147.0,46.31,35.57
2016,5,29,6,15,481.0,69.5,2.0,14.0,195.0,50.75,39.8
2016,5,29,6,30,545.0,78.0,1.9,14.0,243.0,54.96,43.63
2016,5,29,6,45,591.5,84.5,1.8,14.5,293.5,57.24,45.54
2016,5,29,7,0,638.0,91.0,1.7,15.0,344.0,90.25,53.52
2016,5,29,7,15,671.5,96.0,1.65,15.5,395.0,137.03,80.93
2016,5,29,7,30,705.0,101.0,1.6,16.0,446.0,187.78,119.46
2016,5,29,7,45,730.5,105.0,1.55,16.5,495.5,239.77,163.21
2016,5,29,8,0,756.0,109.0,1.5,17.0,545.0,298.5,213.57
2016,5,29,8,15,775.5,112.5,1.55,17.0,592.0,352.74,261.01
2016,5,29,8,30,795.0,116.0,1.6,17.0,639.0,408.52,308.9
2016,5,29,8,45,809.5,119.0,1.7,17.5,682.0,462.91,354.18
2016,5,29,9,0,824.0,122.0,1.8,18.0,725.0,517.77,398.44
2016,5,29,9,15,835.5,124.0,1.85,18.5,763.5,570.32,439.44
2016,5,29,9,30,847.0,126.0,1.9,19.0,802.0,623.79,479.77
2016,5,29,9,45,854.0,129.0,2.0,19.5,834.5,672.63,515.88
2016,5,29,10,0,861.0,132.0,2.1,20.0,867.0,720.19,550.17
2016,5,29,10,15,867.5,133.5,2.15,20.0,893.5,764.57,581.49
2016,5,29,10,30,874.0,135.0,2.2,20.0,920.0,807.2,610.29
2016,5,29,10,45,876.5,137.5,2.3,20.0,939.0,845.56,636.37
2016,5,29,11,0,879.0,140.0,2.4,20.0,958.0,881.54,660.76
2016,5,29,11,15,881.5,140.5,2.45,20.0,971.0,913.18,681.74
2016,5,29,11,30,884.0,141.0,2.5,20.0,984.0,942.16,700.95
2016,5,29,11,45,882.5,143.0,2.55,20.5,988.5,966.06,715.43
2016,5,29,12,0,881.0,145.0,2.6,21.0,993.0,986.94,727.94
2016,5,29,12,15,880.5,145.0,2.65,21.0,991.0,1003.82,739.29
2016,5,29,12,30,880.0,145.0,2.7,21.0,989.0,1017.55,748.71
2016,5,29,12,45,871.0,149.0,2.75,21.0,977.5,1023.48,753.16
2016,5,29,13,0,862.0,153.0,2.8,21.0,966.0,1026.06,755.62
2016,5,29,13,15,858.0,152.0,2.9,21.0,949.5,1025.43,756.59
2016,5,29,13,30,854.0,151.0,3.0,21.0,933.0,1021.48,755.49
2016,5,29,13,45,850.0,149.0,3.1,21.0,910.0,1022.57,757.84
2016,5,29,14,0,846.0,147.0,3.2,21.0,887.0,1010.89,751.77
2016,5,29,14,15,838.0,145.0,3.3,21.0,856.5,992.03,741.07
2016,5,29,14,30,830.0,143.0,3.4,21.0,826.0,970.14,728.34
2016,5,29,14,45,822.0,139.5,3.5,21.0,791.0,943.73,712.51
2016,5,29,15,0,814.0,136.0,3.6,21.0,756.0,914.57,694.7
2016,5,29,15,15,800.0,133.0,3.6,20.5,715.0,878.0,672.31
2016,5,29,15,30,786.0,130.0,3.6,20.0,674.0,839.37,648.25
2016,5,29,15,45,771.0,125.5,3.65,20.0,629.0,796.46,619.83
2016,5,29,16,0,756.0,121.0,3.7,20.0,584.0,752.05,589.95
2016,5,29,16,15,733.0,117.0,3.7,19.5,536.0,703.91,557.74
2016,5,29,16,30,710.0,113.0,3.7,19.0,488.0,652.38,521.74
2016,5,29,16,45,681.5,107.5,3.75,19.0,438.0,595.45,479.04
2016,5,29,17,0,653.0,102.0,3.8,19.0,388.0,539.34,435.81
2016,5,29,17,15,612.5,95.5,3.85,18.5,337.0,476.3,386.61
2016,5,29,17,30,572.0,89.0,3.9,18.0,286.0,415.92,337.89
2016,5,29,17,45,517.0,81.0,4.0,17.5,237.0,350.01,283.2
2016,5,29,18,0,462.0,73.0,4.1,17.0,188.0,288.98,230.93
2016,5,29,18,15,382.0,62.5,4.1,16.5,143.0,219.64,171.15
2016,5,29,18,30,302.0,52.0,4.1,16.0,98.0,161.6,120.51
2016,5,29,18,45,194.0,37.0,4.1,15.5,62.5,100.22,67.95
2016,5,29,19,0,86.0,22.0,4.1,15.0,27.0,43.61,7.93
2016,5,29,19,15,43.0,11.0,4.05,14.5,13.5,16.68,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,126.5,19.0,1.9,12.5,33.0,14.82,2.09
2016,5,30,5,30,253.0,38.0,1.9,13.0,66.0,29.5,19.46
2016,5,30,5,45,348.5,48.5,1.95,13.5,108.0,37.76,27.6
2016,5,30,6,0,444.0,59.0,2.0,14.0,150.0,44.47,33.95
2016,5,30,6,15,239.5,85.5,1.95,14.0,136.5,66.39,53.69
2016,5,30,6,30,35.0,112.0,1.9,14.0,123.0,93.2,77.5
2016,5,30,6,45,43.0,132.5,1.85,14.5,148.0,108.84,90.96
2016,5,30,7,0,51.0,153.0,1.8,15.0,173.0,128.61,101.4
2016,5,30,7,15,69.5,178.0,1.8,15.5,209.5,155.24,121.21
2016,5,30,7,30,88.0,203.0,1.8,16.0,246.0,184.46,143.36
2016,5,30,7,45,117.0,228.0,1.8,16.5,292.0,213.41,165.12
2016,5,30,8,0,146.0,253.0,1.8,17.0,338.0,251.39,194.37
2016,5,30,8,15,222.0,266.5,1.85,17.5,407.0,299.77,230.88
2016,5,30,8,30,298.0,280.0,1.9,18.0,476.0,352.17,270.95
2016,5,30,8,45,572.5,195.5,1.95,18.5,604.0,420.53,322.91
2016,5,30,9,0,847.0,111.0,2.0,19.0,732.0,522.16,401.24
2016,5,30,9,15,858.0,113.0,2.05,19.0,770.5,574.87,442.93
2016,5,30,9,30,869.0,115.0,2.1,19.0,809.0,627.08,483.41
2016,5,30,9,45,876.5,117.5,2.15,19.5,841.5,676.74,520.01
2016,5,30,10,0,884.0,120.0,2.2,20.0,874.0,725.12,554.66
2016,5,30,10,15,890.0,121.0,2.2,20.0,900.5,769.55,585.26
2016,5,30,10,30,896.0,122.0,2.2,20.0,927.0,812.14,613.63
2016,5,30,10,45,900.5,123.0,2.25,20.5,947.0,851.48,638.7
2016,5,30,11,0,905.0,124.0,2.3,21.0,967.0,888.49,661.98
2016,5,30,11,15,907.5,124.5,2.3,21.0,979.5,920.82,682.79
2016,5,30,11,30,910.0,125.0,2.3,21.0,992.0,950.4,701.74
2016,5,30,11,45,910.5,125.5,2.3,21.5,997.5,975.27,716.18
2016,5,30,12,0,911.0,126.0,2.3,22.0,1003.0,997.09,728.62
2016,5,30,12,15,910.5,125.5,2.3,22.0,1001.0,1013.84,739.23
2016,5,30,12,30,910.0,125.0,2.3,22.0,999.0,1027.32,747.85
2016,5,30,12,45,905.5,126.0,2.35,22.5,988.5,1034.96,751.95
2016,5,30,13,0,901.0,127.0,2.4,23.0,978.0,1039.16,754.02
2016,5,30,13,15,897.5,126.5,2.45,23.0,961.0,1039.41,755.15
2016,5,30,13,30,894.0,126.0,2.5,23.0,944.0,1036.21,754.22
2016,5,30,13,45,889.5,124.0,2.6,23.0,920.5,1027.02,750.08
2016,5,30,14,0,885.0,122.0,2.7,23.0,897.0,1014.45,743.84
2016,5,30,14,15,877.5,120.5,2.8,22.5,867.0,996.15,735.31
2016,5,30,14,30,870.0,119.0,2.9,22.0,837.0,974.75,724.68
2016,5,30,14,45,861.5,116.5,3.0,22.0,801.0,948.35,709.24
2016,5,30,15,0,853.0,114.0,3.1,22.0,765.0,919.16,691.81
2016,5,30,15,15,840.0,112.0,3.1,21.5,724.0,890.77,675.41
2016,5,30,15,30,827.0,110.0,3.1,21.0,683.0,853.0,652.32
2016,5,30,15,45,811.5,106.5,3.15,21.0,637.5,809.49,624.01
2016,5,30,16,0,796.0,103.0,3.2,21.0,592.0,764.43,594.21
2016,5,30,16,15,775.0,99.5,3.15,20.5,544.0,713.89,560.57
2016,5,30,16,30,754.0,96.0,3.1,20.0,496.0,662.76,525.85
2016,5,30,16,45,727.0,92.0,3.1,20.0,445.5,606.75,484.63
2016,5,30,17,0,700.0,88.0,3.1,20.0,395.0,553.38,443.82
2016,5,30,17,15,662.5,82.5,3.0,19.5,344.0,491.1,395.47
2016,5,30,17,30,625.0,77.0,2.9,19.0,293.0,431.13,347.38
2016,5,30,17,45,572.0,70.5,2.85,18.5,243.5,365.27,293.13
2016,5,30,18,0,519.0,64.0,2.8,18.0,194.0,304.05,241.0
2016,5,30,18,15,442.0,55.5,2.7,17.5,148.5,236.77,183.08
2016,5,30,18,30,365.0,47.0,2.6,17.0,103.0,177.48,131.31
2016,5,30,18,45,250.5,34.5,2.55,16.5,66.5,111.78,75.29
2016,5,30,19,0,136.0,22.0,2.5,16.0,30.0,56.9,14.63
2016,5,30,19,15,68.0,11.0,2.5,15.5,15.0,20.36,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,12.5,4.0,2.0,12.5,4.5,0.0,0.0
2016,5,31,5,0,25.0,8.0,2.0,13.0,9.0,7.63,0.0
2016,5,31,5,15,146.0,22.5,2.05,13.0,38.0,17.66,3.95
2016,5,31,5,30,267.0,37.0,2.1,13.0,67.0,28.69,18.8
2016,5,31,5,45,358.5,47.5,2.15,13.5,109.5,36.77,26.75
2016,5,31,6,0,450.0,58.0,2.2,14.0,152.0,43.53,33.12
2016,5,31,6,15,513.5,66.0,2.1,14.5,200.0,47.69,36.99
2016,5,31,6,30,577.0,74.0,2.0,15.0,248.0,51.63,40.5
2016,5,31,6,45,621.5,79.5,1.9,15.5,299.0,53.3,41.86
2016,5,31,7,0,666.0,85.0,1.8,16.0,350.0,87.04,49.74
2016,5,31,7,15,511.0,132.0,1.75,16.5,352.0,149.75,97.81
2016,5,31,7,30,356.0,179.0,1.7,17.0,354.0,199.13,143.09
2016,5,31,7,45,569.0,139.5,1.7,17.5,453.0,232.72,163.01
2016,5,31,8,0,782.0,100.0,1.7,18.0,552.0,297.83,211.78
2016,5,31,8,15,800.5,103.0,1.75,18.5,599.0,352.66,259.34
2016,5,31,8,30,819.0,106.0,1.8,19.0,646.0,408.86,307.05
2016,5,31,8,45,834.0,108.5,1.85,19.5,689.5,464.2,352.83
2016,5,31,9,0,849.0,111.0,1.9,20.0,733.0,522.93,399.58
2016,5,31,9,15,860.5,113.0,1.9,20.0,772.0,575.99,441.36
2016,5,31,9,30,872.0,115.0,1.9,20.0,811.0,628.59,481.59
2016,5,31,9,45,883.0,115.0,1.95,20.5,845.0,678.41,518.08
2016,5,31,10,0,894.0,115.0,2.0,21.0,879.0,727.22,552.84
2016,5,31,10,15,900.5,116.0,2.0,21.5,905.5,772.39,582.37
2016,5,31,10,30,907.0,117.0,2.0,22.0,932.0,815.73,609.73
2016,5,31,10,45,911.5,118.0,2.05,22.5,952.5,855.43,634.7
2016,5,31,11,0,916.0,119.0,2.1,23.0,973.0,892.79,657.88
2016,5,31,11,15,918.5,119.5,2.1,23.0,986.0,925.42,678.58
2016,5,31,11,30,921.0,120.0,2.1,23.0,999.0,955.27,697.41
2016,5,31,11,45,922.5,120.5,2.1,23.0,1005.0,981.31,713.73
2016,5,31,12,0,924.0,121.0,2.1,23.0,1011.0,1004.31,728.13
2016,5,31,12,15,923.5,120.5,2.15,23.0,1009.0,1021.25,739.31
2016,5,31,12,30,923.0,120.0,2.2,23.0,1007.0,1034.89,748.53
2016,5,31,12,45,925.5,117.5,2.25,23.5,999.0,1046.12,754.89
2016,5,31,13,0,928.0,115.0,2.3,24.0,991.0,1053.89,759.16
2016,5,31,13,15,925.0,114.0,2.4,24.0,974.5,1054.11,760.85
2016,5,31,13,30,922.0,113.0,2.5,24.0,958.0,1050.78,760.43
2016,5,31,13,45,916.5,112.5,2.6,24.0,934.5,1041.93,756.58
2016,5,31,14,0,911.0,112.0,2.7,24.0,911.0,1029.65,750.61
2016,5,31,14,15,904.5,110.5,2.8,24.0,881.0,1011.97,741.18
2016,5,31,14,30,898.0,109.0,2.9,24.0,851.0,991.07,729.65
2016,5,31,14,45,888.5,108.0,3.0,24.0,814.5,964.77,714.5
2016,5,31,15,0,879.0,107.0,3.1,24.0,778.0,935.65,697.38
2016,5,31,15,15,867.0,105.0,3.15,23.5,737.0,900.58,677.04
2016,5,31,15,30,855.0,103.0,3.2,23.0,696.0,863.21,654.85
2016,5,31,15,45,839.0,100.5,3.25,23.0,650.5,825.89,631.14
2016,5,31,16,0,823.0,98.0,3.3,23.0,605.0,780.63,601.49
2016,5,31,16,15,802.5,95.0,3.25,22.5,556.0,730.06,568.25
2016,5,31,16,30,782.0,92.0,3.2,22.0,507.0,678.79,533.85
2016,5,31,16,45,755.0,88.5,3.2,22.0,456.5,622.18,492.92
2016,5,31,17,0,728.0,85.0,3.2,22.0,406.0,566.05,450.45
2016,5,31,17,15,691.0,80.0,3.15,21.0,354.0,505.21,404.48
2016,5,31,17,30,654.0,75.0,3.1,20.0,302.0,444.69,357.02
2016,5,31,17,45,602.0,69.0,3.05,19.5,251.5,378.39,302.59
2016,5,31,18,0,550.0,63.0,3.0,19.0,201.0,316.57,250.06
2016,5,31,18,15,472.5,54.5,2.95,18.5,154.5,247.4,190.71
2016,5,31,18,30,395.0,46.0,2.9,18.0,108.0,186.28,137.41
2016,5,31,18,45,276.5,34.5,2.85,17.5,70.0,119.99,80.97
2016,5,31,19,0,158.0,23.0,2.8,17.0,32.0,62.85,19.31
2016,5,31,19,15,79.0,11.5,2.75,16.5,16.0,22.52,0.0
2016,5,31,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,15.5,4.5,2.7,12.5,5.0,0.0,0.0
2016,6,1,5,0,31.0,9.0,2.8,13.0,10.0,8.58,0.0
2016,6,1,5,15,158.0,23.5,2.9,13.5,40.0,18.47,4.71
2016,6,1,5,30,285.0,38.0,3.0,14.0,70.0,29.5,19.42
2016,6,1,5,45,376.5,48.5,3.15,14.5,113.0,37.69,27.42
2016,6,1,6,0,468.0,59.0,3.3,15.0,156.0,44.41,33.75
2016,6,1,6,15,531.5,66.5,3.2,15.0,205.5,48.12,37.29
2016,6,1,6,30,595.0,74.0,3.1,15.0,255.0,51.64,40.5
2016,6,1,6,45,641.0,79.0,3.05,15.5,306.5,52.93,41.53
2016,6,1,7,0,687.0,84.0,3.0,16.0,358.0,87.28,49.35
2016,6,1,7,15,719.5,88.5,2.9,16.5,410.0,136.23,78.04
2016,6,1,7,30,752.0,93.0,2.8,17.0,462.0,193.49,121.96
2016,6,1,7,45,777.0,96.5,2.75,17.5,513.0,247.07,167.33
2016,6,1,8,0,802.0,100.0,2.7,18.0,564.0,303.24,216.29
2016,6,1,8,15,820.5,103.0,2.65,18.0,611.5,359.16,265.65
2016,6,1,8,30,839.0,106.0,2.6,18.0,659.0,416.43,315.23
2016,6,1,8,45,854.0,108.0,2.6,18.5,703.0,472.38,362.02
2016,6,1,9,0,869.0,110.0,2.6,19.0,747.0,531.74,409.77
2016,6,1,9,15,880.0,112.0,2.55,19.0,786.5,585.51,452.55
2016,6,1,9,30,891.0,114.0,2.5,19.0,826.0,638.75,493.63
2016,6,1,9,45,901.0,114.5,2.5,19.5,860.0,689.24,530.81
2016,6,1,10,0,911.0,115.0,2.5,20.0,894.0,738.61,566.07
2016,6,1,10,15,917.5,116.5,2.5,20.0,921.0,784.94,597.85
