Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,10,30,924.0,118.0,2.5,20.0,948.0,829.43,627.58
2016,6,1,10,45,926.0,120.0,2.5,20.5,968.0,868.66,652.18
2016,6,1,11,0,928.0,122.0,2.5,21.0,988.0,905.34,674.8
2016,6,1,11,15,931.0,122.5,2.5,21.0,1001.0,938.81,696.38
2016,6,1,11,30,934.0,123.0,2.5,21.0,1014.0,969.5,716.04
2016,6,1,11,45,932.5,125.0,2.55,21.5,1019.0,994.53,731.04
2016,6,1,12,0,931.0,127.0,2.6,22.0,1024.0,1016.38,744.0
2016,6,1,12,15,930.5,127.0,2.65,22.0,1022.0,1034.02,755.72
2016,6,1,12,30,930.0,127.0,2.7,22.0,1020.0,1048.35,765.42
2016,6,1,12,45,731.0,247.5,2.8,22.0,945.0,997.46,733.36
2016,6,1,13,0,532.0,368.0,2.9,22.0,870.0,925.82,682.23
2016,6,1,13,15,530.5,359.0,2.95,21.5,852.5,920.18,681.38
2016,6,1,13,30,529.0,350.0,3.0,21.0,835.0,912.04,678.33
2016,6,1,13,45,704.0,244.5,3.05,21.0,873.0,981.51,731.07
2016,6,1,14,0,879.0,139.0,3.1,21.0,911.0,1025.91,761.16
2016,6,1,14,15,871.5,137.5,3.1,21.0,880.5,1007.93,749.81
2016,6,1,14,30,864.0,136.0,3.1,21.0,850.0,995.28,742.66
2016,6,1,14,45,852.5,134.0,3.1,21.0,813.0,966.65,724.82
2016,6,1,15,0,841.0,132.0,3.1,21.0,776.0,935.34,705.24
2016,6,1,15,15,827.5,129.5,3.05,20.5,734.5,899.2,683.23
2016,6,1,15,30,814.0,127.0,3.0,20.0,693.0,860.89,659.51
2016,6,1,15,45,798.0,123.0,2.95,20.0,647.5,816.93,630.32
2016,6,1,16,0,782.0,119.0,2.9,20.0,602.0,771.45,599.77
2016,6,1,16,15,759.5,115.5,2.85,19.5,553.0,723.21,567.91
2016,6,1,16,30,737.0,112.0,2.8,19.0,504.0,671.65,532.66
2016,6,1,16,45,711.0,106.0,2.75,19.0,453.5,614.77,490.47
2016,6,1,17,0,685.0,100.0,2.7,19.0,403.0,558.41,447.58
2016,6,1,17,15,645.5,94.0,2.65,18.5,351.5,495.05,398.76
2016,6,1,17,30,606.0,88.0,2.6,18.0,300.0,434.16,350.26
2016,6,1,17,45,555.5,80.0,2.6,17.5,250.0,368.66,296.57
2016,6,1,18,0,505.0,72.0,2.6,17.0,200.0,307.5,244.69
2016,6,1,18,15,426.0,62.0,2.55,16.5,153.5,238.39,185.44
2016,6,1,18,30,347.0,52.0,2.5,16.0,107.0,176.42,131.64
2016,6,1,18,45,237.0,38.0,2.5,15.5,69.5,112.77,77.37
2016,6,1,19,0,127.0,24.0,2.5,15.0,32.0,58.11,20.31
2016,6,1,19,15,63.5,12.0,2.45,14.5,16.0,20.8,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.5,5.0,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,37.0,10.0,2.1,12.0,10.0,9.53,0.0
2016,6,2,5,15,167.0,24.0,2.1,12.5,40.5,18.88,5.29
2016,6,2,5,30,297.0,38.0,2.1,13.0,71.0,30.56,20.45
2016,6,2,5,45,393.0,47.5,2.15,13.5,115.0,36.73,26.73
2016,6,2,6,0,489.0,57.0,2.2,14.0,159.0,42.62,32.32
2016,6,2,6,15,551.5,64.5,2.15,14.0,209.0,46.42,35.95
2016,6,2,6,30,614.0,72.0,2.1,14.0,259.0,50.02,39.24
2016,6,2,6,45,310.0,103.0,2.05,14.5,198.0,71.17,57.88
2016,6,2,7,0,6.0,134.0,2.0,15.0,137.0,118.29,94.15
2016,6,2,7,15,22.0,161.5,1.9,15.5,172.5,144.12,114.14
2016,6,2,7,30,38.0,189.0,1.8,16.0,208.0,166.25,130.76
2016,6,2,7,45,45.5,212.5,1.75,16.5,237.5,191.28,150.1
2016,6,2,8,0,53.0,236.0,1.7,17.0,267.0,217.49,170.25
2016,6,2,8,15,451.5,169.5,1.65,17.5,465.5,289.11,218.19
2016,6,2,8,30,850.0,103.0,1.6,18.0,664.0,417.87,314.44
2016,6,2,8,45,863.5,105.5,1.55,18.5,707.5,477.72,362.83
2016,6,2,9,0,877.0,108.0,1.5,19.0,751.0,533.69,407.04
2016,6,2,9,15,887.5,110.0,1.5,19.5,790.5,587.56,448.36
2016,6,2,9,30,898.0,112.0,1.5,20.0,830.0,640.83,487.78
2016,6,2,9,45,900.0,117.0,1.5,20.5,861.5,690.45,523.19
2016,6,2,10,0,902.0,122.0,1.5,21.0,893.0,738.27,556.22
2016,6,2,10,15,908.0,123.0,1.45,21.0,919.5,783.45,586.01
2016,6,2,10,30,914.0,124.0,1.4,21.0,946.0,826.74,613.39
2016,6,2,10,45,917.5,125.0,1.4,21.5,966.0,865.93,637.07
2016,6,2,11,0,921.0,126.0,1.4,22.0,986.0,902.7,658.88
2016,6,2,11,15,923.5,126.5,1.4,22.5,999.0,935.54,677.92
2016,6,2,11,30,926.0,127.0,1.4,23.0,1012.0,965.61,695.04
2016,6,2,11,45,926.5,127.5,1.45,23.5,1017.0,990.92,709.83
2016,6,2,12,0,927.0,128.0,1.5,24.0,1022.0,1013.15,722.71
2016,6,2,12,15,926.5,128.0,1.55,24.0,1020.0,1030.75,734.18
2016,6,2,12,30,926.0,128.0,1.6,24.0,1018.0,1045.05,743.74
2016,6,2,12,45,931.5,122.5,1.65,24.0,1010.5,1056.5,751.66
2016,6,2,13,0,937.0,117.0,1.7,24.0,1003.0,1064.42,757.54
2016,6,2,13,15,933.0,116.5,1.8,24.0,986.0,1064.28,759.32
2016,6,2,13,30,929.0,116.0,1.9,24.0,969.0,1060.57,759.03
2016,6,2,13,45,924.0,115.0,2.05,24.5,944.5,1051.79,754.82
2016,6,2,14,0,919.0,114.0,2.2,25.0,920.0,1039.53,748.41
2016,6,2,14,15,911.5,112.5,2.3,24.5,889.5,1020.89,740.24
2016,6,2,14,30,904.0,111.0,2.4,24.0,859.0,999.03,729.94
2016,6,2,14,45,894.0,109.5,2.5,24.0,822.5,971.71,714.56
2016,6,2,15,0,884.0,108.0,2.6,24.0,786.0,941.58,697.19
2016,6,2,15,15,872.0,105.5,2.65,24.0,744.0,905.94,675.53
2016,6,2,15,30,860.0,103.0,2.7,24.0,702.0,867.97,652.09
2016,6,2,15,45,844.0,100.5,2.8,24.0,656.0,830.58,629.09
2016,6,2,16,0,828.0,98.0,2.9,24.0,610.0,785.24,600.14
2016,6,2,16,15,807.5,95.0,2.9,23.5,561.0,734.56,567.47
2016,6,2,16,30,787.0,92.0,2.9,23.0,512.0,683.18,533.6
2016,6,2,16,45,759.5,88.5,2.95,22.5,461.0,626.08,493.93
2016,6,2,17,0,732.0,85.0,3.0,22.0,410.0,569.51,452.45
2016,6,2,17,15,695.5,80.0,2.95,21.5,358.0,508.76,405.96
2016,6,2,17,30,659.0,75.0,2.9,21.0,306.0,448.31,358.15
2016,6,2,17,45,608.5,69.0,2.85,20.5,255.5,382.48,304.47
2016,6,2,18,0,558.0,63.0,2.8,20.0,205.0,320.94,252.52
2016,6,2,18,15,482.5,55.0,2.7,19.0,158.0,252.55,194.44
2016,6,2,18,30,407.0,47.0,2.6,18.0,111.0,191.91,141.9
2016,6,2,18,45,292.5,35.0,2.55,17.5,73.0,125.25,85.18
2016,6,2,19,0,178.0,23.0,2.5,17.0,35.0,67.62,25.77
2016,6,2,19,15,89.0,11.5,2.4,16.5,17.5,24.17,0.0
2016,6,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,23.5,5.0,1.3,13.5,5.5,0.0,0.0
2016,6,3,5,0,47.0,10.0,1.3,14.0,11.0,9.53,0.0
2016,6,3,5,15,177.5,23.0,1.25,14.5,41.0,18.05,4.98
2016,6,3,5,30,308.0,36.0,1.2,15.0,71.0,28.59,18.65
2016,6,3,5,45,398.5,45.5,1.2,15.5,114.5,34.86,24.89
2016,6,3,6,0,489.0,55.0,1.2,16.0,158.0,40.81,30.49
2016,6,3,6,15,549.5,62.0,1.1,16.0,206.5,44.28,33.78
2016,6,3,6,30,610.0,69.0,1.0,16.0,255.0,47.57,36.76
2016,6,3,6,45,652.0,74.5,0.9,16.5,306.0,49.45,38.31
2016,6,3,7,0,694.0,80.0,0.8,17.0,357.0,84.5,46.59
2016,6,3,7,15,724.5,84.0,0.8,17.5,408.0,137.7,78.45
2016,6,3,7,30,755.0,88.0,0.8,18.0,459.0,189.55,117.39
2016,6,3,7,45,778.5,91.0,0.8,19.0,509.0,242.46,161.17
2016,6,3,8,0,802.0,94.0,0.8,20.0,559.0,297.77,207.95
2016,6,3,8,15,819.5,97.0,0.8,20.5,606.0,353.24,255.06
2016,6,3,8,30,837.0,100.0,0.8,21.0,653.0,409.94,301.96
2016,6,3,8,45,850.0,102.5,0.85,22.0,696.0,468.89,348.55
2016,6,3,9,0,863.0,105.0,0.9,23.0,739.0,523.84,390.54
2016,6,3,9,15,873.5,106.5,0.9,23.5,777.0,576.49,429.78
2016,6,3,9,30,884.0,108.0,0.9,24.0,815.0,628.56,467.19
2016,6,3,9,45,744.5,192.0,0.95,25.0,804.0,655.32,483.08
2016,6,3,10,0,605.0,276.0,1.0,26.0,793.0,671.06,490.29
2016,6,3,10,15,538.5,315.0,1.05,26.0,786.0,687.96,501.05
2016,6,3,10,30,472.0,354.0,1.1,26.0,779.0,697.88,506.67
2016,6,3,10,45,700.5,231.0,1.2,26.5,877.5,792.5,574.98
2016,6,3,11,0,929.0,108.0,1.3,27.0,976.0,892.29,639.09
2016,6,3,11,15,931.5,108.5,1.45,27.0,989.0,925.24,660.43
2016,6,3,11,30,934.0,109.0,1.6,27.0,1002.0,955.4,680.75
2016,6,3,11,45,933.5,110.0,1.75,27.0,1007.0,980.32,697.82
2016,6,3,12,0,933.0,111.0,1.9,27.0,1012.0,1002.08,712.99
2016,6,3,12,15,932.5,111.0,2.05,27.0,1010.0,1019.64,725.59
2016,6,3,12,30,932.0,111.0,2.2,27.0,1008.0,1033.88,736.22
2016,6,3,12,45,918.0,118.5,2.35,27.0,995.0,1038.78,741.07
2016,6,3,13,0,904.0,126.0,2.5,27.0,982.0,1040.13,743.83
2016,6,3,13,15,900.5,125.0,2.6,27.0,965.5,1040.02,745.24
2016,6,3,13,30,897.0,124.0,2.7,27.0,949.0,1036.45,744.54
2016,6,3,13,45,892.0,123.0,2.85,27.0,925.5,1027.94,741.26
2016,6,3,14,0,887.0,122.0,3.0,27.0,902.0,1016.07,735.85
2016,6,3,14,15,879.5,120.5,3.05,27.0,872.0,997.93,725.58
2016,6,3,14,30,872.0,119.0,3.1,27.0,842.0,976.68,713.35
2016,6,3,14,45,863.0,117.0,3.15,27.0,806.0,950.51,697.87
2016,6,3,15,0,854.0,115.0,3.2,27.0,770.0,921.57,680.53
2016,6,3,15,15,710.5,162.5,3.2,27.0,687.5,834.49,623.36
2016,6,3,15,30,567.0,210.0,3.2,27.0,605.0,735.32,555.16
2016,6,3,15,45,681.5,157.5,3.25,27.0,601.5,761.47,577.4
2016,6,3,16,0,796.0,105.0,3.3,27.0,598.0,767.82,583.49
2016,6,3,16,15,775.0,101.5,3.25,26.5,550.0,717.45,550.42
2016,6,3,16,30,754.0,98.0,3.2,26.0,502.0,666.48,516.64
2016,6,3,16,45,726.5,94.0,3.2,25.5,451.5,612.33,478.64
2016,6,3,17,0,699.0,90.0,3.2,25.0,401.0,556.75,438.0
2016,6,3,17,15,662.0,84.5,3.1,24.5,350.5,494.87,390.98
2016,6,3,17,30,625.0,79.0,3.0,24.0,300.0,435.22,344.17
2016,6,3,17,45,574.5,72.5,2.95,23.5,250.5,370.53,291.98
2016,6,3,18,0,524.0,66.0,2.9,23.0,201.0,310.16,241.63
2016,6,3,18,15,449.5,57.0,2.7,22.0,155.0,242.82,185.12
2016,6,3,18,30,375.0,48.0,2.5,21.0,109.0,183.18,134.18
2016,6,3,18,45,267.5,36.0,2.35,20.5,72.0,118.61,79.99
2016,6,3,19,0,160.0,24.0,2.2,20.0,35.0,65.5,26.53
2016,6,3,19,15,80.0,12.0,2.15,19.5,17.5,23.4,0.0
2016,6,3,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.5,16.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.4,16.0,5.0,4.77,0.0
2016,6,4,5,15,7.5,21.0,0.5,16.0,22.0,19.18,5.81
2016,6,4,5,30,15.0,37.0,0.6,16.0,39.0,32.88,22.23
2016,6,4,5,45,33.0,56.5,0.75,16.5,63.0,48.94,37.02
2016,6,4,6,0,51.0,76.0,0.9,17.0,87.0,64.7,51.23
2016,6,4,6,15,63.0,97.0,1.0,17.0,114.0,81.21,65.96
2016,6,4,6,30,75.0,118.0,1.1,17.0,141.0,97.4,80.16
2016,6,4,6,45,85.5,139.0,1.2,17.5,170.0,113.28,93.64
2016,6,4,7,0,96.0,160.0,1.3,18.0,199.0,135.45,104.48
2016,6,4,7,15,144.5,182.5,1.3,18.0,249.5,160.55,121.02
2016,6,4,7,30,193.0,205.0,1.3,18.0,300.0,197.37,147.8
2016,6,4,7,45,166.0,229.5,1.3,18.5,317.5,225.02,170.78
2016,6,4,8,0,139.0,254.0,1.3,19.0,335.0,249.91,191.34
2016,6,4,8,15,130.5,276.5,1.25,19.0,357.5,276.64,212.63
2016,6,4,8,30,122.0,299.0,1.2,19.0,380.0,302.61,232.87
2016,6,4,8,45,118.0,319.5,1.2,19.5,402.0,328.21,251.96
2016,6,4,9,0,114.0,340.0,1.2,20.0,424.0,353.49,270.38
2016,6,4,9,15,181.0,356.5,1.2,20.0,498.0,413.93,315.5
2016,6,4,9,30,248.0,373.0,1.2,20.0,572.0,478.76,363.18
2016,6,4,9,45,189.0,394.0,1.2,20.5,549.5,477.05,360.03
2016,6,4,10,0,130.0,415.0,1.2,21.0,527.0,467.53,351.3
2016,6,4,10,15,71.5,342.0,1.2,21.0,404.0,368.44,278.66
2016,6,4,10,30,13.0,269.0,1.2,21.0,281.0,260.27,197.33
2016,6,4,10,45,138.5,361.5,1.3,21.0,491.0,453.23,343.6
2016,6,4,11,0,264.0,454.0,1.4,21.0,701.0,655.9,487.32
2016,6,4,11,15,332.0,432.0,1.4,21.0,747.0,708.42,523.15
2016,6,4,11,30,400.0,410.0,1.4,21.0,793.0,763.27,561.49
2016,6,4,11,45,397.5,414.0,1.45,21.5,796.5,779.36,571.0
2016,6,4,12,0,395.0,418.0,1.5,22.0,800.0,793.92,579.86
2016,6,4,12,15,304.0,450.0,1.5,22.5,743.5,748.77,545.97
2016,6,4,12,30,213.0,482.0,1.5,23.0,687.0,691.76,504.45
2016,6,4,12,45,122.0,432.0,1.55,23.5,549.5,556.48,409.92
2016,6,4,13,0,31.0,382.0,1.6,24.0,412.0,407.65,302.5
2016,6,4,13,15,232.0,379.0,1.6,24.0,593.0,629.75,466.95
2016,6,4,13,30,433.0,376.0,1.6,24.0,774.0,841.16,612.11
2016,6,4,13,45,380.5,389.0,1.65,24.5,732.0,792.84,576.71
2016,6,4,14,0,328.0,402.0,1.7,25.0,690.0,753.65,549.5
2016,6,4,14,15,577.5,268.5,1.75,25.0,755.5,870.64,636.43
2016,6,4,14,30,827.0,135.0,1.8,25.0,821.0,958.46,695.77
2016,6,4,14,45,822.5,130.0,1.85,25.0,787.5,934.03,680.77
2016,6,4,15,0,818.0,125.0,1.9,25.0,754.0,906.7,665.03
2016,6,4,15,15,805.5,122.5,1.9,24.5,714.0,872.2,645.19
2016,6,4,15,30,793.0,120.0,1.9,24.0,674.0,835.56,623.71
2016,6,4,15,45,781.0,115.0,1.95,24.0,631.0,794.67,598.29
2016,6,4,16,0,769.0,110.0,2.0,24.0,588.0,752.06,571.29
2016,6,4,16,15,748.5,106.5,2.0,23.5,540.5,703.13,540.05
2016,6,4,16,30,728.0,103.0,2.0,23.0,493.0,655.95,509.41
2016,6,4,16,45,704.0,97.5,2.05,22.5,444.5,601.52,471.46
2016,6,4,17,0,680.0,92.0,2.1,22.0,396.0,547.48,432.42
2016,6,4,17,15,643.5,86.5,2.1,21.5,346.0,486.8,386.65
2016,6,4,17,30,607.0,81.0,2.1,21.0,296.0,428.34,340.96
2016,6,4,17,45,560.5,73.5,2.1,20.5,247.5,365.36,290.13
2016,6,4,18,0,514.0,66.0,2.1,20.0,199.0,306.34,240.76
2016,6,4,18,15,442.5,57.0,2.1,19.0,154.0,240.63,185.37
2016,6,4,18,30,371.0,48.0,2.1,18.0,109.0,182.3,135.16
2016,6,4,18,45,269.0,35.5,2.15,17.5,72.0,120.2,82.38
2016,6,4,19,0,167.0,23.0,2.2,17.0,35.0,66.07,28.64
2016,6,4,19,15,83.5,11.5,2.2,16.5,17.5,23.54,0.0
2016,6,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,26.5,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,53.0,9.0,1.7,13.0,10.0,8.58,0.0
2016,6,5,5,15,173.0,22.5,1.75,13.5,40.0,17.63,5.12
2016,6,5,5,30,293.0,36.0,1.8,14.0,70.0,28.51,18.68
2016,6,5,5,45,382.0,46.0,1.9,14.5,113.0,35.23,25.32
2016,6,5,6,0,471.0,56.0,2.0,15.0,156.0,41.6,31.31
2016,6,5,6,15,235.5,61.0,1.95,15.0,111.0,43.72,33.41
2016,6,5,6,30,0.0,66.0,1.9,15.0,66.0,61.09,48.9
2016,6,5,6,45,0.0,79.5,1.9,15.5,79.5,73.08,59.32
2016,6,5,7,0,0.0,93.0,1.9,16.0,93.0,85.16,66.35
2016,6,5,7,15,13.0,137.5,1.9,16.5,144.0,124.27,97.83
2016,6,5,7,30,26.0,182.0,1.9,17.0,195.0,164.72,129.62
2016,6,5,7,45,27.5,200.5,1.9,17.5,215.5,178.19,139.76
2016,6,5,8,0,29.0,219.0,1.9,18.0,236.0,197.6,154.66
2016,6,5,8,15,134.0,256.0,1.95,18.0,343.0,261.87,202.94
2016,6,5,8,30,239.0,293.0,2.0,18.0,450.0,343.11,264.86
2016,6,5,8,45,545.0,201.0,2.05,18.5,592.5,411.88,316.61
2016,6,5,9,0,851.0,109.0,2.1,19.0,735.0,520.62,400.29
2016,6,5,9,15,862.0,111.0,2.2,19.0,773.0,573.35,442.28
2016,6,5,9,30,873.0,113.0,2.3,19.0,811.0,625.6,483.16
2016,6,5,9,45,888.0,110.5,2.45,19.5,846.0,675.7,520.9
2016,6,5,10,0,903.0,108.0,2.6,20.0,881.0,725.12,557.25
2016,6,5,10,15,909.0,109.0,2.65,20.0,908.0,770.2,588.54
2016,6,5,10,30,915.0,110.0,2.7,20.0,935.0,813.41,617.96
2016,6,5,10,45,918.0,111.5,2.75,20.5,954.5,852.59,643.15
2016,6,5,11,0,921.0,113.0,2.8,21.0,974.0,889.33,666.44
2016,6,5,11,15,923.5,113.5,2.8,21.0,987.5,922.09,687.81
2016,6,5,11,30,926.0,114.0,2.8,21.0,1001.0,952.09,707.26
2016,6,5,11,45,926.5,114.5,2.8,21.0,1006.5,977.33,723.53
2016,6,5,12,0,927.0,115.0,2.8,21.0,1012.0,999.5,737.81
2016,6,5,12,15,927.0,115.5,2.8,21.0,1010.5,1018.02,749.75
2016,6,5,12,30,927.0,116.0,2.8,21.0,1009.0,1033.27,759.64
2016,6,5,12,45,918.0,120.5,2.8,21.5,997.5,1040.2,762.77
2016,6,5,13,0,909.0,125.0,2.8,22.0,986.0,1043.65,763.81
2016,6,5,13,15,906.0,124.0,2.85,22.0,970.0,1044.13,765.03
2016,6,5,13,30,903.0,123.0,2.9,22.0,954.0,1041.14,764.13
2016,6,5,13,45,899.5,121.5,3.0,22.0,931.5,1033.67,760.91
2016,6,5,14,0,896.0,120.0,3.1,22.0,909.0,1022.78,755.55
2016,6,5,14,15,889.0,118.5,3.15,22.0,879.0,1005.11,745.36
2016,6,5,14,30,882.0,117.0,3.2,22.0,849.0,984.28,733.14
2016,6,5,14,45,874.0,114.5,3.25,22.0,814.0,958.41,717.55
2016,6,5,15,0,866.0,112.0,3.3,22.0,779.0,929.69,700.0
2016,6,5,15,15,854.0,110.0,3.35,21.5,738.0,895.24,679.74
2016,6,5,15,30,842.0,108.0,3.4,21.0,697.0,865.01,662.17
2016,6,5,15,45,827.0,105.0,3.45,21.0,652.0,822.28,634.28
2016,6,5,16,0,812.0,102.0,3.5,21.0,607.0,777.92,604.92
2016,6,5,16,15,792.0,98.5,3.45,20.5,559.0,727.79,571.59
2016,6,5,16,30,772.0,95.0,3.4,20.0,511.0,676.95,537.11
2016,6,5,16,45,746.0,91.0,3.35,20.0,460.5,621.06,496.13
2016,6,5,17,0,720.0,87.0,3.3,20.0,410.0,567.47,455.09
2016,6,5,17,15,684.5,82.0,3.25,19.5,359.0,506.09,407.68
2016,6,5,17,30,649.0,77.0,3.2,19.0,308.0,446.75,360.3
2016,6,5,17,45,600.0,70.5,3.15,18.5,258.0,381.56,306.69
2016,6,5,18,0,551.0,64.0,3.1,18.0,208.0,320.51,254.76
2016,6,5,18,15,479.0,55.5,3.05,17.5,161.0,253.14,196.69
2016,6,5,18,30,407.0,47.0,3.0,17.0,114.0,193.16,144.07
2016,6,5,18,45,299.0,35.5,2.95,16.5,76.0,128.39,88.62
2016,6,5,19,0,191.0,24.0,2.9,16.0,38.0,72.62,33.44
2016,6,5,19,15,95.5,12.0,2.9,15.5,19.0,25.92,0.0
2016,6,5,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.5,4.5,3.25,13.5,5.5,0.0,0.0
2016,6,6,5,0,57.0,9.0,3.4,14.0,11.0,8.58,0.0
2016,6,6,5,15,174.5,22.0,3.45,14.0,40.0,17.21,4.96
2016,6,6,5,30,292.0,35.0,3.5,14.0,69.0,27.53,17.84
2016,6,6,5,45,377.5,44.5,3.55,14.5,110.5,33.84,24.08
2016,6,6,6,0,463.0,54.0,3.6,15.0,152.0,39.81,29.7
2016,6,6,6,15,520.0,61.0,3.6,15.0,198.5,43.31,33.02
2016,6,6,6,30,577.0,68.0,3.6,15.0,245.0,46.62,36.03
2016,6,6,6,45,288.5,90.0,3.6,15.5,178.5,61.76,49.34
2016,6,6,7,0,0.0,112.0,3.6,16.0,112.0,100.76,79.45
2016,6,6,7,15,13.0,147.0,3.55,16.5,153.5,131.85,104.21
2016,6,6,7,30,26.0,182.0,3.5,17.0,195.0,164.7,129.92
2016,6,6,7,45,49.5,213.5,3.45,17.5,241.5,192.79,151.12
2016,6,6,8,0,73.0,245.0,3.4,18.0,288.0,229.73,179.49
2016,6,6,8,15,156.0,269.0,3.35,18.0,369.5,279.13,216.83
2016,6,6,8,30,239.0,293.0,3.3,18.0,451.0,342.96,266.11
2016,6,6,8,45,530.0,199.5,3.3,18.5,580.5,403.71,312.48
2016,6,6,9,0,821.0,106.0,3.3,19.0,710.0,502.8,390.19
2016,6,6,9,15,832.0,108.0,3.25,19.0,747.0,553.94,431.38
2016,6,6,9,30,843.0,110.0,3.2,19.0,784.0,604.66,471.29
2016,6,6,9,45,851.0,111.5,3.2,19.5,816.5,652.34,507.11
2016,6,6,10,0,859.0,113.0,3.2,20.0,849.0,698.86,541.07
2016,6,6,10,15,865.5,114.0,3.15,20.0,875.0,742.45,571.72
2016,6,6,10,30,872.0,115.0,3.1,20.0,901.0,784.33,600.15
2016,6,6,10,45,876.5,116.0,3.05,20.0,921.0,822.68,625.82
2016,6,6,11,0,881.0,117.0,3.0,20.0,941.0,858.82,649.73
2016,6,6,11,15,884.0,117.5,2.95,20.0,954.0,890.8,670.59
2016,6,6,11,30,887.0,118.0,2.9,20.0,967.0,920.17,689.58
2016,6,6,11,45,888.5,118.0,2.85,20.5,972.5,944.95,704.05
2016,6,6,12,0,890.0,118.0,2.8,21.0,978.0,966.82,716.51
2016,6,6,12,15,890.0,118.0,2.75,21.0,977.0,984.24,727.39
2016,6,6,12,30,890.0,118.0,2.7,21.0,976.0,998.52,736.27
2016,6,6,12,45,880.5,122.5,2.7,21.0,965.0,1004.6,740.34
2016,6,6,13,0,871.0,127.0,2.7,21.0,954.0,1007.33,742.4
2016,6,6,13,15,868.0,126.5,2.7,21.0,938.0,1008.26,743.42
2016,6,6,13,30,865.0,126.0,2.7,21.0,922.0,1005.86,742.41
2016,6,6,13,45,859.5,125.0,2.7,21.0,899.5,997.14,737.38
2016,6,6,14,0,854.0,124.0,2.7,21.0,877.0,985.19,730.38
2016,6,6,14,15,847.0,122.5,2.7,20.5,848.0,968.1,721.47
2016,6,6,14,30,840.0,121.0,2.7,20.0,819.0,948.0,710.59
2016,6,6,14,45,830.0,119.5,2.75,20.0,784.5,922.18,694.93
2016,6,6,15,0,820.0,118.0,2.8,20.0,750.0,901.05,682.44
2016,6,6,15,15,808.0,116.0,2.8,19.5,710.5,867.58,662.27
2016,6,6,15,30,796.0,114.0,2.8,19.0,671.0,831.96,640.45
2016,6,6,15,45,779.5,111.0,2.85,19.0,627.5,789.51,612.64
2016,6,6,16,0,763.0,108.0,2.9,19.0,584.0,745.66,583.44
2016,6,6,16,15,742.5,104.5,2.9,18.5,537.5,697.05,551.1
2016,6,6,16,30,722.0,101.0,2.9,18.0,491.0,647.87,517.66
2016,6,6,16,45,696.5,96.5,2.95,18.0,442.5,596.1,479.29
2016,6,6,17,0,671.0,92.0,3.0,18.0,394.0,542.65,438.42
2016,6,6,17,15,635.0,86.5,3.05,17.5,344.5,482.73,392.0
2016,6,6,17,30,599.0,81.0,3.1,17.0,295.0,424.98,345.68
2016,6,6,17,45,551.5,74.0,3.2,17.0,247.0,362.49,293.48
2016,6,6,18,0,504.0,67.0,3.3,17.0,199.0,304.04,243.1
2016,6,6,18,15,433.5,58.0,3.35,16.5,154.5,239.15,187.03
2016,6,6,18,30,363.0,49.0,3.4,16.0,110.0,181.52,136.41
2016,6,6,18,45,263.0,37.0,3.45,15.5,73.0,119.19,82.95
2016,6,6,19,0,163.0,25.0,3.5,15.0,36.0,68.37,33.03
2016,6,6,19,15,81.5,12.5,3.6,14.5,18.0,24.36,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,5.0,3.1,14.0,5.5,0.0,0.0
2016,6,7,5,0,40.0,10.0,3.1,14.0,11.0,9.53,0.0
2016,6,7,5,15,150.5,24.0,3.05,14.0,39.5,18.82,6.07
2016,6,7,5,30,261.0,38.0,3.0,14.0,68.0,29.4,19.45
2016,6,7,5,45,351.5,48.0,2.95,14.5,109.5,36.99,26.85
2016,6,7,6,0,442.0,58.0,2.9,15.0,151.0,43.29,32.78
2016,6,7,6,15,501.5,65.5,2.85,15.0,198.0,47.03,36.34
2016,6,7,6,30,561.0,73.0,2.8,15.0,245.0,50.58,39.56
2016,6,7,6,45,280.5,98.5,2.8,15.5,184.5,67.77,54.65
2016,6,7,7,0,0.0,124.0,2.8,16.0,124.0,110.29,87.36
2016,6,7,7,15,4.0,143.5,2.75,16.0,145.5,128.14,101.64
2016,6,7,7,30,8.0,163.0,2.7,16.0,167.0,146.62,116.28
2016,6,7,7,45,24.5,196.0,2.7,16.5,210.5,179.44,141.71
2016,6,7,8,0,41.0,229.0,2.7,17.0,254.0,208.6,164.01
2016,6,7,8,15,34.5,240.0,2.7,17.5,261.5,220.56,173.14
2016,6,7,8,30,28.0,251.0,2.7,18.0,269.0,231.66,181.43
2016,6,7,8,45,43.5,284.5,2.7,18.5,315.5,270.3,210.92
2016,6,7,9,0,59.0,318.0,2.7,19.0,362.0,311.08,241.67
2016,6,7,9,15,112.5,350.5,2.8,19.0,439.0,371.08,287.64
2016,6,7,9,30,166.0,383.0,2.9,19.0,516.0,440.06,340.0
2016,6,7,9,45,519.0,249.0,3.0,19.5,689.0,559.64,434.37
2016,6,7,10,0,872.0,115.0,3.1,20.0,862.0,709.14,548.66
2016,6,7,10,15,878.5,116.5,3.15,20.0,889.0,753.76,579.68
2016,6,7,10,30,885.0,118.0,3.2,20.0,916.0,796.64,609.24
2016,6,7,10,45,887.0,120.5,3.3,20.5,935.5,834.87,634.4
2016,6,7,11,0,889.0,123.0,3.4,21.0,955.0,870.69,657.71
2016,6,7,11,15,892.0,123.5,3.4,21.0,968.0,902.99,679.15
2016,6,7,11,30,895.0,124.0,3.4,21.0,981.0,932.65,698.75
2016,6,7,11,45,897.0,124.0,3.4,21.0,987.5,958.17,715.51
2016,6,7,12,0,899.0,124.0,3.4,21.0,994.0,980.78,730.36
2016,6,7,12,15,899.0,124.0,3.4,21.0,992.5,998.46,741.96
2016,6,7,12,30,899.0,124.0,3.4,21.0,991.0,1012.97,751.56
2016,6,7,12,45,899.0,122.5,3.4,21.0,983.0,1022.74,758.13
2016,6,7,13,0,899.0,121.0,3.4,21.0,975.0,1029.15,762.63
2016,6,7,13,15,896.0,120.5,3.4,20.5,959.0,1030.15,765.16
2016,6,7,13,30,893.0,120.0,3.4,20.0,943.0,1027.72,765.58
2016,6,7,13,45,884.5,121.5,3.4,20.0,919.0,1018.46,760.13
2016,6,7,14,0,876.0,123.0,3.4,20.0,895.0,1005.95,752.68
2016,6,7,14,15,869.0,121.5,3.35,20.0,866.0,988.65,741.73
2016,6,7,14,30,862.0,120.0,3.3,20.0,837.0,968.25,728.82
2016,6,7,14,45,848.5,120.5,3.3,20.0,801.0,940.88,711.58
2016,6,7,15,0,835.0,121.0,3.3,20.0,765.0,918.4,697.72
2016,6,7,15,15,822.5,118.5,3.3,19.5,724.5,883.59,676.55
2016,6,7,15,30,810.0,116.0,3.3,19.0,684.0,846.61,653.7
2016,6,7,15,45,791.5,114.0,3.3,19.0,639.5,803.18,624.76
2016,6,7,16,0,773.0,112.0,3.3,19.0,595.0,758.44,594.54
2016,6,7,16,15,751.5,108.5,3.3,18.5,547.5,708.7,561.31
2016,6,7,16,30,730.0,105.0,3.3,18.0,500.0,660.84,528.8
2016,6,7,16,45,700.5,101.0,3.35,18.0,450.0,604.39,486.64
2016,6,7,17,0,671.0,97.0,3.4,18.0,400.0,548.78,443.97
2016,6,7,17,15,633.5,91.5,3.45,17.5,350.0,487.94,396.72
2016,6,7,17,30,596.0,86.0,3.5,17.0,300.0,429.4,349.69
2016,6,7,17,45,543.0,79.5,3.55,16.5,251.0,364.85,296.26
2016,6,7,18,0,490.0,73.0,3.6,16.0,202.0,304.84,244.99
2016,6,7,18,15,417.0,63.5,3.55,15.5,156.5,239.06,188.03
2016,6,7,18,30,344.0,54.0,3.5,15.0,111.0,179.44,135.77
2016,6,7,18,45,241.5,40.5,3.5,15.0,74.0,117.82,82.82
2016,6,7,19,0,139.0,27.0,3.5,15.0,37.0,66.1,33.33
2016,6,7,19,15,69.5,13.5,3.5,14.5,18.5,23.56,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.5,3.95,13.0,1.5,0.0,0.0
2016,6,8,5,0,0.0,3.0,4.0,13.0,3.0,2.86,0.0
2016,6,8,5,15,0.0,11.0,4.0,13.0,11.0,10.19,0.76
2016,6,8,5,30,0.0,19.0,4.0,13.0,19.0,17.62,9.45
2016,6,8,5,45,0.0,30.0,4.05,13.5,30.0,27.84,18.92
2016,6,8,6,0,0.0,41.0,4.1,14.0,41.0,38.09,28.3
2016,6,8,6,15,0.0,53.5,4.1,14.0,53.5,49.74,38.89
2016,6,8,6,30,0.0,66.0,4.1,14.0,66.0,61.1,49.09
2016,6,8,6,45,0.0,79.0,4.15,14.5,79.0,72.67,59.21
2016,6,8,7,0,0.0,92.0,4.2,15.0,92.0,84.33,65.96
2016,6,8,7,15,0.0,104.5,4.25,15.0,104.5,95.66,75.26
2016,6,8,7,30,0.0,117.0,4.3,15.0,117.0,107.06,84.5
2016,6,8,7,45,2.5,147.5,4.35,15.5,149.5,134.45,106.58
2016,6,8,8,0,5.0,178.0,4.4,16.0,182.0,162.26,128.69
2016,6,8,8,15,34.5,230.0,4.45,16.0,253.5,212.52,168.36
2016,6,8,8,30,64.0,282.0,4.5,16.0,325.0,270.56,214.1
2016,6,8,8,45,112.0,312.5,4.6,16.0,393.0,319.47,252.42
2016,6,8,9,0,160.0,343.0,4.7,16.0,461.0,378.11,298.47
2016,6,8,9,15,152.5,362.5,4.75,16.0,480.0,402.71,317.61
2016,6,8,9,30,145.0,382.0,4.8,16.0,499.0,426.55,335.94
2016,6,8,9,45,110.0,388.5,4.85,16.5,479.0,420.82,330.31
2016,6,8,10,0,75.0,395.0,4.9,17.0,459.0,412.22,322.27
2016,6,8,10,15,267.0,376.0,4.95,17.0,615.0,541.75,425.17
2016,6,8,10,30,459.0,357.0,5.0,17.0,771.0,688.7,538.36
2016,6,8,10,45,480.5,364.5,5.05,17.5,806.5,735.12,571.26
2016,6,8,11,0,502.0,372.0,5.1,18.0,842.0,781.84,604.38
2016,6,8,11,15,510.5,376.0,5.1,18.0,860.0,813.99,627.42
2016,6,8,11,30,519.0,380.0,5.1,18.0,878.0,845.06,649.59
2016,6,8,11,45,699.0,260.0,5.2,18.0,934.0,915.4,706.28
2016,6,8,12,0,879.0,140.0,5.3,18.0,990.0,976.61,749.72
2016,6,8,12,15,671.0,271.5,5.3,18.0,920.0,935.05,719.58
2016,6,8,12,30,463.0,403.0,5.3,18.0,850.0,872.93,668.68
2016,6,8,12,45,462.0,397.0,5.35,18.0,839.5,875.42,671.44
2016,6,8,13,0,461.0,391.0,5.4,18.0,829.0,875.69,672.33
2016,6,8,13,15,493.0,372.5,5.35,18.0,833.5,894.41,686.87
2016,6,8,13,30,525.0,354.0,5.3,18.0,838.0,910.67,699.59
2016,6,8,13,45,676.0,253.0,5.3,18.0,860.0,961.05,741.14
2016,6,8,14,0,827.0,152.0,5.3,18.0,882.0,996.39,766.48
2016,6,8,14,15,819.0,150.5,5.2,17.5,853.0,978.78,755.61
2016,6,8,14,30,811.0,149.0,5.1,17.0,824.0,958.21,743.01
2016,6,8,14,45,807.5,143.0,5.1,17.0,791.0,934.26,727.34
2016,6,8,15,0,804.0,137.0,5.1,17.0,758.0,907.4,709.59
2016,6,8,15,15,790.5,134.5,5.05,16.5,718.0,872.56,687.06
2016,6,8,15,30,777.0,132.0,5.0,16.0,678.0,835.66,662.86
2016,6,8,15,45,541.5,196.0,4.95,16.0,564.5,681.37,547.15
2016,6,8,16,0,306.0,260.0,4.9,16.0,451.0,531.59,428.14
2016,6,8,16,15,412.5,210.0,4.9,16.0,446.5,558.13,452.86
2016,6,8,16,30,519.0,160.0,4.9,16.0,442.0,563.99,460.61
2016,6,8,16,45,506.0,146.0,4.9,16.0,398.5,517.06,424.13
2016,6,8,17,0,493.0,132.0,4.9,16.0,355.0,469.98,386.93
2016,6,8,17,15,455.5,120.5,4.9,15.5,307.5,411.37,339.92
2016,6,8,17,30,418.0,109.0,4.9,15.0,260.0,355.48,293.91
2016,6,8,17,45,373.5,99.0,4.9,15.0,218.5,300.9,247.3
2016,6,8,18,0,329.0,89.0,4.9,15.0,177.0,250.42,203.22
2016,6,8,18,15,283.0,73.5,4.8,14.5,138.0,197.67,157.01
2016,6,8,18,30,237.0,58.0,4.7,14.0,99.0,149.74,114.51
2016,6,8,18,45,169.0,42.5,4.6,14.0,66.5,100.98,71.91
2016,6,8,19,0,101.0,27.0,4.5,14.0,34.0,54.54,27.84
2016,6,8,19,15,50.5,13.5,4.45,14.0,17.0,20.69,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,2.0,4.5,13.5,2.0,0.0,0.0
2016,6,9,5,0,0.0,4.0,4.6,14.0,4.0,3.81,0.0
2016,6,9,5,15,0.0,14.5,4.7,14.0,14.5,13.44,2.81
2016,6,9,5,30,0.0,25.0,4.8,14.0,25.0,23.21,14.16
2016,6,9,5,45,0.0,40.5,4.95,14.0,40.5,37.42,27.27
2016,6,9,6,0,0.0,56.0,5.1,14.0,56.0,51.14,39.86
2016,6,9,6,15,0.0,73.5,5.05,14.0,73.5,66.35,53.66
2016,6,9,6,30,0.0,91.0,5.0,14.0,91.0,81.41,67.14
2016,6,9,6,45,0.0,109.0,4.95,14.5,109.0,96.73,80.47
2016,6,9,7,0,0.0,127.0,4.9,15.0,127.0,112.63,89.72
2016,6,9,7,15,0.0,116.0,4.85,15.0,116.0,105.32,83.34
2016,6,9,7,30,0.0,105.0,4.8,15.0,105.0,96.72,75.89
2016,6,9,7,45,2.5,141.0,4.75,15.5,142.5,128.91,102.06
2016,6,9,8,0,5.0,177.0,4.7,16.0,180.0,161.4,128.04
2016,6,9,8,15,8.0,196.0,4.7,16.0,201.5,180.08,142.77
2016,6,9,8,30,11.0,215.0,4.7,16.0,223.0,199.22,157.82
2016,6,9,8,45,17.5,244.0,4.7,16.5,257.0,229.01,180.96
2016,6,9,9,0,24.0,273.0,4.7,17.0,291.0,259.73,204.6
2016,6,9,9,15,19.0,265.5,4.7,17.0,280.0,252.99,198.9
2016,6,9,9,30,14.0,258.0,4.7,17.0,269.0,245.33,192.52
2016,6,9,9,45,25.5,305.5,4.7,17.5,327.0,295.12,231.04
2016,6,9,10,0,37.0,353.0,4.7,18.0,385.0,348.68,271.79
2016,6,9,10,15,44.5,376.0,4.7,18.0,415.5,378.99,294.75
2016,6,9,10,30,52.0,399.0,4.7,18.0,446.0,410.19,318.32
2016,6,9,10,45,46.0,398.0,4.7,18.0,440.0,409.14,317.06
2016,6,9,11,0,40.0,397.0,4.7,18.0,434.0,407.38,315.37
2016,6,9,11,15,67.0,432.0,4.7,18.0,495.5,467.99,361.68
2016,6,9,11,30,94.0,467.0,4.7,18.0,557.0,530.73,408.83
2016,6,9,11,45,98.5,465.5,4.75,18.5,560.5,538.98,414.16
2016,6,9,12,0,103.0,464.0,4.8,19.0,564.0,546.94,419.51
2016,6,9,12,15,503.5,294.5,4.9,19.0,780.5,794.4,613.72
2016,6,9,12,30,904.0,125.0,5.0,19.0,997.0,1018.27,774.31
2016,6,9,12,45,673.0,259.0,5.1,19.0,905.0,948.8,725.63
2016,6,9,13,0,442.0,393.0,5.2,19.0,813.0,858.42,655.51
2016,6,9,13,15,674.5,253.0,5.25,18.5,881.5,957.55,735.96
2016,6,9,13,30,907.0,113.0,5.3,18.0,950.0,1034.34,791.38
2016,6,9,13,45,599.0,263.5,5.4,18.0,810.5,894.5,692.45
2016,6,9,14,0,291.0,414.0,5.5,18.0,671.0,728.86,564.2
2016,6,9,14,15,278.0,402.0,5.55,18.0,641.0,702.33,546.12
2016,6,9,14,30,265.0,390.0,5.6,18.0,611.0,674.81,526.59
2016,6,9,14,45,566.0,247.0,5.65,18.0,693.0,820.22,644.81
2016,6,9,15,0,867.0,104.0,5.7,18.0,775.0,922.6,722.04
2016,6,9,15,15,855.0,102.0,5.75,17.5,734.5,888.26,699.72
2016,6,9,15,30,843.0,100.0,5.8,17.0,694.0,851.67,676.21
2016,6,9,15,45,827.0,98.5,5.85,17.0,649.5,816.14,651.93
2016,6,9,16,0,811.0,97.0,5.9,17.0,605.0,772.87,621.57
2016,6,9,16,15,791.5,94.0,5.9,16.5,557.5,723.9,587.47
2016,6,9,16,30,772.0,91.0,5.9,16.0,510.0,674.19,552.17
2016,6,9,16,45,745.0,87.5,5.95,16.0,460.0,618.32,509.7
2016,6,9,17,0,718.0,84.0,6.0,16.0,410.0,562.95,465.58
2016,6,9,17,15,683.5,79.5,5.95,15.5,360.0,504.58,418.44
2016,6,9,17,30,649.0,75.0,5.9,15.0,310.0,446.47,370.13
2016,6,9,17,45,600.0,69.5,5.9,15.0,260.5,382.42,314.96
2016,6,9,18,0,551.0,64.0,5.9,15.0,211.0,322.46,261.88
2016,6,9,18,15,482.0,56.0,5.85,14.5,165.0,256.62,203.58
2016,6,9,18,30,413.0,48.0,5.8,14.0,119.0,197.78,150.67
2016,6,9,18,45,310.0,37.5,5.75,14.0,80.5,134.62,95.23
2016,6,9,19,0,207.0,27.0,5.7,14.0,42.0,81.13,43.29
2016,6,9,19,15,103.5,13.5,5.6,14.0,21.0,29.0,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,43.0,5.5,4.35,12.5,6.5,0.0,0.0
2016,6,10,5,0,86.0,11.0,4.5,13.0,13.0,10.48,0.0
2016,6,10,5,15,214.5,22.5,4.7,13.5,43.5,17.9,5.68
2016,6,10,5,30,343.0,34.0,4.9,14.0,74.0,26.6,17.06
2016,6,10,5,45,424.0,42.5,5.1,14.5,116.0,32.08,22.53
2016,6,10,6,0,505.0,51.0,5.3,15.0,158.0,37.28,27.45
2016,6,10,6,15,561.0,57.0,5.4,15.0,205.5,40.11,30.16
2016,6,10,6,30,617.0,63.0,5.5,15.0,253.0,42.8,32.61
2016,6,10,6,45,653.5,68.5,5.6,15.5,302.0,44.89,34.37
2016,6,10,7,0,690.0,74.0,5.7,16.0,351.0,82.96,46.17
2016,6,10,7,15,719.0,78.0,5.7,16.0,400.5,130.54,73.82
2016,6,10,7,30,748.0,82.0,5.7,16.0,450.0,181.56,113.21
2016,6,10,7,45,768.0,85.5,5.75,16.5,498.5,233.45,158.06
2016,6,10,8,0,788.0,89.0,5.8,17.0,547.0,287.34,206.3
2016,6,10,8,15,805.5,92.0,5.8,17.0,593.0,341.77,255.68
2016,6,10,8,30,823.0,95.0,5.8,17.0,639.0,401.8,308.9
2016,6,10,8,45,834.0,98.5,5.8,17.5,681.0,455.57,355.59
2016,6,10,9,0,845.0,102.0,5.8,18.0,723.0,509.36,400.95
2016,6,10,9,15,856.5,104.0,5.8,18.0,761.5,561.93,444.89
2016,6,10,9,30,868.0,106.0,5.8,18.0,800.0,614.08,487.41
2016,6,10,9,45,878.5,106.0,5.85,18.5,834.0,663.17,525.8
2016,6,10,10,0,889.0,106.0,5.9,19.0,868.0,711.24,562.49
2016,6,10,10,15,896.0,107.0,5.95,19.0,895.5,756.44,595.77
2016,6,10,10,30,903.0,108.0,6.0,19.0,923.0,799.91,627.12
2016,6,10,10,45,907.5,109.5,6.05,19.0,944.0,839.89,655.73
2016,6,10,11,0,912.0,111.0,6.1,19.0,965.0,877.58,682.57
2016,6,10,11,15,916.0,111.5,6.1,19.0,979.0,911.43,706.33
2016,6,10,11,30,920.0,112.0,6.1,19.0,993.0,942.65,728.13
2016,6,10,11,45,922.0,112.0,6.2,19.5,999.5,968.77,745.4
2016,6,10,12,0,924.0,112.0,6.3,20.0,1006.0,991.9,760.56
2016,6,10,12,15,924.5,112.0,6.3,19.5,1005.5,1010.49,775.02
2016,6,10,12,30,925.0,112.0,6.3,19.0,1005.0,1025.84,787.35
2016,6,10,12,45,907.5,122.5,6.35,19.0,992.0,1030.43,791.02
2016,6,10,13,0,890.0,133.0,6.4,19.0,979.0,1031.48,792.38
2016,6,10,13,15,887.0,132.0,6.4,19.0,963.5,1032.21,793.36
2016,6,10,13,30,884.0,131.0,6.4,19.0,948.0,1029.54,792.07
2016,6,10,13,45,880.5,129.5,6.45,19.0,926.0,1022.47,788.12
2016,6,10,14,0,877.0,128.0,6.5,19.0,904.0,1012.07,781.94
2016,6,10,14,15,870.0,126.5,6.55,19.0,874.5,994.94,771.08
2016,6,10,14,30,863.0,125.0,6.6,19.0,845.0,974.73,758.08
2016,6,10,14,45,855.5,122.0,6.65,19.0,810.5,949.48,741.49
2016,6,10,15,0,848.0,119.0,6.7,19.0,776.0,921.41,722.85
2016,6,10,15,15,835.5,117.0,6.75,18.5,735.5,894.28,706.21
2016,6,10,15,30,823.0,115.0,6.8,18.0,695.0,857.61,682.34
2016,6,10,15,45,809.0,111.5,6.85,18.0,651.0,816.01,653.25
2016,6,10,16,0,795.0,108.0,6.9,18.0,607.0,772.74,622.6
2016,6,10,16,15,774.5,104.5,6.9,17.5,559.5,723.05,587.66
2016,6,10,16,30,754.0,101.0,6.9,17.0,512.0,672.71,551.61
2016,6,10,16,45,727.0,97.0,6.95,17.0,462.0,619.17,510.18
2016,6,10,17,0,700.0,93.0,7.0,17.0,412.0,564.03,466.07
2016,6,10,17,15,664.0,88.0,6.9,16.5,361.5,503.33,416.96
2016,6,10,17,30,628.0,83.0,6.8,16.0,311.0,444.71,368.18
2016,6,10,17,45,575.5,77.0,6.7,15.5,261.0,379.33,312.48
2016,6,10,18,0,523.0,71.0,6.6,15.0,211.0,318.39,259.12
2016,6,10,18,15,451.0,62.5,6.35,14.5,165.0,252.17,200.56
2016,6,10,18,30,379.0,54.0,6.1,14.0,119.0,193.22,147.8
2016,6,10,18,45,271.0,41.5,5.9,14.0,80.5,127.45,90.73
2016,6,10,19,0,163.0,29.0,5.7,14.0,42.0,74.56,40.96
2016,6,10,19,15,81.5,14.5,5.5,13.5,21.0,26.61,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,17.5,5.0,2.9,12.0,5.5,0.0,0.0
2016,6,11,5,0,35.0,10.0,2.9,12.0,11.0,9.53,0.0
2016,6,11,5,15,145.5,25.0,2.95,12.5,40.5,19.63,6.84
2016,6,11,5,30,256.0,40.0,3.0,13.0,70.0,30.99,20.92
2016,6,11,5,45,351.5,50.5,3.05,13.5,112.5,38.36,28.18
2016,6,11,6,0,447.0,61.0,3.1,14.0,155.0,45.98,35.31
2016,6,11,6,15,507.5,68.5,3.05,14.5,203.0,49.61,38.7
2016,6,11,6,30,568.0,76.0,3.0,15.0,251.0,53.05,41.75
2016,6,11,6,45,616.0,81.0,3.0,15.5,301.5,54.28,42.72
2016,6,11,7,0,664.0,86.0,3.0,16.0,352.0,86.08,49.57
2016,6,11,7,15,695.0,90.5,3.0,16.5,402.5,133.18,76.75
2016,6,11,7,30,726.0,95.0,3.0,17.0,453.0,183.94,115.23
2016,6,11,7,45,750.5,98.5,3.0,18.0,502.0,240.19,162.31
2016,6,11,8,0,775.0,102.0,3.0,19.0,551.0,294.36,209.08
2016,6,11,8,15,793.0,105.0,2.9,19.5,597.5,348.29,256.12
2016,6,11,8,30,811.0,108.0,2.8,20.0,644.0,403.56,303.28
2016,6,11,8,45,825.0,110.5,2.75,20.5,686.5,457.74,348.4
2016,6,11,9,0,839.0,113.0,2.7,21.0,729.0,512.34,392.35
2016,6,11,9,15,849.5,115.0,2.6,21.5,767.5,567.16,434.73
