Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,9,30,860.0,117.0,2.5,22.0,806.0,618.47,473.1
2016,6,11,9,45,865.0,120.0,2.45,22.5,837.5,666.41,507.91
2016,6,11,10,0,870.0,123.0,2.4,23.0,869.0,712.9,540.57
2016,6,11,10,15,876.0,124.5,2.4,23.0,895.5,757.15,571.33
2016,6,11,10,30,882.0,126.0,2.4,23.0,922.0,799.64,599.55
2016,6,11,10,45,885.5,127.5,2.4,23.5,941.5,838.16,623.59
2016,6,11,11,0,889.0,129.0,2.4,24.0,961.0,874.38,645.82
2016,6,11,11,15,891.5,129.5,2.45,24.0,974.5,906.36,666.73
2016,6,11,11,30,894.0,130.0,2.5,24.0,988.0,935.7,685.89
2016,6,11,11,45,894.5,131.0,2.6,24.5,993.0,960.9,701.42
2016,6,11,12,0,895.0,132.0,2.7,25.0,998.0,983.17,715.06
2016,6,11,12,15,894.5,132.0,2.9,25.0,997.0,1000.5,727.83
2016,6,11,12,30,894.0,132.0,3.1,25.0,996.0,1014.68,738.66
2016,6,11,12,45,901.5,126.0,3.35,25.0,990.0,1027.69,749.2
2016,6,11,13,0,909.0,120.0,3.6,25.0,984.0,1037.34,757.6
2016,6,11,13,15,906.0,119.5,3.75,25.0,968.0,1038.54,759.84
2016,6,11,13,30,903.0,119.0,3.9,25.0,952.0,1036.29,759.97
2016,6,11,13,45,895.5,119.5,4.1,25.0,929.0,1027.14,755.96
2016,6,11,14,0,888.0,120.0,4.3,25.0,906.0,1014.68,749.81
2016,6,11,14,15,881.0,118.5,4.35,24.5,876.5,997.4,741.05
2016,6,11,14,30,874.0,117.0,4.4,24.0,847.0,977.0,730.21
2016,6,11,14,45,862.0,117.0,4.45,24.0,811.5,950.46,713.77
2016,6,11,15,0,850.0,117.0,4.5,24.0,776.0,921.31,695.54
2016,6,11,15,15,838.0,114.5,4.5,23.5,735.5,893.98,679.62
2016,6,11,15,30,826.0,112.0,4.5,23.0,695.0,857.16,656.9
2016,6,11,15,45,806.0,111.5,4.55,23.0,650.0,813.82,628.34
2016,6,11,16,0,786.0,111.0,4.6,23.0,605.0,769.18,598.49
2016,6,11,16,15,766.0,107.5,4.55,22.5,557.5,720.25,565.68
2016,6,11,16,30,746.0,104.0,4.5,22.0,510.0,670.63,531.78
2016,6,11,16,45,716.0,100.5,4.5,21.5,460.0,616.12,492.28
2016,6,11,17,0,686.0,97.0,4.5,21.0,410.0,560.13,450.21
2016,6,11,17,15,650.0,91.5,4.45,20.5,359.5,499.5,403.13
2016,6,11,17,30,614.0,86.0,4.4,20.0,309.0,440.97,356.24
2016,6,11,17,45,564.5,79.0,4.35,19.5,260.0,376.62,303.26
2016,6,11,18,0,515.0,72.0,4.3,19.0,211.0,316.43,252.15
2016,6,11,18,15,445.5,63.0,4.1,18.5,165.0,251.02,195.79
2016,6,11,18,30,376.0,54.0,3.9,18.0,119.0,192.63,144.75
2016,6,11,18,45,276.5,41.0,3.75,17.5,80.5,128.55,90.2
2016,6,11,19,0,177.0,28.0,3.6,17.0,42.0,76.67,42.1
2016,6,11,19,15,88.5,14.0,3.45,16.5,21.0,27.31,0.0
2016,6,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,10.0,5.0,3.5,13.0,5.5,0.0,0.0
2016,6,12,5,0,20.0,10.0,3.5,13.0,11.0,9.53,0.0
2016,6,12,5,15,118.0,26.5,3.55,13.5,40.0,20.84,7.54
2016,6,12,5,30,216.0,43.0,3.6,14.0,69.0,33.39,22.85
2016,6,12,5,45,311.0,55.0,3.7,14.5,111.0,41.85,31.11
2016,6,12,6,0,406.0,67.0,3.8,15.0,153.0,49.99,38.69
2016,6,12,6,15,468.5,75.5,3.8,15.0,200.0,55.68,44.0
2016,6,12,6,30,531.0,84.0,3.8,15.0,247.0,59.68,47.63
2016,6,12,6,45,584.0,88.5,3.8,15.5,298.0,60.15,47.9
2016,6,12,7,0,637.0,93.0,3.8,16.0,349.0,90.01,53.74
2016,6,12,7,15,670.0,98.5,3.7,16.0,399.5,136.55,80.82
2016,6,12,7,30,703.0,104.0,3.6,16.0,450.0,187.01,119.26
2016,6,12,7,45,732.5,106.0,3.55,16.5,500.0,237.65,161.99
2016,6,12,8,0,762.0,108.0,3.5,17.0,550.0,295.48,212.16
2016,6,12,8,15,780.5,111.5,3.4,17.5,596.5,349.27,259.46
2016,6,12,8,30,799.0,115.0,3.3,18.0,643.0,404.49,307.02
2016,6,12,8,45,815.5,116.5,3.25,18.5,686.0,458.28,352.31
2016,6,12,9,0,832.0,118.0,3.2,19.0,729.0,512.76,396.71
2016,6,12,9,15,843.0,120.0,3.2,19.0,767.0,567.4,440.7
2016,6,12,9,30,854.0,122.0,3.2,19.0,805.0,618.73,481.08
2016,6,12,9,45,870.5,119.0,3.2,19.5,840.0,668.51,518.46
2016,6,12,10,0,887.0,116.0,3.2,20.0,875.0,717.8,554.45
2016,6,12,10,15,893.0,117.0,3.25,20.0,902.0,762.28,586.14
2016,6,12,10,30,899.0,118.0,3.3,20.0,929.0,804.96,615.53
2016,6,12,10,45,903.0,118.5,3.35,20.5,949.0,843.57,640.64
2016,6,12,11,0,907.0,119.0,3.4,21.0,969.0,879.86,663.92
2016,6,12,11,15,909.5,119.5,3.5,21.0,982.0,912.36,686.06
2016,6,12,11,30,912.0,120.0,3.6,21.0,995.0,942.16,706.36
2016,6,12,11,45,912.0,121.0,3.7,21.0,1000.0,967.3,723.53
2016,6,12,12,0,912.0,122.0,3.8,21.0,1005.0,989.42,738.76
2016,6,12,12,15,911.5,122.0,3.85,21.0,1003.5,1007.0,750.69
2016,6,12,12,30,911.0,122.0,3.9,21.0,1002.0,1021.37,760.59
2016,6,12,12,45,904.5,124.0,3.95,21.0,991.5,1028.46,765.76
2016,6,12,13,0,898.0,126.0,4.0,21.0,981.0,1032.14,768.83
2016,6,12,13,15,894.5,125.5,3.95,21.0,965.0,1032.92,769.43
2016,6,12,13,30,891.0,125.0,3.9,21.0,949.0,1030.28,767.89
2016,6,12,13,45,885.0,124.0,3.9,21.0,925.5,1021.24,762.56
2016,6,12,14,0,879.0,123.0,3.9,21.0,902.0,1008.87,755.15
2016,6,12,14,15,872.0,121.5,3.85,21.0,872.5,991.78,744.33
2016,6,12,14,30,865.0,120.0,3.8,21.0,843.0,971.59,731.53
2016,6,12,14,45,855.0,118.5,3.75,21.0,808.0,945.58,714.83
2016,6,12,15,0,845.0,117.0,3.7,21.0,773.0,916.89,696.31
2016,6,12,15,15,832.5,114.5,3.6,20.5,732.5,889.27,679.55
2016,6,12,15,30,820.0,112.0,3.5,20.0,692.0,852.22,656.06
2016,6,12,15,45,804.0,109.5,3.45,20.0,647.5,810.24,627.94
2016,6,12,16,0,788.0,107.0,3.4,20.0,603.0,766.73,598.48
2016,6,12,16,15,767.5,103.5,3.3,19.5,555.5,717.39,565.29
2016,6,12,16,30,747.0,100.0,3.2,19.0,508.0,667.4,531.05
2016,6,12,16,45,720.0,96.0,3.15,19.0,458.5,614.13,491.73
2016,6,12,17,0,693.0,92.0,3.1,19.0,409.0,559.37,449.82
2016,6,12,17,15,658.0,87.0,3.0,18.5,359.0,499.62,403.57
2016,6,12,17,30,623.0,82.0,2.9,18.0,309.0,441.86,357.42
2016,6,12,17,45,574.0,75.5,2.85,17.5,260.0,377.89,304.95
2016,6,12,18,0,525.0,69.0,2.8,17.0,211.0,318.04,254.21
2016,6,12,18,15,456.5,60.5,2.75,16.5,165.5,253.03,198.24
2016,6,12,18,30,388.0,52.0,2.7,16.0,120.0,194.94,147.29
2016,6,12,18,45,289.0,40.0,2.65,16.0,81.5,130.98,92.35
2016,6,12,19,0,190.0,28.0,2.6,16.0,43.0,79.79,44.65
2016,6,12,19,15,95.0,14.0,2.6,15.5,21.5,28.43,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.5,5.5,3.5,12.5,6.0,0.0,0.0
2016,6,13,5,0,47.0,11.0,3.6,13.0,12.0,10.48,0.0
2016,6,13,5,15,158.0,25.0,3.55,13.0,41.0,19.64,6.76
2016,6,13,5,30,269.0,39.0,3.5,13.0,70.0,30.21,20.23
2016,6,13,5,45,363.0,48.0,3.45,13.5,112.0,37.0,26.98
2016,6,13,6,0,457.0,57.0,3.4,14.0,154.0,42.43,32.15
2016,6,13,6,15,516.0,64.5,3.35,14.0,201.0,46.23,35.77
2016,6,13,6,30,575.0,72.0,3.3,14.0,248.0,49.83,39.05
2016,6,13,6,45,620.5,77.0,3.3,14.5,298.5,51.22,40.17
2016,6,13,7,0,666.0,82.0,3.3,15.0,349.0,82.35,46.9
2016,6,13,7,15,697.0,86.0,3.45,15.0,399.0,129.09,73.84
2016,6,13,7,30,728.0,90.0,3.6,15.0,449.0,183.8,116.0
2016,6,13,7,45,754.0,92.5,3.8,15.5,498.0,234.94,159.64
2016,6,13,8,0,780.0,95.0,4.0,16.0,547.0,288.79,207.31
2016,6,13,8,15,798.0,98.0,4.15,16.0,593.5,342.91,256.13
2016,6,13,8,30,816.0,101.0,4.3,16.0,640.0,398.37,305.53
2016,6,13,8,45,831.0,103.0,4.45,16.5,683.5,456.51,355.42
2016,6,13,9,0,846.0,105.0,4.6,17.0,727.0,510.84,401.11
2016,6,13,9,15,857.5,107.0,4.7,17.0,765.5,563.47,445.0
2016,6,13,9,30,869.0,109.0,4.8,17.0,804.0,615.69,487.53
2016,6,13,9,45,881.5,108.0,4.9,17.5,838.5,665.25,526.2
2016,6,13,10,0,894.0,107.0,5.0,18.0,873.0,713.97,563.32
2016,6,13,10,15,901.0,108.5,5.1,18.0,901.0,759.88,597.17
2016,6,13,10,30,908.0,110.0,5.2,18.0,929.0,804.06,629.02
2016,6,13,10,45,911.5,111.5,5.35,18.0,949.5,843.49,657.53
2016,6,13,11,0,915.0,113.0,5.5,18.0,970.0,880.55,684.31
2016,6,13,11,15,918.5,113.5,5.65,18.0,984.0,914.16,708.59
2016,6,13,11,30,922.0,114.0,5.8,18.0,998.0,945.1,730.99
2016,6,13,11,45,922.0,115.5,5.95,18.0,1004.0,970.95,749.85
2016,6,13,12,0,922.0,117.0,6.1,18.0,1010.0,993.77,766.64
2016,6,13,12,15,922.0,117.0,6.15,18.0,1008.5,1012.0,779.69
2016,6,13,12,30,922.0,117.0,6.2,18.0,1007.0,1027.0,790.58
2016,6,13,12,45,919.5,116.5,6.3,18.0,998.0,1035.71,797.48
2016,6,13,13,0,917.0,116.0,6.4,18.0,989.0,1040.97,802.11
2016,6,13,13,15,913.5,115.5,6.4,18.0,973.0,1041.75,803.1
2016,6,13,13,30,910.0,115.0,6.4,18.0,957.0,1039.05,801.79
2016,6,13,13,45,904.5,114.5,6.45,18.0,933.5,1030.9,797.07
2016,6,13,14,0,899.0,114.0,6.5,18.0,910.0,1019.37,790.07
2016,6,13,14,15,891.5,113.0,6.55,17.5,880.5,1002.05,780.57
2016,6,13,14,30,884.0,112.0,6.6,17.0,851.0,981.59,768.83
2016,6,13,14,45,870.0,112.5,6.7,17.0,814.5,953.57,750.37
2016,6,13,15,0,856.0,113.0,6.8,17.0,778.0,923.0,729.98
2016,6,13,15,15,844.0,111.0,6.8,16.5,738.0,889.19,708.01
2016,6,13,15,30,832.0,109.0,6.8,16.0,698.0,859.64,689.04
2016,6,13,15,45,818.5,105.5,6.8,16.0,654.0,818.29,659.7
2016,6,13,16,0,805.0,102.0,6.8,16.0,610.0,775.21,628.83
2016,6,13,16,15,785.5,99.0,6.8,16.0,562.5,726.6,593.37
2016,6,13,16,30,766.0,96.0,6.8,16.0,515.0,677.23,556.87
2016,6,13,16,45,749.5,89.5,6.8,16.0,467.0,625.53,517.28
2016,6,13,17,0,733.0,83.0,6.8,16.0,419.0,573.4,475.54
2016,6,13,17,15,699.5,78.5,6.8,15.5,368.5,514.85,428.16
2016,6,13,17,30,666.0,74.0,6.8,15.0,318.0,456.53,379.57
2016,6,13,17,45,618.0,68.5,6.85,15.0,268.0,392.07,323.89
2016,6,13,18,0,570.0,63.0,6.9,15.0,218.0,331.56,270.17
2016,6,13,18,15,503.0,56.0,6.8,14.5,171.5,266.42,212.16
2016,6,13,18,30,436.0,49.0,6.7,14.0,125.0,207.96,159.26
2016,6,13,18,45,323.5,39.0,6.65,14.0,85.5,141.07,100.77
2016,6,13,19,0,211.0,29.0,6.6,14.0,46.0,85.88,49.32
2016,6,13,19,15,105.5,14.5,6.6,13.5,23.0,30.68,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.0,5.5,5.45,12.0,6.0,0.0,0.0
2016,6,14,5,0,40.0,11.0,5.5,12.0,12.0,10.48,0.0
2016,6,14,5,15,155.0,25.0,5.5,12.5,41.5,19.64,6.71
2016,6,14,5,30,270.0,39.0,5.5,13.0,71.0,30.21,20.21
2016,6,14,5,45,373.5,47.5,5.5,13.5,113.5,36.57,26.57
2016,6,14,6,0,477.0,56.0,5.5,14.0,156.0,41.6,31.4
2016,6,14,6,15,535.5,62.5,5.5,14.0,203.5,44.61,34.3
2016,6,14,6,30,594.0,69.0,5.5,14.0,251.0,47.49,36.94
2016,6,14,6,45,643.5,72.0,5.5,14.5,302.0,47.5,36.85
2016,6,14,7,0,693.0,75.0,5.5,15.0,353.0,82.4,46.46
2016,6,14,7,15,722.5,79.0,5.55,15.0,403.0,130.06,73.76
2016,6,14,7,30,752.0,83.0,5.6,15.0,453.0,181.23,113.12
2016,6,14,7,45,775.5,85.5,5.7,15.5,502.0,233.16,157.91
2016,6,14,8,0,799.0,88.0,5.8,16.0,551.0,287.49,206.59
2016,6,14,8,15,816.0,90.5,5.8,16.0,597.0,341.85,256.2
2016,6,14,8,30,833.0,93.0,5.8,16.0,643.0,401.83,309.68
2016,6,14,8,45,845.5,95.5,5.8,16.5,685.5,455.88,356.87
2016,6,14,9,0,858.0,98.0,5.8,17.0,728.0,510.09,402.84
2016,6,14,9,15,868.0,99.5,5.8,17.0,766.0,562.02,446.55
2016,6,14,9,30,878.0,101.0,5.8,17.0,804.0,613.37,488.72
2016,6,14,9,45,884.5,103.5,5.8,17.5,836.5,662.58,527.21
2016,6,14,10,0,891.0,106.0,5.8,18.0,869.0,710.46,563.65
2016,6,14,10,15,896.5,107.0,5.85,18.0,895.5,754.7,596.43
2016,6,14,10,30,902.0,108.0,5.9,18.0,922.0,797.1,627.09
2016,6,14,10,45,906.0,109.0,5.95,18.0,942.0,836.25,655.2
2016,6,14,11,0,910.0,110.0,6.0,18.0,962.0,873.08,681.51
2016,6,14,11,15,913.0,110.5,6.05,18.0,975.5,906.1,704.99
2016,6,14,11,30,916.0,111.0,6.1,18.0,989.0,936.44,726.54
2016,6,14,11,45,916.5,111.5,6.2,18.0,995.0,961.66,744.72
2016,6,14,12,0,917.0,112.0,6.3,18.0,1001.0,983.86,760.83
2016,6,14,12,15,917.0,112.0,6.4,18.0,999.5,1001.99,774.15
2016,6,14,12,30,917.0,112.0,6.5,18.0,998.0,1016.91,785.32
2016,6,14,12,45,916.5,110.5,6.65,18.0,990.0,1026.53,793.15
2016,6,14,13,0,916.0,109.0,6.8,18.0,982.0,1032.74,798.7
2016,6,14,13,15,913.0,108.5,6.9,17.5,966.0,1033.99,802.14
2016,6,14,13,30,910.0,108.0,7.0,17.0,950.0,1031.77,803.24
2016,6,14,13,45,904.0,108.0,7.15,17.0,927.0,1023.61,798.92
2016,6,14,14,0,898.0,108.0,7.3,17.0,904.0,1012.1,792.27
2016,6,14,14,15,891.5,106.5,7.3,17.0,875.0,995.23,781.09
2016,6,14,14,30,885.0,105.0,7.3,17.0,846.0,975.2,767.69
2016,6,14,14,45,878.0,103.0,7.3,17.0,812.0,951.1,751.38
2016,6,14,15,0,871.0,101.0,7.3,17.0,778.0,924.11,732.97
2016,6,14,15,15,860.0,99.0,7.3,16.5,738.0,890.78,711.2
2016,6,14,15,30,849.0,97.0,7.3,16.0,698.0,855.11,687.5
2016,6,14,15,45,836.0,94.0,7.3,16.0,654.5,814.53,658.55
2016,6,14,16,0,823.0,91.0,7.3,16.0,611.0,772.17,628.03
2016,6,14,16,15,805.0,88.5,7.35,15.5,564.0,730.09,598.69
2016,6,14,16,30,787.0,86.0,7.4,15.0,517.0,681.68,563.87
2016,6,14,16,45,760.0,83.5,7.45,15.0,467.5,626.45,521.55
2016,6,14,17,0,733.0,81.0,7.5,15.0,418.0,571.67,477.19
2016,6,14,17,15,700.5,77.0,7.5,14.5,368.0,512.71,429.08
2016,6,14,17,30,668.0,73.0,7.5,14.0,318.0,456.97,382.15
2016,6,14,17,45,615.5,68.5,7.5,14.0,267.5,391.34,325.04
2016,6,14,18,0,563.0,64.0,7.5,14.0,217.0,330.1,270.38
2016,6,14,18,15,495.0,57.0,7.4,13.5,171.0,264.88,212.07
2016,6,14,18,30,427.0,50.0,7.3,13.0,125.0,206.46,159.02
2016,6,14,18,45,315.0,40.0,7.2,13.0,85.5,140.08,100.76
2016,6,14,19,0,203.0,30.0,7.1,13.0,46.0,85.71,50.19
2016,6,14,19,15,101.5,15.0,7.0,12.5,23.0,30.61,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,25.0,5.5,5.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,50.0,11.0,5.3,12.0,13.0,10.48,0.0
2016,6,15,5,15,174.0,24.0,5.4,12.0,42.5,18.84,6.15
2016,6,15,5,30,298.0,37.0,5.5,12.0,72.0,29.44,19.63
2016,6,15,5,45,393.0,45.5,5.65,12.5,114.5,34.78,25.1
2016,6,15,6,0,488.0,54.0,5.8,13.0,157.0,39.88,30.0
2016,6,15,6,15,546.0,60.5,5.8,13.5,205.0,42.99,32.92
2016,6,15,6,30,604.0,67.0,5.8,14.0,253.0,45.94,35.56
2016,6,15,6,45,649.5,71.0,5.85,14.5,303.0,46.79,36.21
2016,6,15,7,0,695.0,75.0,5.9,15.0,353.0,82.03,46.3
2016,6,15,7,15,499.0,132.0,5.95,15.0,345.5,145.54,96.1
2016,6,15,7,30,303.0,189.0,6.0,15.0,338.0,195.72,144.7
2016,6,15,7,45,554.5,137.5,6.1,15.5,445.0,223.93,158.85
2016,6,15,8,0,806.0,86.0,6.2,16.0,552.0,287.13,206.19
2016,6,15,8,15,822.0,88.5,6.25,16.0,598.0,346.41,259.88
2016,6,15,8,30,838.0,91.0,6.3,16.0,644.0,401.45,309.69
2016,6,15,8,45,853.5,92.0,6.35,16.0,687.5,455.77,358.01
2016,6,15,9,0,869.0,93.0,6.4,16.0,731.0,510.53,405.6
2016,6,15,9,15,878.5,94.5,6.4,16.0,769.0,562.7,449.96
2016,6,15,9,30,888.0,96.0,6.4,16.0,807.0,614.24,492.72
2016,6,15,9,45,893.0,99.0,6.45,16.5,838.5,663.4,531.7
2016,6,15,10,0,898.0,102.0,6.5,17.0,870.0,711.07,568.55
2016,6,15,10,15,904.0,103.0,6.5,17.0,897.5,755.97,601.92
2016,6,15,10,30,910.0,104.0,6.5,17.0,925.0,799.04,633.24
2016,6,15,10,45,914.0,105.0,6.5,17.0,945.0,838.49,661.68
2016,6,15,11,0,918.0,106.0,6.5,17.0,965.0,875.6,688.25
2016,6,15,11,15,921.0,106.5,6.5,17.0,978.5,908.87,711.92
2016,6,15,11,30,924.0,107.0,6.5,17.0,992.0,939.44,733.58
2016,6,15,11,45,926.0,106.5,6.5,17.0,999.0,965.3,751.83
2016,6,15,12,0,928.0,106.0,6.5,17.0,1006.0,988.15,767.96
2016,6,15,12,15,928.0,106.0,6.45,17.0,1005.0,1006.47,780.62
2016,6,15,12,30,928.0,106.0,6.4,17.0,1004.0,1021.53,791.03
2016,6,15,12,45,917.5,112.0,6.35,17.5,992.5,1028.83,794.5
2016,6,15,13,0,907.0,118.0,6.3,18.0,981.0,1032.66,795.64
2016,6,15,13,15,904.0,117.5,6.2,17.5,965.5,1034.02,797.96
2016,6,15,13,30,901.0,117.0,6.1,17.0,950.0,1031.95,797.98
2016,6,15,13,45,900.0,113.5,6.05,17.0,928.5,1025.34,793.7
2016,6,15,14,0,899.0,110.0,6.0,17.0,907.0,1015.25,787.11
2016,6,15,14,15,892.5,108.5,5.9,17.0,878.0,998.44,775.55
2016,6,15,14,30,886.0,107.0,5.8,17.0,849.0,978.46,761.86
2016,6,15,14,45,882.5,103.0,5.75,17.0,815.5,955.57,746.5
2016,6,15,15,0,879.0,99.0,5.7,17.0,782.0,929.59,728.96
2016,6,15,15,15,868.0,97.0,5.65,16.5,742.0,896.08,707.35
2016,6,15,15,30,857.0,95.0,5.6,16.0,702.0,860.21,683.86
2016,6,15,15,45,847.5,90.5,5.55,16.0,659.0,820.67,656.14
2016,6,15,16,0,838.0,86.0,5.5,16.0,616.0,779.05,626.68
2016,6,15,16,15,819.5,83.5,5.4,16.0,568.5,730.94,591.82
2016,6,15,16,30,801.0,81.0,5.3,16.0,521.0,686.59,559.49
2016,6,15,16,45,780.5,77.0,5.2,16.0,472.0,633.55,519.97
2016,6,15,17,0,760.0,73.0,5.1,16.0,423.0,580.36,477.73
2016,6,15,17,15,728.5,69.0,4.9,15.5,372.5,520.79,429.88
2016,6,15,17,30,697.0,65.0,4.7,15.0,322.0,462.74,381.88
2016,6,15,17,45,655.5,60.0,4.55,15.0,272.5,400.47,328.47
2016,6,15,18,0,614.0,55.0,4.4,15.0,223.0,342.68,277.32
2016,6,15,18,15,549.5,49.0,4.15,14.5,176.0,277.32,219.47
2016,6,15,18,30,485.0,43.0,3.9,14.0,129.0,218.4,166.28
2016,6,15,18,45,387.5,34.0,3.7,13.5,89.5,153.91,109.51
2016,6,15,19,0,290.0,25.0,3.5,13.0,50.0,100.48,58.48
2016,6,15,19,15,145.0,12.5,3.35,13.0,25.0,35.35,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.0,1.8,12.5,6.0,0.0,0.0
2016,6,16,5,0,0.0,12.0,1.8,13.0,12.0,11.44,0.0
2016,6,16,5,15,147.0,24.0,1.85,13.0,41.0,18.82,6.01
2016,6,16,5,30,294.0,36.0,1.9,13.0,70.0,28.5,18.77
2016,6,16,5,45,382.0,45.0,1.95,13.5,111.5,34.33,24.64
2016,6,16,6,0,470.0,54.0,2.0,14.0,153.0,39.87,29.9
2016,6,16,6,15,528.0,60.5,1.9,14.5,200.0,42.97,32.81
2016,6,16,6,30,586.0,67.0,1.8,15.0,247.0,45.92,35.43
2016,6,16,6,45,627.0,72.5,1.7,15.5,296.0,47.87,37.05
2016,6,16,7,0,668.0,78.0,1.6,16.0,345.0,78.06,43.63
2016,6,16,7,15,485.0,133.5,1.55,16.0,341.5,144.9,95.41
2016,6,16,7,30,302.0,189.0,1.5,16.0,338.0,195.3,142.69
2016,6,16,7,45,266.5,217.5,1.45,16.5,359.0,230.43,172.6
2016,6,16,8,0,231.0,246.0,1.4,17.0,380.0,267.22,203.62
2016,6,16,8,15,189.0,272.0,1.45,17.0,387.5,290.71,224.07
2016,6,16,8,30,147.0,298.0,1.5,17.0,395.0,309.78,240.22
2016,6,16,8,45,124.0,316.5,1.55,17.5,402.0,326.81,253.39
2016,6,16,9,0,101.0,335.0,1.6,18.0,409.0,344.89,266.79
2016,6,16,9,15,248.0,331.5,1.7,18.0,526.5,423.98,327.55
2016,6,16,9,30,395.0,328.0,1.8,18.0,644.0,524.23,403.38
2016,6,16,9,45,645.5,211.5,1.9,18.5,753.5,603.25,464.83
2016,6,16,10,0,896.0,95.0,2.0,19.0,863.0,702.77,540.65
2016,6,16,10,15,902.0,96.0,2.1,19.0,889.5,747.55,571.52
2016,6,16,10,30,908.0,97.0,2.2,19.0,916.0,790.51,601.13
2016,6,16,10,45,912.5,97.5,2.35,19.5,936.0,829.79,627.22
2016,6,16,11,0,917.0,98.0,2.5,20.0,956.0,866.78,651.57
2016,6,16,11,15,919.5,98.0,2.65,20.0,969.0,899.08,673.89
2016,6,16,11,30,922.0,98.0,2.8,20.0,982.0,928.64,694.4
2016,6,16,11,45,924.0,98.0,2.95,20.5,988.5,954.88,711.35
2016,6,16,12,0,926.0,98.0,3.1,21.0,995.0,978.14,726.31
2016,6,16,12,15,925.5,98.0,3.2,21.0,993.5,995.89,738.67
2016,6,16,12,30,925.0,98.0,3.3,21.0,992.0,1010.38,749.0
2016,6,16,12,45,923.0,98.0,3.4,21.0,983.5,1020.04,756.25
2016,6,16,13,0,921.0,98.0,3.5,21.0,975.0,1026.26,761.38
2016,6,16,13,15,918.0,97.0,3.5,21.0,959.5,1026.99,762.25
2016,6,16,13,30,915.0,96.0,3.5,21.0,944.0,1024.21,760.96
2016,6,16,13,45,912.5,94.0,3.55,21.0,922.0,1017.4,757.5
2016,6,16,14,0,910.0,92.0,3.6,21.0,900.0,1007.13,751.87
2016,6,16,14,15,904.0,91.0,3.6,20.5,871.5,991.1,743.54
2016,6,16,14,30,898.0,90.0,3.6,20.0,843.0,971.85,733.11
2016,6,16,14,45,891.5,88.0,3.6,20.0,809.0,947.94,718.13
2016,6,16,15,0,885.0,86.0,3.6,20.0,775.0,921.07,701.15
2016,6,16,15,15,874.5,84.5,3.55,20.0,735.5,888.36,679.77
2016,6,16,15,30,864.0,83.0,3.5,20.0,696.0,853.26,656.67
2016,6,16,15,45,851.5,80.5,3.5,20.0,653.0,813.15,630.13
2016,6,16,16,0,839.0,78.0,3.5,20.0,610.0,771.19,602.01
2016,6,16,16,15,822.0,75.5,3.45,19.5,563.0,724.18,570.73
2016,6,16,16,30,805.0,73.0,3.4,19.0,516.0,676.17,538.16
2016,6,16,16,45,783.0,70.5,3.35,19.0,467.0,628.17,503.98
2016,6,16,17,0,761.0,68.0,3.3,19.0,418.0,575.7,463.98
2016,6,16,17,15,730.5,64.5,3.15,18.5,368.5,517.31,418.55
2016,6,16,17,30,700.0,61.0,3.0,18.0,319.0,460.33,372.79
2016,6,16,17,45,658.5,56.5,2.95,18.0,270.0,398.52,321.22
2016,6,16,18,0,617.0,52.0,2.9,18.0,221.0,339.9,270.69
2016,6,16,18,15,555.5,46.5,2.7,17.5,175.0,277.18,216.07
2016,6,16,18,30,494.0,41.0,2.5,17.0,129.0,219.52,164.74
2016,6,16,18,45,397.5,32.5,2.35,16.5,89.5,155.31,109.0
2016,6,16,19,0,301.0,24.0,2.2,16.0,50.0,102.03,58.94
2016,6,16,19,15,150.5,12.0,2.1,15.5,25.0,40.82,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,6.5,2.25,14.5,6.5,0.0,0.0
2016,6,17,5,0,0.0,13.0,2.4,15.0,13.0,12.39,0.0
2016,6,17,5,15,181.5,21.5,2.45,15.0,43.0,17.0,4.67
2016,6,17,5,30,363.0,30.0,2.5,15.0,73.0,23.03,13.93
2016,6,17,5,45,443.5,37.5,2.6,15.5,114.0,27.82,18.72
2016,6,17,6,0,524.0,45.0,2.7,16.0,155.0,32.37,23.02
2016,6,17,6,15,577.5,50.5,2.7,16.0,202.0,35.05,25.57
2016,6,17,6,30,631.0,56.0,2.7,16.0,249.0,41.2,31.09
2016,6,17,6,45,666.5,60.5,2.7,16.5,297.0,43.05,32.62
2016,6,17,7,0,702.0,65.0,2.7,17.0,345.0,73.17,38.76
2016,6,17,7,15,729.5,68.0,2.7,17.0,394.0,120.23,64.82
2016,6,17,7,30,757.0,71.0,2.7,17.0,443.0,170.51,102.82
2016,6,17,7,45,777.0,74.5,2.7,17.5,490.5,222.65,147.16
2016,6,17,8,0,797.0,78.0,2.7,18.0,538.0,282.14,199.07
2016,6,17,8,15,480.5,188.0,2.75,18.0,472.5,309.24,233.07
2016,6,17,8,30,164.0,298.0,2.8,18.0,407.0,316.08,245.46
2016,6,17,8,45,509.5,191.5,2.85,18.5,559.5,383.95,296.68
2016,6,17,9,0,855.0,85.0,2.9,19.0,712.0,495.44,383.58
2016,6,17,9,15,537.0,230.5,2.95,19.0,632.0,491.7,381.45
2016,6,17,9,30,219.0,376.0,3.0,19.0,552.0,463.57,357.78
2016,6,17,9,45,141.0,380.5,3.05,19.5,495.5,432.37,333.14
2016,6,17,10,0,63.0,385.0,3.1,20.0,439.0,394.24,302.55
2016,6,17,10,15,79.0,408.5,3.15,20.0,478.0,432.57,331.43
2016,6,17,10,30,95.0,432.0,3.2,20.0,517.0,472.46,360.94
2016,6,17,10,45,73.0,424.0,3.25,20.5,491.0,454.18,345.99
2016,6,17,11,0,51.0,416.0,3.3,21.0,465.0,433.76,329.64
2016,6,17,11,15,100.0,448.0,3.3,21.0,544.5,511.11,387.65
2016,6,17,11,30,149.0,480.0,3.3,21.0,624.0,596.19,449.73
2016,6,17,11,45,162.5,484.0,3.35,21.5,641.5,620.72,466.35
2016,6,17,12,0,176.0,488.0,3.4,22.0,659.0,645.29,483.23
2016,6,17,12,15,116.5,464.5,3.4,21.5,578.0,572.04,430.31
2016,6,17,12,30,57.0,441.0,3.4,21.0,497.0,487.0,368.16
2016,6,17,12,45,35.0,354.5,3.45,21.0,389.0,381.37,290.53
2016,6,17,13,0,13.0,268.0,3.5,21.0,281.0,267.32,204.39
2016,6,17,13,15,11.0,237.5,3.5,21.0,248.5,236.2,180.92
2016,6,17,13,30,9.0,207.0,3.5,21.0,216.0,204.97,156.95
2016,6,17,13,45,9.0,212.5,3.5,21.0,221.5,210.39,161.35
2016,6,17,14,0,9.0,218.0,3.5,21.0,227.0,215.81,165.71
2016,6,17,14,15,10.5,236.0,3.6,20.5,246.0,234.94,181.14
2016,6,17,14,30,12.0,254.0,3.7,20.0,265.0,254.24,196.75
2016,6,17,14,45,11.0,242.5,3.8,20.0,252.0,242.09,187.6
2016,6,17,15,0,10.0,231.0,3.9,20.0,239.0,229.93,178.49
2016,6,17,15,15,119.5,276.5,4.05,19.5,362.0,396.82,312.54
2016,6,17,15,30,229.0,322.0,4.2,19.0,485.0,539.47,424.22
2016,6,17,15,45,229.5,299.5,4.35,19.0,454.0,509.57,402.5
2016,6,17,16,0,230.0,277.0,4.5,19.0,423.0,478.79,380.57
2016,6,17,16,15,193.0,257.5,4.65,18.5,373.0,421.6,337.49
2016,6,17,16,30,156.0,238.0,4.8,18.0,323.0,366.69,295.32
2016,6,17,16,45,87.0,200.5,4.95,18.0,247.5,263.48,212.51
2016,6,17,17,0,18.0,163.0,5.1,18.0,172.0,169.13,135.03
2016,6,17,17,15,9.0,100.5,5.1,17.5,105.0,100.13,78.56
2016,6,17,17,30,0.0,38.0,5.1,17.0,38.0,35.28,24.27
2016,6,17,17,45,0.0,32.0,5.15,16.5,32.0,29.69,19.63
2016,6,17,18,0,0.0,26.0,5.2,16.0,26.0,24.11,14.91
2016,6,17,18,15,0.0,20.5,5.05,15.5,20.5,19.0,10.52
2016,6,17,18,30,0.0,15.0,4.9,15.0,15.0,13.89,6.08
2016,6,17,18,45,0.0,10.5,4.8,15.0,10.5,9.72,2.38
2016,6,17,19,0,0.0,6.0,4.7,15.0,6.0,5.55,0.0
2016,6,17,19,15,0.0,3.0,4.5,14.5,3.0,2.77,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,4,45,48.0,5.0,2.3,13.0,6.0,0.0,0.0
2016,6,18,5,0,96.0,10.0,2.4,13.0,12.0,9.53,0.0
2016,6,18,5,15,229.0,21.0,2.45,13.5,42.5,16.58,4.33
2016,6,18,5,30,362.0,32.0,2.5,14.0,73.0,24.87,15.55
2016,6,18,5,45,448.0,39.5,2.65,14.5,116.0,29.58,20.35
2016,6,18,6,0,534.0,47.0,2.8,15.0,159.0,34.07,24.62
2016,6,18,6,15,590.5,52.5,2.8,15.0,207.0,36.68,27.13
2016,6,18,6,30,647.0,58.0,2.8,15.0,255.0,42.97,32.79
2016,6,18,6,45,687.0,62.5,2.8,15.5,306.0,44.76,34.28
2016,6,18,7,0,727.0,67.0,2.8,16.0,357.0,75.2,40.29
2016,6,18,7,15,756.5,70.0,2.8,16.5,408.0,123.87,66.94
2016,6,18,7,30,786.0,73.0,2.8,17.0,459.0,175.99,106.04
2016,6,18,7,45,808.0,76.0,2.8,17.5,509.0,229.81,151.67
2016,6,18,8,0,830.0,79.0,2.8,18.0,559.0,291.19,205.14
2016,6,18,8,15,847.0,81.5,2.8,18.0,606.5,346.77,254.68
2016,6,18,8,30,864.0,84.0,2.8,18.0,654.0,403.47,304.41
2016,6,18,8,45,877.5,86.0,2.8,18.5,698.0,459.1,351.53
2016,6,18,9,0,891.0,88.0,2.8,19.0,742.0,514.98,397.31
2016,6,18,9,15,901.5,89.5,2.8,19.0,781.0,568.79,440.87
2016,6,18,9,30,912.0,91.0,2.8,19.0,820.0,622.05,482.74
2016,6,18,9,45,916.5,94.5,2.85,19.5,853.0,672.51,520.57
2016,6,18,10,0,921.0,98.0,2.9,20.0,886.0,721.4,556.17
2016,6,18,10,15,927.5,99.0,2.95,20.0,914.0,767.69,588.49
2016,6,18,10,30,934.0,100.0,3.0,20.0,942.0,812.15,618.92
2016,6,18,10,45,939.5,100.0,3.05,20.5,963.5,852.84,645.27
2016,6,18,11,0,945.0,100.0,3.1,21.0,985.0,891.22,669.78
2016,6,18,11,15,948.0,100.5,3.2,21.0,999.0,925.42,692.91
2016,6,18,11,30,951.0,101.0,3.3,21.0,1013.0,956.83,714.16
2016,6,18,11,45,953.0,101.0,3.45,21.5,1020.0,983.92,731.48
2016,6,18,12,0,955.0,101.0,3.6,22.0,1027.0,1007.93,746.75
2016,6,18,12,15,955.0,101.0,3.7,22.0,1026.0,1026.83,759.77
2016,6,18,12,30,955.0,101.0,3.8,22.0,1025.0,1042.38,770.71
2016,6,18,12,45,956.5,99.0,3.95,22.0,1017.5,1053.96,779.51
2016,6,18,13,0,958.0,97.0,4.1,22.0,1010.0,1062.02,786.1
2016,6,18,13,15,955.5,96.5,4.1,22.0,994.5,1063.99,787.79
2016,6,18,13,30,953.0,96.0,4.1,22.0,979.0,1062.35,787.26
2016,6,18,13,45,948.5,95.5,4.2,22.5,956.5,1055.09,782.31
2016,6,18,14,0,944.0,95.0,4.3,23.0,934.0,1044.29,775.14
2016,6,18,14,15,938.5,94.0,4.3,23.0,905.0,1028.51,765.63
2016,6,18,14,30,933.0,93.0,4.3,23.0,876.0,1009.36,753.98
2016,6,18,14,45,923.5,92.5,4.35,23.0,840.5,983.73,738.29
2016,6,18,15,0,914.0,92.0,4.4,23.0,805.0,955.18,720.6
2016,6,18,15,15,904.0,90.5,4.45,22.5,764.5,922.32,701.21
2016,6,18,15,30,894.0,89.0,4.5,22.0,724.0,886.94,680.07
2016,6,18,15,45,878.0,88.0,4.55,22.0,679.0,844.73,652.47
2016,6,18,16,0,862.0,87.0,4.6,22.0,634.0,800.84,623.34
2016,6,18,16,15,844.0,84.0,4.6,21.5,585.5,751.73,590.87
2016,6,18,16,30,826.0,81.0,4.6,21.0,537.0,706.28,560.5
2016,6,18,16,45,801.5,78.5,4.6,21.0,486.5,651.21,521.19
2016,6,18,17,0,777.0,76.0,4.6,21.0,436.0,596.26,479.25
2016,6,18,17,15,745.0,72.0,4.6,20.5,384.5,535.59,432.44
2016,6,18,17,30,713.0,68.0,4.6,20.0,333.0,476.41,385.2
2016,6,18,17,45,669.5,63.0,4.6,20.0,282.0,412.26,331.72
2016,6,18,18,0,626.0,58.0,4.6,20.0,231.0,352.93,280.55
2016,6,18,18,15,561.5,51.5,4.5,19.0,183.0,286.19,223.21
2016,6,18,18,30,497.0,45.0,4.4,18.0,135.0,225.85,170.02
2016,6,18,18,45,398.5,36.0,4.35,17.5,94.0,160.15,112.96
2016,6,18,19,0,300.0,27.0,4.3,17.0,53.0,105.54,62.14
2016,6,18,19,15,150.0,13.5,4.2,16.5,26.5,42.81,0.0
2016,6,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,48.5,5.5,2.4,14.0,6.5,0.0,0.0
2016,6,19,5,0,97.0,11.0,2.4,14.0,13.0,10.48,0.0
2016,6,19,5,15,234.0,22.0,2.4,14.5,44.0,17.56,4.69
2016,6,19,5,30,371.0,33.0,2.4,15.0,75.0,25.84,16.28
2016,6,19,5,45,457.5,41.0,2.4,15.5,118.5,30.94,21.44
2016,6,19,6,0,544.0,49.0,2.4,16.0,162.0,35.8,26.04
2016,6,19,6,15,599.5,54.5,2.35,16.5,210.5,38.33,28.41
2016,6,19,6,30,655.0,60.0,2.3,17.0,259.0,44.73,34.08
2016,6,19,6,45,594.0,81.0,2.3,17.5,287.0,54.41,42.49
2016,6,19,7,0,533.0,102.0,2.3,18.0,315.0,89.99,57.16
2016,6,19,7,15,446.0,139.5,2.35,18.5,334.0,144.41,95.94
2016,6,19,7,30,359.0,177.0,2.4,19.0,353.0,194.34,138.2
2016,6,19,7,45,594.0,129.5,2.45,19.5,456.5,223.78,153.56
2016,6,19,8,0,829.0,82.0,2.5,20.0,560.0,292.71,204.51
2016,6,19,8,15,845.0,84.5,2.5,20.5,606.5,347.96,252.78
2016,6,19,8,30,861.0,87.0,2.5,21.0,653.0,404.21,300.97
2016,6,19,8,45,872.0,89.5,2.55,21.5,696.0,459.06,346.92
2016,6,19,9,0,883.0,92.0,2.6,22.0,739.0,513.91,391.39
2016,6,19,9,15,892.5,93.5,2.6,22.5,777.5,566.83,432.83
2016,6,19,9,30,902.0,95.0,2.6,23.0,816.0,619.1,472.4
2016,6,19,9,45,917.5,92.0,2.6,23.5,851.0,670.26,510.01
2016,6,19,10,0,933.0,89.0,2.6,24.0,886.0,720.76,546.04
2016,6,19,10,15,938.0,90.0,2.6,24.0,913.5,766.44,576.72
2016,6,19,10,30,943.0,91.0,2.6,24.0,941.0,810.14,605.68
2016,6,19,10,45,944.5,93.5,2.65,24.5,961.0,850.27,631.06
2016,6,19,11,0,946.0,96.0,2.7,25.0,981.0,887.82,654.46
2016,6,19,11,15,948.5,96.5,2.85,25.0,994.5,921.62,677.27
2016,6,19,11,30,951.0,97.0,3.0,25.0,1008.0,952.6,698.23
2016,6,19,11,45,947.0,100.0,3.2,25.0,1013.0,977.06,715.31
2016,6,19,12,0,943.0,103.0,3.4,25.0,1018.0,998.21,730.33
2016,6,19,12,15,943.0,103.5,3.6,25.0,1017.0,1017.44,744.17
2016,6,19,12,30,943.0,104.0,3.8,25.0,1016.0,1033.38,755.94
2016,6,19,12,45,932.5,109.5,4.0,25.0,1004.5,1040.54,762.06
2016,6,19,13,0,922.0,115.0,4.2,25.0,993.0,1044.16,766.0
2016,6,19,13,15,919.0,114.0,4.35,25.0,977.5,1045.24,768.06
2016,6,19,13,30,916.0,113.0,4.5,25.0,962.0,1042.82,767.91
2016,6,19,13,45,917.0,109.0,4.65,25.0,941.5,1037.78,766.48
2016,6,19,14,0,918.0,105.0,4.8,25.0,921.0,1029.17,762.93
2016,6,19,14,15,912.0,104.0,4.9,24.5,892.0,1013.33,755.67
2016,6,19,14,30,906.0,103.0,5.0,24.0,863.0,994.23,746.21
2016,6,19,14,45,900.5,100.0,5.1,24.0,829.0,970.3,731.91
2016,6,19,15,0,895.0,97.0,5.2,24.0,795.0,943.32,715.45
2016,6,19,15,15,884.5,95.0,5.2,24.0,755.5,910.02,693.83
2016,6,19,15,30,874.0,93.0,5.2,24.0,716.0,874.26,670.39
2016,6,19,15,45,861.0,91.0,5.25,24.0,672.0,834.16,643.96
2016,6,19,16,0,848.0,89.0,5.3,24.0,628.0,792.21,615.91
2016,6,19,16,15,830.5,86.5,5.3,23.5,580.0,749.68,588.03
2016,6,19,16,30,813.0,84.0,5.3,23.0,532.0,700.73,554.89
2016,6,19,16,45,788.0,81.0,5.35,22.5,482.0,645.3,516.3
2016,6,19,17,0,763.0,78.0,5.4,22.0,432.0,590.06,474.9
2016,6,19,17,15,731.5,74.0,5.35,21.5,381.0,530.33,428.42
2016,6,19,17,30,700.0,70.0,5.3,21.0,330.0,472.07,381.62
2016,6,19,17,45,655.0,65.5,5.25,20.5,280.0,409.83,330.08
2016,6,19,18,0,610.0,61.0,5.2,20.0,230.0,349.79,278.77
2016,6,19,18,15,545.5,54.0,5.05,19.5,182.5,283.25,221.04
2016,6,19,18,30,481.0,47.0,4.9,19.0,135.0,223.13,167.78
2016,6,19,18,45,384.5,37.5,4.8,18.5,94.0,158.21,111.54
2016,6,19,19,0,288.0,28.0,4.7,18.0,53.0,104.16,61.61
2016,6,19,19,15,144.0,14.0,4.65,17.5,26.5,42.55,0.0
2016,6,19,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,46.5,5.5,4.0,12.5,6.5,0.0,0.0
2016,6,20,5,0,93.0,11.0,4.1,13.0,13.0,10.48,0.0
2016,6,20,5,15,236.0,22.5,4.2,13.5,45.0,18.07,4.8
2016,6,20,5,30,379.0,34.0,4.3,14.0,77.0,26.82,17.15
2016,6,20,5,45,473.5,41.0,4.4,14.5,122.0,31.0,21.55
2016,6,20,6,0,568.0,48.0,4.5,15.0,167.0,35.04,25.45
2016,6,20,6,15,624.0,53.5,4.5,15.5,216.5,37.61,27.88
2016,6,20,6,30,680.0,59.0,4.5,16.0,266.0,43.98,33.53
2016,6,20,6,45,722.0,62.5,4.5,16.5,318.0,44.93,34.28
2016,6,20,7,0,764.0,66.0,4.5,17.0,370.0,74.58,39.31
2016,6,20,7,15,791.5,69.5,4.5,17.5,422.0,125.51,66.87
2016,6,20,7,30,819.0,73.0,4.5,18.0,474.0,179.69,107.42
2016,6,20,7,45,840.5,75.5,4.5,18.5,524.5,240.51,158.79
2016,6,20,8,0,862.0,78.0,4.5,19.0,575.0,297.5,209.08
2016,6,20,8,15,878.0,80.0,4.45,19.0,622.5,354.13,259.93
2016,6,20,8,30,894.0,82.0,4.4,19.0,670.0,411.72,310.86
2016,6,20,8,45,906.5,83.5,4.35,19.5,714.0,468.1,359.04
2016,6,20,9,0,919.0,85.0,4.3,20.0,758.0,524.58,405.72
2016,6,20,9,15,928.0,86.5,4.3,20.5,797.0,579.03,449.45
2016,6,20,9,30,937.0,88.0,4.3,21.0,836.0,632.74,491.21
2016,6,20,9,45,932.0,96.0,4.3,21.5,866.0,682.44,528.54
2016,6,20,10,0,927.0,104.0,4.3,22.0,896.0,729.71,562.96
2016,6,20,10,15,932.0,105.0,4.35,22.0,923.0,775.28,595.27
2016,6,20,10,30,937.0,106.0,4.4,22.0,950.0,818.88,625.36
2016,6,20,10,45,941.0,106.5,4.45,22.5,970.5,859.07,651.67
2016,6,20,11,0,945.0,107.0,4.5,23.0,991.0,896.84,676.06
2016,6,20,11,15,947.0,107.5,4.55,23.0,1004.5,930.31,698.71
2016,6,20,11,30,949.0,108.0,4.6,23.0,1018.0,960.93,719.4
2016,6,20,11,45,951.0,107.5,4.65,23.0,1024.0,987.64,737.45
2016,6,20,12,0,953.0,107.0,4.7,23.0,1030.0,1011.28,753.48
2016,6,20,12,15,952.0,107.0,4.8,23.0,1029.0,1029.33,766.29
2016,6,20,12,30,951.0,107.0,4.9,23.0,1028.0,1044.01,776.97
2016,6,20,12,45,953.0,104.5,5.05,23.0,1020.0,1055.73,786.23
2016,6,20,13,0,955.0,102.0,5.2,23.0,1012.0,1063.92,793.26
2016,6,20,13,15,952.0,101.5,5.3,23.0,996.0,1065.54,795.58
2016,6,20,13,30,949.0,101.0,5.4,23.0,980.0,1063.56,795.62
2016,6,20,13,45,944.0,100.5,5.55,23.0,957.0,1055.97,792.37
2016,6,20,14,0,939.0,100.0,5.7,23.0,934.0,1044.86,786.8
2016,6,20,14,15,933.0,99.0,5.75,22.5,905.0,1028.79,778.71
2016,6,20,14,30,927.0,98.0,5.8,22.0,876.0,1009.38,768.35
2016,6,20,14,45,916.0,98.0,5.9,22.0,840.5,983.11,752.0
2016,6,20,15,0,905.0,98.0,6.0,22.0,805.0,954.0,733.59
2016,6,20,15,15,894.5,96.0,6.0,21.5,764.5,920.5,712.81
2016,6,20,15,30,884.0,94.0,6.0,21.0,724.0,884.5,690.04
2016,6,20,15,45,868.5,93.0,6.05,21.0,679.0,843.13,662.03
2016,6,20,16,0,853.0,92.0,6.1,21.0,634.0,800.05,632.47
2016,6,20,16,15,835.0,89.0,6.05,20.5,586.0,756.49,603.0
2016,6,20,16,30,817.0,86.0,6.0,20.0,538.0,706.44,568.16
2016,6,20,16,45,794.0,82.5,5.95,20.0,487.5,651.64,527.97
2016,6,20,17,0,771.0,79.0,5.9,20.0,437.0,596.85,485.11
2016,6,20,17,15,432.0,112.5,5.8,19.5,309.0,392.21,320.45
2016,6,20,17,30,93.0,146.0,5.7,19.0,181.0,206.88,166.92
2016,6,20,17,45,83.5,125.5,5.6,18.5,153.5,169.57,136.44
2016,6,20,18,0,74.0,105.0,5.5,18.0,126.0,140.09,111.68
2016,6,20,18,15,62.0,84.5,5.4,17.5,100.0,110.48,86.41
2016,6,20,18,30,50.0,64.0,5.3,17.0,74.0,81.99,61.82
2016,6,20,18,45,30.0,46.0,5.25,16.5,51.5,55.29,38.9
2016,6,20,19,0,10.0,28.0,5.2,16.0,29.0,30.45,16.78
2016,6,20,19,15,5.0,14.0,5.1,15.5,14.5,14.18,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
