Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,4,45,39.5,5.5,3.05,13.5,6.0,0.0,0.0
2016,6,21,5,0,79.0,11.0,3.1,14.0,12.0,10.48,0.0
2016,6,21,5,15,216.5,22.5,3.15,14.0,43.0,18.09,4.54
2016,6,21,5,30,354.0,34.0,3.2,14.0,74.0,26.84,17.14
2016,6,21,5,45,449.5,41.0,3.25,14.5,118.0,30.99,21.56
2016,6,21,6,0,545.0,48.0,3.3,15.0,162.0,35.03,25.45
2016,6,21,6,15,601.5,53.5,3.25,15.5,210.5,37.59,27.87
2016,6,21,6,30,658.0,59.0,3.2,16.0,259.0,43.95,33.52
2016,6,21,6,45,702.0,62.5,3.2,16.5,310.5,44.9,34.26
2016,6,21,7,0,746.0,66.0,3.2,17.0,362.0,73.22,38.92
2016,6,21,7,15,773.5,69.0,3.2,17.5,413.0,122.7,65.33
2016,6,21,7,30,801.0,72.0,3.2,18.0,464.0,175.42,104.52
2016,6,21,7,45,823.5,74.0,3.2,18.5,513.5,235.01,154.57
2016,6,21,8,0,846.0,76.0,3.2,19.0,563.0,290.85,203.56
2016,6,21,8,15,861.0,78.5,3.15,19.5,610.0,346.64,252.87
2016,6,21,8,30,876.0,81.0,3.1,20.0,657.0,403.33,301.98
2016,6,21,8,45,888.0,82.5,3.1,20.5,700.0,458.51,348.68
2016,6,21,9,0,900.0,84.0,3.1,21.0,743.0,513.76,393.92
2016,6,21,9,15,909.5,85.5,3.1,21.5,781.5,567.51,436.53
2016,6,21,9,30,919.0,87.0,3.1,22.0,820.0,620.6,477.21
2016,6,21,9,45,920.5,91.0,3.1,22.5,851.5,669.99,513.84
2016,6,21,10,0,922.0,95.0,3.1,23.0,883.0,717.54,548.02
2016,6,21,10,15,927.5,96.0,3.1,23.5,910.0,763.21,578.31
2016,6,21,10,30,933.0,97.0,3.1,24.0,937.0,806.98,606.52
2016,6,21,10,45,935.0,99.0,3.15,24.5,957.0,846.78,631.91
2016,6,21,11,0,937.0,101.0,3.2,25.0,977.0,884.06,655.36
2016,6,21,11,15,939.0,101.5,3.25,25.0,990.5,917.26,677.21
2016,6,21,11,30,941.0,102.0,3.3,25.0,1004.0,947.65,697.16
2016,6,21,11,45,941.0,103.0,3.4,25.5,1009.5,973.74,713.22
2016,6,21,12,0,941.0,104.0,3.5,26.0,1015.0,996.72,727.24
2016,6,21,12,15,940.5,104.0,3.65,26.0,1014.0,1015.05,740.05
2016,6,21,12,30,940.0,104.0,3.8,26.0,1013.0,1030.07,750.83
2016,6,21,12,45,935.5,105.5,3.95,26.0,1003.5,1039.23,757.9
2016,6,21,13,0,931.0,107.0,4.1,26.0,994.0,1044.91,762.84
2016,6,21,13,15,927.5,106.5,4.25,25.5,978.5,1046.04,766.44
2016,6,21,13,30,924.0,106.0,4.4,25.0,963.0,1043.65,767.84
2016,6,21,13,45,919.5,105.0,4.6,25.0,940.5,1036.23,764.97
2016,6,21,14,0,915.0,104.0,4.8,25.0,918.0,1025.36,760.37
2016,6,21,14,15,909.0,102.5,4.95,24.5,889.0,1009.1,753.22
2016,6,21,14,30,903.0,101.0,5.1,24.0,860.0,989.58,743.81
2016,6,21,14,45,894.5,99.5,5.25,24.0,825.5,964.56,729.02
2016,6,21,15,0,886.0,98.0,5.4,24.0,791.0,936.65,712.11
2016,6,21,15,15,875.5,96.5,5.5,23.5,751.0,904.21,692.94
2016,6,21,15,30,865.0,95.0,5.6,23.0,711.0,869.34,671.78
2016,6,21,15,45,850.5,93.0,5.7,23.0,667.0,828.33,644.56
2016,6,21,16,0,836.0,91.0,5.8,23.0,623.0,785.6,615.74
2016,6,21,16,15,818.5,88.5,5.8,22.5,576.0,743.63,587.87
2016,6,21,16,30,801.0,86.0,5.8,22.0,529.0,695.21,554.66
2016,6,21,16,45,776.5,83.0,5.8,21.5,479.0,640.65,516.01
2016,6,21,17,0,752.0,80.0,5.8,21.0,429.0,586.25,474.73
2016,6,21,17,15,720.5,76.0,5.75,20.0,378.5,527.03,429.1
2016,6,21,17,30,689.0,72.0,5.7,19.0,328.0,470.76,384.16
2016,6,21,17,45,643.0,67.0,5.7,18.5,278.0,406.58,330.66
2016,6,21,18,0,597.0,62.0,5.7,18.0,228.0,346.09,278.56
2016,6,21,18,15,532.5,55.5,5.55,17.5,181.0,280.72,221.27
2016,6,21,18,30,468.0,49.0,5.4,17.0,134.0,221.71,168.51
2016,6,21,18,45,368.5,39.0,5.3,16.5,93.5,155.97,111.3
2016,6,21,19,0,269.0,29.0,5.2,16.0,53.0,101.42,61.24
2016,6,21,19,15,134.5,14.5,5.1,15.5,26.5,41.86,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,42.0,5.5,5.3,12.5,6.5,0.0,0.0
2016,6,22,5,0,84.0,11.0,5.5,13.0,13.0,10.48,0.0
2016,6,22,5,15,227.0,22.5,5.7,13.0,44.0,18.14,4.29
2016,6,22,5,30,370.0,34.0,5.9,13.0,75.0,26.9,17.22
2016,6,22,5,45,454.5,42.0,6.1,13.5,118.5,31.94,22.44
2016,6,22,6,0,539.0,50.0,6.3,14.0,162.0,36.75,27.06
2016,6,22,6,15,597.0,56.0,6.25,14.0,211.0,39.64,29.84
2016,6,22,6,30,655.0,62.0,6.2,14.0,260.0,42.38,32.37
2016,6,22,6,45,694.0,66.5,6.2,14.5,311.0,48.21,37.48
2016,6,22,7,0,733.0,71.0,6.2,15.0,362.0,76.1,42.34
2016,6,22,7,15,762.0,74.5,6.15,15.5,413.0,125.37,68.79
2016,6,22,7,30,791.0,78.0,6.1,16.0,464.0,178.08,108.32
2016,6,22,7,45,814.5,80.0,6.1,16.5,514.5,231.65,154.13
2016,6,22,8,0,838.0,82.0,6.1,17.0,565.0,292.94,208.39
2016,6,22,8,15,854.0,84.5,6.0,17.0,612.0,348.69,259.18
2016,6,22,8,30,870.0,87.0,5.9,17.0,659.0,405.45,310.23
2016,6,22,8,45,885.5,87.5,5.8,17.5,703.0,461.03,358.65
2016,6,22,9,0,901.0,88.0,5.7,18.0,747.0,517.04,405.95
2016,6,22,9,15,910.5,89.5,5.6,18.0,786.0,570.91,450.96
2016,6,22,9,30,920.0,91.0,5.5,18.0,825.0,624.11,494.18
2016,6,22,9,45,928.0,91.5,5.45,18.5,858.5,674.55,533.28
2016,6,22,10,0,936.0,92.0,5.4,19.0,892.0,723.71,570.27
2016,6,22,10,15,941.5,93.0,5.35,19.0,919.5,770.0,603.4
2016,6,22,10,30,947.0,94.0,5.3,19.0,947.0,814.36,634.55
2016,6,22,10,45,951.5,94.5,5.25,19.0,967.5,855.31,662.95
2016,6,22,11,0,956.0,95.0,5.2,19.0,988.0,893.86,689.39
2016,6,22,11,15,958.5,95.0,5.15,19.0,1002.0,927.63,712.27
2016,6,22,11,30,961.0,95.0,5.1,19.0,1016.0,958.54,733.04
2016,6,22,11,45,962.5,95.5,5.05,19.5,1023.0,986.04,749.88
2016,6,22,12,0,964.0,96.0,5.0,20.0,1030.0,1010.42,764.46
2016,6,22,12,15,964.0,96.0,5.0,20.0,1029.5,1029.63,777.41
2016,6,22,12,30,964.0,96.0,5.0,20.0,1029.0,1045.45,788.15
2016,6,22,12,45,954.0,101.5,5.0,20.0,1018.0,1053.45,793.68
2016,6,22,13,0,944.0,107.0,5.0,20.0,1007.0,1057.84,796.93
2016,6,22,13,15,941.0,106.5,5.0,20.0,991.5,1059.58,798.53
2016,6,22,13,30,938.0,106.0,5.0,20.0,976.0,1057.75,797.84
2016,6,22,13,45,932.5,106.0,5.05,20.0,953.0,1050.38,793.97
2016,6,22,14,0,927.0,106.0,5.1,20.0,930.0,1039.54,787.87
2016,6,22,14,15,921.0,104.5,5.1,19.5,901.0,1023.21,779.22
2016,6,22,14,30,915.0,103.0,5.1,19.0,872.0,1003.59,768.35
2016,6,22,14,45,906.5,101.5,5.1,19.0,837.0,978.41,752.13
2016,6,22,15,0,898.0,100.0,5.1,19.0,802.0,950.29,733.86
2016,6,22,15,15,887.0,98.5,5.1,18.5,762.0,917.15,713.39
2016,6,22,15,30,876.0,97.0,5.1,18.0,722.0,881.58,690.98
2016,6,22,15,45,863.0,94.5,5.1,18.0,677.5,840.97,663.36
2016,6,22,16,0,850.0,92.0,5.1,18.0,633.0,798.5,634.12
2016,6,22,16,15,831.5,89.0,5.1,17.5,585.0,754.71,604.75
2016,6,22,16,30,813.0,86.0,5.1,17.0,537.0,704.48,569.95
2016,6,22,16,45,789.0,83.0,5.2,17.0,486.5,649.76,530.29
2016,6,22,17,0,765.0,80.0,5.3,17.0,436.0,595.13,487.81
2016,6,22,17,15,732.5,76.0,5.4,16.5,384.5,534.69,440.29
2016,6,22,17,30,700.0,72.0,5.5,16.0,333.0,475.79,392.35
2016,6,22,17,45,652.0,67.5,5.6,15.5,282.0,412.1,338.82
2016,6,22,18,0,604.0,63.0,5.7,15.0,231.0,350.78,285.57
2016,6,22,18,15,538.5,56.0,5.7,14.5,183.5,284.03,226.57
2016,6,22,18,30,473.0,49.0,5.7,14.0,136.0,223.76,172.18
2016,6,22,18,45,370.5,39.5,5.7,14.0,95.0,157.35,113.57
2016,6,22,19,0,268.0,30.0,5.7,14.0,54.0,102.39,62.71
2016,6,22,19,15,134.0,15.0,5.7,13.5,27.0,42.47,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,48.0,5.0,5.55,11.5,6.0,0.0,0.0
2016,6,23,5,0,96.0,10.0,5.7,12.0,12.0,9.53,0.0
2016,6,23,5,15,241.0,21.0,5.75,12.5,43.5,16.74,3.22
2016,6,23,5,30,386.0,32.0,5.8,13.0,75.0,25.08,15.65
2016,6,23,5,45,479.0,39.0,5.9,13.5,119.5,29.35,20.17
2016,6,23,6,0,572.0,46.0,6.0,14.0,164.0,33.47,24.14
2016,6,23,6,15,628.0,51.5,5.95,14.5,213.5,39.55,29.7
2016,6,23,6,30,684.0,57.0,5.9,15.0,263.0,42.38,32.24
2016,6,23,6,45,726.0,60.0,5.9,15.5,315.0,43.01,32.71
2016,6,23,7,0,768.0,63.0,5.9,16.0,367.0,70.19,36.76
2016,6,23,7,15,795.5,66.0,5.75,16.0,418.5,120.87,63.64
2016,6,23,7,30,823.0,69.0,5.6,16.0,470.0,180.72,109.05
2016,6,23,7,45,845.0,71.0,5.45,16.5,520.5,235.5,155.84
2016,6,23,8,0,867.0,73.0,5.3,17.0,571.0,292.37,206.59
2016,6,23,8,15,882.0,75.0,5.15,17.5,618.5,348.89,257.55
2016,6,23,8,30,897.0,77.0,5.0,18.0,666.0,406.28,308.33
2016,6,23,8,45,909.0,78.5,4.85,18.5,709.5,462.58,356.9
2016,6,23,9,0,921.0,80.0,4.7,19.0,753.0,518.94,403.87
2016,6,23,9,15,929.0,81.5,4.6,19.0,791.5,572.98,448.4
2016,6,23,9,30,937.0,83.0,4.5,19.0,830.0,626.18,490.9
2016,6,23,9,45,938.0,87.0,4.4,19.5,861.5,676.15,528.63
2016,6,23,10,0,939.0,91.0,4.3,20.0,893.0,724.21,563.71
2016,6,23,10,15,943.0,92.0,4.3,20.0,919.0,769.58,595.66
2016,6,23,10,30,947.0,93.0,4.3,20.0,945.0,812.88,625.62
2016,6,23,10,45,949.0,93.5,4.3,20.5,964.0,851.87,651.04
2016,6,23,11,0,951.0,94.0,4.3,21.0,983.0,888.28,674.4
2016,6,23,11,15,951.5,94.5,4.4,21.0,995.5,920.66,696.55
2016,6,23,11,30,952.0,95.0,4.5,21.0,1008.0,950.1,717.0
2016,6,23,11,45,953.0,94.5,4.6,21.0,1013.0,975.98,735.07
2016,6,23,12,0,954.0,94.0,4.7,21.0,1018.0,998.73,751.08
2016,6,23,12,15,953.0,94.0,4.85,21.0,1016.5,1016.82,764.46
2016,6,23,12,30,952.0,94.0,5.0,21.0,1015.0,1031.53,775.67
2016,6,23,12,45,948.5,94.5,5.15,21.0,1005.5,1040.82,783.33
2016,6,23,13,0,945.0,95.0,5.3,21.0,996.0,1046.56,788.72
2016,6,23,13,15,942.5,94.5,5.45,21.0,981.0,1048.72,791.79
2016,6,23,13,30,940.0,94.0,5.6,21.0,966.0,1047.3,792.51
2016,6,23,13,45,937.0,92.5,5.75,21.0,944.0,1040.77,789.82
2016,6,23,14,0,934.0,91.0,5.9,21.0,922.0,1030.69,784.75
2016,6,23,14,15,928.5,90.0,6.0,20.5,893.5,1015.21,777.19
2016,6,23,14,30,923.0,89.0,6.1,20.0,865.0,996.41,767.3
2016,6,23,14,45,918.0,86.5,6.2,20.0,831.0,973.23,752.78
2016,6,23,15,0,913.0,84.0,6.3,20.0,797.0,946.92,736.0
2016,6,23,15,15,902.5,82.5,6.3,19.5,757.0,913.76,715.11
2016,6,23,15,30,892.0,81.0,6.3,19.0,717.0,878.11,692.21
2016,6,23,15,45,880.0,78.5,6.35,19.0,673.0,837.75,664.52
2016,6,23,16,0,868.0,76.0,6.4,19.0,629.0,795.42,635.08
2016,6,23,16,15,850.5,74.0,6.35,18.5,581.0,747.66,602.03
2016,6,23,16,30,833.0,72.0,6.3,18.0,533.0,698.86,567.65
2016,6,23,16,45,809.5,69.5,6.3,18.0,483.0,644.57,527.5
2016,6,23,17,0,786.0,67.0,6.3,18.0,433.0,594.19,488.25
2016,6,23,17,15,756.0,63.5,6.2,17.5,382.5,534.93,440.89
2016,6,23,17,30,726.0,60.0,6.1,17.0,332.0,476.97,393.13
2016,6,23,17,45,681.0,56.5,6.05,17.0,281.5,413.15,338.52
2016,6,23,18,0,636.0,53.0,6.0,17.0,231.0,352.8,285.35
2016,6,23,18,15,575.0,47.5,5.85,16.5,184.0,289.01,228.74
2016,6,23,18,30,514.0,42.0,5.7,16.0,137.0,230.14,175.41
2016,6,23,18,45,412.0,34.5,5.6,15.5,96.0,163.88,117.13
2016,6,23,19,0,310.0,27.0,5.5,15.0,55.0,109.01,66.18
2016,6,23,19,15,155.0,13.5,5.4,14.5,27.5,44.51,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,49.5,5.0,4.6,12.5,6.0,0.0,0.0
2016,6,24,5,0,99.0,10.0,4.8,13.0,12.0,9.53,0.0
2016,6,24,5,15,246.5,20.5,4.95,13.0,43.5,16.31,2.61
2016,6,24,5,30,394.0,31.0,5.1,13.0,75.0,24.21,14.88
2016,6,24,5,45,479.5,38.5,5.35,13.5,118.5,28.96,19.82
2016,6,24,6,0,565.0,46.0,5.6,14.0,162.0,33.5,24.16
2016,6,24,6,15,622.0,51.5,5.55,14.5,212.0,39.58,29.73
2016,6,24,6,30,679.0,57.0,5.5,15.0,262.0,42.41,32.27
2016,6,24,6,45,716.0,62.0,5.5,15.5,313.0,44.65,34.17
2016,6,24,7,0,753.0,67.0,5.5,16.0,364.0,72.1,39.09
2016,6,24,7,15,781.5,70.5,5.35,16.0,416.0,122.41,65.61
2016,6,24,7,30,810.0,74.0,5.2,16.0,468.0,176.1,105.74
2016,6,24,7,45,829.5,77.5,5.1,16.5,518.0,231.13,152.72
2016,6,24,8,0,849.0,81.0,5.0,17.0,568.0,293.45,207.75
2016,6,24,8,15,865.0,83.5,4.9,17.5,615.5,349.82,258.32
2016,6,24,8,30,881.0,86.0,4.8,18.0,663.0,407.2,308.87
2016,6,24,8,45,892.0,88.5,4.75,18.5,706.5,463.19,357.15
2016,6,24,9,0,903.0,91.0,4.7,19.0,750.0,519.17,403.87
2016,6,24,9,15,912.5,92.5,4.6,19.0,789.0,573.21,448.31
2016,6,24,9,30,922.0,94.0,4.5,19.0,828.0,626.59,490.89
2016,6,24,9,45,930.0,95.0,4.4,19.5,862.0,677.67,529.47
2016,6,24,10,0,938.0,96.0,4.3,20.0,896.0,727.47,565.89
2016,6,24,10,15,943.0,97.0,4.2,20.0,923.5,773.6,598.18
2016,6,24,10,30,948.0,98.0,4.1,20.0,951.0,817.75,628.25
2016,6,24,10,45,951.0,99.0,4.1,20.5,971.5,858.12,654.52
2016,6,24,11,0,954.0,100.0,4.1,21.0,992.0,896.0,678.76
2016,6,24,11,15,956.0,100.5,4.1,21.0,1005.5,929.87,701.37
2016,6,24,11,30,958.0,101.0,4.1,21.0,1019.0,960.89,721.95
2016,6,24,11,45,958.5,101.5,4.2,21.5,1025.0,987.54,738.7
2016,6,24,12,0,959.0,102.0,4.3,22.0,1031.0,1011.03,753.33
2016,6,24,12,15,958.5,102.0,4.45,22.0,1030.0,1029.83,766.61
2016,6,24,12,30,958.0,102.0,4.6,22.0,1029.0,1045.25,778.19
2016,6,24,12,45,949.5,106.5,4.75,22.5,1018.5,1053.8,783.83
2016,6,24,13,0,941.0,111.0,4.9,23.0,1008.0,1058.79,787.21
2016,6,24,13,15,938.0,110.0,5.05,23.0,992.5,1060.15,789.86
2016,6,24,13,30,935.0,109.0,5.2,23.0,977.0,1057.94,790.2
2016,6,24,13,45,931.0,108.0,5.35,23.0,954.5,1051.17,787.55
2016,6,24,14,0,927.0,107.0,5.5,23.0,932.0,1040.88,782.59
2016,6,24,14,15,921.0,106.0,5.5,22.5,903.5,1025.2,774.43
2016,6,24,14,30,915.0,105.0,5.5,22.0,875.0,1006.21,764.06
2016,6,24,14,45,906.5,103.5,5.55,22.0,840.0,981.13,748.32
2016,6,24,15,0,898.0,102.0,5.6,22.0,805.0,953.11,730.5
2016,6,24,15,15,887.5,100.0,5.55,22.0,765.0,919.96,708.41
2016,6,24,15,30,877.0,98.0,5.5,22.0,725.0,884.32,684.49
2016,6,24,15,45,862.5,96.5,5.5,22.0,680.0,843.59,657.06
2016,6,24,16,0,848.0,95.0,5.5,22.0,635.0,801.09,628.09
2016,6,24,16,15,830.0,92.0,5.45,21.5,587.0,757.9,599.27
2016,6,24,16,30,812.0,89.0,5.4,21.0,539.0,708.11,565.04
2016,6,24,16,45,787.0,86.0,5.35,20.5,488.5,652.74,525.84
2016,6,24,17,0,762.0,83.0,5.3,20.0,438.0,597.54,483.99
2016,6,24,17,15,729.5,79.0,5.2,19.5,386.5,537.2,436.73
2016,6,24,17,30,697.0,75.0,5.1,19.0,335.0,480.05,390.53
2016,6,24,17,45,650.5,69.5,5.1,18.5,284.0,414.55,336.36
2016,6,24,18,0,604.0,64.0,5.1,18.0,233.0,352.76,283.52
2016,6,24,18,15,537.5,57.0,4.85,17.5,185.0,285.52,224.88
2016,6,24,18,30,471.0,50.0,4.6,17.0,137.0,224.85,170.93
2016,6,24,18,45,369.0,40.0,4.45,16.5,96.0,158.0,113.01
2016,6,24,19,0,267.0,30.0,4.3,16.0,55.0,102.6,62.62
2016,6,24,19,15,133.5,15.0,4.1,15.5,27.5,42.66,0.0
2016,6,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,33.0,5.0,2.75,12.5,5.5,0.0,0.0
2016,6,25,5,0,66.0,10.0,2.8,13.0,11.0,9.53,0.0
2016,6,25,5,15,206.5,21.5,2.8,13.5,41.5,17.29,2.66
2016,6,25,5,30,347.0,33.0,2.8,14.0,72.0,26.08,16.38
2016,6,25,5,45,440.0,41.5,2.85,14.5,115.5,31.61,22.06
2016,6,25,6,0,533.0,50.0,2.9,15.0,159.0,36.88,27.07
2016,6,25,6,15,591.5,56.0,2.8,15.5,208.0,39.76,29.78
2016,6,25,6,30,650.0,62.0,2.7,16.0,257.0,42.5,32.23
2016,6,25,6,45,692.0,66.5,2.65,16.5,308.5,48.34,37.32
2016,6,25,7,0,734.0,71.0,2.6,17.0,360.0,73.93,41.27
2016,6,25,7,15,763.5,74.5,2.6,17.5,411.5,123.23,66.64
2016,6,25,7,30,793.0,78.0,2.6,18.0,463.0,176.05,105.24
2016,6,25,7,45,816.5,80.5,2.65,19.0,513.5,230.12,150.14
2016,6,25,8,0,840.0,83.0,2.7,20.0,564.0,291.93,203.07
2016,6,25,8,15,856.5,85.5,2.7,20.5,611.5,347.99,252.14
2016,6,25,8,30,873.0,88.0,2.7,21.0,659.0,405.11,301.21
2016,6,25,8,45,886.5,89.5,2.75,21.5,703.0,460.92,348.1
2016,6,25,9,0,900.0,91.0,2.8,22.0,747.0,516.97,393.69
2016,6,25,9,15,909.5,92.5,2.8,22.0,786.5,570.89,436.93
2016,6,25,9,30,919.0,94.0,2.8,22.0,826.0,624.15,478.41
2016,6,25,9,45,922.0,98.0,2.85,22.5,858.0,674.67,515.87
2016,6,25,10,0,925.0,102.0,2.9,23.0,890.0,723.49,551.02
2016,6,25,10,15,930.5,103.0,2.95,23.5,918.0,769.5,581.96
2016,6,25,10,30,936.0,104.0,3.0,24.0,946.0,813.61,610.53
2016,6,25,10,45,940.0,105.0,3.05,24.5,967.0,854.41,636.5
2016,6,25,11,0,944.0,106.0,3.1,25.0,988.0,892.82,660.6
2016,6,25,11,15,946.5,106.5,3.2,25.0,1002.0,926.91,683.28
2016,6,25,11,30,949.0,107.0,3.3,25.0,1016.0,958.2,704.1
2016,6,25,11,45,949.5,107.5,3.4,25.0,1022.5,984.71,721.79
2016,6,25,12,0,950.0,108.0,3.5,25.0,1029.0,1008.11,737.5
2016,6,25,12,15,949.5,108.0,3.65,25.0,1028.0,1026.85,750.62
2016,6,25,12,30,949.0,108.0,3.8,25.0,1027.0,1042.25,761.67
2016,6,25,12,45,949.5,106.5,3.95,25.0,1019.5,1053.72,770.28
2016,6,25,13,0,950.0,105.0,4.1,25.0,1012.0,1061.68,776.72
2016,6,25,13,15,947.5,104.5,4.2,24.5,996.5,1064.08,780.86
2016,6,25,13,30,945.0,104.0,4.3,24.0,981.0,1062.88,782.79
2016,6,25,13,45,940.0,103.5,4.4,24.0,958.0,1055.59,779.3
2016,6,25,14,0,935.0,103.0,4.5,24.0,935.0,1044.78,773.6
2016,6,25,14,15,929.0,102.0,4.55,24.0,906.0,1029.01,764.48
2016,6,25,14,30,923.0,101.0,4.6,24.0,877.0,1009.92,753.31
2016,6,25,14,45,914.5,99.5,4.7,24.0,842.0,984.7,738.45
2016,6,25,15,0,906.0,98.0,4.8,24.0,807.0,956.51,721.49
2016,6,25,15,15,895.5,96.5,4.8,23.5,767.0,923.71,701.89
2016,6,25,15,30,885.0,95.0,4.8,23.0,727.0,888.41,680.36
2016,6,25,15,45,871.0,92.5,4.8,23.0,682.0,846.74,652.76
2016,6,25,16,0,857.0,90.0,4.8,23.0,637.0,803.24,623.59
2016,6,25,16,15,839.0,87.5,4.8,22.5,589.0,755.05,591.83
2016,6,25,16,30,821.0,85.0,4.8,22.0,541.0,710.62,562.27
2016,6,25,16,45,798.0,81.5,4.85,21.5,490.5,655.71,524.38
2016,6,25,17,0,775.0,78.0,4.9,21.0,440.0,600.78,483.67
2016,6,25,17,15,743.5,74.5,4.85,20.5,388.5,541.04,437.39
2016,6,25,17,30,712.0,71.0,4.8,20.0,337.0,482.69,390.7
2016,6,25,17,45,667.5,66.0,4.8,19.5,286.0,419.44,338.61
2016,6,25,18,0,623.0,61.0,4.8,19.0,235.0,358.26,286.52
2016,6,25,18,15,558.5,54.5,4.7,18.5,187.0,291.35,228.45
2016,6,25,18,30,494.0,48.0,4.6,18.0,139.0,230.79,174.69
2016,6,25,18,45,392.5,38.5,4.55,17.5,97.5,163.32,116.26
2016,6,25,19,0,291.0,29.0,4.5,17.0,56.0,107.22,65.14
2016,6,25,19,15,145.5,14.5,4.45,16.5,28.0,44.27,0.0
2016,6,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,174.0,16.0,3.5,13.5,35.0,12.22,0.0
2016,6,26,5,30,348.0,32.0,3.5,14.0,70.0,25.2,15.58
2016,6,26,5,45,436.0,40.5,3.5,14.5,113.0,30.76,21.3
2016,6,26,6,0,524.0,49.0,3.5,15.0,156.0,36.06,26.33
2016,6,26,6,15,581.5,55.0,3.4,15.5,204.0,38.97,29.07
2016,6,26,6,30,639.0,61.0,3.3,16.0,252.0,41.73,31.55
2016,6,26,6,45,679.0,65.5,3.2,16.5,302.5,47.51,36.58
2016,6,26,7,0,719.0,70.0,3.1,17.0,353.0,71.85,40.25
2016,6,26,7,15,748.0,73.5,3.05,17.5,403.5,120.23,64.94
2016,6,26,7,30,777.0,77.0,3.0,18.0,454.0,172.06,102.75
2016,6,26,7,45,799.5,79.5,2.95,18.5,503.5,225.01,147.03
2016,6,26,8,0,822.0,82.0,2.9,19.0,553.0,280.25,195.29
2016,6,26,8,15,838.5,84.5,2.9,19.5,599.5,340.63,247.98
2016,6,26,8,30,855.0,87.0,2.9,20.0,646.0,396.75,296.51
2016,6,26,8,45,867.5,89.0,2.9,20.5,689.0,451.59,342.86
2016,6,26,9,0,880.0,91.0,2.9,21.0,732.0,506.6,387.84
2016,6,26,9,15,889.5,92.5,2.9,21.5,770.5,559.51,429.78
2016,6,26,9,30,899.0,94.0,2.9,22.0,809.0,611.81,469.85
2016,6,26,9,45,908.5,94.0,2.9,22.5,842.5,661.9,507.08
2016,6,26,10,0,918.0,94.0,2.9,23.0,876.0,710.88,542.4
2016,6,26,10,15,923.0,95.0,2.95,23.0,903.0,756.2,573.91
2016,6,26,10,30,928.0,96.0,3.0,23.0,930.0,799.6,603.35
2016,6,26,10,45,930.0,97.5,3.05,23.5,950.0,838.96,628.56
2016,6,26,11,0,932.0,99.0,3.1,24.0,970.0,875.81,651.84
2016,6,26,11,15,934.0,99.5,3.2,24.0,983.0,909.07,674.16
2016,6,26,11,30,936.0,100.0,3.3,24.0,996.0,939.53,694.59
2016,6,26,11,45,935.0,101.5,3.4,24.5,1001.5,965.29,710.53
2016,6,26,12,0,934.0,103.0,3.5,25.0,1007.0,987.91,724.4
2016,6,26,12,15,933.0,103.0,3.6,25.0,1006.0,1005.86,736.68
2016,6,26,12,30,932.0,103.0,3.7,25.0,1005.0,1020.51,746.92
2016,6,26,12,45,919.5,109.5,3.85,25.0,993.0,1026.9,752.21
2016,6,26,13,0,907.0,116.0,4.0,25.0,981.0,1029.77,755.35
2016,6,26,13,15,903.5,115.5,4.15,25.0,965.5,1031.16,757.62
2016,6,26,13,30,900.0,115.0,4.3,25.0,950.0,1029.09,757.71
2016,6,26,13,45,895.0,114.0,4.5,25.0,927.5,1021.59,754.58
2016,6,26,14,0,890.0,113.0,4.7,25.0,905.0,1010.71,749.78
2016,6,26,14,15,883.5,112.0,4.8,25.0,876.5,995.06,741.09
2016,6,26,14,30,877.0,111.0,4.9,25.0,848.0,976.27,730.3
2016,6,26,14,45,867.5,109.5,5.05,25.0,813.5,951.04,715.45
2016,6,26,15,0,858.0,108.0,5.2,25.0,779.0,923.04,698.57
2016,6,26,15,15,846.5,106.0,5.2,24.5,740.0,890.08,678.5
2016,6,26,15,30,835.0,104.0,5.2,24.0,701.0,854.82,656.63
2016,6,26,15,45,819.5,102.0,5.25,24.0,657.0,820.15,633.92
2016,6,26,16,0,804.0,100.0,5.3,24.0,613.0,777.49,605.19
2016,6,26,16,15,785.0,97.0,5.25,23.5,566.5,729.61,573.01
2016,6,26,16,30,766.0,94.0,5.2,23.0,520.0,680.89,539.68
2016,6,26,16,45,741.0,90.5,5.2,22.5,470.5,626.89,501.41
2016,6,26,17,0,716.0,87.0,5.2,22.0,421.0,573.16,461.06
2016,6,26,17,15,683.5,82.5,5.05,21.5,371.5,516.17,416.54
2016,6,26,17,30,651.0,78.0,4.9,21.0,322.0,459.08,370.71
2016,6,26,17,45,607.0,72.0,4.8,20.5,273.0,396.53,319.25
2016,6,26,18,0,563.0,66.0,4.7,20.0,224.0,337.49,269.12
2016,6,26,18,15,499.5,58.5,4.6,19.0,178.0,272.97,213.9
2016,6,26,18,30,436.0,51.0,4.5,18.0,132.0,214.73,162.86
2016,6,26,18,45,343.5,40.5,4.45,17.5,92.5,151.84,108.43
2016,6,26,19,0,251.0,30.0,4.4,17.0,53.0,99.37,60.67
2016,6,26,19,15,125.5,15.0,4.35,16.5,26.5,40.48,0.0
2016,6,26,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,175.5,15.5,3.65,14.0,34.5,11.82,0.0
2016,6,27,5,30,351.0,31.0,3.6,14.0,69.0,24.32,14.8
2016,6,27,5,45,437.0,39.0,3.55,14.5,111.0,29.48,20.16
2016,6,27,6,0,523.0,47.0,3.5,15.0,153.0,34.4,24.86
2016,6,27,6,15,580.5,53.0,3.35,15.5,201.0,37.39,27.67
2016,6,27,6,30,638.0,59.0,3.2,16.0,249.0,40.23,30.22
2016,6,27,6,45,676.0,64.0,3.1,16.5,299.0,46.3,35.51
2016,6,27,7,0,714.0,69.0,3.0,17.0,349.0,70.09,39.3
2016,6,27,7,15,743.0,72.5,2.95,17.5,399.5,118.16,63.58
2016,6,27,7,30,772.0,76.0,2.9,18.0,450.0,169.69,101.03
2016,6,27,7,45,792.5,79.5,2.85,18.5,499.0,222.76,145.41
2016,6,27,8,0,813.0,83.0,2.8,19.0,548.0,277.92,193.58
2016,6,27,8,15,830.0,85.5,2.85,19.5,594.5,337.97,245.97
2016,6,27,8,30,847.0,88.0,2.9,20.0,641.0,393.83,294.32
2016,6,27,8,45,859.5,90.5,3.0,21.0,684.0,448.7,340.19
2016,6,27,9,0,872.0,93.0,3.1,22.0,727.0,503.76,384.64
2016,6,27,9,15,882.0,94.5,3.15,22.5,766.0,556.58,426.58
2016,6,27,9,30,892.0,96.0,3.2,23.0,805.0,608.84,466.77
2016,6,27,9,45,887.5,104.5,3.25,23.5,834.5,657.45,502.9
2016,6,27,10,0,883.0,113.0,3.3,24.0,864.0,703.78,536.3
2016,6,27,10,15,889.5,114.0,3.35,24.5,891.5,748.85,567.36
2016,6,27,10,30,896.0,115.0,3.4,25.0,919.0,792.21,595.67
2016,6,27,10,45,900.5,116.0,3.5,25.5,940.0,832.05,621.48
2016,6,27,11,0,905.0,117.0,3.6,26.0,961.0,869.66,645.55
2016,6,27,11,15,907.5,117.5,3.65,26.0,975.0,902.66,667.38
2016,6,27,11,30,910.0,118.0,3.7,26.0,989.0,933.0,687.39
2016,6,27,11,45,911.5,118.5,3.8,26.5,996.0,959.62,703.84
2016,6,27,12,0,913.0,119.0,3.9,27.0,1003.0,983.31,718.34
2016,6,27,12,15,913.0,119.0,4.05,27.0,1002.5,1002.04,731.35
2016,6,27,12,30,913.0,119.0,4.2,27.0,1002.0,1017.58,742.39
2016,6,27,12,45,916.5,115.5,4.35,27.0,995.5,1029.85,751.4
2016,6,27,13,0,920.0,112.0,4.5,27.0,989.0,1038.74,758.33
2016,6,27,13,15,917.0,111.5,4.6,26.5,974.0,1040.68,762.07
2016,6,27,13,30,914.0,111.0,4.7,26.0,959.0,1039.13,764.04
2016,6,27,13,45,910.5,109.5,4.85,26.0,937.5,1032.57,761.68
2016,6,27,14,0,907.0,108.0,5.0,26.0,916.0,1022.55,757.09
2016,6,27,14,15,901.0,107.0,5.05,26.0,887.5,1007.21,748.18
2016,6,27,14,30,895.0,106.0,5.1,26.0,859.0,988.64,737.16
2016,6,27,14,45,887.0,104.0,5.15,26.0,824.5,963.97,722.03
2016,6,27,15,0,879.0,102.0,5.2,26.0,790.0,936.39,704.89
2016,6,27,15,15,868.5,100.0,5.25,25.5,750.5,903.8,685.59
2016,6,27,15,30,858.0,98.0,5.3,25.0,711.0,868.79,664.35
2016,6,27,15,45,845.0,95.0,5.35,25.0,667.5,828.33,637.67
2016,6,27,16,0,832.0,92.0,5.4,25.0,624.0,786.02,609.37
2016,6,27,16,15,814.0,89.5,5.45,24.5,576.5,743.98,582.06
2016,6,27,16,30,796.0,87.0,5.5,24.0,529.0,695.45,549.4
2016,6,27,16,45,774.5,83.0,5.55,23.5,480.0,642.07,512.38
2016,6,27,17,0,753.0,79.0,5.6,23.0,431.0,588.6,472.51
2016,6,27,17,15,722.0,75.0,5.55,22.0,380.5,529.61,427.6
2016,6,27,17,30,691.0,71.0,5.5,21.0,330.0,472.01,382.17
2016,6,27,17,45,649.0,66.0,5.5,20.5,280.5,411.05,331.75
2016,6,27,18,0,607.0,61.0,5.5,20.0,231.0,351.91,281.23
2016,6,27,18,15,544.0,54.0,5.35,19.5,184.0,285.82,223.83
2016,6,27,18,30,481.0,47.0,5.2,19.0,137.0,225.96,170.72
2016,6,27,18,45,385.5,38.0,5.1,18.5,96.0,161.33,114.6
2016,6,27,19,0,290.0,29.0,5.0,18.0,55.0,107.4,65.17
2016,6,27,19,15,145.0,14.5,4.85,17.5,27.5,44.4,0.0
2016,6,27,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,5,15,151.0,16.5,3.65,14.0,33.0,12.73,0.0
2016,6,28,5,30,302.0,33.0,3.6,14.0,66.0,26.22,16.34
2016,6,28,5,45,389.0,42.5,3.6,14.5,107.0,32.62,22.89
2016,6,28,6,0,476.0,52.0,3.6,15.0,148.0,38.7,28.64
2016,6,28,6,15,536.0,59.0,3.5,15.0,195.5,42.27,32.07
2016,6,28,6,30,596.0,66.0,3.4,15.0,243.0,45.67,35.18
2016,6,28,6,45,639.0,71.0,3.3,15.5,293.0,47.28,36.52
2016,6,28,7,0,682.0,76.0,3.2,16.0,343.0,69.25,39.81
2016,6,28,7,15,712.5,80.5,3.15,16.5,393.0,121.27,67.79
2016,6,28,7,30,743.0,85.0,3.1,17.0,443.0,172.11,104.69
2016,6,28,7,45,768.0,87.5,3.05,18.0,492.5,223.64,147.33
2016,6,28,8,0,793.0,90.0,3.0,19.0,542.0,277.8,194.1
2016,6,28,8,15,811.0,93.0,2.95,19.5,589.0,332.56,242.18
2016,6,28,8,30,829.0,96.0,2.9,20.0,636.0,388.69,290.56
2016,6,28,8,45,844.0,97.5,2.9,20.5,679.5,447.33,339.65
2016,6,28,9,0,859.0,99.0,2.9,21.0,723.0,502.0,384.29
2016,6,28,9,15,869.5,100.5,2.85,21.0,762.0,554.5,426.57
2016,6,28,9,30,880.0,102.0,2.8,21.0,801.0,606.52,467.22
2016,6,28,9,45,889.0,103.0,2.8,21.5,834.5,656.43,504.4
2016,6,28,10,0,898.0,104.0,2.8,22.0,868.0,705.24,539.68
2016,6,28,10,15,904.5,105.0,2.85,22.0,896.0,750.94,572.0
2016,6,28,10,30,911.0,106.0,2.9,22.0,924.0,794.89,601.92
2016,6,28,10,45,915.0,107.0,3.0,22.5,945.0,834.89,627.98
2016,6,28,11,0,919.0,108.0,3.1,23.0,966.0,872.58,652.25
2016,6,28,11,15,921.5,109.0,3.2,23.0,980.0,906.49,675.1
2016,6,28,11,30,924.0,110.0,3.3,23.0,994.0,937.69,696.11
2016,6,28,11,45,925.0,110.5,3.4,23.5,1000.5,964.2,712.62
2016,6,28,12,0,926.0,111.0,3.5,24.0,1007.0,987.7,727.13
2016,6,28,12,15,926.0,111.0,3.6,24.0,1007.0,1006.65,740.11
2016,6,28,12,30,926.0,111.0,3.7,24.0,1007.0,1022.36,751.07
2016,6,28,12,45,916.5,116.0,3.85,24.0,996.5,1030.31,757.4
2016,6,28,13,0,907.0,121.0,4.0,24.0,986.0,1034.79,761.6
2016,6,28,13,15,904.0,120.5,4.1,24.0,971.0,1036.82,763.98
2016,6,28,13,30,901.0,120.0,4.2,24.0,956.0,1035.41,764.21
2016,6,28,13,45,898.0,118.0,4.3,24.0,934.5,1029.01,761.26
2016,6,28,14,0,895.0,116.0,4.4,24.0,913.0,1019.19,756.14
2016,6,28,14,15,889.0,114.5,4.4,23.5,885.0,1003.56,748.12
2016,6,28,14,30,883.0,113.0,4.4,23.0,857.0,984.73,738.0
2016,6,28,14,45,876.5,110.5,4.45,23.0,823.0,961.27,723.6
2016,6,28,15,0,870.0,108.0,4.5,23.0,789.0,934.86,707.27
2016,6,28,15,15,859.5,106.0,4.45,22.5,749.5,902.57,687.51
2016,6,28,15,30,849.0,104.0,4.4,22.0,710.0,867.87,666.02
2016,6,28,15,45,837.0,100.5,4.4,22.0,667.0,828.04,639.6
2016,6,28,16,0,825.0,97.0,4.4,22.0,624.0,791.99,615.73
2016,6,28,16,15,806.5,94.0,4.35,21.5,576.5,743.74,583.64
2016,6,28,16,30,788.0,91.0,4.3,21.0,529.0,694.55,550.35
2016,6,28,16,45,766.0,87.0,4.3,20.5,480.0,641.16,513.16
2016,6,28,17,0,744.0,83.0,4.3,20.0,431.0,587.71,473.38
2016,6,28,17,15,712.0,78.5,4.3,19.5,380.5,527.94,427.34
2016,6,28,17,30,680.0,74.0,4.3,19.0,330.0,471.29,382.18
2016,6,28,17,45,637.5,68.5,4.35,18.5,280.0,408.58,330.72
2016,6,28,18,0,595.0,63.0,4.4,18.0,230.0,349.18,280.19
2016,6,28,18,15,531.0,56.0,4.4,17.5,183.0,283.27,223.06
2016,6,28,18,30,467.0,49.0,4.4,17.0,136.0,223.68,170.19
2016,6,28,18,45,368.5,39.5,4.4,16.5,95.0,158.34,113.46
2016,6,28,19,0,270.0,30.0,4.4,16.0,54.0,104.03,63.81
2016,6,28,19,15,135.0,15.0,4.35,15.5,27.0,43.32,0.0
2016,6,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,172.5,16.0,4.35,12.5,34.5,12.33,0.0
2016,6,29,5,30,345.0,32.0,4.4,13.0,69.0,25.38,15.64
2016,6,29,5,45,436.0,40.5,4.5,13.5,112.0,30.94,21.49
2016,6,29,6,0,527.0,49.0,4.6,14.0,155.0,36.24,26.57
2016,6,29,6,15,586.5,55.0,4.55,14.0,203.5,39.14,29.39
2016,6,29,6,30,646.0,61.0,4.5,14.0,252.0,41.91,31.96
2016,6,29,6,45,685.5,66.0,4.5,14.5,303.0,48.12,37.42
2016,6,29,7,0,725.0,71.0,4.5,15.0,354.0,70.42,40.61
2016,6,29,7,15,755.0,75.0,4.45,15.5,405.5,119.59,65.18
2016,6,29,7,30,785.0,79.0,4.4,16.0,457.0,172.35,103.62
2016,6,29,7,45,809.0,81.5,4.4,16.5,507.5,226.07,148.81
2016,6,29,8,0,833.0,84.0,4.4,17.0,558.0,282.27,198.45
2016,6,29,8,15,849.5,86.5,4.35,17.0,605.5,343.31,253.0
2016,6,29,8,30,866.0,89.0,4.3,17.0,653.0,400.13,303.61
2016,6,29,8,45,879.0,91.0,4.3,17.5,697.0,455.88,351.77
2016,6,29,9,0,892.0,93.0,4.3,18.0,741.0,511.85,398.63
2016,6,29,9,15,902.0,95.0,4.25,18.0,780.5,566.21,443.46
2016,6,29,9,30,912.0,97.0,4.2,18.0,820.0,619.99,486.6
2016,6,29,9,45,915.5,100.5,4.2,18.5,853.0,670.23,525.02
2016,6,29,10,0,919.0,104.0,4.2,19.0,886.0,718.83,561.1
2016,6,29,10,15,925.0,105.0,4.2,19.0,914.0,765.13,594.51
2016,6,29,10,30,931.0,106.0,4.2,19.0,942.0,809.59,625.4
2016,6,29,10,45,936.0,106.5,4.2,19.5,963.5,850.75,652.43
2016,6,29,11,0,941.0,107.0,4.2,20.0,985.0,889.6,677.54
2016,6,29,11,15,943.5,107.5,4.2,20.0,999.0,923.8,700.52
2016,6,29,11,30,946.0,108.0,4.2,20.0,1013.0,955.22,721.51
2016,6,29,11,45,948.0,108.0,4.25,20.0,1020.0,982.78,740.12
2016,6,29,12,0,950.0,108.0,4.3,20.0,1027.0,1007.29,756.7
2016,6,29,12,15,950.0,108.0,4.35,20.0,1026.5,1026.72,769.9
2016,6,29,12,30,950.0,108.0,4.4,20.0,1026.0,1042.82,780.98
2016,6,29,12,45,943.0,111.0,4.45,20.0,1016.5,1051.57,787.3
2016,6,29,13,0,936.0,114.0,4.5,20.0,1007.0,1056.78,791.54
2016,6,29,13,15,933.0,113.5,4.5,19.5,992.0,1058.91,794.94
2016,6,29,13,30,930.0,113.0,4.5,19.0,977.0,1057.49,796.09
2016,6,29,13,45,925.5,112.5,4.55,19.0,954.5,1051.02,792.92
2016,6,29,14,0,921.0,112.0,4.6,19.0,932.0,1041.07,787.52
2016,6,29,14,15,914.5,110.5,4.6,18.5,903.0,1024.69,778.89
2016,6,29,14,30,908.0,109.0,4.6,18.0,874.0,1005.01,768.08
2016,6,29,14,45,900.0,107.5,4.6,18.0,839.5,980.75,752.62
2016,6,29,15,0,892.0,106.0,4.6,18.0,805.0,953.53,735.12
2016,6,29,15,15,881.5,104.0,4.6,17.5,765.0,920.7,715.03
2016,6,29,15,30,871.0,102.0,4.6,17.0,725.0,885.39,692.99
2016,6,29,15,45,857.0,99.5,4.65,17.0,680.5,844.3,665.53
2016,6,29,16,0,843.0,97.0,4.7,17.0,636.0,807.06,640.61
2016,6,29,16,15,824.5,94.0,4.7,16.5,588.0,758.15,607.56
2016,6,29,16,30,806.0,91.0,4.7,16.0,540.0,708.24,573.19
2016,6,29,16,45,782.5,87.5,4.75,16.0,489.5,653.6,533.54
2016,6,29,17,0,759.0,84.0,4.8,16.0,439.0,598.99,491.17
2016,6,29,17,15,726.5,80.0,4.8,15.5,387.5,538.73,443.79
2016,6,29,17,30,694.0,76.0,4.8,15.0,336.0,481.74,397.42
2016,6,29,17,45,649.0,70.5,4.8,15.0,285.5,417.01,342.6
2016,6,29,18,0,604.0,65.0,4.8,15.0,235.0,355.82,289.17
2016,6,29,18,15,538.0,58.0,4.7,14.5,186.5,288.55,230.07
2016,6,29,18,30,472.0,51.0,4.6,14.0,138.0,227.78,175.5
2016,6,29,18,45,370.5,41.0,4.6,13.5,96.5,160.67,116.66
2016,6,29,19,0,269.0,31.0,4.6,13.0,55.0,104.92,65.26
2016,6,29,19,15,134.5,15.5,4.55,13.0,27.5,43.84,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,135.0,17.5,4.05,13.0,31.5,13.7,0.0
2016,6,30,5,30,270.0,35.0,4.0,13.0,63.0,28.3,18.01
2016,6,30,5,45,364.0,45.5,4.0,13.5,105.0,35.53,25.5
2016,6,30,6,0,458.0,56.0,4.0,14.0,147.0,42.39,32.01
2016,6,30,6,15,521.5,63.5,3.8,14.0,195.0,46.21,35.7
2016,6,30,6,30,585.0,71.0,3.6,14.0,243.0,49.84,39.05
2016,6,30,6,45,296.5,101.0,3.45,14.5,188.5,70.24,57.08
2016,6,30,7,0,8.0,131.0,3.3,15.0,134.0,115.2,91.74
2016,6,30,7,15,135.5,160.5,3.1,15.5,225.0,140.45,106.97
2016,6,30,7,30,263.0,190.0,2.9,16.0,316.0,185.65,137.09
2016,6,30,7,45,237.5,216.5,2.75,16.5,340.0,219.59,165.61
2016,6,30,8,0,212.0,243.0,2.6,17.0,364.0,256.26,196.38
2016,6,30,8,15,512.0,176.5,2.5,17.5,501.0,303.78,227.7
2016,6,30,8,30,812.0,110.0,2.4,18.0,638.0,392.91,295.4
2016,6,30,8,45,825.5,113.5,2.3,18.5,681.5,447.92,341.34
2016,6,30,9,0,839.0,117.0,2.2,19.0,725.0,503.38,386.16
2016,6,30,9,15,850.5,119.0,2.2,19.0,764.5,559.07,430.64
2016,6,30,9,30,862.0,121.0,2.2,19.0,804.0,611.4,471.42
2016,6,30,9,45,878.0,119.0,2.25,19.5,840.5,662.47,509.56
2016,6,30,10,0,894.0,117.0,2.3,20.0,877.0,713.05,546.3
2016,6,30,10,15,900.5,118.5,2.35,20.0,905.0,759.22,579.3
2016,6,30,10,30,907.0,120.0,2.4,20.0,933.0,803.66,609.46
2016,6,30,10,45,911.0,121.0,2.45,20.5,954.0,843.71,635.15
2016,6,30,11,0,915.0,122.0,2.5,21.0,975.0,881.47,659.04
2016,6,30,11,15,918.0,122.5,2.6,21.0,989.5,915.42,681.9
2016,6,30,11,30,921.0,123.0,2.7,21.0,1004.0,946.71,702.96
2016,6,30,11,45,922.5,123.5,2.85,21.5,1011.0,973.82,720.32
2016,6,30,12,0,924.0,124.0,3.0,22.0,1018.0,997.96,735.7
2016,6,30,12,15,924.0,124.0,3.1,22.0,1017.5,1017.1,748.86
2016,6,30,12,30,924.0,124.0,3.2,22.0,1017.0,1033.01,760.04
2016,6,30,12,45,914.0,128.5,3.35,22.0,1006.0,1040.13,765.99
2016,6,30,13,0,904.0,133.0,3.5,22.0,995.0,1043.77,769.81
2016,6,30,13,15,900.5,132.5,3.6,22.0,979.5,1045.52,772.12
2016,6,30,13,30,897.0,132.0,3.7,22.0,964.0,1043.81,772.28
2016,6,30,13,45,892.0,131.0,3.85,22.5,941.5,1036.67,767.82
2016,6,30,14,0,887.0,130.0,4.0,23.0,919.0,1026.15,761.21
2016,6,30,14,15,879.5,128.5,4.05,22.5,890.0,1009.34,752.77
2016,6,30,14,30,872.0,127.0,4.1,22.0,861.0,989.39,742.25
2016,6,30,14,45,863.0,124.5,4.15,22.0,826.0,963.93,726.56
2016,6,30,15,0,854.0,122.0,4.2,22.0,791.0,935.65,708.92
2016,6,30,15,15,841.5,120.0,4.2,21.5,751.0,909.28,693.63
2016,6,30,15,30,829.0,118.0,4.2,21.0,711.0,873.12,671.33
2016,6,30,15,45,813.0,115.0,4.25,21.0,666.5,830.8,643.4
2016,6,30,16,0,797.0,112.0,4.3,21.0,622.0,786.85,613.99
2016,6,30,16,15,776.5,108.5,4.3,20.5,574.0,737.5,581.16
2016,6,30,16,30,756.0,105.0,4.3,20.0,526.0,687.41,547.12
2016,6,30,16,45,729.5,101.0,4.3,20.0,476.0,634.49,508.4
2016,6,30,17,0,703.0,97.0,4.3,20.0,426.0,579.66,466.56
2016,6,30,17,15,667.5,92.0,4.25,19.5,375.0,519.02,419.75
2016,6,30,17,30,632.0,87.0,4.2,19.0,324.0,460.31,373.02
2016,6,30,17,45,583.5,80.5,4.2,18.5,274.0,395.69,320.15
2016,6,30,18,0,535.0,74.0,4.2,18.0,224.0,335.01,268.87
2016,6,30,18,15,467.0,65.5,4.15,17.5,177.5,268.8,211.92
2016,6,30,18,30,399.0,57.0,4.1,17.0,131.0,209.34,159.77
2016,6,30,18,45,296.5,45.0,4.1,16.5,91.0,142.8,102.86
2016,6,30,19,0,194.0,33.0,4.1,16.0,51.0,89.67,55.46
2016,6,30,19,15,97.0,16.5,4.1,15.5,25.5,37.63,0.0
2016,6,30,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
