Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,118.5,18.0,3.35,13.0,30.0,14.11,0.0
2016,7,1,5,30,237.0,36.0,3.4,13.0,60.0,28.08,17.76
2016,7,1,5,45,333.0,46.5,3.45,13.5,101.0,36.53,26.35
2016,7,1,6,0,429.0,57.0,3.5,14.0,142.0,43.34,32.84
2016,7,1,6,15,493.0,65.0,3.45,14.0,189.0,47.53,36.87
2016,7,1,6,30,557.0,73.0,3.4,14.0,236.0,51.5,40.53
2016,7,1,6,45,602.0,79.0,3.4,14.5,286.0,53.59,42.29
2016,7,1,7,0,647.0,85.0,3.4,15.0,336.0,72.72,44.9
2016,7,1,7,15,680.0,90.0,3.35,15.5,386.5,118.89,67.83
2016,7,1,7,30,713.0,95.0,3.3,16.0,437.0,169.0,103.88
2016,7,1,7,45,738.5,98.5,3.25,16.5,486.5,224.59,149.95
2016,7,1,8,0,764.0,102.0,3.2,17.0,536.0,278.09,196.51
2016,7,1,8,15,783.5,105.5,3.1,17.0,583.0,332.22,244.62
2016,7,1,8,30,803.0,109.0,3.0,17.0,630.0,387.95,293.47
2016,7,1,8,45,818.5,111.0,2.95,17.5,674.0,442.03,339.48
2016,7,1,9,0,834.0,113.0,2.9,18.0,718.0,496.76,384.54
2016,7,1,9,15,845.5,115.5,2.85,18.0,757.0,552.74,429.78
2016,7,1,9,30,857.0,118.0,2.8,18.0,796.0,605.26,471.17
2016,7,1,9,45,867.0,119.0,2.75,18.5,830.0,654.96,508.39
2016,7,1,10,0,877.0,120.0,2.7,19.0,864.0,703.7,543.75
2016,7,1,10,15,883.5,121.5,2.7,19.0,892.0,749.2,576.62
2016,7,1,10,30,890.0,123.0,2.7,19.0,920.0,793.01,606.43
2016,7,1,10,45,895.0,123.5,2.75,19.5,941.5,832.82,632.31
2016,7,1,11,0,900.0,124.0,2.8,20.0,963.0,870.45,656.43
2016,7,1,11,15,903.0,124.5,2.85,20.0,977.0,903.99,678.86
2016,7,1,11,30,906.0,125.0,2.9,20.0,991.0,934.9,699.48
2016,7,1,11,45,908.5,125.0,2.95,20.0,998.5,962.13,717.62
2016,7,1,12,0,911.0,125.0,3.0,20.0,1006.0,986.48,733.88
2016,7,1,12,15,911.0,125.0,3.1,20.0,1005.5,1005.43,747.04
2016,7,1,12,30,911.0,125.0,3.2,20.0,1005.0,1021.2,758.22
2016,7,1,12,45,906.5,126.0,3.3,20.5,996.5,1030.23,763.6
2016,7,1,13,0,902.0,127.0,3.4,21.0,988.0,1035.87,766.87
2016,7,1,13,15,899.0,126.5,3.5,20.5,972.5,1038.08,770.97
2016,7,1,13,30,896.0,126.0,3.6,20.0,957.0,1036.86,772.93
2016,7,1,13,45,891.5,124.5,3.7,20.0,935.0,1029.68,769.56
2016,7,1,14,0,887.0,123.0,3.8,20.0,913.0,1019.11,764.04
2016,7,1,14,15,880.0,121.5,3.85,20.0,884.0,1002.77,754.36
2016,7,1,14,30,873.0,120.0,3.9,20.0,855.0,983.26,742.62
2016,7,1,14,45,864.0,118.0,3.95,20.0,820.5,958.28,727.16
2016,7,1,15,0,855.0,116.0,4.0,20.0,786.0,930.49,709.76
2016,7,1,15,15,843.0,114.0,4.0,19.5,746.0,897.33,689.59
2016,7,1,15,30,831.0,112.0,4.0,19.0,706.0,868.57,672.36
2016,7,1,15,45,815.5,109.0,4.0,19.0,662.0,826.62,644.26
2016,7,1,16,0,800.0,106.0,4.0,19.0,618.0,783.02,614.75
2016,7,1,16,15,780.0,103.0,3.95,18.5,570.5,734.53,582.19
2016,7,1,16,30,760.0,100.0,3.9,18.0,523.0,685.25,548.47
2016,7,1,16,45,734.5,96.0,3.85,18.0,473.0,630.56,508.38
2016,7,1,17,0,709.0,92.0,3.8,18.0,423.0,578.23,468.1
2016,7,1,17,15,674.5,87.0,3.75,17.5,372.5,517.93,421.38
2016,7,1,17,30,640.0,82.0,3.7,17.0,322.0,459.49,374.64
2016,7,1,17,45,593.5,76.0,3.65,16.5,272.5,396.06,322.38
2016,7,1,18,0,547.0,70.0,3.6,16.0,223.0,336.39,271.56
2016,7,1,18,15,480.0,61.5,3.55,15.5,176.5,269.99,214.11
2016,7,1,18,30,413.0,53.0,3.5,15.0,130.0,210.29,161.37
2016,7,1,18,45,313.5,42.0,3.45,15.0,90.5,145.86,105.42
2016,7,1,19,0,214.0,31.0,3.4,15.0,51.0,91.96,56.66
2016,7,1,19,15,107.0,15.5,3.3,14.5,25.5,38.23,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,16.5,2.75,13.0,29.5,12.92,0.0
2016,7,2,5,30,250.0,33.0,2.9,13.0,59.0,25.69,15.68
2016,7,2,5,45,342.0,44.0,3.05,13.5,99.5,34.26,24.36
2016,7,2,6,0,434.0,55.0,3.2,14.0,140.0,41.61,31.31
2016,7,2,6,15,496.5,63.0,3.2,14.5,187.0,45.89,35.33
2016,7,2,6,30,559.0,71.0,3.2,15.0,234.0,49.93,38.97
2016,7,2,6,45,601.0,77.5,3.25,15.5,283.0,52.47,41.14
2016,7,2,7,0,643.0,84.0,3.3,16.0,332.0,71.05,43.84
2016,7,2,7,15,675.5,89.0,3.3,16.0,382.5,116.92,66.4
2016,7,2,7,30,708.0,94.0,3.3,16.0,433.0,166.68,102.21
2016,7,2,7,45,730.5,99.0,3.3,16.5,481.5,218.19,145.04
2016,7,2,8,0,753.0,104.0,3.3,17.0,530.0,276.18,195.32
2016,7,2,8,15,772.0,107.0,3.3,17.0,577.0,329.13,242.53
2016,7,2,8,30,791.0,110.0,3.3,17.0,624.0,383.63,290.58
2016,7,2,8,45,804.0,114.0,3.3,17.5,666.5,437.78,336.83
2016,7,2,9,0,817.0,118.0,3.3,18.0,709.0,492.36,382.0
2016,7,2,9,15,829.0,120.5,3.25,18.5,748.0,545.26,424.4
2016,7,2,9,30,841.0,123.0,3.2,19.0,787.0,599.71,466.48
2016,7,2,9,45,845.0,127.5,3.2,19.5,819.5,648.02,502.87
2016,7,2,10,0,849.0,132.0,3.2,20.0,852.0,694.91,537.17
2016,7,2,10,15,856.0,133.5,3.2,20.0,879.5,739.68,570.19
2016,7,2,10,30,863.0,135.0,3.2,20.0,907.0,782.87,599.88
2016,7,2,10,45,866.0,137.5,3.2,20.5,928.0,822.0,625.2
2016,7,2,11,0,869.0,140.0,3.2,21.0,949.0,858.9,648.7
2016,7,2,11,15,872.5,140.5,3.2,21.0,963.0,892.04,670.66
2016,7,2,11,30,876.0,141.0,3.2,21.0,977.0,922.68,690.86
2016,7,2,11,45,875.5,142.5,3.2,21.0,983.5,947.95,707.4
2016,7,2,12,0,875.0,144.0,3.2,21.0,990.0,970.33,722.03
2016,7,2,12,15,875.0,144.0,3.2,21.0,990.0,988.82,734.12
2016,7,2,12,30,875.0,144.0,3.2,21.0,990.0,1004.27,744.28
2016,7,2,12,45,882.0,138.5,3.25,21.0,985.0,1018.19,753.94
2016,7,2,13,0,889.0,133.0,3.3,21.0,980.0,1028.87,761.57
2016,7,2,13,15,886.0,132.0,3.3,21.0,965.0,1030.64,763.05
2016,7,2,13,30,883.0,131.0,3.3,21.0,950.0,1029.0,762.49
2016,7,2,13,45,877.0,130.5,3.3,21.0,928.0,1021.47,758.18
2016,7,2,14,0,871.0,130.0,3.3,21.0,906.0,1010.63,751.83
2016,7,2,14,15,864.0,128.5,3.3,20.5,877.5,994.55,743.53
2016,7,2,14,30,857.0,127.0,3.3,20.0,849.0,975.36,733.21
2016,7,2,14,45,846.5,126.0,3.3,20.0,814.0,950.38,717.59
2016,7,2,15,0,836.0,125.0,3.3,20.0,779.0,930.34,705.39
2016,7,2,15,15,824.0,122.5,3.25,19.5,739.5,896.87,684.87
2016,7,2,15,30,812.0,120.0,3.2,19.0,700.0,861.11,662.68
2016,7,2,15,45,795.5,117.0,3.15,19.0,656.0,818.91,634.48
2016,7,2,16,0,779.0,114.0,3.1,19.0,612.0,775.17,604.95
2016,7,2,16,15,759.0,110.5,3.05,18.5,565.0,726.88,572.84
2016,7,2,16,30,739.0,107.0,3.0,18.0,518.0,680.29,541.43
2016,7,2,16,45,712.5,102.5,2.95,18.0,468.5,625.17,500.98
2016,7,2,17,0,686.0,98.0,2.9,18.0,419.0,570.51,459.41
2016,7,2,17,15,651.5,92.5,2.85,17.5,369.0,510.67,413.48
2016,7,2,17,30,617.0,87.0,2.8,17.0,319.0,452.7,367.54
2016,7,2,17,45,570.5,80.0,2.75,16.5,269.5,389.24,315.71
2016,7,2,18,0,524.0,73.0,2.7,16.0,220.0,329.57,265.32
2016,7,2,18,15,459.0,64.0,2.6,15.5,174.0,264.57,209.37
2016,7,2,18,30,394.0,55.0,2.5,15.0,128.0,206.06,157.94
2016,7,2,18,45,302.0,43.0,2.45,15.0,89.0,142.37,102.76
2016,7,2,19,0,210.0,31.0,2.4,15.0,50.0,91.2,56.06
2016,7,2,19,15,105.0,15.5,2.35,14.5,25.0,37.92,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,130.5,16.5,2.8,13.0,29.5,12.94,0.0
2016,7,3,5,30,261.0,33.0,2.9,13.0,59.0,26.6,16.34
2016,7,3,5,45,354.0,43.5,3.0,13.5,100.0,33.9,24.02
2016,7,3,6,0,447.0,54.0,3.1,14.0,141.0,40.82,30.6
2016,7,3,6,15,509.0,61.5,3.05,14.5,188.0,44.71,34.28
2016,7,3,6,30,571.0,69.0,3.0,15.0,235.0,48.4,37.61
2016,7,3,6,45,331.0,110.5,3.0,15.5,211.0,77.47,63.24
2016,7,3,7,0,91.0,152.0,3.0,16.0,187.0,126.08,99.11
2016,7,3,7,15,139.0,174.0,2.95,16.0,236.5,149.23,113.95
2016,7,3,7,30,187.0,196.0,2.9,16.0,286.0,184.08,139.16
2016,7,3,7,45,232.0,213.5,2.9,16.5,337.0,215.32,162.41
2016,7,3,8,0,277.0,231.0,2.9,17.0,388.0,257.6,195.48
2016,7,3,8,15,541.5,168.0,2.85,17.5,507.5,304.47,227.66
2016,7,3,8,30,806.0,105.0,2.8,18.0,627.0,384.05,289.01
2016,7,3,8,45,819.5,108.0,2.8,18.5,670.0,438.35,335.03
2016,7,3,9,0,833.0,111.0,2.8,19.0,713.0,493.1,380.05
2016,7,3,9,15,844.0,113.5,2.8,19.0,752.0,548.87,425.12
2016,7,3,9,30,855.0,116.0,2.8,19.0,791.0,601.09,466.34
2016,7,3,9,45,881.0,108.0,2.8,19.5,829.5,652.81,505.43
2016,7,3,10,0,907.0,100.0,2.8,20.0,868.0,704.82,543.65
2016,7,3,10,15,913.0,101.0,2.75,20.0,896.0,750.76,575.85
2016,7,3,10,30,919.0,102.0,2.7,20.0,924.0,794.9,605.48
2016,7,3,10,45,922.5,103.0,2.7,20.5,945.0,835.05,631.12
2016,7,3,11,0,926.0,104.0,2.7,21.0,966.0,872.82,654.84
2016,7,3,11,15,928.5,104.5,2.7,21.0,980.0,906.73,676.99
2016,7,3,11,30,931.0,105.0,2.7,21.0,994.0,937.89,697.22
2016,7,3,11,45,931.5,105.5,2.75,21.0,1001.0,964.35,714.7
2016,7,3,12,0,932.0,106.0,2.8,21.0,1008.0,987.75,730.21
2016,7,3,12,15,932.0,106.0,2.8,21.0,1007.5,1007.01,742.63
2016,7,3,12,30,932.0,106.0,2.8,21.0,1007.0,1023.01,752.99
2016,7,3,12,45,914.5,116.0,2.85,21.5,994.0,1028.3,755.49
2016,7,3,13,0,897.0,126.0,2.9,22.0,981.0,1029.99,755.84
2016,7,3,13,15,894.0,125.5,2.9,21.5,966.0,1032.26,759.18
2016,7,3,13,30,891.0,125.0,2.9,21.0,951.0,1031.1,760.39
2016,7,3,13,45,886.5,123.5,2.95,21.0,929.0,1024.0,756.86
2016,7,3,14,0,882.0,122.0,3.0,21.0,907.0,1013.53,751.25
2016,7,3,14,15,875.0,120.5,3.0,21.0,878.5,997.29,741.49
2016,7,3,14,30,868.0,119.0,3.0,21.0,850.0,977.9,729.74
2016,7,3,14,45,859.5,117.0,3.05,21.0,815.5,953.53,715.1
2016,7,3,15,0,851.0,115.0,3.1,21.0,781.0,926.33,698.53
2016,7,3,15,15,839.0,113.0,3.1,20.5,741.5,893.3,678.85
2016,7,3,15,30,827.0,111.0,3.1,20.0,702.0,864.66,662.05
2016,7,3,15,45,813.0,107.5,3.1,20.0,658.5,823.57,635.05
2016,7,3,16,0,799.0,104.0,3.1,20.0,615.0,780.73,606.59
2016,7,3,16,15,779.5,101.0,3.1,19.5,567.5,732.67,575.09
2016,7,3,16,30,760.0,98.0,3.1,19.0,520.0,683.79,542.36
2016,7,3,16,45,735.5,93.5,3.15,18.5,471.0,629.23,504.35
2016,7,3,17,0,711.0,89.0,3.2,18.0,422.0,576.8,465.57
2016,7,3,17,15,677.5,84.5,3.2,17.5,371.5,517.58,420.05
2016,7,3,17,30,644.0,80.0,3.2,17.0,321.0,460.09,374.38
2016,7,3,17,45,599.5,73.5,3.2,17.0,272.0,396.88,321.96
2016,7,3,18,0,555.0,67.0,3.2,17.0,223.0,337.24,270.91
2016,7,3,18,15,490.5,59.0,3.1,16.5,176.5,271.93,214.56
2016,7,3,18,30,426.0,51.0,3.0,16.0,130.0,213.04,162.61
2016,7,3,18,45,332.5,40.0,2.9,15.5,90.5,149.56,107.59
2016,7,3,19,0,239.0,29.0,2.8,15.0,51.0,96.7,59.08
2016,7,3,19,15,119.5,14.5,2.75,14.5,25.5,39.28,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.0,3.2,13.0,29.5,11.63,0.0
2016,7,4,5,30,295.0,30.0,3.3,13.0,59.0,23.82,13.94
2016,7,4,5,45,391.5,39.0,3.45,13.5,100.5,29.88,20.49
2016,7,4,6,0,488.0,48.0,3.6,14.0,142.0,35.65,26.01
2016,7,4,6,15,549.0,54.5,3.55,14.5,189.5,38.97,29.16
2016,7,4,6,30,610.0,61.0,3.5,15.0,237.0,42.13,32.02
2016,7,4,6,45,655.0,65.5,3.45,15.5,287.5,43.54,33.22
2016,7,4,7,0,700.0,70.0,3.4,16.0,338.0,64.62,38.56
2016,7,4,7,15,730.5,73.5,3.3,16.0,389.0,111.93,60.5
2016,7,4,7,30,761.0,77.0,3.2,16.0,440.0,162.91,96.8
2016,7,4,7,45,785.5,79.5,3.15,16.5,489.5,215.36,140.38
2016,7,4,8,0,810.0,82.0,3.1,17.0,539.0,270.37,188.58
2016,7,4,8,15,827.5,84.5,3.05,17.5,586.5,330.53,241.52
2016,7,4,8,30,845.0,87.0,3.0,18.0,634.0,386.59,290.49
2016,7,4,8,45,859.5,89.0,2.95,18.5,678.0,441.96,337.71
2016,7,4,9,0,874.0,91.0,2.9,19.0,722.0,497.75,383.74
2016,7,4,9,15,884.5,93.0,2.9,19.0,761.5,551.62,427.71
2016,7,4,9,30,895.0,95.0,2.9,19.0,801.0,605.01,470.03
2016,7,4,9,45,888.5,104.5,2.9,19.5,831.0,653.78,506.6
2016,7,4,10,0,882.0,114.0,2.9,20.0,861.0,700.08,540.2
2016,7,4,10,15,889.0,115.0,2.9,20.0,889.0,745.81,573.19
2016,7,4,10,30,896.0,116.0,2.9,20.0,917.0,789.88,603.21
2016,7,4,10,45,898.0,118.5,2.9,20.5,937.5,829.48,628.63
2016,7,4,11,0,900.0,121.0,2.9,21.0,958.0,866.68,652.12
2016,7,4,11,15,903.5,121.5,2.9,21.0,972.5,900.79,674.55
2016,7,4,11,30,907.0,122.0,2.9,21.0,987.0,932.3,695.14
2016,7,4,11,45,905.5,124.0,2.9,21.0,993.5,957.9,711.73
2016,7,4,12,0,904.0,126.0,2.9,21.0,1000.0,980.46,726.33
2016,7,4,12,15,904.0,126.0,2.85,21.0,999.5,999.44,738.18
2016,7,4,12,30,904.0,126.0,2.8,21.0,999.0,1015.25,748.0
2016,7,4,12,45,912.0,120.0,2.8,21.0,994.0,1029.82,757.56
2016,7,4,13,0,920.0,114.0,2.8,21.0,989.0,1041.04,765.03
2016,7,4,13,15,916.5,113.5,2.8,21.0,974.0,1042.82,766.49
2016,7,4,13,30,913.0,113.0,2.8,21.0,959.0,1041.09,765.88
2016,7,4,13,45,908.0,112.0,2.8,21.0,937.0,1033.85,761.83
2016,7,4,14,0,903.0,111.0,2.8,21.0,915.0,1023.18,755.69
2016,7,4,14,15,896.0,110.0,2.8,20.5,886.0,1007.17,747.61
2016,7,4,14,30,889.0,109.0,2.8,20.0,857.0,987.95,737.46
2016,7,4,14,45,879.5,107.5,2.8,20.0,822.0,962.73,721.93
2016,7,4,15,0,870.0,106.0,2.8,20.0,787.0,934.66,704.5
2016,7,4,15,15,858.5,104.0,2.8,20.0,747.5,901.57,683.59
2016,7,4,15,30,847.0,102.0,2.8,20.0,708.0,866.1,660.95
2016,7,4,15,45,831.0,100.0,2.85,20.0,663.5,824.67,634.28
2016,7,4,16,0,815.0,98.0,2.9,20.0,619.0,787.37,610.21
2016,7,4,16,15,796.0,95.0,2.9,19.5,571.5,739.12,578.73
2016,7,4,16,30,777.0,92.0,2.9,19.0,524.0,689.97,546.01
2016,7,4,16,45,750.5,89.0,2.95,18.5,474.0,635.0,508.18
2016,7,4,17,0,724.0,86.0,3.0,18.0,424.0,580.37,467.89
2016,7,4,17,15,691.0,81.5,3.0,17.5,373.5,522.58,423.59
2016,7,4,17,30,658.0,77.0,3.0,17.0,323.0,464.73,377.73
2016,7,4,17,45,610.0,71.5,3.05,17.0,273.0,400.18,324.4
2016,7,4,18,0,562.0,66.0,3.1,17.0,223.0,339.53,272.64
2016,7,4,18,15,497.5,58.0,3.05,16.5,176.5,273.82,215.99
2016,7,4,18,30,433.0,50.0,3.0,16.0,130.0,214.55,163.7
2016,7,4,18,45,335.5,39.5,3.0,15.5,90.5,150.04,107.89
2016,7,4,19,0,238.0,29.0,3.0,15.0,51.0,96.58,58.83
2016,7,4,19,15,119.0,14.5,3.0,14.5,25.5,39.21,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,135.5,15.5,3.25,13.0,29.0,12.13,0.0
2016,7,5,5,30,271.0,31.0,3.3,13.0,58.0,24.84,14.67
2016,7,5,5,45,372.0,40.0,3.35,13.5,99.0,30.85,21.31
2016,7,5,6,0,473.0,49.0,3.4,14.0,140.0,36.58,26.82
2016,7,5,6,15,535.5,56.0,3.35,14.5,187.5,40.26,30.31
2016,7,5,6,30,598.0,63.0,3.3,15.0,235.0,43.76,33.48
2016,7,5,6,45,347.0,108.5,3.3,15.5,212.5,76.2,62.13
2016,7,5,7,0,96.0,154.0,3.3,16.0,190.0,121.17,95.13
2016,7,5,7,15,102.0,175.5,3.25,16.0,219.0,146.75,113.45
2016,7,5,7,30,108.0,197.0,3.2,16.0,248.0,173.34,133.95
2016,7,5,7,45,137.5,220.0,3.15,16.5,292.5,206.56,159.24
2016,7,5,8,0,167.0,243.0,3.1,17.0,337.0,243.47,187.9
2016,7,5,8,15,212.0,261.0,3.05,17.0,391.0,284.95,220.41
2016,7,5,8,30,257.0,279.0,3.0,17.0,445.0,326.97,253.66
2016,7,5,8,45,559.0,187.5,3.0,17.5,581.0,392.59,303.38
2016,7,5,9,0,861.0,96.0,3.0,18.0,717.0,495.21,383.67
2016,7,5,9,15,872.0,98.0,3.05,18.0,756.5,548.76,427.49
2016,7,5,9,30,883.0,100.0,3.1,18.0,796.0,601.9,470.02
2016,7,5,9,45,893.5,100.5,3.2,18.5,830.5,652.73,509.0
2016,7,5,10,0,904.0,101.0,3.3,19.0,865.0,702.61,546.23
2016,7,5,10,15,910.5,102.0,3.4,19.0,893.5,748.9,579.93
2016,7,5,10,30,917.0,103.0,3.5,19.0,922.0,793.43,611.11
2016,7,5,10,45,919.5,105.0,3.6,19.5,943.0,833.75,637.9
2016,7,5,11,0,922.0,107.0,3.7,20.0,964.0,871.65,662.79
2016,7,5,11,15,925.0,107.5,3.8,20.0,978.5,905.99,686.35
2016,7,5,11,30,928.0,108.0,3.9,20.0,993.0,937.63,708.03
2016,7,5,11,45,928.0,109.5,4.0,20.0,1000.0,964.65,726.56
2016,7,5,12,0,928.0,111.0,4.1,20.0,1007.0,988.6,743.07
2016,7,5,12,15,928.0,111.0,4.1,19.5,1006.5,1007.94,757.37
2016,7,5,12,30,928.0,111.0,4.1,19.0,1006.0,1024.02,769.62
2016,7,5,12,45,922.5,113.5,4.2,19.0,997.0,1033.81,776.92
2016,7,5,13,0,917.0,116.0,4.3,19.0,988.0,1040.14,782.05
2016,7,5,13,15,914.0,115.5,4.35,19.0,973.5,1042.47,784.31
2016,7,5,13,30,911.0,115.0,4.4,19.0,959.0,1041.3,784.34
2016,7,5,13,45,907.0,113.5,4.45,19.0,937.5,1034.61,780.99
2016,7,5,14,0,903.0,112.0,4.5,19.0,916.0,1024.46,775.43
2016,7,5,14,15,897.0,111.0,4.55,19.0,887.5,1009.48,766.66
2016,7,5,14,30,891.0,110.0,4.6,19.0,859.0,991.25,755.75
2016,7,5,14,45,884.5,107.5,4.7,19.0,825.5,967.81,741.67
2016,7,5,15,0,878.0,105.0,4.8,19.0,792.0,941.37,725.43
2016,7,5,15,15,867.5,103.0,4.85,18.5,752.5,909.0,705.9
2016,7,5,15,30,857.0,101.0,4.9,18.0,713.0,874.17,684.39
2016,7,5,15,45,845.5,97.5,5.0,18.0,670.0,834.58,658.13
2016,7,5,16,0,834.0,94.0,5.1,18.0,627.0,798.67,634.25
2016,7,5,16,15,816.5,91.5,5.15,17.5,579.5,751.46,602.49
2016,7,5,16,30,799.0,89.0,5.2,17.0,532.0,703.18,569.34
2016,7,5,16,45,777.5,85.0,5.3,17.0,483.0,649.63,530.53
2016,7,5,17,0,756.0,81.0,5.4,17.0,434.0,595.94,488.95
2016,7,5,17,15,724.5,77.0,5.45,16.5,383.0,536.35,442.04
2016,7,5,17,30,693.0,73.0,5.5,16.0,332.0,479.8,395.95
2016,7,5,17,45,647.5,68.0,5.6,15.5,281.5,415.32,341.93
2016,7,5,18,0,602.0,63.0,5.7,15.0,231.0,354.43,289.1
2016,7,5,18,15,536.5,56.0,5.6,14.5,183.0,287.29,229.74
2016,7,5,18,30,471.0,49.0,5.5,14.0,135.0,226.62,174.96
2016,7,5,18,45,363.5,39.5,5.45,14.0,94.0,158.16,114.65
2016,7,5,19,0,256.0,30.0,5.4,14.0,53.0,101.75,62.17
2016,7,5,19,15,128.0,15.0,5.35,13.5,26.5,42.31,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.5,15.5,5.05,13.0,27.5,12.17,0.0
2016,7,6,5,30,249.0,31.0,5.0,13.0,55.0,24.92,14.57
2016,7,6,5,45,347.0,41.0,5.0,13.5,95.5,31.84,22.12
2016,7,6,6,0,445.0,51.0,5.0,14.0,136.0,38.4,28.39
2016,7,6,6,15,508.0,58.0,4.9,14.0,182.5,41.97,31.87
2016,7,6,6,30,571.0,65.0,4.8,14.0,229.0,45.38,35.05
2016,7,6,6,45,615.0,70.5,4.75,14.5,278.0,47.37,36.76
2016,7,6,7,0,659.0,76.0,4.7,15.0,327.0,61.99,38.21
2016,7,6,7,15,457.0,131.5,4.6,15.0,317.5,130.48,87.12
2016,7,6,7,30,255.0,187.0,4.5,15.0,308.0,180.18,133.88
2016,7,6,7,45,200.0,215.0,4.4,15.5,316.5,214.8,164.33
2016,7,6,8,0,145.0,243.0,4.3,16.0,325.0,237.71,185.15
2016,7,6,8,15,119.5,263.0,4.2,16.0,335.0,257.76,202.43
2016,7,6,8,30,94.0,283.0,4.1,16.0,345.0,279.42,220.37
2016,7,6,8,45,160.0,305.0,4.1,16.5,417.5,329.57,259.03
2016,7,6,9,0,226.0,327.0,4.1,17.0,490.0,391.36,306.77
2016,7,6,9,15,207.5,349.5,4.05,17.0,505.5,416.22,326.13
2016,7,6,9,30,189.0,372.0,4.0,17.0,521.0,439.18,343.61
2016,7,6,9,45,536.0,238.5,3.95,17.5,686.5,549.61,432.25
2016,7,6,10,0,883.0,105.0,3.9,18.0,852.0,691.62,542.83
2016,7,6,10,15,889.5,106.5,3.9,18.0,879.5,737.52,575.99
2016,7,6,10,30,896.0,108.0,3.9,18.0,907.0,781.73,606.92
2016,7,6,10,45,903.0,107.0,3.95,18.5,929.5,822.12,633.87
2016,7,6,11,0,910.0,106.0,4.0,19.0,952.0,860.43,659.08
2016,7,6,11,15,913.0,106.5,4.05,19.0,966.0,894.42,682.37
2016,7,6,11,30,916.0,107.0,4.1,19.0,980.0,925.76,703.76
2016,7,6,11,45,920.0,106.0,4.2,19.0,988.0,953.78,723.13
2016,7,6,12,0,924.0,105.0,4.3,19.0,996.0,978.91,740.56
2016,7,6,12,15,923.5,105.0,4.45,19.0,996.0,997.68,754.2
2016,7,6,12,30,923.0,105.0,4.6,19.0,996.0,1013.18,766.06
2016,7,6,12,45,915.5,109.0,4.75,19.0,986.0,1022.43,773.78
2016,7,6,13,0,908.0,113.0,4.9,19.0,976.0,1028.21,779.27
2016,7,6,13,15,904.5,112.0,5.05,19.0,961.0,1029.49,781.8
2016,7,6,13,30,901.0,111.0,5.2,19.0,946.0,1027.29,782.05
2016,7,6,13,45,895.0,111.0,5.4,19.0,923.5,1020.16,779.35
2016,7,6,14,0,889.0,111.0,5.6,19.0,901.0,1009.68,774.35
2016,7,6,14,15,882.0,109.5,5.65,18.5,872.5,993.34,765.73
2016,7,6,14,30,875.0,108.0,5.7,18.0,844.0,973.83,754.9
2016,7,6,14,45,866.5,106.5,5.8,18.0,810.0,949.83,739.71
2016,7,6,15,0,858.0,105.0,5.9,18.0,776.0,923.0,722.43
2016,7,6,15,15,608.0,199.5,5.85,17.5,663.0,789.42,626.81
2016,7,6,15,30,358.0,294.0,5.8,17.0,550.0,637.09,507.83
2016,7,6,15,45,583.5,194.0,5.8,17.0,580.5,727.06,583.95
2016,7,6,16,0,809.0,94.0,5.8,17.0,611.0,778.61,625.47
2016,7,6,16,15,516.0,164.0,5.7,16.5,484.5,595.17,484.67
2016,7,6,16,30,223.0,234.0,5.6,16.0,358.0,413.91,337.28
2016,7,6,16,45,210.0,212.0,5.6,16.0,320.0,372.35,304.95
2016,7,6,17,0,197.0,190.0,5.6,16.0,282.0,331.33,272.19
2016,7,6,17,15,430.5,131.0,5.5,15.5,301.5,416.3,345.08
2016,7,6,17,30,664.0,72.0,5.4,15.0,321.0,462.82,383.97
2016,7,6,17,45,621.5,66.5,5.35,15.0,272.0,400.74,330.55
2016,7,6,18,0,579.0,61.0,5.3,15.0,223.0,342.01,278.82
2016,7,6,18,15,515.0,54.0,5.2,14.5,176.5,276.71,221.13
2016,7,6,18,30,451.0,47.0,5.1,14.0,130.0,217.79,167.96
2016,7,6,18,45,355.5,37.5,5.0,13.5,90.5,153.9,111.53
2016,7,6,19,0,260.0,28.0,4.9,13.0,51.0,100.82,61.29
2016,7,6,19,15,130.0,14.0,4.8,13.0,25.5,41.57,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,149.0,14.0,4.25,14.0,28.0,10.87,0.0
2016,7,7,5,30,298.0,28.0,4.2,14.0,56.0,22.18,12.16
2016,7,7,5,45,393.5,36.0,4.2,14.0,96.5,27.42,18.22
2016,7,7,6,0,489.0,44.0,4.2,14.0,137.0,32.43,23.11
2016,7,7,6,15,549.5,50.5,4.15,14.0,183.5,35.9,26.47
2016,7,7,6,30,610.0,57.0,4.1,14.0,230.0,39.19,29.53
2016,7,7,6,45,305.0,80.0,4.1,14.5,166.5,55.56,44.06
2016,7,7,7,0,0.0,103.0,4.1,15.0,103.0,92.79,73.18
2016,7,7,7,15,27.5,144.5,4.1,15.0,157.5,124.63,98.52
2016,7,7,7,30,55.0,186.0,4.1,15.0,212.0,163.48,128.9
2016,7,7,7,45,33.0,186.5,4.1,15.5,202.5,166.43,131.66
2016,7,7,8,0,11.0,187.0,4.1,16.0,193.0,170.53,135.31
2016,7,7,8,15,26.0,222.0,4.1,16.0,238.0,206.66,163.83
2016,7,7,8,30,41.0,257.0,4.1,16.0,283.0,239.38,189.48
2016,7,7,8,45,40.0,273.5,4.2,16.5,301.0,257.63,203.42
2016,7,7,9,0,39.0,290.0,4.3,17.0,319.0,275.84,217.18
2016,7,7,9,15,43.5,311.0,4.4,17.0,344.5,300.72,236.48
2016,7,7,9,30,48.0,332.0,4.5,17.0,370.0,326.27,256.18
2016,7,7,9,45,109.5,370.0,4.6,17.5,461.0,401.21,314.2
2016,7,7,10,0,171.0,408.0,4.7,18.0,552.0,484.53,377.63
2016,7,7,10,15,174.5,423.0,4.75,18.0,574.0,512.12,398.13
2016,7,7,10,30,178.0,438.0,4.8,18.0,596.0,539.81,418.74
2016,7,7,10,45,122.5,433.5,4.9,18.0,544.0,502.92,389.83
2016,7,7,11,0,67.0,429.0,5.0,18.0,492.0,458.57,355.05
2016,7,7,11,15,127.0,452.5,5.0,18.0,573.0,541.32,418.76
2016,7,7,11,30,187.0,476.0,5.0,18.0,654.0,625.24,481.97
2016,7,7,11,45,198.0,469.0,5.0,18.0,659.0,638.01,491.4
2016,7,7,12,0,209.0,462.0,5.0,18.0,664.0,650.32,500.83
2016,7,7,12,15,563.5,283.5,5.0,18.0,827.5,838.3,648.94
2016,7,7,12,30,918.0,105.0,5.0,18.0,991.0,1008.31,770.22
2016,7,7,12,45,910.5,109.0,5.0,18.0,981.5,1017.53,775.63
2016,7,7,13,0,903.0,113.0,5.0,18.0,972.0,1023.31,779.86
2016,7,7,13,15,650.5,252.0,4.95,18.0,866.0,932.22,716.37
2016,7,7,13,30,398.0,391.0,4.9,18.0,760.0,820.59,629.34
2016,7,7,13,45,268.5,413.0,4.9,18.0,659.5,705.84,544.19
2016,7,7,14,0,139.0,435.0,4.9,18.0,559.0,588.84,455.08
2016,7,7,14,15,137.5,420.0,4.9,18.0,539.5,572.32,443.95
2016,7,7,14,30,136.0,405.0,4.9,18.0,520.0,555.06,431.83
2016,7,7,14,45,78.5,343.5,4.95,18.0,409.5,421.48,330.29
2016,7,7,15,0,21.0,282.0,5.0,18.0,299.0,291.38,228.61
2016,7,7,15,15,25.5,278.5,5.05,17.5,298.0,303.24,239.28
2016,7,7,15,30,30.0,275.0,5.1,17.0,297.0,303.97,241.01
2016,7,7,15,45,18.5,235.0,5.15,17.0,248.5,242.26,192.3
2016,7,7,16,0,7.0,195.0,5.2,17.0,200.0,192.5,152.54
2016,7,7,16,15,3.5,171.0,5.2,16.5,173.5,165.98,131.67
2016,7,7,16,30,0.0,147.0,5.2,16.0,147.0,139.74,110.72
2016,7,7,16,45,0.0,133.0,5.25,16.0,133.0,126.25,99.98
2016,7,7,17,0,0.0,119.0,5.3,16.0,119.0,112.77,89.13
2016,7,7,17,15,338.0,94.0,5.25,15.5,220.5,318.78,265.87
2016,7,7,17,30,676.0,69.0,5.2,15.0,322.0,464.81,385.74
2016,7,7,17,45,635.5,63.5,5.2,14.5,273.0,404.52,334.13
2016,7,7,18,0,595.0,58.0,5.2,14.0,224.0,345.96,282.99
2016,7,7,18,15,531.5,51.5,5.1,13.5,177.5,280.59,224.93
2016,7,7,18,30,468.0,45.0,5.0,13.0,131.0,221.53,171.31
2016,7,7,18,45,373.5,36.0,4.95,13.0,91.0,157.53,114.15
2016,7,7,19,0,279.0,27.0,4.9,13.0,51.0,104.25,62.85
2016,7,7,19,15,139.5,13.5,4.85,13.0,25.5,42.63,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,5,15,154.5,13.0,4.2,14.0,27.0,10.03,0.0
2016,7,8,5,30,309.0,26.0,4.2,14.0,54.0,20.39,10.58
2016,7,8,5,45,405.5,33.5,4.25,14.5,94.5,25.29,16.3
2016,7,8,6,0,502.0,41.0,4.3,15.0,135.0,29.98,20.84
2016,7,8,6,15,264.5,70.5,4.2,15.0,121.5,51.68,40.34
2016,7,8,6,30,27.0,100.0,4.1,15.0,108.0,84.16,69.26
2016,7,8,6,45,31.5,120.0,4.05,15.5,131.0,99.63,82.73
2016,7,8,7,0,36.0,140.0,4.0,16.0,154.0,116.03,91.85
2016,7,8,7,15,112.5,166.5,3.85,16.0,218.0,140.78,108.31
2016,7,8,7,30,189.0,193.0,3.7,16.0,282.0,180.68,136.55
2016,7,8,7,45,210.0,214.0,3.6,16.5,323.0,215.37,163.52
2016,7,8,8,0,231.0,235.0,3.5,17.0,364.0,252.69,193.25
2016,7,8,8,15,529.0,157.0,3.45,17.0,486.5,288.19,215.66
2016,7,8,8,30,827.0,79.0,3.4,17.0,609.0,369.99,279.26
2016,7,8,8,45,480.0,205.0,3.4,17.5,517.5,373.19,289.14
2016,7,8,9,0,133.0,331.0,3.4,18.0,426.0,350.42,273.33
2016,7,8,9,15,505.0,207.0,3.45,18.0,599.0,445.63,349.36
2016,7,8,9,30,877.0,83.0,3.5,18.0,772.0,581.35,456.76
2016,7,8,9,45,884.5,84.5,3.55,18.5,805.0,630.93,494.59
2016,7,8,10,0,892.0,86.0,3.6,19.0,838.0,679.31,530.9
2016,7,8,10,15,898.0,87.0,3.6,19.0,865.5,724.75,563.58
2016,7,8,10,30,904.0,88.0,3.6,19.0,893.0,768.43,594.0
2016,7,8,10,45,908.0,89.0,3.65,19.5,914.5,808.56,620.67
2016,7,8,11,0,912.0,90.0,3.7,20.0,936.0,846.4,645.46
2016,7,8,11,15,915.0,90.5,3.7,20.0,950.0,880.45,668.41
2016,7,8,11,30,918.0,91.0,3.7,20.0,964.0,911.82,689.44
2016,7,8,11,45,920.0,91.0,3.75,20.5,971.5,938.97,706.47
2016,7,8,12,0,922.0,91.0,3.8,21.0,979.0,963.15,721.46
2016,7,8,12,15,922.0,91.0,3.85,21.0,979.0,982.31,734.47
2016,7,8,12,30,922.0,91.0,3.9,21.0,979.0,998.23,745.4
2016,7,8,12,45,914.0,95.5,4.0,21.0,970.0,1007.45,752.29
2016,7,8,13,0,906.0,100.0,4.1,21.0,961.0,1013.21,757.01
2016,7,8,13,15,903.5,99.0,4.2,21.0,947.0,1015.4,759.47
2016,7,8,13,30,901.0,98.0,4.3,21.0,933.0,1014.12,759.73
2016,7,8,13,45,897.5,97.5,4.4,21.0,912.0,1008.91,757.45
2016,7,8,14,0,894.0,97.0,4.5,21.0,891.0,1000.29,753.19
2016,7,8,14,15,888.0,95.5,4.6,20.5,863.0,984.79,745.94
2016,7,8,14,30,882.0,94.0,4.7,20.0,835.0,966.06,736.47
2016,7,8,14,45,874.5,92.5,4.8,20.0,802.0,942.81,722.36
2016,7,8,15,0,867.0,91.0,4.9,20.0,769.0,916.65,706.15
2016,7,8,15,15,857.0,89.5,4.9,20.0,730.5,885.47,685.62
2016,7,8,15,30,847.0,88.0,4.9,20.0,692.0,851.85,663.27
2016,7,8,15,45,834.5,85.5,4.95,20.0,649.5,812.74,637.09
2016,7,8,16,0,822.0,83.0,5.0,20.0,607.0,771.77,609.25
2016,7,8,16,15,804.5,80.5,4.9,19.5,560.5,725.27,577.41
2016,7,8,16,30,787.0,78.0,4.8,19.0,514.0,682.55,547.96
2016,7,8,16,45,766.5,74.5,4.75,19.0,466.0,630.77,510.27
2016,7,8,17,0,746.0,71.0,4.7,19.0,418.0,578.8,470.43
2016,7,8,17,15,715.5,67.0,4.6,18.5,368.5,520.32,424.57
2016,7,8,17,30,685.0,63.0,4.5,18.0,319.0,463.21,378.38
2016,7,8,17,45,645.0,58.5,4.45,17.5,270.5,402.44,327.8
2016,7,8,18,0,605.0,54.0,4.4,17.0,222.0,345.95,279.02
2016,7,8,18,15,543.5,48.0,4.35,16.5,175.5,281.44,222.5
2016,7,8,18,30,482.0,42.0,4.3,16.0,129.0,223.04,170.07
2016,7,8,18,45,389.0,33.5,4.25,16.0,90.0,159.28,113.67
2016,7,8,19,0,296.0,25.0,4.2,16.0,51.0,106.11,62.45
2016,7,8,19,15,148.0,12.5,4.15,15.5,25.5,37.49,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,167.5,12.0,1.65,14.5,27.0,9.19,0.0
2016,7,9,5,30,335.0,24.0,1.7,15.0,54.0,18.65,9.02
2016,7,9,5,45,425.5,31.0,1.75,15.5,94.0,23.21,14.44
2016,7,9,6,0,516.0,38.0,1.8,16.0,134.0,30.05,20.82
2016,7,9,6,15,574.0,43.5,1.9,16.5,180.0,33.25,23.85
2016,7,9,6,30,632.0,49.0,2.0,17.0,226.0,36.32,26.63
2016,7,9,6,45,316.0,84.5,2.1,17.5,173.0,58.93,46.5
2016,7,9,7,0,0.0,120.0,2.2,18.0,120.0,105.99,83.22
2016,7,9,7,15,28.0,152.5,2.25,18.0,166.0,130.14,101.75
2016,7,9,7,30,56.0,185.0,2.3,18.0,212.0,162.58,126.38
2016,7,9,7,45,167.5,206.0,2.4,18.5,297.5,201.17,152.3
2016,7,9,8,0,279.0,227.0,2.5,19.0,383.0,253.0,189.98
2016,7,9,8,15,228.0,256.5,2.6,19.5,391.5,285.31,217.82
2016,7,9,8,30,177.0,286.0,2.7,20.0,400.0,306.94,236.22
2016,7,9,8,45,222.5,302.0,2.8,20.5,454.5,352.65,271.21
2016,7,9,9,0,268.0,318.0,2.9,21.0,509.0,399.59,306.98
2016,7,9,9,15,576.5,198.5,2.95,21.0,641.0,474.8,366.4
2016,7,9,9,30,885.0,79.0,3.0,21.0,773.0,581.7,450.42
2016,7,9,9,45,887.0,84.0,3.15,21.0,805.0,631.47,489.06
2016,7,9,10,0,889.0,89.0,3.3,21.0,837.0,679.56,525.9
2016,7,9,10,15,895.0,90.0,3.35,21.0,865.0,724.95,558.49
2016,7,9,10,30,901.0,91.0,3.4,21.0,893.0,768.58,588.74
2016,7,9,10,45,906.5,91.0,3.5,21.5,914.5,808.93,615.51
2016,7,9,11,0,912.0,91.0,3.6,22.0,936.0,847.08,640.52
2016,7,9,11,15,915.0,91.5,3.65,22.0,950.5,881.19,663.56
2016,7,9,11,30,918.0,92.0,3.7,22.0,965.0,912.62,684.73
2016,7,9,11,45,922.5,90.5,3.8,22.0,973.0,940.68,703.87
2016,7,9,12,0,927.0,89.0,3.9,22.0,981.0,965.83,721.1
2016,7,9,12,15,927.0,89.0,4.0,22.0,981.5,985.12,734.45
2016,7,9,12,30,927.0,89.0,4.1,22.0,982.0,1001.13,745.73
2016,7,9,12,45,924.5,89.5,4.25,22.0,974.0,1011.82,753.86
2016,7,9,13,0,922.0,90.0,4.4,22.0,966.0,1019.06,759.82
2016,7,9,13,15,919.5,89.5,4.55,21.5,951.5,1021.76,764.64
2016,7,9,13,30,917.0,89.0,4.7,21.0,937.0,1020.94,767.48
2016,7,9,13,45,915.0,87.0,4.85,21.0,916.5,1015.52,765.77
2016,7,9,14,0,913.0,85.0,5.0,21.0,896.0,1006.59,761.72
2016,7,9,14,15,907.5,84.0,5.1,20.5,868.5,991.82,754.81
2016,7,9,14,30,902.0,83.0,5.2,20.0,841.0,973.76,745.62
2016,7,9,14,45,896.0,81.5,5.3,20.0,808.0,951.5,731.99
2016,7,9,15,0,890.0,80.0,5.4,20.0,775.0,926.19,716.19
2016,7,9,15,15,881.5,78.5,5.5,19.5,737.5,895.73,697.96
2016,7,9,15,30,873.0,77.0,5.6,19.0,700.0,862.67,677.63
2016,7,9,15,45,862.0,75.5,5.75,19.0,657.5,825.08,652.64
2016,7,9,16,0,851.0,74.0,5.9,19.0,615.0,785.46,625.8
2016,7,9,16,15,836.5,72.0,5.95,18.5,570.0,740.73,595.48
2016,7,9,16,30,822.0,70.0,6.0,18.0,525.0,694.71,563.64
2016,7,9,16,45,801.5,68.0,6.1,18.0,477.0,643.48,526.2
2016,7,9,17,0,781.0,66.0,6.2,18.0,429.0,596.0,489.92
2016,7,9,17,15,754.5,62.5,6.15,17.5,379.5,538.87,444.45
2016,7,9,17,30,728.0,59.0,6.1,17.0,330.0,482.66,398.27
2016,7,9,17,45,685.5,56.0,6.1,16.5,280.5,420.18,345.46
2016,7,9,18,0,643.0,53.0,6.1,16.0,231.0,360.85,293.55
2016,7,9,18,15,584.0,47.5,5.95,15.5,183.5,295.66,235.44
2016,7,9,18,30,525.0,42.0,5.8,15.0,136.0,237.84,182.47
2016,7,9,18,45,419.5,34.0,5.7,15.0,94.5,168.64,120.96
2016,7,9,19,0,314.0,26.0,5.6,15.0,53.0,111.37,65.48
2016,7,9,19,15,157.0,13.0,5.45,14.5,26.5,39.52,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,155.0,13.5,5.3,13.5,27.0,10.58,0.0
2016,7,10,5,30,310.0,27.0,5.4,14.0,54.0,21.51,11.09
2016,7,10,5,45,409.5,35.0,5.55,14.5,95.5,26.79,17.53
2016,7,10,6,0,509.0,43.0,5.7,15.0,137.0,31.84,22.43
2016,7,10,6,15,571.5,49.0,5.7,15.0,184.5,34.94,25.46
2016,7,10,6,30,634.0,55.0,5.7,15.0,232.0,41.54,31.47
2016,7,10,6,45,677.0,59.5,5.7,15.5,283.0,43.39,33.06
2016,7,10,7,0,720.0,64.0,5.7,16.0,334.0,54.59,33.76
2016,7,10,7,15,750.5,67.5,5.65,16.5,385.0,103.03,53.63
2016,7,10,7,30,781.0,71.0,5.6,17.0,436.0,155.16,89.56
2016,7,10,7,45,805.5,73.0,5.6,17.5,486.5,208.4,133.52
2016,7,10,8,0,830.0,75.0,5.6,18.0,537.0,269.57,187.01
2016,7,10,8,15,847.0,77.5,5.5,18.0,585.0,325.48,237.7
2016,7,10,8,30,864.0,80.0,5.4,18.0,633.0,382.57,289.03
2016,7,10,8,45,879.0,81.5,5.35,18.5,677.5,438.92,338.24
2016,7,10,9,0,894.0,83.0,5.3,19.0,722.0,495.73,386.37
2016,7,10,9,15,904.5,84.5,5.2,19.5,762.0,550.42,431.27
2016,7,10,9,30,915.0,86.0,5.1,20.0,802.0,604.6,474.25
2016,7,10,9,45,923.0,87.0,5.1,20.5,836.5,656.02,514.09
2016,7,10,10,0,931.0,88.0,5.1,21.0,871.0,706.21,551.85
2016,7,10,10,15,937.0,89.0,5.15,21.0,900.0,753.51,586.35
2016,7,10,10,30,943.0,90.0,5.2,21.0,929.0,798.95,618.51
2016,7,10,10,45,946.5,91.5,5.3,21.5,950.5,840.82,646.89
2016,7,10,11,0,950.0,93.0,5.4,22.0,972.0,880.25,673.31
2016,7,10,11,15,953.0,93.5,5.5,22.0,987.0,915.69,698.14
2016,7,10,11,30,956.0,94.0,5.6,22.0,1002.0,948.34,721.0
2016,7,10,11,45,957.0,94.5,5.7,22.0,1009.5,976.21,740.56
2016,7,10,12,0,958.0,95.0,5.8,22.0,1017.0,1000.94,758.01
2016,7,10,12,15,958.5,95.0,5.85,22.0,1017.5,1021.43,772.3
2016,7,10,12,30,959.0,95.0,5.9,22.0,1018.0,1038.55,784.37
2016,7,10,12,45,952.5,98.5,5.95,22.0,1009.0,1048.83,791.86
2016,7,10,13,0,946.0,102.0,6.0,22.0,1000.0,1055.51,797.04
2016,7,10,13,15,943.5,101.0,5.95,22.0,985.5,1057.99,798.78
2016,7,10,13,30,941.0,100.0,5.9,22.0,971.0,1056.85,798.19
2016,7,10,13,45,939.0,98.5,5.9,22.0,949.5,1052.06,795.59
2016,7,10,14,0,937.0,97.0,5.9,22.0,928.0,1043.67,790.66
2016,7,10,14,15,931.0,96.0,5.85,22.0,900.0,1028.31,780.71
2016,7,10,14,30,925.0,95.0,5.8,22.0,872.0,1009.58,768.56
2016,7,10,14,45,918.5,93.0,5.8,22.0,837.5,986.01,753.45
2016,7,10,15,0,912.0,91.0,5.8,22.0,803.0,959.33,736.2
2016,7,10,15,15,902.0,89.5,5.7,22.0,763.5,927.06,714.39
2016,7,10,15,30,892.0,88.0,5.6,22.0,724.0,892.19,690.73
2016,7,10,15,45,879.5,85.5,5.6,22.0,679.5,851.67,663.46
2016,7,10,16,0,867.0,83.0,5.6,22.0,635.0,809.14,634.49
2016,7,10,16,15,850.5,80.5,5.55,21.5,587.0,761.72,602.58
2016,7,10,16,30,834.0,78.0,5.5,21.0,539.0,713.11,569.26
2016,7,10,16,45,811.5,75.0,5.5,21.0,489.0,663.26,533.5
2016,7,10,17,0,789.0,72.0,5.5,21.0,439.0,608.5,492.01
2016,7,10,17,15,758.5,68.5,5.4,20.5,387.0,548.49,445.18
2016,7,10,17,30,728.0,65.0,5.3,20.0,335.0,489.75,397.86
2016,7,10,17,45,684.0,60.5,5.25,19.5,284.0,424.67,343.98
2016,7,10,18,0,640.0,56.0,5.2,19.0,233.0,362.91,291.05
2016,7,10,18,15,576.0,50.0,5.1,18.5,184.5,296.89,233.3
2016,7,10,18,30,512.0,44.0,5.0,18.0,136.0,235.72,178.58
2016,7,10,18,45,406.5,35.5,4.9,17.5,94.0,166.62,118.31
2016,7,10,19,0,301.0,27.0,4.8,17.0,52.0,109.24,63.17
2016,7,10,19,15,150.5,13.5,4.75,16.5,26.0,38.85,0.0
2016,7,10,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
