Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,148.0,13.0,2.25,14.5,26.0,12.39,0.0
2016,7,11,5,30,296.0,26.0,2.2,15.0,52.0,20.64,10.16
2016,7,11,5,45,395.0,35.0,2.15,15.5,93.0,26.85,17.51
2016,7,11,6,0,494.0,44.0,2.1,16.0,134.0,32.76,23.16
2016,7,11,6,15,556.5,50.0,2.0,16.0,181.0,35.8,26.15
2016,7,11,6,30,619.0,56.0,1.9,16.0,228.0,38.72,28.87
2016,7,11,6,45,663.0,60.5,1.85,16.5,278.5,44.26,33.73
2016,7,11,7,0,707.0,65.0,1.8,17.0,329.0,54.25,34.17
2016,7,11,7,15,737.5,68.5,1.85,17.5,379.5,101.95,53.15
2016,7,11,7,30,768.0,72.0,1.9,18.0,430.0,153.34,87.94
2016,7,11,7,45,791.0,75.0,1.95,18.5,480.0,206.4,131.02
2016,7,11,8,0,814.0,78.0,2.0,19.0,530.0,267.22,183.14
2016,7,11,8,15,831.0,80.5,2.05,19.5,577.0,322.3,231.5
2016,7,11,8,30,848.0,83.0,2.1,20.0,624.0,378.58,280.22
2016,7,11,8,45,861.5,85.0,2.15,20.5,668.0,433.94,327.08
2016,7,11,9,0,875.0,87.0,2.2,21.0,712.0,489.63,372.74
2016,7,11,9,15,885.5,88.5,2.3,21.0,751.0,543.41,416.45
2016,7,11,9,30,896.0,90.0,2.4,21.0,790.0,596.72,458.62
2016,7,11,9,45,896.0,96.0,2.55,21.5,822.0,646.87,496.55
2016,7,11,10,0,896.0,102.0,2.7,22.0,854.0,695.14,532.07
2016,7,11,10,15,902.0,103.0,2.8,22.0,882.5,741.06,565.18
2016,7,11,10,30,908.0,104.0,2.9,22.0,911.0,785.2,595.57
2016,7,11,10,45,912.0,105.5,3.05,22.5,932.5,826.26,622.71
2016,7,11,11,0,916.0,107.0,3.2,23.0,954.0,865.01,648.06
2016,7,11,11,15,919.0,107.5,3.3,23.0,969.0,899.5,671.34
2016,7,11,11,30,922.0,108.0,3.4,23.0,984.0,931.29,692.79
2016,7,11,11,45,923.5,108.5,3.55,23.5,991.5,958.89,710.37
2016,7,11,12,0,925.0,109.0,3.7,24.0,999.0,983.48,725.95
2016,7,11,12,15,926.0,109.0,3.85,24.0,999.5,1003.99,740.29
2016,7,11,12,30,927.0,109.0,4.0,24.0,1000.0,1021.27,752.6
2016,7,11,12,45,931.5,105.0,4.2,24.0,994.5,1034.67,762.78
2016,7,11,13,0,936.0,101.0,4.4,24.0,989.0,1044.62,770.79
2016,7,11,13,15,934.0,100.5,4.55,23.5,975.0,1048.09,775.95
2016,7,11,13,30,932.0,100.0,4.7,23.0,961.0,1047.98,779.37
2016,7,11,13,45,929.0,99.0,4.9,23.0,940.0,1042.76,778.35
2016,7,11,14,0,926.0,98.0,5.1,23.0,919.0,1034.0,774.97
2016,7,11,14,15,921.0,97.0,5.2,22.5,891.5,1019.77,768.62
2016,7,11,14,30,916.0,96.0,5.3,22.0,864.0,1002.17,759.98
2016,7,11,14,45,909.5,94.5,5.4,22.0,830.5,979.33,746.19
2016,7,11,15,0,903.0,93.0,5.5,22.0,797.0,953.41,730.22
2016,7,11,15,15,893.5,91.0,5.55,21.5,758.0,921.27,710.87
2016,7,11,15,30,884.0,89.0,5.6,21.0,719.0,886.53,689.46
2016,7,11,15,45,872.5,86.5,5.65,21.0,675.5,847.11,663.08
2016,7,11,16,0,861.0,84.0,5.7,21.0,632.0,805.64,634.93
2016,7,11,16,15,844.5,82.0,5.7,20.5,584.5,759.01,603.58
2016,7,11,16,30,828.0,80.0,5.7,20.0,537.0,716.04,574.47
2016,7,11,16,45,807.0,76.5,5.7,20.0,487.0,662.1,535.34
2016,7,11,17,0,786.0,73.0,5.7,20.0,437.0,607.9,493.98
2016,7,11,17,15,755.5,69.5,5.7,19.5,385.5,548.0,447.16
2016,7,11,17,30,725.0,66.0,5.7,19.0,334.0,489.37,399.77
2016,7,11,17,45,681.5,61.5,5.7,18.5,283.0,424.63,345.85
2016,7,11,18,0,638.0,57.0,5.7,18.0,232.0,364.76,294.08
2016,7,11,18,15,573.0,50.5,5.6,17.5,183.5,296.35,234.04
2016,7,11,18,30,508.0,44.0,5.5,17.0,135.0,234.4,178.39
2016,7,11,18,45,405.0,35.0,5.45,16.5,93.5,165.69,118.03
2016,7,11,19,0,302.0,26.0,5.4,16.0,52.0,108.24,62.0
2016,7,11,19,15,151.0,13.0,5.3,15.5,26.0,38.44,0.0
2016,7,11,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,162.5,12.0,4.95,13.0,26.0,11.44,0.0
2016,7,12,5,30,325.0,24.0,5.0,13.0,52.0,18.87,8.66
2016,7,12,5,45,423.0,32.0,5.1,13.5,93.0,24.29,15.39
2016,7,12,6,0,521.0,40.0,5.2,14.0,134.0,29.46,20.4
2016,7,12,6,15,582.0,45.5,5.1,14.5,181.5,35.25,25.78
2016,7,12,6,30,643.0,51.0,5.0,15.0,229.0,38.25,28.54
2016,7,12,6,45,683.5,55.5,4.95,15.5,279.0,40.25,30.28
2016,7,12,7,0,724.0,60.0,4.9,16.0,329.0,49.52,30.86
2016,7,12,7,15,754.5,63.5,4.85,16.0,380.0,98.2,50.05
2016,7,12,7,30,785.0,67.0,4.8,16.0,431.0,150.54,85.92
2016,7,12,7,45,806.0,70.0,4.8,16.5,481.0,209.84,134.9
2016,7,12,8,0,827.0,73.0,4.8,17.0,531.0,265.38,183.92
2016,7,12,8,15,845.0,75.5,4.75,17.0,579.0,321.47,234.77
2016,7,12,8,30,863.0,78.0,4.7,17.0,627.0,378.87,286.36
2016,7,12,8,45,875.5,80.5,4.7,17.5,671.0,435.07,335.53
2016,7,12,9,0,888.0,83.0,4.7,18.0,715.0,491.49,383.42
2016,7,12,9,15,898.5,84.5,4.65,18.0,755.5,545.97,429.02
2016,7,12,9,30,909.0,86.0,4.6,18.0,796.0,599.96,472.9
2016,7,12,9,45,918.0,87.0,4.6,18.5,831.0,651.82,513.17
2016,7,12,10,0,927.0,88.0,4.6,19.0,866.0,702.56,551.42
2016,7,12,10,15,933.5,89.0,4.55,19.0,895.0,750.16,585.75
2016,7,12,10,30,940.0,90.0,4.5,19.0,924.0,795.95,617.57
2016,7,12,10,45,944.5,91.0,4.45,19.5,946.5,838.14,645.21
2016,7,12,11,0,949.0,92.0,4.4,20.0,969.0,877.97,670.78
2016,7,12,11,15,952.5,92.5,4.35,20.0,984.5,913.92,694.8
2016,7,12,11,30,956.0,93.0,4.3,20.0,1000.0,947.1,716.82
2016,7,12,11,45,958.0,93.5,4.25,20.0,1008.5,975.99,735.82
2016,7,12,12,0,960.0,94.0,4.2,20.0,1017.0,1001.77,752.67
2016,7,12,12,15,961.0,94.0,4.2,20.0,1017.5,1022.87,766.67
2016,7,12,12,30,962.0,94.0,4.2,20.0,1018.0,1040.6,778.49
2016,7,12,12,45,953.0,99.0,4.25,20.0,1008.5,1050.03,785.18
2016,7,12,13,0,944.0,104.0,4.3,20.0,999.0,1055.83,789.61
2016,7,12,13,15,941.5,103.5,4.4,20.0,984.5,1058.9,792.7
2016,7,12,13,30,939.0,103.0,4.5,20.0,970.0,1058.36,793.73
2016,7,12,13,45,936.0,101.5,4.6,20.0,949.0,1052.65,791.57
2016,7,12,14,0,933.0,100.0,4.7,20.0,928.0,1043.36,787.09
2016,7,12,14,15,927.0,99.0,4.8,20.0,899.5,1028.11,778.62
2016,7,12,14,30,921.0,98.0,4.9,20.0,871.0,1009.48,767.89
2016,7,12,14,45,914.0,96.5,5.0,20.0,836.5,986.1,753.87
2016,7,12,15,0,907.0,95.0,5.1,20.0,802.0,959.64,737.64
2016,7,12,15,15,896.5,93.0,5.1,19.5,761.5,926.51,717.32
2016,7,12,15,30,886.0,91.0,5.1,19.0,721.0,890.81,695.0
2016,7,12,15,45,873.0,88.5,5.1,19.0,676.5,850.06,667.47
2016,7,12,16,0,860.0,86.0,5.1,19.0,632.0,807.34,638.25
2016,7,12,16,15,842.5,83.5,5.05,19.0,584.0,759.39,604.59
2016,7,12,16,30,825.0,81.0,5.0,19.0,536.0,715.21,573.37
2016,7,12,16,45,803.0,77.5,4.95,19.0,485.5,660.67,533.81
2016,7,12,17,0,781.0,74.0,4.9,19.0,435.0,605.97,492.09
2016,7,12,17,15,749.5,70.0,4.8,18.5,383.5,545.09,444.48
2016,7,12,17,30,718.0,66.0,4.7,18.0,332.0,485.59,396.45
2016,7,12,17,45,675.0,61.5,4.6,17.5,281.0,421.43,343.07
2016,7,12,18,0,632.0,57.0,4.5,17.0,230.0,362.12,291.87
2016,7,12,18,15,566.5,50.5,4.35,16.5,181.5,293.82,232.07
2016,7,12,18,30,501.0,44.0,4.2,16.0,133.0,232.04,176.69
2016,7,12,18,45,397.0,35.0,4.1,16.0,91.5,163.42,116.29
2016,7,12,19,0,293.0,26.0,4.0,16.0,50.0,105.92,59.75
2016,7,12,19,15,146.5,13.0,4.0,15.5,25.0,37.63,0.0
2016,7,12,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,152.5,12.5,3.25,13.5,25.5,11.91,0.0
2016,7,13,5,30,305.0,25.0,3.2,14.0,51.0,19.88,9.11
2016,7,13,5,45,407.0,34.0,3.15,14.5,92.5,26.14,16.9
2016,7,13,6,0,509.0,43.0,3.1,15.0,134.0,32.09,22.63
2016,7,13,6,15,573.0,49.0,2.9,15.5,182.0,35.17,25.62
2016,7,13,6,30,637.0,55.0,2.7,16.0,230.0,41.79,31.58
2016,7,13,6,45,680.5,60.0,2.55,16.5,281.0,44.04,33.54
2016,7,13,7,0,724.0,65.0,2.4,17.0,332.0,52.55,40.91
2016,7,13,7,15,755.0,68.5,2.3,17.5,384.0,101.28,52.52
2016,7,13,7,30,786.0,72.0,2.2,18.0,436.0,153.77,87.64
2016,7,13,7,45,809.0,75.0,2.1,18.5,486.5,207.93,131.44
2016,7,13,8,0,832.0,78.0,2.0,19.0,537.0,269.83,184.37
2016,7,13,8,15,849.5,80.5,2.0,19.5,585.0,326.18,233.73
2016,7,13,8,30,867.0,83.0,2.0,20.0,633.0,383.77,283.44
2016,7,13,8,45,880.0,85.0,2.0,20.5,677.5,440.08,330.94
2016,7,13,9,0,893.0,87.0,2.0,21.0,722.0,496.64,377.05
2016,7,13,9,15,903.5,88.5,2.0,21.5,762.5,551.48,420.27
2016,7,13,9,30,914.0,90.0,2.0,22.0,803.0,605.82,461.58
2016,7,13,9,45,909.0,98.5,2.0,22.5,834.0,656.14,498.4
2016,7,13,10,0,904.0,107.0,2.0,23.0,865.0,704.08,532.28
2016,7,13,10,15,910.5,108.5,2.1,23.0,893.5,751.33,565.97
2016,7,13,10,30,917.0,110.0,2.2,23.0,922.0,796.83,596.78
2016,7,13,10,45,921.5,111.0,2.3,23.5,944.0,838.34,623.47
2016,7,13,11,0,926.0,112.0,2.4,24.0,966.0,877.54,648.38
2016,7,13,11,15,929.0,112.5,2.5,24.0,981.0,912.51,671.61
2016,7,13,11,30,932.0,113.0,2.6,24.0,996.0,944.76,693.03
2016,7,13,11,45,933.5,113.5,2.75,24.5,1003.5,972.78,710.74
2016,7,13,12,0,935.0,114.0,2.9,25.0,1011.0,997.74,726.46
2016,7,13,12,15,935.0,114.0,3.1,25.0,1011.5,1017.63,740.77
2016,7,13,12,30,935.0,114.0,3.3,25.0,1012.0,1034.21,753.04
2016,7,13,12,45,936.5,111.5,3.5,25.0,1005.0,1046.39,762.54
2016,7,13,13,0,938.0,109.0,3.7,25.0,998.0,1055.06,769.88
2016,7,13,13,15,935.0,108.5,3.85,25.0,983.5,1057.69,773.03
2016,7,13,13,30,932.0,108.0,4.0,25.0,969.0,1056.71,773.97
2016,7,13,13,45,928.0,107.0,4.2,25.0,947.0,1050.63,771.98
2016,7,13,14,0,924.0,106.0,4.4,25.0,925.0,1041.0,767.72
2016,7,13,14,15,917.5,105.0,4.45,25.0,896.0,1025.41,758.66
2016,7,13,14,30,911.0,104.0,4.5,25.0,867.0,1006.5,747.48
2016,7,13,14,45,903.0,102.5,4.6,25.0,832.5,982.39,733.31
2016,7,13,15,0,895.0,101.0,4.7,25.0,798.0,955.28,717.19
2016,7,13,15,15,884.0,99.0,4.7,24.5,757.5,922.03,697.41
2016,7,13,15,30,873.0,97.0,4.7,24.0,717.0,886.27,675.7
2016,7,13,15,45,859.0,94.5,4.75,24.0,672.5,845.11,648.92
2016,7,13,16,0,845.0,92.0,4.8,24.0,628.0,802.07,620.5
2016,7,13,16,15,826.5,89.5,4.75,23.5,580.0,759.29,592.55
2016,7,13,16,30,808.0,87.0,4.7,23.0,532.0,709.75,559.17
2016,7,13,16,45,783.5,83.5,4.7,23.0,481.5,654.14,519.78
2016,7,13,17,0,759.0,80.0,4.7,23.0,431.0,598.61,478.02
2016,7,13,17,15,726.5,76.0,4.6,22.5,379.5,538.08,431.52
2016,7,13,17,30,694.0,72.0,4.5,22.0,328.0,480.74,385.98
2016,7,13,17,45,648.5,66.5,4.4,21.5,277.0,415.4,332.68
2016,7,13,18,0,603.0,61.0,4.3,21.0,226.0,353.68,280.58
2016,7,13,18,15,535.0,54.0,4.2,20.0,178.0,285.29,222.34
2016,7,13,18,30,467.0,47.0,4.1,19.0,130.0,223.7,168.49
2016,7,13,18,45,361.5,37.0,4.0,18.5,89.0,155.4,109.6
2016,7,13,19,0,256.0,27.0,3.9,18.0,48.0,98.14,54.1
2016,7,13,19,15,128.0,13.5,3.85,17.5,24.0,34.88,0.0
2016,7,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,141.5,13.0,2.2,14.5,24.5,12.39,0.0
2016,7,14,5,30,283.0,26.0,2.1,15.0,49.0,20.92,9.49
2016,7,14,5,45,390.5,35.0,2.05,15.5,90.5,27.13,17.64
2016,7,14,6,0,498.0,44.0,2.0,16.0,132.0,33.04,23.36
2016,7,14,6,15,563.5,50.5,1.9,16.5,180.0,36.48,26.66
2016,7,14,6,30,629.0,57.0,1.8,17.0,228.0,39.77,29.67
2016,7,14,6,45,675.0,61.5,1.75,17.5,279.5,45.38,34.58
2016,7,14,7,0,721.0,66.0,1.7,18.0,331.0,52.36,40.58
2016,7,14,7,15,752.5,69.5,1.7,18.5,383.0,100.96,52.38
2016,7,14,7,30,784.0,73.0,1.7,19.0,435.0,153.39,87.03
2016,7,14,7,45,808.5,75.5,1.7,19.5,486.0,207.33,130.24
2016,7,14,8,0,833.0,78.0,1.7,20.0,537.0,269.18,182.76
2016,7,14,8,15,850.5,80.5,1.7,20.5,585.5,325.63,231.88
2016,7,14,8,30,868.0,83.0,1.7,21.0,634.0,383.32,281.32
2016,7,14,8,45,883.0,84.5,1.75,21.5,679.0,440.13,328.95
2016,7,14,9,0,898.0,86.0,1.8,22.0,724.0,497.4,375.42
2016,7,14,9,15,908.5,88.0,1.8,22.0,764.5,552.99,419.68
2016,7,14,9,30,919.0,90.0,1.8,22.0,805.0,608.09,462.16
2016,7,14,9,45,924.5,92.5,1.85,22.5,839.5,659.8,500.26
2016,7,14,10,0,930.0,95.0,1.9,23.0,874.0,710.05,536.17
2016,7,14,10,15,936.5,96.0,1.95,23.5,903.0,757.96,568.33
2016,7,14,10,30,943.0,97.0,2.0,24.0,932.0,804.06,597.79
2016,7,14,10,45,947.0,98.0,2.1,24.5,954.0,846.14,624.61
2016,7,14,11,0,951.0,99.0,2.2,25.0,976.0,885.82,649.6
2016,7,14,11,15,954.0,99.5,2.35,25.0,991.5,921.58,673.6
2016,7,14,11,30,957.0,100.0,2.5,25.0,1007.0,954.53,695.77
2016,7,14,11,45,958.0,101.0,2.65,25.0,1014.5,983.18,715.17
2016,7,14,12,0,959.0,102.0,2.8,25.0,1022.0,1008.68,732.59
2016,7,14,12,15,959.0,102.0,2.9,25.0,1022.0,1028.97,746.29
2016,7,14,12,30,959.0,102.0,3.0,25.0,1022.0,1045.85,757.93
2016,7,14,12,45,950.5,106.5,3.2,25.0,1012.5,1055.37,765.83
2016,7,14,13,0,942.0,111.0,3.4,25.0,1003.0,1061.25,771.51
2016,7,14,13,15,939.0,110.0,3.45,25.0,988.0,1063.43,773.69
2016,7,14,13,30,936.0,109.0,3.5,25.0,973.0,1061.99,773.68
2016,7,14,13,45,931.0,108.5,3.6,25.0,950.5,1055.44,770.89
2016,7,14,14,0,926.0,108.0,3.7,25.0,928.0,1045.35,765.91
2016,7,14,14,15,919.5,107.0,3.75,24.5,899.0,1029.78,758.54
2016,7,14,14,30,913.0,106.0,3.8,24.0,870.0,1010.86,749.02
2016,7,14,14,45,903.5,105.0,3.85,24.0,834.5,985.85,733.98
2016,7,14,15,0,894.0,104.0,3.9,24.0,799.0,957.89,716.95
2016,7,14,15,15,882.5,102.0,3.9,23.5,758.5,924.22,697.05
2016,7,14,15,30,871.0,100.0,3.9,23.0,718.0,888.08,675.25
2016,7,14,15,45,855.5,98.0,3.95,23.0,673.0,846.26,648.19
2016,7,14,16,0,840.0,96.0,4.0,23.0,628.0,808.52,623.72
2016,7,14,16,15,821.0,93.0,4.0,22.5,579.5,759.21,591.54
2016,7,14,16,30,802.0,90.0,4.0,22.0,531.0,708.92,558.06
2016,7,14,16,45,775.5,87.0,4.05,21.5,480.0,652.68,519.54
2016,7,14,17,0,749.0,84.0,4.1,21.0,429.0,596.71,478.37
2016,7,14,17,15,715.0,79.5,4.1,20.5,377.0,535.1,431.24
2016,7,14,17,30,681.0,75.0,4.1,20.0,325.0,477.08,385.27
2016,7,14,17,45,632.0,69.5,4.1,19.5,274.0,410.59,330.97
2016,7,14,18,0,583.0,64.0,4.1,19.0,223.0,348.07,278.11
2016,7,14,18,15,513.5,56.5,4.0,18.0,175.0,279.52,219.46
2016,7,14,18,30,444.0,49.0,3.9,17.0,127.0,217.94,165.42
2016,7,14,18,45,339.0,38.5,3.8,16.5,86.5,150.49,106.95
2016,7,14,19,0,234.0,28.0,3.7,16.0,46.0,93.72,51.16
2016,7,14,19,15,117.0,14.0,3.6,15.5,23.0,33.43,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,10.0,3.0,13.5,10.0,9.53,0.0
2016,7,15,5,30,0.0,20.0,3.1,14.0,20.0,18.57,7.47
2016,7,15,5,45,0.0,37.0,3.25,14.5,37.0,33.67,23.26
2016,7,15,6,0,0.0,54.0,3.4,15.0,54.0,48.5,36.96
2016,7,15,6,15,4.5,73.0,3.3,15.0,74.5,64.79,51.81
2016,7,15,6,30,9.0,92.0,3.2,15.0,95.0,80.94,66.36
2016,7,15,6,45,15.0,111.0,3.15,15.5,116.5,96.99,80.39
2016,7,15,7,0,21.0,130.0,3.1,16.0,138.0,113.15,94.23
2016,7,15,7,15,37.5,155.5,3.0,16.5,172.0,132.04,103.78
2016,7,15,7,30,54.0,181.0,2.9,17.0,206.0,158.49,123.83
2016,7,15,7,45,439.0,130.0,2.8,17.5,368.5,180.31,124.96
2016,7,15,8,0,824.0,79.0,2.7,18.0,531.0,261.66,179.2
2016,7,15,8,15,842.0,81.5,2.7,18.0,579.0,323.09,233.41
2016,7,15,8,30,860.0,84.0,2.7,18.0,627.0,380.54,284.16
2016,7,15,8,45,874.5,85.5,2.7,18.5,672.5,436.76,332.38
2016,7,15,9,0,889.0,87.0,2.7,19.0,718.0,493.41,379.39
2016,7,15,9,15,900.0,88.5,2.7,19.5,758.0,548.41,423.6
2016,7,15,9,30,911.0,90.0,2.7,20.0,798.0,602.97,465.95
2016,7,15,9,45,917.0,93.0,2.7,20.5,832.5,655.11,505.09
2016,7,15,10,0,923.0,96.0,2.7,21.0,867.0,705.87,541.98
2016,7,15,10,15,929.5,97.0,2.7,21.0,896.0,753.54,575.67
2016,7,15,10,30,936.0,98.0,2.7,21.0,925.0,799.4,606.61
2016,7,15,10,45,941.5,98.0,2.75,21.5,948.0,841.53,633.77
2016,7,15,11,0,947.0,98.0,2.8,22.0,971.0,881.36,659.08
2016,7,15,11,15,950.0,98.5,2.8,22.0,986.0,917.03,682.3
2016,7,15,11,30,953.0,99.0,2.8,22.0,1001.0,949.91,703.54
2016,7,15,11,45,955.5,99.0,2.85,22.0,1009.0,978.9,722.58
2016,7,15,12,0,958.0,99.0,2.9,22.0,1017.0,1004.8,739.62
2016,7,15,12,15,958.0,99.0,2.95,22.0,1017.5,1025.08,753.04
2016,7,15,12,30,958.0,99.0,3.0,22.0,1018.0,1041.95,764.36
2016,7,15,12,45,949.0,104.0,3.05,22.5,1008.0,1051.48,769.54
2016,7,15,13,0,940.0,109.0,3.1,23.0,998.0,1057.37,772.52
2016,7,15,13,15,936.5,108.5,3.1,22.5,983.0,1059.56,775.81
2016,7,15,13,30,933.0,108.0,3.1,22.0,968.0,1058.13,776.9
2016,7,15,13,45,928.5,107.0,3.1,22.0,945.5,1051.57,773.31
2016,7,15,14,0,924.0,106.0,3.1,22.0,923.0,1041.46,767.56
2016,7,15,14,15,917.5,105.0,3.1,22.0,894.5,1025.9,758.36
2016,7,15,14,30,911.0,104.0,3.1,22.0,866.0,1006.99,747.08
2016,7,15,14,45,900.5,103.5,3.1,22.0,830.0,981.59,731.54
2016,7,15,15,0,890.0,103.0,3.1,22.0,794.0,953.28,714.08
2016,7,15,15,15,878.5,101.0,3.1,21.5,753.5,919.7,694.35
2016,7,15,15,30,867.0,99.0,3.1,21.0,713.0,883.65,672.73
2016,7,15,15,45,848.5,98.0,3.1,21.0,667.5,840.49,644.63
2016,7,15,16,0,830.0,97.0,3.1,21.0,622.0,801.68,619.33
2016,7,15,16,15,810.5,94.0,3.15,20.5,573.5,752.33,587.5
2016,7,15,16,30,791.0,91.0,3.2,20.0,525.0,702.05,554.33
2016,7,15,16,45,760.0,89.0,3.25,20.0,473.5,644.23,513.65
2016,7,15,17,0,729.0,87.0,3.3,20.0,422.0,587.07,470.64
2016,7,15,17,15,694.0,82.5,3.35,19.5,371.0,527.79,425.51
2016,7,15,17,30,659.0,78.0,3.4,19.0,320.0,468.37,378.68
2016,7,15,17,45,602.0,73.5,3.45,18.5,268.5,400.02,323.05
2016,7,15,18,0,545.0,69.0,3.5,18.0,217.0,336.43,269.48
2016,7,15,18,15,473.5,60.5,3.45,17.5,169.5,267.93,210.61
2016,7,15,18,30,402.0,52.0,3.4,17.0,122.0,206.63,156.83
2016,7,15,18,45,294.5,40.5,3.35,16.5,82.5,138.69,98.5
2016,7,15,19,0,187.0,29.0,3.3,16.0,43.0,83.5,44.55
2016,7,15,19,15,93.5,14.5,3.25,15.5,21.5,29.84,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.5,13.0,3.4,14.0,22.0,12.39,0.0
2016,7,16,5,30,241.0,26.0,3.4,14.0,44.0,21.11,8.79
2016,7,16,5,45,350.5,35.5,3.45,14.5,84.5,27.75,18.14
2016,7,16,6,0,460.0,45.0,3.5,15.0,125.0,34.07,24.3
2016,7,16,6,15,528.5,52.0,3.4,15.5,172.5,37.85,27.95
2016,7,16,6,30,597.0,59.0,3.3,16.0,220.0,41.47,31.27
2016,7,16,6,45,331.5,100.0,3.2,16.5,192.5,70.77,57.13
2016,7,16,7,0,66.0,141.0,3.1,17.0,165.0,115.42,95.87
2016,7,16,7,15,84.0,164.5,3.0,17.0,200.0,141.04,109.42
2016,7,16,7,30,102.0,188.0,2.9,17.0,235.0,169.19,130.48
2016,7,16,7,45,452.0,136.5,2.85,17.5,379.5,187.22,129.98
2016,7,16,8,0,802.0,85.0,2.8,18.0,524.0,260.56,179.0
2016,7,16,8,15,820.5,87.5,2.75,18.0,572.0,316.03,228.39
2016,7,16,8,30,839.0,90.0,2.7,18.0,620.0,377.43,282.03
2016,7,16,8,45,855.5,91.5,2.7,18.5,665.0,433.44,329.94
2016,7,16,9,0,872.0,93.0,2.7,19.0,710.0,490.1,376.89
2016,7,16,9,15,883.0,94.5,2.7,19.0,750.0,544.33,421.29
2016,7,16,9,30,894.0,96.0,2.7,19.0,790.0,598.14,464.05
2016,7,16,9,45,901.0,98.5,2.75,19.5,824.5,649.72,503.17
2016,7,16,10,0,908.0,101.0,2.8,20.0,859.0,700.03,540.21
2016,7,16,10,15,915.0,102.0,2.85,20.0,888.0,747.49,574.47
2016,7,16,10,30,922.0,103.0,2.9,20.0,917.0,793.22,605.89
2016,7,16,10,45,925.5,105.0,2.95,20.5,939.0,835.18,633.2
2016,7,16,11,0,929.0,107.0,3.0,21.0,961.0,874.77,658.59
2016,7,16,11,15,932.0,107.5,3.05,21.0,976.5,909.97,682.08
2016,7,16,11,30,935.0,108.0,3.1,21.0,992.0,942.43,703.67
2016,7,16,11,45,937.0,108.5,3.2,21.5,1000.0,971.09,721.68
2016,7,16,12,0,939.0,109.0,3.3,22.0,1008.0,996.7,737.64
2016,7,16,12,15,939.5,109.0,3.35,22.0,1008.5,1017.23,751.32
2016,7,16,12,30,940.0,109.0,3.4,22.0,1009.0,1034.43,762.92
2016,7,16,12,45,937.5,109.5,3.5,22.0,1002.0,1045.76,771.18
2016,7,16,13,0,935.0,110.0,3.6,22.0,995.0,1053.55,777.28
2016,7,16,13,15,932.5,109.5,3.6,21.5,980.5,1056.75,781.24
2016,7,16,13,30,930.0,109.0,3.6,21.0,966.0,1056.35,783.01
2016,7,16,13,45,927.0,107.5,3.65,21.0,944.5,1050.81,780.41
2016,7,16,14,0,924.0,106.0,3.7,21.0,923.0,1041.69,775.58
2016,7,16,14,15,918.0,105.0,3.75,21.0,894.5,1026.63,766.91
2016,7,16,14,30,912.0,104.0,3.8,21.0,866.0,1008.2,756.09
2016,7,16,14,45,904.5,102.5,3.85,21.0,831.5,984.56,741.78
2016,7,16,15,0,897.0,101.0,3.9,21.0,797.0,957.87,725.41
2016,7,16,15,15,886.5,99.0,3.95,20.5,757.0,925.0,706.07
2016,7,16,15,30,876.0,97.0,4.0,20.0,717.0,889.58,684.75
2016,7,16,15,45,862.0,95.0,4.05,20.0,672.5,848.84,658.09
2016,7,16,16,0,848.0,93.0,4.1,20.0,628.0,806.21,629.79
2016,7,16,16,15,829.5,90.0,4.1,19.5,579.5,762.74,601.45
2016,7,16,16,30,811.0,87.0,4.1,19.0,531.0,712.43,567.51
2016,7,16,16,45,787.0,83.5,4.2,19.0,480.5,656.94,528.23
2016,7,16,17,0,763.0,80.0,4.3,19.0,430.0,601.49,486.46
2016,7,16,17,15,729.5,76.0,4.3,18.5,378.0,540.06,439.03
2016,7,16,17,30,696.0,72.0,4.3,18.0,326.0,481.99,392.55
2016,7,16,17,45,650.5,66.5,4.3,17.5,275.0,416.46,338.48
2016,7,16,18,0,605.0,61.0,4.3,17.0,224.0,354.55,285.5
2016,7,16,18,15,535.0,54.0,4.2,16.5,175.5,285.2,225.05
2016,7,16,18,30,465.0,47.0,4.1,16.0,127.0,222.85,169.48
2016,7,16,18,45,355.5,36.5,4.1,15.5,86.0,153.03,108.61
2016,7,16,19,0,246.0,26.0,4.1,15.0,45.0,93.84,48.52
2016,7,16,19,15,123.0,13.0,4.1,14.5,22.5,33.41,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,138.5,12.0,4.45,14.0,22.5,11.44,0.0
2016,7,17,5,30,277.0,24.0,4.5,14.0,45.0,19.3,7.03
2016,7,17,5,45,390.0,32.5,4.6,14.5,86.0,25.13,15.84
2016,7,17,6,0,503.0,41.0,4.7,15.0,127.0,30.7,21.32
2016,7,17,6,15,569.0,47.0,4.65,15.0,175.0,33.85,24.44
2016,7,17,6,30,635.0,53.0,4.6,15.0,223.0,40.37,30.41
2016,7,17,6,45,674.5,58.5,4.6,15.5,273.0,43.09,32.81
2016,7,17,7,0,714.0,64.0,4.6,16.0,323.0,47.78,36.86
2016,7,17,7,15,745.5,68.0,4.55,16.0,374.5,96.42,50.31
2016,7,17,7,30,777.0,72.0,4.5,16.0,426.0,148.9,85.13
2016,7,17,7,45,801.5,74.5,4.45,16.5,476.5,202.52,128.71
2016,7,17,8,0,826.0,77.0,4.4,17.0,527.0,264.03,182.18
2016,7,17,8,15,843.0,79.5,4.4,17.0,575.0,320.06,232.89
2016,7,17,8,30,860.0,82.0,4.4,17.0,623.0,377.29,284.33
2016,7,17,8,45,874.0,83.5,4.45,17.5,667.5,433.39,333.46
2016,7,17,9,0,888.0,85.0,4.5,18.0,712.0,489.86,381.47
2016,7,17,9,15,898.5,86.5,4.55,18.0,752.0,544.65,427.55
2016,7,17,9,30,909.0,88.0,4.6,18.0,792.0,598.94,472.02
2016,7,17,9,45,902.0,97.5,4.65,18.5,822.5,648.97,510.9
2016,7,17,10,0,895.0,107.0,4.7,19.0,853.0,696.44,546.71
2016,7,17,10,15,901.0,108.5,4.7,19.0,881.5,743.17,581.6
2016,7,17,10,30,907.0,110.0,4.7,19.0,910.0,788.13,613.27
2016,7,17,10,45,909.5,112.0,4.75,19.0,931.0,828.82,641.88
2016,7,17,11,0,912.0,114.0,4.8,19.0,952.0,867.1,668.65
2016,7,17,11,15,915.0,114.5,4.8,19.0,967.0,901.84,692.49
2016,7,17,11,30,918.0,115.0,4.8,19.0,982.0,933.89,714.35
2016,7,17,11,45,919.5,115.0,4.8,19.0,989.0,961.26,732.91
2016,7,17,12,0,921.0,115.0,4.8,19.0,996.0,985.61,749.39
2016,7,17,12,15,921.0,114.5,4.9,19.0,996.0,1004.9,763.27
2016,7,17,12,30,921.0,114.0,5.0,19.0,996.0,1020.91,775.03
2016,7,17,12,45,917.5,115.0,5.1,19.0,988.0,1031.58,783.26
2016,7,17,13,0,914.0,116.0,5.2,19.0,980.0,1038.78,789.25
2016,7,17,13,15,911.0,115.5,5.3,19.0,965.0,1041.45,792.28
2016,7,17,13,30,908.0,115.0,5.4,19.0,950.0,1040.6,793.02
2016,7,17,13,45,906.5,111.5,5.5,19.0,928.5,1034.61,790.33
2016,7,17,14,0,905.0,108.0,5.6,19.0,907.0,1025.05,785.28
2016,7,17,14,15,898.5,107.0,5.65,18.5,878.5,1009.7,777.44
2016,7,17,14,30,892.0,106.0,5.7,18.0,850.0,991.08,767.34
2016,7,17,14,45,886.0,103.0,5.8,18.0,816.0,967.6,752.62
2016,7,17,15,0,880.0,100.0,5.9,18.0,782.0,941.05,735.67
2016,7,17,15,15,543.0,211.5,5.95,17.5,625.5,745.66,593.45
2016,7,17,15,30,206.0,323.0,6.0,17.0,469.0,524.87,418.61
2016,7,17,15,45,520.0,206.5,6.1,17.0,542.0,684.44,552.08
2016,7,17,16,0,834.0,90.0,6.2,17.0,615.0,791.49,637.29
2016,7,17,16,15,548.5,157.0,6.2,16.5,491.5,620.77,506.62
2016,7,17,16,30,263.0,224.0,6.2,16.0,368.0,444.68,363.57
2016,7,17,16,45,256.5,203.5,6.25,16.0,333.0,406.87,334.39
2016,7,17,17,0,250.0,183.0,6.3,16.0,298.0,368.88,304.2
2016,7,17,17,15,467.5,126.0,6.2,15.5,308.0,434.83,361.45
2016,7,17,17,30,685.0,69.0,6.1,15.0,318.0,470.72,391.69
2016,7,17,17,45,638.0,64.0,6.1,15.0,267.5,407.21,336.7
2016,7,17,18,0,591.0,59.0,6.1,15.0,217.0,345.89,282.37
2016,7,17,18,15,522.0,52.0,6.0,14.5,170.0,277.72,221.8
2016,7,17,18,30,453.0,45.0,5.9,14.0,123.0,216.52,166.32
2016,7,17,18,45,340.0,35.5,5.8,14.0,83.0,147.51,105.23
2016,7,17,19,0,227.0,26.0,5.7,14.0,43.0,89.1,44.64
2016,7,17,19,15,113.5,13.0,5.65,13.5,21.5,31.74,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,123.5,11.5,4.1,13.0,20.5,10.96,0.0
2016,7,18,5,30,247.0,23.0,4.1,13.0,41.0,18.42,5.92
2016,7,18,5,45,361.5,32.0,4.1,13.5,81.0,24.74,15.54
2016,7,18,6,0,476.0,41.0,4.1,14.0,121.0,30.75,21.45
2016,7,18,6,15,238.0,51.0,4.05,14.0,91.0,37.36,27.67
2016,7,18,6,30,0.0,61.0,4.0,14.0,61.0,56.24,44.69
2016,7,18,6,45,0.0,75.0,3.95,14.5,75.0,68.67,55.71
2016,7,18,7,0,0.0,89.0,3.9,15.0,89.0,81.0,66.43
2016,7,18,7,15,0.0,110.0,3.85,15.5,110.0,99.41,78.44
2016,7,18,7,30,0.0,131.0,3.8,16.0,131.0,118.0,93.48
2016,7,18,7,45,0.0,125.5,3.8,16.5,125.5,114.51,90.08
2016,7,18,8,0,0.0,120.0,3.8,17.0,120.0,110.41,86.24
2016,7,18,8,15,26.0,189.0,3.75,17.0,205.5,174.36,137.35
2016,7,18,8,30,52.0,258.0,3.7,17.0,291.0,243.28,191.75
2016,7,18,8,45,98.5,291.0,3.7,17.5,359.0,295.12,231.55
2016,7,18,9,0,145.0,324.0,3.7,18.0,427.0,349.25,273.05
2016,7,18,9,15,86.0,309.5,3.7,18.0,371.5,321.03,251.14
2016,7,18,9,30,27.0,295.0,3.7,18.0,316.0,282.15,220.34
2016,7,18,9,45,128.0,345.0,3.75,18.5,451.0,390.75,304.82
2016,7,18,10,0,229.0,395.0,3.8,19.0,586.0,511.28,395.89
2016,7,18,10,15,149.0,399.5,3.85,19.0,525.5,473.05,365.47
2016,7,18,10,30,69.0,404.0,3.9,19.0,465.0,426.29,328.57
2016,7,18,10,45,494.0,250.5,3.95,19.5,703.0,632.41,492.52
2016,7,18,11,0,919.0,97.0,4.0,20.0,941.0,856.72,655.65
2016,7,18,11,15,607.5,272.5,4.05,20.0,834.0,793.3,606.58
2016,7,18,11,30,296.0,448.0,4.1,20.0,727.0,700.96,531.9
2016,7,18,11,45,366.0,422.0,4.15,20.0,770.0,753.29,571.93
2016,7,18,12,0,436.0,396.0,4.2,20.0,813.0,812.7,615.68
2016,7,18,12,15,682.5,247.0,4.25,20.0,900.0,918.71,697.41
2016,7,18,12,30,929.0,98.0,4.3,20.0,987.0,1012.85,761.39
2016,7,18,12,45,933.5,94.0,4.35,20.0,981.0,1026.32,770.25
2016,7,18,13,0,938.0,90.0,4.4,20.0,975.0,1036.31,777.49
2016,7,18,13,15,935.5,89.5,4.4,20.0,961.0,1039.33,779.87
2016,7,18,13,30,933.0,89.0,4.4,20.0,947.0,1038.74,780.0
2016,7,18,13,45,931.5,87.0,4.45,20.0,926.0,1033.95,777.82
2016,7,18,14,0,930.0,85.0,4.5,20.0,905.0,1025.54,773.45
2016,7,18,14,15,925.0,84.0,4.5,20.0,877.5,1011.19,764.7
2016,7,18,14,30,920.0,83.0,4.5,20.0,850.0,993.44,753.74
2016,7,18,14,45,914.5,80.5,4.5,20.0,816.5,970.25,739.12
2016,7,18,15,0,909.0,78.0,4.5,20.0,783.0,943.87,722.34
2016,7,18,15,15,899.5,77.0,4.5,19.5,743.5,912.53,703.45
2016,7,18,15,30,890.0,76.0,4.5,19.0,704.0,878.55,682.53
2016,7,18,15,45,879.5,73.5,4.5,19.0,661.0,839.58,656.51
2016,7,18,16,0,869.0,71.0,4.5,19.0,618.0,798.44,628.7
2016,7,18,16,15,853.0,69.0,4.55,18.5,570.5,751.67,597.83
2016,7,18,16,30,837.0,67.0,4.6,18.0,523.0,703.65,565.39
2016,7,18,16,45,816.5,64.0,4.65,18.0,473.5,650.34,527.14
2016,7,18,17,0,796.0,61.0,4.7,18.0,424.0,596.76,487.17
2016,7,18,17,15,767.0,58.0,4.75,17.5,373.0,541.78,444.13
2016,7,18,17,30,738.0,55.0,4.8,17.0,322.0,483.92,397.29
2016,7,18,17,45,696.5,51.0,4.9,17.0,272.0,420.04,343.24
2016,7,18,18,0,655.0,47.0,5.0,17.0,222.0,359.3,289.97
2016,7,18,18,15,592.0,42.0,4.95,16.5,174.0,292.35,230.69
2016,7,18,18,30,529.0,37.0,4.9,16.0,126.0,231.56,175.44
2016,7,18,18,45,422.5,29.0,4.85,15.5,85.5,163.58,114.88
2016,7,18,19,0,316.0,21.0,4.8,15.0,45.0,103.74,49.04
2016,7,18,19,15,158.0,10.5,4.65,14.5,22.5,36.85,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,157.5,10.5,3.25,13.0,21.5,10.01,0.0
2016,7,19,5,30,315.0,21.0,3.3,13.0,43.0,16.67,4.2
2016,7,19,5,45,422.5,28.5,3.4,13.5,83.5,23.69,14.59
2016,7,19,6,0,530.0,36.0,3.5,14.0,124.0,29.01,19.9
2016,7,19,6,15,265.0,56.0,3.45,14.0,100.0,41.25,31.12
2016,7,19,6,30,0.0,76.0,3.4,14.0,76.0,68.36,55.46
2016,7,19,6,45,0.0,94.0,3.4,14.5,94.0,83.81,69.1
2016,7,19,7,0,0.0,112.0,3.4,15.0,112.0,99.12,82.35
2016,7,19,7,15,7.0,134.5,3.4,15.5,137.5,119.29,94.77
2016,7,19,7,30,14.0,157.0,3.4,16.0,163.0,140.56,111.48
2016,7,19,7,45,26.5,184.0,3.45,16.5,197.5,162.17,128.04
2016,7,19,8,0,39.0,211.0,3.5,17.0,232.0,190.59,150.1
2016,7,19,8,15,28.5,216.0,3.55,17.0,232.0,196.79,155.19
2016,7,19,8,30,18.0,221.0,3.6,17.0,232.0,205.6,162.23
2016,7,19,8,45,84.5,272.5,3.65,17.5,331.0,274.29,215.44
2016,7,19,9,0,151.0,324.0,3.7,18.0,430.0,351.94,275.2
2016,7,19,9,15,533.0,202.0,3.75,18.0,608.0,451.96,354.54
2016,7,19,9,30,915.0,80.0,3.8,18.0,786.0,594.06,466.82
2016,7,19,9,45,617.0,226.5,3.85,18.5,712.0,585.7,457.34
2016,7,19,10,0,319.0,373.0,3.9,19.0,638.0,550.82,426.21
2016,7,19,10,15,624.5,232.0,3.95,19.0,773.5,659.99,513.94
2016,7,19,10,30,930.0,91.0,4.0,19.0,909.0,787.22,609.86
2016,7,19,10,45,932.0,93.0,4.05,19.0,930.0,828.4,637.92
2016,7,19,11,0,934.0,95.0,4.1,19.0,951.0,867.08,664.57
2016,7,19,11,15,937.0,95.0,4.1,19.0,966.0,902.02,688.24
2016,7,19,11,30,940.0,95.0,4.1,19.0,981.0,934.19,709.9
2016,7,19,11,45,942.0,95.0,4.2,19.5,989.0,962.52,728.05
2016,7,19,12,0,944.0,95.0,4.3,20.0,997.0,987.77,744.06
2016,7,19,12,15,944.0,95.0,4.35,20.0,997.0,1007.88,757.77
2016,7,19,12,30,944.0,95.0,4.4,20.0,997.0,1024.62,769.3
2016,7,19,12,45,937.5,98.0,4.45,20.0,988.0,1034.51,776.41
2016,7,19,13,0,931.0,101.0,4.5,20.0,979.0,1040.82,781.37
2016,7,19,13,15,928.5,100.5,4.55,20.0,964.5,1043.95,784.34
2016,7,19,13,30,926.0,100.0,4.6,20.0,950.0,1043.49,785.03
2016,7,19,13,45,925.5,97.0,4.7,20.5,929.0,1038.8,781.93
2016,7,19,14,0,925.0,94.0,4.8,21.0,908.0,1030.48,776.49
2016,7,19,14,15,918.5,93.0,4.85,20.5,879.5,1014.79,768.76
2016,7,19,14,30,912.0,92.0,4.9,20.0,851.0,995.75,758.77
2016,7,19,14,45,907.0,89.0,5.0,20.0,817.5,972.7,744.9
2016,7,19,15,0,902.0,86.0,5.1,20.0,784.0,946.47,728.75
2016,7,19,15,15,891.5,84.5,5.1,20.0,744.0,913.87,707.33
2016,7,19,15,30,881.0,83.0,5.1,20.0,704.0,878.71,684.0
2016,7,19,15,45,870.5,80.0,5.2,20.0,660.5,839.48,658.15
2016,7,19,16,0,860.0,77.0,5.3,20.0,617.0,798.1,630.38
2016,7,19,16,15,843.0,74.5,5.3,19.5,569.5,750.31,598.16
2016,7,19,16,30,826.0,72.0,5.3,19.0,522.0,701.36,564.49
2016,7,19,16,45,806.5,68.5,5.35,19.0,472.5,648.64,526.36
2016,7,19,17,0,787.0,65.0,5.4,19.0,423.0,599.68,489.37
2016,7,19,17,15,757.0,61.5,5.35,18.5,372.0,539.84,442.22
2016,7,19,17,30,727.0,58.0,5.3,18.0,321.0,481.25,394.52
2016,7,19,17,45,686.5,53.5,5.25,17.5,270.5,417.8,341.22
2016,7,19,18,0,646.0,49.0,5.2,17.0,220.0,357.37,288.57
2016,7,19,18,15,581.5,43.5,5.05,16.5,172.5,289.69,228.58
2016,7,19,18,30,517.0,38.0,4.9,16.0,125.0,228.32,172.88
2016,7,19,18,45,411.5,30.0,4.75,15.5,84.0,161.52,113.21
2016,7,19,19,0,306.0,22.0,4.6,15.0,43.0,102.1,45.78
2016,7,19,19,15,153.0,11.0,4.5,15.0,21.5,36.39,0.0
2016,7,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,157.5,10.0,3.35,13.5,20.5,9.53,0.0
2016,7,20,5,30,315.0,20.0,3.5,14.0,41.0,15.82,2.96
2016,7,20,5,45,422.0,28.0,3.65,14.5,81.5,23.3,14.12
2016,7,20,6,0,529.0,36.0,3.8,15.0,122.0,29.1,19.87
2016,7,20,6,15,593.5,41.0,3.75,15.0,170.0,31.87,22.67
2016,7,20,6,30,658.0,46.0,3.7,15.0,218.0,34.6,25.27
2016,7,20,6,45,700.0,50.0,3.7,15.5,269.0,36.36,26.83
2016,7,20,7,0,742.0,54.0,3.7,16.0,320.0,38.05,28.25
2016,7,20,7,15,772.5,57.5,3.65,16.0,371.5,86.83,42.3
2016,7,20,7,30,803.0,61.0,3.6,16.0,423.0,146.14,81.85
2016,7,20,7,45,824.5,63.5,3.55,16.5,473.0,200.51,125.78
2016,7,20,8,0,846.0,66.0,3.5,17.0,523.0,257.03,175.24
2016,7,20,8,15,863.0,68.0,3.45,17.5,571.5,313.77,226.09
2016,7,20,8,30,880.0,70.0,3.4,18.0,620.0,371.7,277.43
2016,7,20,8,45,893.0,71.5,3.4,18.5,664.5,428.52,326.81
2016,7,20,9,0,906.0,73.0,3.4,19.0,709.0,485.6,374.85
2016,7,20,9,15,916.0,74.5,3.4,19.0,749.5,541.14,420.92
2016,7,20,9,30,926.0,76.0,3.4,19.0,790.0,596.12,465.19
2016,7,20,9,45,924.5,82.5,3.4,19.5,822.5,647.83,504.65
2016,7,20,10,0,923.0,89.0,3.4,20.0,855.0,697.44,541.3
2016,7,20,10,15,929.0,90.0,3.45,20.0,884.0,745.0,575.67
2016,7,20,10,30,935.0,91.0,3.5,20.0,913.0,790.71,607.37
2016,7,20,10,45,941.5,91.0,3.55,20.5,936.0,833.82,635.75
2016,7,20,11,0,948.0,91.0,3.6,21.0,959.0,874.69,662.27
2016,7,20,11,15,951.0,91.5,3.65,21.0,974.0,910.61,686.46
2016,7,20,11,30,954.0,92.0,3.7,21.0,989.0,943.71,708.67
2016,7,20,11,45,957.0,91.0,3.8,21.5,997.5,972.38,726.77
2016,7,20,12,0,960.0,90.0,3.9,22.0,1006.0,997.92,742.75
2016,7,20,12,15,960.0,90.0,4.0,22.0,1006.5,1018.34,756.79
2016,7,20,12,30,960.0,90.0,4.1,22.0,1007.0,1035.32,768.65
2016,7,20,12,45,959.5,89.5,4.25,22.0,999.5,1047.77,777.95
2016,7,20,13,0,959.0,89.0,4.4,22.0,992.0,1056.6,784.98
2016,7,20,13,15,956.5,89.0,4.5,22.0,977.5,1060.28,788.46
2016,7,20,13,30,954.0,89.0,4.6,22.0,963.0,1060.27,789.97
2016,7,20,13,45,950.5,88.0,4.75,22.0,941.5,1054.5,788.23
2016,7,20,14,0,947.0,87.0,4.9,22.0,920.0,1045.08,784.1
2016,7,20,14,15,941.5,86.0,5.0,22.0,891.5,1030.08,775.82
2016,7,20,14,30,936.0,85.0,5.1,22.0,863.0,1011.63,765.22
2016,7,20,14,45,929.0,83.5,5.25,22.0,828.5,987.83,751.31
2016,7,20,15,0,922.0,82.0,5.4,22.0,794.0,960.87,735.1
2016,7,20,15,15,912.0,80.5,5.45,21.5,754.0,928.18,715.49
2016,7,20,15,30,902.0,79.0,5.5,21.0,714.0,892.83,693.77
2016,7,20,15,45,889.0,77.5,5.6,21.0,669.5,852.47,667.08
2016,7,20,16,0,876.0,76.0,5.7,21.0,625.0,810.09,638.59
2016,7,20,16,15,859.5,73.5,5.7,20.5,577.0,762.05,606.25
2016,7,20,16,30,843.0,71.0,5.7,20.0,529.0,712.77,572.4
2016,7,20,16,45,820.5,68.5,5.75,19.5,478.0,658.36,534.07
2016,7,20,17,0,798.0,66.0,5.8,19.0,427.0,607.97,496.88
2016,7,20,17,15,767.0,62.5,5.8,18.5,375.5,546.96,448.79
