Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,17,30,736.0,59.0,5.8,18.0,324.0,487.27,400.12
2016,7,20,17,45,692.5,54.5,5.8,17.5,272.5,421.79,345.04
2016,7,20,18,0,649.0,50.0,5.8,17.0,221.0,359.64,290.82
2016,7,20,18,15,583.0,44.5,5.65,16.5,172.5,291.15,229.96
2016,7,20,18,30,517.0,39.0,5.5,16.0,124.0,231.07,175.11
2016,7,20,18,45,408.5,30.5,5.4,16.0,83.0,161.1,112.49
2016,7,20,19,0,300.0,22.0,5.3,16.0,42.0,100.25,41.71
2016,7,20,19,15,150.0,11.0,5.2,15.5,21.0,35.78,0.0
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.5,10.0,3.95,13.5,20.0,9.53,0.0
2016,7,21,5,30,303.0,20.0,4.1,14.0,40.0,15.9,2.16
2016,7,21,5,45,413.5,28.5,4.35,14.5,80.5,21.91,12.88
2016,7,21,6,0,524.0,37.0,4.6,15.0,121.0,30.14,20.75
2016,7,21,6,15,381.5,63.5,4.6,15.0,136.5,47.34,36.32
2016,7,21,6,30,239.0,90.0,4.6,15.0,152.0,69.57,56.29
2016,7,21,6,45,253.5,109.0,4.6,15.5,188.0,82.61,67.79
2016,7,21,7,0,268.0,128.0,4.6,16.0,224.0,95.11,78.57
2016,7,21,7,15,533.5,95.0,4.5,16.5,322.5,97.13,58.92
2016,7,21,7,30,799.0,62.0,4.4,17.0,421.0,145.5,81.3
2016,7,21,7,45,821.5,64.5,4.3,17.5,471.5,199.88,125.0
2016,7,21,8,0,844.0,67.0,4.2,18.0,522.0,256.54,174.39
2016,7,21,8,15,860.5,69.0,4.1,18.0,570.0,313.08,225.45
2016,7,21,8,30,877.0,71.0,4.0,18.0,618.0,370.77,277.19
2016,7,21,8,45,890.0,72.5,3.9,18.5,662.5,427.49,326.6
2016,7,21,9,0,903.0,74.0,3.8,19.0,707.0,484.48,374.63
2016,7,21,9,15,913.0,75.0,3.75,19.0,747.0,539.49,420.39
2016,7,21,9,30,923.0,76.0,3.7,19.0,787.0,593.92,464.34
2016,7,21,9,45,929.5,78.0,3.7,19.5,821.5,646.32,504.62
2016,7,21,10,0,936.0,80.0,3.7,20.0,856.0,697.34,542.64
2016,7,21,10,15,942.0,81.0,3.75,20.0,885.0,745.47,577.25
2016,7,21,10,30,948.0,82.0,3.8,20.0,914.0,791.72,609.45
2016,7,21,10,45,953.5,82.0,3.9,20.5,936.5,834.53,637.96
2016,7,21,11,0,959.0,82.0,4.0,21.0,959.0,874.99,664.57
2016,7,21,11,15,962.0,82.5,4.1,21.0,975.0,911.26,689.39
2016,7,21,11,30,965.0,83.0,4.2,21.0,991.0,944.66,712.21
2016,7,21,11,45,967.5,83.0,4.35,21.5,999.0,974.11,731.18
2016,7,21,12,0,970.0,83.0,4.5,22.0,1007.0,1000.39,748.11
2016,7,21,12,15,970.5,83.0,4.65,21.5,1007.5,1021.46,764.91
2016,7,21,12,30,971.0,83.0,4.8,21.0,1008.0,1039.05,779.58
2016,7,21,12,45,961.5,88.5,4.95,21.0,999.0,1048.85,787.58
2016,7,21,13,0,952.0,94.0,5.1,21.0,990.0,1054.93,793.24
2016,7,21,13,15,950.0,93.5,5.1,21.0,975.5,1058.62,796.13
2016,7,21,13,30,948.0,93.0,5.1,21.0,961.0,1058.64,796.68
2016,7,21,13,45,948.0,90.0,5.15,21.0,940.5,1054.31,794.86
2016,7,21,14,0,948.0,87.0,5.2,21.0,920.0,1046.25,790.64
2016,7,21,14,15,942.5,86.0,5.15,20.5,892.0,1031.24,782.53
2016,7,21,14,30,937.0,85.0,5.1,20.0,864.0,1012.76,772.13
2016,7,21,14,45,933.5,82.0,5.1,20.0,830.0,990.61,758.13
2016,7,21,15,0,930.0,79.0,5.1,20.0,796.0,965.11,741.83
2016,7,21,15,15,920.5,77.5,5.05,20.0,756.0,932.63,720.27
2016,7,21,15,30,911.0,76.0,5.0,20.0,716.0,897.43,696.76
2016,7,21,15,45,901.5,73.0,5.0,20.0,672.0,857.99,670.4
2016,7,21,16,0,892.0,70.0,5.0,20.0,628.0,816.23,642.13
2016,7,21,16,15,875.5,68.0,5.0,19.5,579.5,768.09,610.03
2016,7,21,16,30,859.0,66.0,5.0,19.0,531.0,718.69,576.39
2016,7,21,16,45,838.5,63.0,5.05,19.0,480.5,664.32,537.38
2016,7,21,17,0,818.0,60.0,5.1,19.0,430.0,609.62,496.68
2016,7,21,17,15,788.0,57.0,5.1,18.5,377.5,549.17,449.33
2016,7,21,17,30,758.0,54.0,5.1,18.0,325.0,493.35,403.88
2016,7,21,17,45,715.5,50.5,5.1,17.5,273.5,428.45,349.47
2016,7,21,18,0,673.0,47.0,5.1,17.0,222.0,366.74,295.73
2016,7,21,18,15,608.5,41.5,4.95,16.5,173.5,297.6,234.37
2016,7,21,18,30,544.0,36.0,4.8,16.0,125.0,234.81,177.21
2016,7,21,18,45,432.0,28.0,4.7,15.5,83.5,162.78,112.92
2016,7,21,19,0,320.0,20.0,4.6,15.0,42.0,100.47,37.95
2016,7,21,19,15,160.0,10.0,4.5,14.5,21.0,36.41,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,153.5,9.5,3.75,13.5,19.5,9.05,0.0
2016,7,22,5,30,307.0,19.0,3.9,14.0,39.0,16.4,1.37
2016,7,22,5,45,417.0,27.5,4.05,14.5,79.5,22.99,13.72
2016,7,22,6,0,527.0,36.0,4.2,15.0,120.0,29.29,19.98
2016,7,22,6,15,593.5,41.5,4.1,15.5,168.5,32.49,23.13
2016,7,22,6,30,660.0,47.0,4.0,16.0,217.0,35.61,26.04
2016,7,22,6,45,703.5,51.5,3.95,16.5,268.5,37.73,27.93
2016,7,22,7,0,747.0,56.0,3.9,17.0,320.0,39.76,29.64
2016,7,22,7,15,778.0,59.0,3.8,17.0,372.0,86.38,42.26
2016,7,22,7,30,809.0,62.0,3.7,17.0,424.0,145.72,81.08
2016,7,22,7,45,831.5,65.0,3.65,17.5,475.5,201.14,125.43
2016,7,22,8,0,854.0,68.0,3.6,18.0,527.0,258.86,175.58
2016,7,22,8,15,871.0,70.0,3.55,18.5,575.5,316.2,226.77
2016,7,22,8,30,888.0,72.0,3.5,19.0,624.0,374.73,278.47
2016,7,22,8,45,901.0,74.0,3.5,19.5,669.5,432.59,328.54
2016,7,22,9,0,914.0,76.0,3.5,20.0,715.0,490.71,377.24
2016,7,22,9,15,924.0,77.5,3.5,20.5,755.5,546.83,422.83
2016,7,22,9,30,934.0,79.0,3.5,21.0,796.0,602.39,466.41
2016,7,22,9,45,931.5,86.0,3.55,21.5,829.0,654.48,506.01
2016,7,22,10,0,929.0,93.0,3.6,22.0,862.0,704.38,542.77
2016,7,22,10,15,935.0,94.0,3.65,22.0,891.0,752.37,577.36
2016,7,22,10,30,941.0,95.0,3.7,22.0,920.0,798.49,609.12
2016,7,22,10,45,946.5,95.0,3.75,22.5,942.5,841.19,637.0
2016,7,22,11,0,952.0,95.0,3.8,23.0,965.0,881.57,662.98
2016,7,22,11,15,955.0,95.5,3.9,23.0,980.5,917.76,687.46
2016,7,22,11,30,958.0,96.0,4.0,23.0,996.0,951.11,709.99
2016,7,22,11,45,960.0,95.5,4.1,23.5,1004.0,979.58,727.81
2016,7,22,12,0,962.0,95.0,4.2,24.0,1012.0,1004.88,743.49
2016,7,22,12,15,962.0,95.0,4.3,24.0,1012.0,1025.46,757.53
2016,7,22,12,30,962.0,95.0,4.4,24.0,1012.0,1042.58,769.4
2016,7,22,12,45,960.0,95.5,4.55,24.0,1004.0,1054.69,778.43
2016,7,22,13,0,958.0,96.0,4.7,24.0,996.0,1063.16,785.69
2016,7,22,13,15,955.0,95.5,4.85,24.0,981.0,1065.91,789.28
2016,7,22,13,30,952.0,95.0,5.0,24.0,966.0,1064.95,790.53
2016,7,22,13,45,947.5,94.5,5.15,24.0,943.5,1058.8,788.4
2016,7,22,14,0,943.0,94.0,5.3,24.0,921.0,1049.0,783.91
2016,7,22,14,15,937.0,93.0,5.35,23.5,892.0,1033.61,776.46
2016,7,22,14,30,931.0,92.0,5.4,23.0,863.0,1014.77,766.7
2016,7,22,14,45,922.0,90.5,5.5,23.0,828.0,989.19,751.12
2016,7,22,15,0,913.0,89.0,5.6,23.0,793.0,960.53,733.35
2016,7,22,15,15,902.5,87.5,5.6,22.5,752.5,927.61,713.29
2016,7,22,15,30,892.0,86.0,5.6,22.0,712.0,892.08,691.2
2016,7,22,15,45,878.0,84.5,5.65,22.0,667.0,851.18,663.91
2016,7,22,16,0,864.0,83.0,5.7,22.0,622.0,808.34,634.94
2016,7,22,16,15,846.0,80.5,5.65,21.5,573.5,759.55,601.97
2016,7,22,16,30,828.0,78.0,5.6,21.0,525.0,714.65,571.37
2016,7,22,16,45,802.5,75.5,5.6,21.0,474.0,658.39,530.65
2016,7,22,17,0,777.0,73.0,5.6,21.0,423.0,602.25,487.85
2016,7,22,17,15,744.5,69.0,5.5,20.5,371.0,540.62,439.53
2016,7,22,17,30,712.0,65.0,5.4,20.0,319.0,480.47,390.84
2016,7,22,17,45,661.0,61.0,5.35,19.5,267.0,412.85,334.57
2016,7,22,18,0,610.0,57.0,5.3,19.0,215.0,351.31,281.42
2016,7,22,18,15,538.0,50.0,5.15,18.5,166.5,280.93,219.88
2016,7,22,18,30,466.0,43.0,5.0,18.0,118.0,217.87,163.58
2016,7,22,18,45,345.0,33.0,4.9,17.5,78.0,145.63,100.52
2016,7,22,19,0,224.0,23.0,4.8,17.0,38.0,83.11,27.37
2016,7,22,19,15,112.0,11.5,4.7,16.5,19.0,29.69,0.0
2016,7,22,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,113.0,10.5,3.1,14.5,17.5,10.01,0.0
2016,7,23,5,30,226.0,21.0,3.1,15.0,35.0,17.02,0.32
2016,7,23,5,45,346.5,30.5,3.1,15.5,74.5,23.87,14.3
2016,7,23,6,0,467.0,40.0,3.1,16.0,114.0,30.36,20.81
2016,7,23,6,15,538.5,47.0,2.95,16.5,161.5,34.32,24.64
2016,7,23,6,30,610.0,54.0,2.8,17.0,209.0,38.11,28.14
2016,7,23,6,45,661.0,58.0,2.65,17.5,261.0,43.15,32.6
2016,7,23,7,0,712.0,62.0,2.5,18.0,313.0,44.53,33.73
2016,7,23,7,15,744.5,66.0,2.5,18.5,365.0,89.13,45.67
2016,7,23,7,30,777.0,70.0,2.5,19.0,417.0,141.79,78.56
2016,7,23,7,45,803.0,72.5,2.5,19.5,468.0,195.89,121.12
2016,7,23,8,0,829.0,75.0,2.5,20.0,519.0,258.0,173.87
2016,7,23,8,15,847.0,77.5,2.55,20.5,567.5,314.79,223.73
2016,7,23,8,30,865.0,80.0,2.6,21.0,616.0,372.89,274.25
2016,7,23,8,45,878.5,82.0,2.65,22.0,661.0,429.83,322.18
2016,7,23,9,0,892.0,84.0,2.7,23.0,706.0,487.1,368.67
2016,7,23,9,15,902.5,85.5,2.8,23.5,746.5,542.46,412.97
2016,7,23,9,30,913.0,87.0,2.9,24.0,787.0,597.33,455.47
2016,7,23,9,45,923.0,87.5,3.0,24.5,822.5,650.23,495.26
2016,7,23,10,0,933.0,88.0,3.1,25.0,858.0,702.08,533.16
2016,7,23,10,15,938.5,89.0,3.2,25.0,887.0,749.91,567.1
2016,7,23,10,30,944.0,90.0,3.3,25.0,916.0,795.82,598.42
2016,7,23,10,45,946.0,92.0,3.45,25.5,938.0,837.79,625.85
2016,7,23,11,0,948.0,94.0,3.6,26.0,960.0,877.19,651.31
2016,7,23,11,15,951.0,94.5,3.75,26.0,975.5,913.29,675.7
2016,7,23,11,30,954.0,95.0,3.9,26.0,991.0,946.55,698.18
2016,7,23,11,45,953.5,97.0,4.05,26.0,998.0,975.11,717.53
2016,7,23,12,0,953.0,99.0,4.2,26.0,1005.0,1000.42,734.81
2016,7,23,12,15,953.5,99.0,4.35,26.0,1005.5,1021.37,749.29
2016,7,23,12,30,954.0,99.0,4.5,26.0,1006.0,1038.91,761.63
2016,7,23,12,45,951.0,100.0,4.65,26.0,998.5,1050.5,770.42
2016,7,23,13,0,948.0,101.0,4.8,26.0,991.0,1058.47,777.26
2016,7,23,13,15,945.5,100.5,4.9,26.0,976.5,1061.73,780.69
2016,7,23,13,30,943.0,100.0,5.0,26.0,962.0,1061.32,781.83
2016,7,23,13,45,940.0,98.5,5.1,26.0,940.5,1055.68,779.64
2016,7,23,14,0,937.0,97.0,5.2,26.0,919.0,1046.39,775.12
2016,7,23,14,15,931.5,96.0,5.2,25.5,890.5,1031.58,767.76
2016,7,23,14,30,926.0,95.0,5.2,25.0,862.0,1013.32,758.15
2016,7,23,14,45,918.5,93.5,5.25,25.0,827.0,989.27,743.48
2016,7,23,15,0,911.0,92.0,5.3,25.0,792.0,962.09,726.67
2016,7,23,15,15,900.5,90.5,5.3,24.5,752.0,929.22,706.96
2016,7,23,15,30,890.0,89.0,5.3,24.0,712.0,893.75,685.24
2016,7,23,15,45,876.0,87.0,5.3,24.0,667.0,852.32,657.72
2016,7,23,16,0,862.0,85.0,5.3,24.0,622.0,808.95,628.56
2016,7,23,16,15,844.0,82.5,5.2,23.5,573.5,760.22,595.88
2016,7,23,16,30,826.0,80.0,5.1,23.0,525.0,715.42,565.62
2016,7,23,16,45,800.5,77.5,5.1,22.5,473.5,659.19,526.56
2016,7,23,17,0,775.0,75.0,5.1,22.0,422.0,603.09,485.16
2016,7,23,17,15,742.0,71.0,5.05,21.5,370.0,541.19,437.19
2016,7,23,17,30,709.0,67.0,5.0,21.0,318.0,480.81,388.8
2016,7,23,17,45,657.0,62.5,5.0,20.5,266.0,414.07,333.67
2016,7,23,18,0,605.0,58.0,5.0,20.0,214.0,349.96,278.9
2016,7,23,18,15,531.5,51.0,4.9,19.0,165.5,279.24,217.88
2016,7,23,18,30,458.0,44.0,4.8,18.0,117.0,215.98,161.95
2016,7,23,18,45,333.5,33.5,4.7,17.5,76.5,142.72,98.08
2016,7,23,19,0,209.0,23.0,4.6,17.0,36.0,79.19,21.6
2016,7,23,19,15,104.5,11.5,4.5,16.5,18.0,28.36,0.0
2016,7,23,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,96.0,10.5,3.1,14.0,16.0,10.01,0.0
2016,7,24,5,30,192.0,21.0,3.1,14.0,32.0,17.11,0.0
2016,7,24,5,45,311.5,32.0,3.15,14.5,71.0,25.36,15.51
2016,7,24,6,0,431.0,43.0,3.2,15.0,110.0,33.14,23.29
2016,7,24,6,15,506.0,50.5,3.05,15.5,157.5,37.36,27.42
2016,7,24,6,30,581.0,58.0,2.9,16.0,205.0,41.41,31.18
2016,7,24,6,45,630.5,63.5,2.8,16.5,256.0,43.6,33.14
2016,7,24,7,0,680.0,69.0,2.7,17.0,307.0,45.68,34.88
2016,7,24,7,15,715.0,73.0,2.65,17.5,358.5,92.36,49.81
2016,7,24,7,30,750.0,77.0,2.6,18.0,410.0,143.62,81.62
2016,7,24,7,45,776.5,80.5,2.6,18.5,461.5,197.12,123.68
2016,7,24,8,0,803.0,84.0,2.6,19.0,513.0,253.53,171.86
2016,7,24,8,15,822.5,86.5,2.6,19.5,561.5,309.72,221.26
2016,7,24,8,30,842.0,89.0,2.6,20.0,610.0,371.89,274.86
2016,7,24,8,45,858.0,90.5,2.65,20.5,655.5,428.3,322.98
2016,7,24,9,0,874.0,92.0,2.7,21.0,701.0,485.31,370.16
2016,7,24,9,15,885.5,94.0,2.7,21.5,741.5,540.82,414.56
2016,7,24,9,30,897.0,96.0,2.7,22.0,782.0,595.97,457.15
2016,7,24,9,45,905.5,97.5,2.75,22.5,817.5,648.22,496.43
2016,7,24,10,0,914.0,99.0,2.8,23.0,853.0,699.31,533.7
2016,7,24,10,15,920.5,100.0,2.85,23.0,882.0,747.14,567.96
2016,7,24,10,30,927.0,101.0,2.9,23.0,911.0,793.19,599.22
2016,7,24,10,45,932.5,101.5,3.0,23.5,934.0,835.96,627.05
2016,7,24,11,0,938.0,102.0,3.1,24.0,957.0,876.46,653.07
2016,7,24,11,15,941.0,102.5,3.2,24.0,972.0,912.33,677.08
2016,7,24,11,30,944.0,103.0,3.3,24.0,987.0,945.4,699.2
2016,7,24,11,45,945.5,103.5,3.4,24.5,995.0,974.16,717.06
2016,7,24,12,0,947.0,104.0,3.5,25.0,1003.0,999.78,732.82
2016,7,24,12,15,947.0,104.0,3.65,25.0,1003.0,1020.21,747.02
2016,7,24,12,30,947.0,104.0,3.8,25.0,1003.0,1037.22,759.11
2016,7,24,12,45,944.5,104.0,4.0,25.0,995.0,1048.27,767.75
2016,7,24,13,0,942.0,104.0,4.2,25.0,987.0,1055.7,774.16
2016,7,24,13,15,939.0,103.5,4.35,25.0,972.0,1058.47,777.31
2016,7,24,13,30,936.0,103.0,4.5,25.0,957.0,1057.58,778.18
2016,7,24,13,45,930.5,102.5,4.65,25.0,934.5,1050.54,775.44
2016,7,24,14,0,925.0,102.0,4.8,25.0,912.0,1039.92,770.62
2016,7,24,14,15,918.5,101.0,4.85,24.5,883.0,1024.27,763.15
2016,7,24,14,30,912.0,100.0,4.9,24.0,854.0,1005.25,753.44
2016,7,24,14,45,902.0,99.0,5.0,24.0,818.5,979.62,738.11
2016,7,24,15,0,892.0,98.0,5.1,24.0,783.0,951.02,720.67
2016,7,24,15,15,880.5,96.0,5.1,23.5,742.5,917.17,700.18
2016,7,24,15,30,869.0,94.0,5.1,23.0,702.0,880.82,677.74
2016,7,24,15,45,852.5,92.5,5.1,23.0,656.5,838.48,649.46
2016,7,24,16,0,836.0,91.0,5.1,23.0,611.0,794.46,619.69
2016,7,24,16,15,816.5,88.5,5.05,22.5,562.5,751.04,590.96
2016,7,24,16,30,797.0,86.0,5.0,22.0,514.0,700.81,556.66
2016,7,24,16,45,770.0,82.5,4.95,21.5,462.5,643.55,516.37
2016,7,24,17,0,743.0,79.0,4.9,21.0,411.0,586.62,473.62
2016,7,24,17,15,708.0,75.0,4.85,20.5,359.5,524.96,425.62
2016,7,24,17,30,673.0,71.0,4.8,20.0,308.0,467.06,378.94
2016,7,24,17,45,624.5,65.0,4.75,19.5,257.0,400.45,323.76
2016,7,24,18,0,576.0,59.0,4.7,19.0,206.0,337.86,270.06
2016,7,24,18,15,502.0,51.5,4.6,18.5,158.5,267.95,209.24
2016,7,24,18,30,428.0,44.0,4.5,18.0,111.0,205.62,153.91
2016,7,24,18,45,312.0,32.5,4.45,17.5,72.0,135.5,92.51
2016,7,24,19,0,196.0,21.0,4.4,17.0,33.0,73.85,14.8
2016,7,24,19,15,98.0,10.5,4.3,16.5,16.5,26.24,0.0
2016,7,24,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,88.5,10.0,3.05,13.5,15.0,9.53,0.0
2016,7,25,5,30,177.0,20.0,3.1,14.0,30.0,16.24,0.0
2016,7,25,5,45,295.5,31.5,3.15,14.5,68.5,24.99,15.09
2016,7,25,6,0,414.0,43.0,3.2,15.0,107.0,33.24,23.35
2016,7,25,6,15,489.5,51.0,3.05,15.0,154.0,37.89,27.92
2016,7,25,6,30,565.0,59.0,2.9,15.0,201.0,42.32,32.11
2016,7,25,6,45,311.5,95.5,2.8,15.5,176.5,68.18,55.06
2016,7,25,7,0,58.0,132.0,2.7,16.0,152.0,108.31,90.09
2016,7,25,7,15,95.5,156.5,2.6,16.5,196.0,128.79,99.55
2016,7,25,7,30,133.0,181.0,2.5,17.0,240.0,160.56,122.26
2016,7,25,7,45,182.5,201.0,2.45,17.5,292.5,196.04,148.19
2016,7,25,8,0,232.0,221.0,2.4,18.0,345.0,232.64,175.9
2016,7,25,8,15,529.5,158.5,2.4,18.5,475.5,281.85,207.82
2016,7,25,8,30,827.0,96.0,2.4,19.0,606.0,367.74,272.76
2016,7,25,8,45,839.5,100.0,2.45,19.5,650.5,424.67,321.23
2016,7,25,9,0,852.0,104.0,2.5,20.0,695.0,485.13,370.93
2016,7,25,9,15,864.0,106.0,2.5,20.5,736.0,539.92,414.71
2016,7,25,9,30,876.0,108.0,2.5,21.0,777.0,594.41,456.79
2016,7,25,9,45,882.5,111.0,2.5,21.5,812.0,645.91,495.26
2016,7,25,10,0,889.0,114.0,2.5,22.0,847.0,696.12,531.58
2016,7,25,10,15,896.0,115.5,2.55,22.0,876.0,743.83,566.28
2016,7,25,10,30,903.0,117.0,2.6,22.0,905.0,789.84,597.51
2016,7,25,10,45,909.0,117.5,2.65,22.5,928.0,832.25,624.79
2016,7,25,11,0,915.0,118.0,2.7,23.0,951.0,872.48,650.29
2016,7,25,11,15,918.0,118.5,2.7,23.0,966.5,907.75,673.15
2016,7,25,11,30,921.0,119.0,2.7,23.0,982.0,940.3,694.1
2016,7,25,11,45,925.0,118.0,2.75,23.5,990.5,969.46,711.81
2016,7,25,12,0,929.0,117.0,2.8,24.0,999.0,995.65,727.53
2016,7,25,12,15,929.0,117.0,2.85,24.0,999.0,1015.87,740.81
2016,7,25,12,30,929.0,117.0,2.9,24.0,999.0,1032.75,752.06
2016,7,25,12,45,928.5,116.5,2.95,24.0,992.0,1045.19,760.57
2016,7,25,13,0,928.0,116.0,3.0,24.0,985.0,1054.12,766.96
2016,7,25,13,15,925.0,115.0,3.05,24.0,970.0,1056.44,769.26
2016,7,25,13,30,922.0,114.0,3.1,24.0,955.0,1055.13,769.39
2016,7,25,13,45,921.0,111.0,3.2,24.0,934.0,1050.13,767.71
2016,7,25,14,0,920.0,108.0,3.3,24.0,913.0,1041.47,763.78
2016,7,25,14,15,913.5,107.0,3.35,24.0,884.0,1025.92,755.02
2016,7,25,14,30,907.0,106.0,3.4,24.0,855.0,1007.0,744.15
2016,7,25,14,45,902.0,102.5,3.45,24.0,820.5,983.54,730.3
2016,7,25,15,0,897.0,99.0,3.5,24.0,786.0,956.87,714.31
2016,7,25,15,15,885.5,97.0,3.45,23.5,745.5,922.87,694.01
2016,7,25,15,30,874.0,95.0,3.4,23.0,705.0,886.35,671.85
2016,7,25,15,45,863.0,91.5,3.4,23.0,660.5,846.26,646.0
2016,7,25,16,0,852.0,88.0,3.4,23.0,616.0,804.04,618.39
2016,7,25,16,15,833.0,85.5,3.35,22.5,567.0,760.31,590.27
2016,7,25,16,30,814.0,83.0,3.3,22.0,518.0,709.76,556.68
2016,7,25,16,45,791.5,79.0,3.25,21.5,467.0,654.29,518.76
2016,7,25,17,0,769.0,75.0,3.2,21.0,416.0,598.72,478.26
2016,7,25,17,15,734.5,70.5,3.15,20.5,364.0,535.56,430.08
2016,7,25,17,30,700.0,66.0,3.1,20.0,312.0,474.1,381.51
2016,7,25,17,45,652.5,60.5,3.05,19.5,260.5,408.87,328.1
2016,7,25,18,0,605.0,55.0,3.0,19.0,209.0,345.88,274.61
2016,7,25,18,15,531.5,48.0,2.9,18.5,160.5,275.24,213.6
2016,7,25,18,30,458.0,41.0,2.8,18.0,112.0,212.16,157.8
2016,7,25,18,45,339.5,30.5,2.75,17.5,72.5,140.85,95.16
2016,7,25,19,0,221.0,20.0,2.7,17.0,33.0,77.83,9.27
2016,7,25,19,15,110.5,10.0,2.6,16.5,16.5,27.74,0.0
2016,7,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,92.5,9.5,0.75,14.5,14.5,9.05,0.0
2016,7,26,5,30,185.0,19.0,0.8,15.0,29.0,15.38,0.0
2016,7,26,5,45,301.5,30.5,0.85,15.5,67.0,24.17,14.26
2016,7,26,6,0,418.0,42.0,0.9,16.0,105.0,32.46,22.59
2016,7,26,6,15,492.5,50.0,0.85,16.5,152.0,37.14,27.12
2016,7,26,6,30,567.0,58.0,0.8,17.0,199.0,41.6,31.25
2016,7,26,6,45,616.0,64.5,0.8,17.5,249.5,44.56,33.88
2016,7,26,7,0,665.0,71.0,0.8,18.0,300.0,47.34,36.23
2016,7,26,7,15,700.5,75.5,0.8,18.5,352.0,87.44,46.57
2016,7,26,7,30,736.0,80.0,0.8,19.0,404.0,142.9,81.16
2016,7,26,7,45,761.0,84.5,0.85,20.0,454.5,196.24,122.07
2016,7,26,8,0,786.0,89.0,0.9,21.0,505.0,252.36,168.65
2016,7,26,8,15,806.0,92.0,0.9,21.5,554.0,308.28,216.42
2016,7,26,8,30,826.0,95.0,0.9,22.0,603.0,365.9,264.94
2016,7,26,8,45,839.5,98.0,0.95,23.0,647.5,422.34,311.02
2016,7,26,9,0,853.0,101.0,1.0,24.0,692.0,482.47,358.0
2016,7,26,9,15,865.0,103.0,1.05,24.5,733.0,537.33,400.23
2016,7,26,9,30,877.0,105.0,1.1,25.0,774.0,591.91,440.83
2016,7,26,9,45,884.5,107.5,1.15,25.5,808.5,643.66,478.1
2016,7,26,10,0,892.0,110.0,1.2,26.0,843.0,694.21,513.38
2016,7,26,10,15,898.5,111.5,1.3,26.5,872.5,741.72,545.82
2016,7,26,10,30,905.0,113.0,1.4,27.0,902.0,787.49,574.94
2016,7,26,10,45,910.0,114.0,1.5,27.5,924.0,829.67,601.38
2016,7,26,11,0,915.0,115.0,1.6,28.0,946.0,869.6,626.14
2016,7,26,11,15,918.0,115.5,1.75,28.0,961.5,904.89,649.59
2016,7,26,11,30,921.0,116.0,1.9,28.0,977.0,937.46,671.3
2016,7,26,11,45,923.0,116.0,2.1,28.5,985.0,965.75,689.49
2016,7,26,12,0,925.0,116.0,2.3,29.0,993.0,990.99,705.71
2016,7,26,12,15,925.0,116.0,2.4,29.0,993.0,1011.15,719.14
2016,7,26,12,30,925.0,116.0,2.5,29.0,993.0,1027.96,730.59
2016,7,26,12,45,920.0,118.0,2.65,29.0,984.5,1038.41,738.67
2016,7,26,13,0,915.0,120.0,2.8,29.0,976.0,1045.32,744.66
2016,7,26,13,15,912.0,119.5,2.9,28.5,961.0,1048.13,749.21
2016,7,26,13,30,909.0,119.0,3.0,28.0,946.0,1047.37,751.65
2016,7,26,13,45,906.0,116.5,3.1,28.0,924.0,1040.96,749.11
2016,7,26,14,0,903.0,114.0,3.2,28.0,902.0,1030.99,744.41
2016,7,26,14,15,896.0,113.0,3.2,28.0,873.0,1015.15,735.22
2016,7,26,14,30,889.0,112.0,3.2,28.0,844.0,996.02,724.01
2016,7,26,14,45,881.5,109.5,3.25,28.0,809.5,971.61,709.78
2016,7,26,15,0,874.0,107.0,3.3,28.0,775.0,944.17,693.56
2016,7,26,15,15,862.0,105.0,3.25,27.5,734.5,910.32,673.69
2016,7,26,15,30,850.0,103.0,3.2,27.0,694.0,874.04,652.03
2016,7,26,15,45,835.5,100.0,3.2,27.0,649.0,838.73,629.85
2016,7,26,16,0,821.0,97.0,3.2,27.0,604.0,794.82,601.49
2016,7,26,16,15,801.0,93.5,3.15,26.5,555.5,744.46,569.16
2016,7,26,16,30,781.0,90.0,3.1,26.0,507.0,693.23,535.57
2016,7,26,16,45,755.5,86.0,3.05,25.5,456.0,637.03,497.53
2016,7,26,17,0,730.0,82.0,3.0,25.0,405.0,581.05,456.91
2016,7,26,17,15,694.0,77.5,2.9,24.0,353.5,520.8,412.25
2016,7,26,17,30,658.0,73.0,2.8,23.0,302.0,460.56,365.9
2016,7,26,17,45,607.5,66.5,2.7,22.5,251.0,393.09,311.49
2016,7,26,18,0,557.0,60.0,2.6,22.0,200.0,329.88,258.63
2016,7,26,18,15,483.0,51.5,2.5,21.0,153.0,259.91,199.58
2016,7,26,18,30,409.0,43.0,2.4,20.0,106.0,197.61,145.66
2016,7,26,18,45,293.5,31.0,2.3,19.5,67.5,128.4,85.45
2016,7,26,19,0,178.0,19.0,2.2,19.0,29.0,66.79,0.2
2016,7,26,19,15,89.0,9.5,2.1,18.5,14.5,23.63,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,5,15,43.5,8.0,1.2,16.0,10.0,7.63,0.0
2016,7,27,5,30,87.0,16.0,1.2,16.0,20.0,12.54,0.0
2016,7,27,5,45,179.0,31.5,1.25,16.5,54.0,24.46,14.25
2016,7,27,6,0,271.0,47.0,1.3,17.0,88.0,35.93,25.43
2016,7,27,6,15,340.5,60.0,1.25,17.5,131.0,44.94,33.77
2016,7,27,6,30,410.0,73.0,1.2,18.0,174.0,53.55,41.55
2016,7,27,6,45,466.5,81.5,1.2,18.5,222.0,58.41,45.84
2016,7,27,7,0,523.0,90.0,1.2,19.0,270.0,62.13,48.97
2016,7,27,7,15,562.0,97.5,1.2,19.5,319.0,96.83,58.53
2016,7,27,7,30,601.0,105.0,1.2,20.0,368.0,142.9,86.68
2016,7,27,7,45,635.0,109.5,1.3,20.5,417.5,190.37,122.65
2016,7,27,8,0,669.0,114.0,1.4,21.0,467.0,241.73,164.99
2016,7,27,8,15,691.5,118.5,1.4,21.5,514.0,293.48,209.0
2016,7,27,8,30,714.0,123.0,1.4,22.0,561.0,347.35,254.33
2016,7,27,8,45,735.5,125.0,1.45,23.0,605.5,403.87,300.2
2016,7,27,9,0,757.0,127.0,1.5,24.0,650.0,458.06,342.94
2016,7,27,9,15,770.5,130.0,1.55,24.5,690.0,510.3,383.56
2016,7,27,9,30,784.0,133.0,1.6,25.0,730.0,562.67,422.98
2016,7,27,9,45,776.0,145.0,1.65,25.5,759.0,609.96,457.31
2016,7,27,10,0,768.0,157.0,1.7,26.0,788.0,654.94,488.95
2016,7,27,10,15,776.5,159.5,1.8,26.0,816.5,700.42,521.72
2016,7,27,10,30,785.0,162.0,1.9,26.0,845.0,744.7,553.08
2016,7,27,10,45,795.5,161.0,2.0,26.5,868.5,785.87,579.76
2016,7,27,11,0,806.0,160.0,2.1,27.0,892.0,825.52,604.96
2016,7,27,11,15,810.0,161.0,2.2,27.0,907.0,859.75,627.61
2016,7,27,11,30,814.0,162.0,2.3,27.0,922.0,891.66,648.73
2016,7,27,11,45,821.0,159.5,2.4,27.5,931.0,920.41,666.48
2016,7,27,12,0,828.0,157.0,2.5,28.0,940.0,946.61,682.54
2016,7,27,12,15,828.0,157.0,2.6,27.5,940.5,965.86,696.9
2016,7,27,12,30,828.0,157.0,2.7,27.0,941.0,982.04,709.47
2016,7,27,12,45,840.0,148.0,2.8,27.0,938.0,988.98,714.84
2016,7,27,13,0,852.0,139.0,2.9,27.0,935.0,1001.51,724.0
2016,7,27,13,15,848.5,138.0,2.95,27.0,920.5,1003.18,725.78
2016,7,27,13,30,845.0,137.0,3.0,27.0,906.0,1001.5,725.62
2016,7,27,13,45,844.0,133.5,3.15,27.0,885.5,996.43,724.21
2016,7,27,14,0,843.0,130.0,3.3,27.0,865.0,987.97,720.65
2016,7,27,14,15,835.5,128.5,3.3,26.5,836.5,971.85,712.46
2016,7,27,14,30,828.0,127.0,3.3,26.0,808.0,952.64,702.32
2016,7,27,14,45,822.5,122.5,3.35,26.0,775.0,937.25,693.72
2016,7,27,15,0,817.0,118.0,3.4,26.0,742.0,910.51,677.49
2016,7,27,15,15,804.0,115.5,3.35,25.5,702.0,876.36,656.94
2016,7,27,15,30,791.0,113.0,3.3,25.0,662.0,839.97,634.7
2016,7,27,15,45,779.5,108.0,3.3,24.5,619.5,800.03,609.99
2016,7,27,16,0,768.0,103.0,3.3,24.0,577.0,758.21,583.57
2016,7,27,16,15,747.0,99.5,3.25,23.5,529.5,709.02,551.16
2016,7,27,16,30,726.0,96.0,3.2,23.0,482.0,659.17,517.67
2016,7,27,16,45,704.0,90.0,3.15,23.0,433.5,607.66,480.71
2016,7,27,17,0,682.0,84.0,3.1,23.0,385.0,553.96,440.26
2016,7,27,17,15,645.0,79.0,3.05,22.0,335.0,492.82,394.38
2016,7,27,17,30,608.0,74.0,3.0,21.0,285.0,433.86,348.43
2016,7,27,17,45,563.5,66.5,2.95,20.5,236.5,370.82,296.89
2016,7,27,18,0,519.0,59.0,2.9,20.0,188.0,311.51,246.6
2016,7,27,18,15,446.0,50.5,2.8,19.5,143.0,244.06,188.65
2016,7,27,18,30,373.0,42.0,2.7,19.0,98.0,184.26,136.23
2016,7,27,18,45,267.5,30.0,2.65,18.5,62.5,119.99,79.43
2016,7,27,19,0,162.0,18.0,2.6,18.0,27.0,61.73,0.0
2016,7,27,19,15,81.0,9.0,2.5,17.5,13.5,21.77,0.0
2016,7,27,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,89.0,8.5,1.7,14.0,12.5,8.1,0.0
2016,7,28,5,30,178.0,17.0,1.7,14.0,25.0,13.66,0.0
2016,7,28,5,45,292.0,27.5,1.7,14.5,61.5,21.58,11.87
2016,7,28,6,0,406.0,38.0,1.7,15.0,98.0,29.04,19.63
2016,7,28,6,15,479.0,46.0,1.65,15.5,143.0,33.87,24.3
2016,7,28,6,30,552.0,54.0,1.6,16.0,188.0,38.47,28.57
2016,7,28,6,45,601.5,59.5,1.6,16.5,237.5,40.78,30.66
2016,7,28,7,0,651.0,65.0,1.6,17.0,287.0,42.97,32.52
2016,7,28,7,15,685.5,69.0,1.55,17.5,337.0,84.12,45.15
2016,7,28,7,30,720.0,73.0,1.5,18.0,387.0,133.68,74.94
2016,7,28,7,45,745.5,76.5,1.45,18.5,436.5,185.37,115.03
2016,7,28,8,0,771.0,80.0,1.4,19.0,486.0,239.87,161.16
2016,7,28,8,15,790.0,82.5,1.45,19.5,533.5,294.23,208.63
2016,7,28,8,30,809.0,85.0,1.5,20.0,581.0,354.52,260.28
2016,7,28,8,45,823.5,87.5,1.55,20.5,624.5,409.51,306.81
2016,7,28,9,0,838.0,90.0,1.6,21.0,668.0,465.01,352.31
2016,7,28,9,15,849.0,92.0,1.7,21.5,707.5,518.56,395.08
2016,7,28,9,30,860.0,94.0,1.8,22.0,747.0,571.75,436.22
2016,7,28,9,45,870.0,94.5,1.9,22.5,781.5,622.38,474.29
2016,7,28,10,0,880.0,95.0,2.0,23.0,816.0,672.05,510.61
2016,7,28,10,15,886.0,96.5,2.1,23.0,844.5,718.64,544.15
2016,7,28,10,30,892.0,98.0,2.2,23.0,873.0,763.49,574.77
2016,7,28,10,45,895.0,99.5,2.3,23.5,894.0,804.02,601.07
2016,7,28,11,0,898.0,101.0,2.4,24.0,915.0,842.18,625.55
2016,7,28,11,15,900.5,101.5,2.45,24.0,929.5,876.43,648.1
2016,7,28,11,30,903.0,102.0,2.5,24.0,944.0,907.96,668.79
2016,7,28,11,45,902.5,103.5,2.65,24.5,950.5,934.87,685.93
2016,7,28,12,0,902.0,105.0,2.8,25.0,957.0,958.68,701.04
2016,7,28,12,15,902.0,105.0,2.85,25.0,957.0,978.29,714.0
2016,7,28,12,30,902.0,105.0,2.9,25.0,957.0,994.63,724.94
2016,7,28,12,45,895.0,108.0,2.95,25.0,948.0,1003.74,731.31
2016,7,28,13,0,888.0,111.0,3.0,25.0,939.0,1009.36,735.59
2016,7,28,13,15,884.5,110.0,3.0,25.0,924.0,1010.9,736.95
2016,7,28,13,30,881.0,109.0,3.0,25.0,909.0,1008.95,736.2
2016,7,28,13,45,876.5,108.0,3.05,25.0,887.5,1002.54,733.12
2016,7,28,14,0,872.0,107.0,3.1,25.0,866.0,992.72,727.94
2016,7,28,14,15,865.0,106.0,3.1,24.5,837.5,977.09,720.07
2016,7,28,14,30,858.0,105.0,3.1,24.0,809.0,958.28,710.16
2016,7,28,14,45,849.0,103.0,3.1,24.0,775.0,933.4,694.86
2016,7,28,15,0,840.0,101.0,3.1,24.0,741.0,905.67,677.67
2016,7,28,15,15,828.0,99.0,3.1,23.5,701.5,872.55,658.03
2016,7,28,15,30,816.0,97.0,3.1,23.0,662.0,837.12,636.61
2016,7,28,15,45,801.0,94.5,3.1,23.0,618.5,802.76,614.5
2016,7,28,16,0,786.0,92.0,3.1,23.0,575.0,760.15,586.3
2016,7,28,16,15,766.0,89.0,3.05,22.5,528.0,711.62,554.37
2016,7,28,16,30,746.0,86.0,3.0,22.0,481.0,662.33,521.28
2016,7,28,16,45,720.0,82.0,3.0,21.5,431.5,607.24,483.17
2016,7,28,17,0,694.0,78.0,3.0,21.0,382.0,552.53,442.66
2016,7,28,17,15,658.5,73.5,3.0,20.5,332.5,494.1,397.77
2016,7,28,17,30,623.0,69.0,3.0,20.0,283.0,435.92,351.51
2016,7,28,17,45,573.0,63.0,3.0,19.5,234.5,371.15,298.34
2016,7,28,18,0,523.0,57.0,3.0,19.0,186.0,310.66,246.83
2016,7,28,18,15,450.0,48.5,2.85,18.5,141.0,243.06,188.39
2016,7,28,18,30,377.0,40.0,2.7,18.0,96.0,183.14,135.55
2016,7,28,18,45,267.5,28.5,2.55,18.0,60.5,118.22,77.45
2016,7,28,19,0,158.0,17.0,2.4,18.0,25.0,59.29,0.0
2016,7,28,19,15,79.0,8.5,2.25,17.5,12.5,20.89,0.0
2016,7,28,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,5,15,49.5,7.5,2.1,15.0,10.0,7.15,0.0
2016,7,29,5,30,99.0,15.0,2.1,15.0,20.0,11.79,0.0
2016,7,29,5,45,192.0,29.5,2.15,15.5,52.5,22.95,12.71
2016,7,29,6,0,285.0,44.0,2.2,16.0,85.0,33.68,23.5
2016,7,29,6,15,356.5,55.5,2.15,16.0,128.0,41.61,31.01
2016,7,29,6,30,428.0,67.0,2.1,16.0,171.0,49.44,38.24
2016,7,29,6,45,480.0,76.0,2.05,16.5,218.0,54.04,42.36
2016,7,29,7,0,532.0,85.0,2.0,17.0,265.0,58.34,46.05
2016,7,29,7,15,570.5,91.5,1.95,17.5,314.0,91.1,54.59
2016,7,29,7,30,609.0,98.0,1.9,18.0,363.0,136.81,82.34
2016,7,29,7,45,641.5,102.5,1.9,19.0,412.0,184.52,118.62
2016,7,29,8,0,674.0,107.0,1.9,20.0,461.0,235.93,161.16
2016,7,29,8,15,696.5,111.5,1.95,20.0,507.5,287.99,206.39
2016,7,29,8,30,719.0,116.0,2.0,20.0,554.0,342.16,253.25
2016,7,29,8,45,740.5,117.0,2.05,20.5,598.5,397.91,300.01
2016,7,29,9,0,762.0,118.0,2.1,21.0,643.0,451.53,343.99
2016,7,29,9,15,775.5,121.0,2.1,21.5,682.5,504.08,385.71
2016,7,29,9,30,789.0,124.0,2.1,22.0,722.0,556.75,426.13
2016,7,29,9,45,807.0,122.0,2.15,22.5,758.5,607.44,464.17
2016,7,29,10,0,825.0,120.0,2.2,23.0,795.0,658.31,501.27
2016,7,29,10,15,832.5,121.5,2.25,23.0,823.5,703.73,534.47
2016,7,29,10,30,840.0,123.0,2.3,23.0,852.0,747.66,564.66
2016,7,29,10,45,850.5,121.0,2.4,23.5,875.5,789.01,591.7
2016,7,29,11,0,861.0,119.0,2.5,24.0,899.0,828.64,617.31
2016,7,29,11,15,865.0,119.5,2.55,24.0,914.0,863.12,640.12
2016,7,29,11,30,869.0,120.0,2.6,24.0,929.0,895.08,661.21
2016,7,29,11,45,875.0,118.0,2.65,24.5,938.0,923.81,678.8
2016,7,29,12,0,881.0,116.0,2.7,25.0,947.0,949.81,694.55
2016,7,29,12,15,881.0,116.0,2.75,25.0,947.5,969.12,707.3
2016,7,29,12,30,881.0,116.0,2.8,25.0,948.0,985.24,718.11
2016,7,29,12,45,885.0,112.5,2.9,25.0,942.5,998.51,727.62
2016,7,29,13,0,889.0,109.0,3.0,25.0,937.0,1008.43,735.08
2016,7,29,13,15,886.5,108.5,3.05,25.0,922.5,1011.47,737.8
2016,7,29,13,30,884.0,108.0,3.1,25.0,908.0,1011.03,738.44
2016,7,29,13,45,881.5,105.5,3.2,25.0,887.5,1005.0,735.98
2016,7,29,14,0,879.0,103.0,3.3,25.0,867.0,995.49,731.35
2016,7,29,14,15,872.5,102.0,3.3,24.5,839.0,980.22,723.7
2016,7,29,14,30,866.0,101.0,3.3,24.0,811.0,961.73,713.98
2016,7,29,14,45,858.5,99.0,3.3,24.0,777.0,938.07,699.45
2016,7,29,15,0,851.0,97.0,3.3,24.0,743.0,911.48,682.98
2016,7,29,15,15,839.5,95.0,3.25,23.5,703.5,878.47,663.07
2016,7,29,15,30,828.0,93.0,3.2,23.0,664.0,843.09,641.38
2016,7,29,15,45,813.5,90.5,3.2,23.0,620.5,802.42,614.84
2016,7,29,16,0,799.0,88.0,3.2,23.0,577.0,765.91,590.99
2016,7,29,16,15,779.5,85.0,3.15,22.5,530.0,717.24,558.93
2016,7,29,16,30,760.0,82.0,3.1,22.0,483.0,667.74,525.7
2016,7,29,16,45,733.0,79.0,3.1,21.5,433.5,612.49,487.62
2016,7,29,17,0,706.0,76.0,3.1,21.0,384.0,557.68,446.98
2016,7,29,17,15,670.5,71.5,3.05,20.5,334.0,498.56,401.41
2016,7,29,17,30,635.0,67.0,3.0,20.0,284.0,439.77,354.54
2016,7,29,17,45,582.5,61.5,2.95,19.5,234.5,373.73,300.24
2016,7,29,18,0,530.0,56.0,2.9,19.0,185.0,312.23,247.82
2016,7,29,18,15,456.5,47.5,2.7,18.5,140.0,244.09,188.86
2016,7,29,18,30,383.0,39.0,2.5,18.0,95.0,183.72,135.55
2016,7,29,18,45,267.5,27.5,2.4,18.0,59.5,116.96,75.54
2016,7,29,19,0,152.0,16.0,2.3,18.0,24.0,56.42,0.0
2016,7,29,19,15,76.0,8.0,2.15,17.5,12.0,19.85,0.0
2016,7,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,80.5,7.5,1.95,14.0,11.0,7.15,0.0
2016,7,30,5,30,161.0,15.0,2.0,14.0,22.0,11.93,0.0
2016,7,30,5,45,279.0,26.5,2.15,14.5,58.0,20.86,10.9
2016,7,30,6,0,397.0,38.0,2.3,15.0,94.0,29.26,19.74
2016,7,30,6,15,472.0,46.0,2.3,15.5,139.5,34.08,24.44
2016,7,30,6,30,547.0,54.0,2.3,16.0,185.0,38.67,28.72
2016,7,30,6,45,288.0,88.0,2.3,16.5,158.5,62.98,50.25
2016,7,30,7,0,29.0,122.0,2.3,17.0,132.0,101.2,83.56
2016,7,30,7,15,18.0,133.0,2.25,17.5,139.5,117.66,92.44
2016,7,30,7,30,7.0,144.0,2.2,18.0,147.0,128.63,101.17
2016,7,30,7,45,13.0,165.5,2.2,18.5,172.5,149.44,117.29
2016,7,30,8,0,19.0,187.0,2.2,19.0,198.0,171.17,133.97
2016,7,30,8,15,81.5,229.0,2.2,19.5,278.0,221.49,171.6
2016,7,30,8,30,144.0,271.0,2.2,20.0,358.0,280.49,216.2
2016,7,30,8,45,179.0,291.0,2.25,20.5,408.5,322.94,248.49
2016,7,30,9,0,214.0,311.0,2.3,21.0,459.0,369.33,283.66
2016,7,30,9,15,540.5,203.0,2.35,21.5,605.0,454.45,349.16
2016,7,30,9,30,867.0,95.0,2.4,22.0,751.0,575.86,442.09
2016,7,30,9,45,879.5,94.5,2.5,22.5,786.5,627.57,480.85
2016,7,30,10,0,892.0,94.0,2.6,23.0,822.0,678.53,518.4
2016,7,30,10,15,898.5,95.5,2.65,23.0,851.0,726.12,552.6
2016,7,30,10,30,905.0,97.0,2.7,23.0,880.0,771.97,583.81
2016,7,30,10,45,910.5,97.5,2.8,23.5,902.5,814.13,611.32
2016,7,30,11,0,916.0,98.0,2.9,24.0,925.0,854.05,637.06
2016,7,30,11,15,919.0,98.5,2.95,24.0,940.0,889.4,660.46
2016,7,30,11,30,922.0,99.0,3.0,24.0,955.0,921.99,681.96
2016,7,30,11,45,924.0,99.0,3.05,24.0,963.0,950.27,700.58
2016,7,30,12,0,926.0,99.0,3.1,24.0,971.0,975.47,717.19
2016,7,30,12,15,926.5,99.0,3.1,24.0,971.5,996.03,730.42
2016,7,30,12,30,927.0,99.0,3.1,24.0,972.0,1013.23,741.55
2016,7,30,12,45,917.0,104.0,3.1,24.0,962.0,1021.71,747.1
2016,7,30,13,0,907.0,109.0,3.1,24.0,952.0,1026.56,750.48
2016,7,30,13,15,904.0,108.5,3.05,24.0,937.5,1029.19,752.13
