Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,13,30,901.0,108.0,3.0,24.0,923.0,1028.26,751.62
2016,7,30,13,45,899.5,105.5,3.0,24.0,902.5,1023.18,748.99
2016,7,30,14,0,898.0,103.0,3.0,24.0,882.0,1014.53,744.21
2016,7,30,14,15,892.0,102.0,2.95,23.5,853.5,999.54,736.41
2016,7,30,14,30,886.0,101.0,2.9,23.0,825.0,981.23,726.54
2016,7,30,14,45,882.0,97.0,2.9,23.0,792.0,958.33,712.68
2016,7,30,15,0,878.0,93.0,2.9,23.0,759.0,932.22,696.73
2016,7,30,15,15,867.0,91.5,2.85,22.5,719.0,899.48,677.21
2016,7,30,15,30,856.0,90.0,2.8,22.0,679.0,864.26,655.86
2016,7,30,15,45,847.5,85.5,2.8,22.0,636.0,825.45,630.92
2016,7,30,16,0,839.0,81.0,2.8,22.0,593.0,784.38,604.14
2016,7,30,16,15,820.5,78.5,2.85,21.5,545.0,735.82,573.01
2016,7,30,16,30,802.0,76.0,2.9,21.0,497.0,691.33,544.16
2016,7,30,16,45,783.5,71.0,2.95,20.5,447.5,637.77,507.8
2016,7,30,17,0,765.0,66.0,3.0,20.0,398.0,583.79,468.74
2016,7,30,17,15,731.5,62.5,3.0,19.5,346.5,522.49,421.68
2016,7,30,17,30,698.0,59.0,3.0,19.0,295.0,462.85,374.11
2016,7,30,17,45,655.0,53.5,3.05,18.5,245.0,398.18,320.75
2016,7,30,18,0,612.0,48.0,3.1,18.0,195.0,336.91,268.04
2016,7,30,18,15,539.5,41.0,3.05,17.5,148.0,266.33,206.37
2016,7,30,18,30,467.0,34.0,3.0,17.0,101.0,205.4,151.48
2016,7,30,18,45,350.0,24.5,2.95,16.5,63.5,135.85,86.7
2016,7,30,19,0,233.0,15.0,2.9,16.0,26.0,72.23,0.0
2016,7,30,19,15,116.5,7.5,2.8,15.5,13.0,25.78,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,106.0,7.0,2.45,13.5,11.5,6.67,0.0
2016,7,31,5,30,212.0,14.0,2.5,14.0,23.0,13.34,0.0
2016,7,31,5,45,334.0,24.0,2.65,14.5,60.0,18.7,8.96
2016,7,31,6,0,456.0,34.0,2.8,15.0,97.0,25.85,16.75
2016,7,31,6,15,530.0,40.5,2.75,15.5,144.0,29.6,20.47
2016,7,31,6,30,604.0,47.0,2.7,16.0,191.0,36.27,26.58
2016,7,31,6,45,304.0,79.5,2.65,16.5,152.5,56.79,44.79
2016,7,31,7,0,4.0,112.0,2.6,17.0,114.0,98.31,81.06
2016,7,31,7,15,19.0,136.5,2.45,17.0,145.0,120.25,94.77
2016,7,31,7,30,34.0,161.0,2.3,17.0,176.0,139.53,109.39
2016,7,31,7,45,67.5,191.0,2.2,17.5,224.5,172.97,134.5
2016,7,31,8,0,101.0,221.0,2.1,18.0,273.0,210.97,163.3
2016,7,31,8,15,195.0,237.0,2.0,18.5,351.0,255.7,195.88
2016,7,31,8,30,289.0,253.0,1.9,19.0,429.0,311.82,238.25
2016,7,31,8,45,573.0,171.0,1.85,19.5,552.5,373.89,284.17
2016,7,31,9,0,857.0,89.0,1.8,20.0,676.0,471.33,359.05
2016,7,31,9,15,868.5,91.0,1.8,20.5,716.5,526.33,402.59
2016,7,31,9,30,880.0,93.0,1.8,21.0,757.0,580.98,444.55
2016,7,31,9,45,870.0,104.0,1.8,21.5,786.5,630.12,480.82
2016,7,31,10,0,860.0,115.0,1.8,22.0,816.0,676.44,513.8
2016,7,31,10,15,867.5,116.5,1.8,22.0,845.0,723.51,547.62
2016,7,31,10,30,875.0,118.0,1.8,22.0,874.0,769.0,577.85
2016,7,31,10,45,875.0,122.0,1.8,22.5,895.0,809.11,602.89
2016,7,31,11,0,875.0,126.0,1.8,23.0,916.0,846.7,625.93
2016,7,31,11,15,878.5,126.5,1.85,23.0,931.0,881.36,648.55
2016,7,31,11,30,882.0,127.0,1.9,23.0,946.0,913.43,669.41
2016,7,31,11,45,883.5,128.0,1.95,23.0,953.5,941.41,687.59
2016,7,31,12,0,885.0,129.0,2.0,23.0,961.0,966.44,703.91
2016,7,31,12,15,885.0,129.0,2.05,23.0,961.0,986.0,716.77
2016,7,31,12,30,885.0,129.0,2.1,23.0,961.0,1002.35,727.7
2016,7,31,12,45,895.0,121.5,2.2,23.5,957.5,1017.77,737.32
2016,7,31,13,0,905.0,114.0,2.3,24.0,954.0,1029.8,744.83
2016,7,31,13,15,901.5,113.5,2.35,23.5,938.5,1031.96,748.52
2016,7,31,13,30,898.0,113.0,2.4,23.0,923.0,1030.57,750.16
2016,7,31,13,45,897.0,109.5,2.5,23.0,902.0,1024.98,748.32
2016,7,31,14,0,896.0,106.0,2.6,23.0,881.0,1015.79,744.26
2016,7,31,14,15,889.0,105.0,2.65,23.0,852.0,999.83,735.37
2016,7,31,14,30,882.0,104.0,2.7,23.0,823.0,980.59,724.42
2016,7,31,14,45,876.0,100.5,2.8,23.0,789.0,956.39,710.65
2016,7,31,15,0,870.0,97.0,2.9,23.0,755.0,929.09,694.72
2016,7,31,15,15,858.5,95.0,2.95,22.5,714.5,895.53,675.35
2016,7,31,15,30,847.0,93.0,3.0,22.0,674.0,859.52,654.07
2016,7,31,15,45,835.0,89.5,3.1,21.5,630.0,819.15,629.7
2016,7,31,16,0,823.0,86.0,3.2,21.0,586.0,776.8,603.42
2016,7,31,16,15,803.0,83.0,3.2,20.5,538.0,732.6,574.74
2016,7,31,16,30,783.0,80.0,3.2,20.0,490.0,681.68,540.54
2016,7,31,16,45,760.0,76.0,3.25,19.5,440.0,626.97,502.86
2016,7,31,17,0,737.0,72.0,3.3,19.0,390.0,572.28,462.4
2016,7,31,17,15,702.0,67.5,3.25,18.5,339.0,510.18,414.16
2016,7,31,17,30,667.0,63.0,3.2,18.0,288.0,449.93,365.65
2016,7,31,17,45,620.0,57.0,3.15,17.5,238.0,386.06,312.41
2016,7,31,18,0,573.0,51.0,3.1,17.0,188.0,324.47,259.15
2016,7,31,18,15,497.5,43.5,3.0,16.5,141.5,254.49,197.89
2016,7,31,18,30,422.0,36.0,2.9,16.0,95.0,192.51,142.3
2016,7,31,18,45,303.0,25.5,2.85,15.5,59.0,124.01,78.03
2016,7,31,19,0,184.0,15.0,2.8,15.0,23.0,53.5,0.0
2016,7,31,19,15,92.0,7.5,2.7,15.0,11.5,21.76,0.0
2016,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,92.0,7.0,2.05,14.0,10.5,6.67,0.0
2016,8,1,5,30,184.0,14.0,2.1,14.0,21.0,13.34,0.0
2016,8,1,5,45,309.5,24.0,2.15,14.5,57.0,18.77,8.78
2016,8,1,6,0,435.0,34.0,2.2,15.0,93.0,25.93,16.78
2016,8,1,6,15,510.0,40.5,2.15,15.0,139.0,29.66,20.56
2016,8,1,6,30,585.0,47.0,2.1,15.0,185.0,36.33,26.75
2016,8,1,6,45,300.0,81.5,2.1,15.5,153.5,58.35,46.35
2016,8,1,7,0,15.0,116.0,2.1,16.0,122.0,101.23,83.92
2016,8,1,7,15,24.0,138.0,2.05,16.5,148.0,121.48,95.81
2016,8,1,7,30,33.0,160.0,2.0,17.0,174.0,138.58,108.62
2016,8,1,7,45,38.5,182.0,2.0,17.5,200.5,161.42,126.34
2016,8,1,8,0,44.0,204.0,2.0,18.0,227.0,185.21,144.79
2016,8,1,8,15,45.0,223.5,1.95,18.5,249.5,206.67,161.39
2016,8,1,8,30,46.0,243.0,1.9,19.0,272.0,228.41,177.99
2016,8,1,8,45,458.5,160.5,1.85,19.5,473.0,319.45,244.31
2016,8,1,9,0,871.0,78.0,1.8,20.0,674.0,467.44,356.55
2016,8,1,9,15,882.0,80.0,1.85,20.0,714.0,522.88,401.22
2016,8,1,9,30,893.0,82.0,1.9,20.0,754.0,577.91,444.78
2016,8,1,9,45,893.0,87.5,2.0,20.5,787.0,628.81,483.34
2016,8,1,10,0,893.0,93.0,2.1,21.0,820.0,677.79,519.36
2016,8,1,10,15,900.0,94.5,2.2,21.0,849.0,725.88,554.21
2016,8,1,10,30,907.0,96.0,2.3,21.0,878.0,772.26,586.11
2016,8,1,10,45,912.0,96.5,2.4,21.5,900.5,814.18,613.54
2016,8,1,11,0,917.0,97.0,2.5,22.0,923.0,853.82,639.17
2016,8,1,11,15,920.5,97.5,2.55,22.0,938.5,889.69,662.94
2016,8,1,11,30,924.0,98.0,2.6,22.0,954.0,922.83,684.83
2016,8,1,11,45,926.0,98.0,2.7,22.5,962.0,951.21,702.6
2016,8,1,12,0,928.0,98.0,2.8,23.0,970.0,976.48,718.31
2016,8,1,12,15,928.0,98.0,2.9,23.0,970.0,996.61,732.09
2016,8,1,12,30,928.0,98.0,3.0,23.0,970.0,1013.35,743.79
2016,8,1,12,45,925.0,99.0,3.1,23.0,962.0,1024.68,752.07
2016,8,1,13,0,922.0,100.0,3.2,23.0,954.0,1032.43,758.18
2016,8,1,13,15,919.0,99.5,3.3,23.0,939.0,1035.02,761.06
2016,8,1,13,30,916.0,99.0,3.4,23.0,924.0,1033.98,761.71
2016,8,1,13,45,914.0,96.5,3.5,23.0,903.0,1028.2,759.38
2016,8,1,14,0,912.0,94.0,3.6,23.0,882.0,1018.79,754.78
2016,8,1,14,15,906.0,93.0,3.65,22.5,853.5,1003.51,747.45
2016,8,1,14,30,900.0,92.0,3.7,22.0,825.0,984.85,737.93
2016,8,1,14,45,893.5,89.5,3.8,22.0,790.5,960.79,723.65
2016,8,1,15,0,887.0,87.0,3.9,22.0,756.0,933.61,707.21
2016,8,1,15,15,876.0,85.5,3.9,21.5,716.0,900.52,687.36
2016,8,1,15,30,865.0,84.0,3.9,21.0,676.0,864.9,665.58
2016,8,1,15,45,852.0,81.5,3.95,21.0,631.5,824.13,638.86
2016,8,1,16,0,839.0,79.0,4.0,21.0,587.0,781.42,610.44
2016,8,1,16,15,820.5,76.5,3.95,20.5,539.0,732.74,577.99
2016,8,1,16,30,802.0,74.0,3.9,20.0,491.0,688.15,547.99
2016,8,1,16,45,776.5,71.0,3.9,19.5,441.0,632.03,508.75
2016,8,1,17,0,751.0,68.0,3.9,19.0,391.0,576.13,467.12
2016,8,1,17,15,716.5,64.0,3.85,18.5,339.5,514.24,418.71
2016,8,1,17,30,682.0,60.0,3.8,18.0,288.0,454.14,369.98
2016,8,1,17,45,630.0,55.5,3.8,17.5,237.5,386.94,313.8
2016,8,1,18,0,578.0,51.0,3.8,17.0,187.0,326.15,260.86
2016,8,1,18,15,501.0,43.5,3.7,16.5,140.5,255.36,198.63
2016,8,1,18,30,424.0,36.0,3.6,16.0,94.0,192.74,142.24
2016,8,1,18,45,295.5,25.5,3.5,15.5,57.5,121.74,74.84
2016,8,1,19,0,167.0,15.0,3.4,15.0,21.0,49.66,0.0
2016,8,1,19,15,83.5,7.5,3.35,14.5,10.5,7.15,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,75.0,7.0,2.8,13.5,10.0,0.0,0.0
2016,8,2,5,30,150.0,14.0,2.9,14.0,20.0,13.34,0.0
2016,8,2,5,45,283.5,25.0,3.0,14.5,56.0,19.79,9.23
2016,8,2,6,0,417.0,36.0,3.1,15.0,92.0,27.82,18.36
2016,8,2,6,15,497.5,43.5,3.05,15.0,139.0,32.29,22.85
2016,8,2,6,30,578.0,51.0,3.0,15.0,186.0,36.57,26.94
2016,8,2,6,45,297.0,83.5,3.0,15.5,153.5,59.91,47.72
2016,8,2,7,0,16.0,116.0,3.0,16.0,121.0,101.14,83.88
2016,8,2,7,15,25.0,138.0,2.95,16.5,147.5,116.47,91.72
2016,8,2,7,30,34.0,160.0,2.9,17.0,174.0,138.55,108.71
2016,8,2,7,45,52.0,186.5,2.9,17.5,211.5,166.85,130.39
2016,8,2,8,0,70.0,213.0,2.9,18.0,249.0,197.75,154.2
2016,8,2,8,15,89.0,239.0,2.85,18.0,289.5,231.09,180.27
2016,8,2,8,30,108.0,265.0,2.8,18.0,330.0,266.98,208.39
2016,8,2,8,45,172.0,285.0,2.8,18.5,398.0,315.13,245.1
2016,8,2,9,0,236.0,305.0,2.8,19.0,466.0,374.19,290.29
2016,8,2,9,15,573.0,196.5,2.75,19.5,618.5,464.81,360.54
2016,8,2,9,30,910.0,88.0,2.7,20.0,771.0,592.54,458.88
2016,8,2,9,45,914.5,91.5,2.7,20.5,806.0,645.31,498.31
2016,8,2,10,0,919.0,95.0,2.7,21.0,841.0,696.52,535.76
2016,8,2,10,15,926.0,96.0,2.7,21.0,871.0,745.4,570.77
2016,8,2,10,30,933.0,97.0,2.7,21.0,901.0,792.48,602.63
2016,8,2,10,45,938.0,98.0,2.75,21.5,923.5,835.99,630.8
2016,8,2,11,0,943.0,99.0,2.8,22.0,946.0,877.13,657.03
2016,8,2,11,15,946.0,99.5,2.8,22.0,962.0,913.52,680.75
2016,8,2,11,30,949.0,100.0,2.8,22.0,978.0,947.05,702.45
2016,8,2,11,45,950.5,100.5,2.85,22.0,986.0,976.2,721.61
2016,8,2,12,0,952.0,101.0,2.9,22.0,994.0,1002.14,738.69
2016,8,2,12,15,951.5,101.0,2.95,22.0,993.5,1022.33,752.06
2016,8,2,12,30,951.0,101.0,3.0,22.0,993.0,1039.01,763.28
2016,8,2,12,45,945.0,103.5,3.05,22.5,984.0,1049.23,768.94
2016,8,2,13,0,939.0,106.0,3.1,23.0,975.0,1055.75,772.35
2016,8,2,13,15,935.5,105.5,3.15,23.0,959.0,1057.98,774.62
2016,8,2,13,30,932.0,105.0,3.2,23.0,943.0,1056.51,774.65
2016,8,2,13,45,927.0,104.0,3.3,23.0,920.0,1049.33,771.54
2016,8,2,14,0,922.0,103.0,3.4,23.0,897.0,1038.53,766.18
2016,8,2,14,15,915.0,101.5,3.45,23.0,867.5,1021.66,756.52
2016,8,2,14,30,908.0,100.0,3.5,23.0,838.0,1001.4,744.69
2016,8,2,14,45,898.5,98.5,3.6,23.0,802.0,975.48,729.44
2016,8,2,15,0,889.0,97.0,3.7,23.0,766.0,946.55,712.09
2016,8,2,15,15,876.5,95.5,3.8,22.5,724.5,912.08,692.15
2016,8,2,15,30,864.0,94.0,3.9,22.0,683.0,875.15,670.22
2016,8,2,15,45,847.0,92.0,4.0,22.0,637.0,831.61,641.98
2016,8,2,16,0,830.0,90.0,4.1,22.0,591.0,792.41,616.46
2016,8,2,16,15,809.0,87.0,4.15,21.5,541.5,741.2,582.72
2016,8,2,16,30,788.0,84.0,4.2,21.0,492.0,689.19,547.67
2016,8,2,16,45,758.0,81.0,4.3,20.5,440.5,630.46,506.69
2016,8,2,17,0,728.0,78.0,4.4,20.0,389.0,572.34,463.24
2016,8,2,17,15,690.0,73.5,4.4,19.5,336.5,510.82,415.15
2016,8,2,17,30,652.0,69.0,4.4,19.0,284.0,449.56,365.57
2016,8,2,17,45,590.5,63.5,4.45,18.5,232.5,378.14,306.13
2016,8,2,18,0,529.0,58.0,4.5,18.0,181.0,312.18,249.27
2016,8,2,18,15,445.5,49.0,4.45,17.5,135.0,239.81,186.13
2016,8,2,18,30,362.0,40.0,4.4,17.0,89.0,176.31,129.66
2016,8,2,18,45,227.0,27.5,4.35,16.5,53.5,104.4,62.05
2016,8,2,19,0,92.0,15.0,4.3,16.0,18.0,33.65,0.0
2016,8,2,19,15,46.0,7.5,4.2,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,7.0,2.5,14.0,8.5,0.0,0.0
2016,8,3,5,30,106.0,14.0,2.5,14.0,17.0,13.34,0.0
2016,8,3,5,45,241.5,26.0,2.55,14.5,52.5,20.84,9.62
2016,8,3,6,0,377.0,38.0,2.6,15.0,88.0,29.76,19.98
2016,8,3,6,15,460.5,46.5,2.45,15.5,134.5,34.98,25.14
2016,8,3,6,30,544.0,55.0,2.3,16.0,181.0,39.96,29.81
2016,8,3,6,45,293.5,88.5,2.15,16.5,158.5,63.74,50.9
2016,8,3,7,0,43.0,122.0,2.0,17.0,136.0,100.87,83.27
2016,8,3,7,15,46.0,143.0,1.9,17.5,160.5,120.64,94.19
2016,8,3,7,30,49.0,164.0,1.8,18.0,185.0,142.82,110.99
2016,8,3,7,45,92.0,192.0,1.7,18.5,237.5,177.26,136.26
2016,8,3,8,0,135.0,220.0,1.6,19.0,290.0,212.96,162.75
2016,8,3,8,15,205.0,236.5,1.6,19.5,354.0,257.65,196.02
2016,8,3,8,30,275.0,253.0,1.6,20.0,418.0,306.66,233.22
2016,8,3,8,45,569.0,173.5,1.65,20.5,549.5,373.74,282.57
2016,8,3,9,0,863.0,94.0,1.7,21.0,681.0,477.1,361.45
2016,8,3,9,15,875.5,96.0,1.8,21.0,722.5,533.16,406.64
2016,8,3,9,30,888.0,98.0,1.9,21.0,764.0,588.97,450.66
2016,8,3,9,45,901.5,97.5,2.0,21.5,801.0,642.61,491.05
2016,8,3,10,0,915.0,97.0,2.1,22.0,838.0,695.52,529.78
2016,8,3,10,15,921.5,98.0,2.2,22.0,867.5,743.93,564.64
2016,8,3,10,30,928.0,99.0,2.3,22.0,897.0,790.52,596.42
2016,8,3,10,45,933.0,100.0,2.45,22.5,920.0,833.88,624.92
2016,8,3,11,0,938.0,101.0,2.6,23.0,943.0,874.89,651.6
2016,8,3,11,15,941.5,101.5,2.75,23.0,959.0,911.58,676.52
2016,8,3,11,30,945.0,102.0,2.9,23.0,975.0,945.46,699.55
2016,8,3,11,45,946.5,102.5,3.05,23.5,983.0,974.54,718.03
2016,8,3,12,0,948.0,103.0,3.2,24.0,991.0,1000.42,734.39
2016,8,3,12,15,948.0,103.0,3.3,23.5,991.0,1021.04,749.86
2016,8,3,12,30,948.0,103.0,3.4,23.0,991.0,1038.17,763.23
2016,8,3,12,45,946.0,103.5,3.55,23.0,983.5,1050.28,772.38
2016,8,3,13,0,944.0,104.0,3.7,23.0,976.0,1058.73,779.28
2016,8,3,13,15,941.5,103.5,3.85,23.0,960.5,1061.95,782.88
2016,8,3,13,30,939.0,103.0,4.0,23.0,945.0,1061.46,784.18
2016,8,3,13,45,934.0,102.0,4.15,23.0,922.5,1054.21,781.13
2016,8,3,14,0,929.0,101.0,4.3,23.0,900.0,1043.31,775.76
2016,8,3,14,15,922.0,100.0,4.35,22.5,870.5,1026.86,767.63
2016,8,3,14,30,915.0,99.0,4.4,22.0,841.0,1006.99,757.24
2016,8,3,14,45,906.0,97.5,4.5,21.5,805.0,981.38,743.37
2016,8,3,15,0,897.0,96.0,4.6,21.0,769.0,952.7,727.49
2016,8,3,15,15,885.0,94.5,4.6,20.5,727.5,918.43,706.71
2016,8,3,15,30,873.0,93.0,4.6,20.0,686.0,881.64,683.96
2016,8,3,15,45,856.5,90.5,4.7,20.0,640.0,837.61,655.06
2016,8,3,16,0,840.0,88.0,4.8,20.0,594.0,791.86,624.46
2016,8,3,16,15,819.5,85.0,4.8,19.5,544.5,746.57,594.34
2016,8,3,16,30,799.0,82.0,4.8,19.0,495.0,694.45,558.47
2016,8,3,16,45,771.5,78.5,4.8,18.5,443.0,636.36,517.2
2016,8,3,17,0,744.0,75.0,4.8,18.0,391.0,578.65,473.17
2016,8,3,17,15,706.0,70.5,4.75,17.5,338.5,514.28,422.11
2016,8,3,17,30,668.0,66.0,4.7,17.0,286.0,454.14,372.63
2016,8,3,17,45,613.5,60.0,4.7,16.5,234.5,384.79,314.06
2016,8,3,18,0,559.0,54.0,4.7,16.0,183.0,320.2,257.5
2016,8,3,18,15,475.5,46.0,4.6,15.5,136.0,247.44,193.17
2016,8,3,18,30,392.0,38.0,4.5,15.0,89.0,183.54,135.41
2016,8,3,18,45,254.0,26.0,4.4,15.0,53.0,109.1,62.56
2016,8,3,19,0,116.0,14.0,4.3,15.0,17.0,37.58,0.0
2016,8,3,19,15,58.0,7.0,4.2,14.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,53.0,6.5,3.45,13.5,8.0,0.0,0.0
2016,8,4,5,30,106.0,13.0,3.5,14.0,16.0,12.39,0.0
2016,8,4,5,45,245.5,25.0,3.55,14.5,51.5,20.01,8.55
2016,8,4,6,0,385.0,37.0,3.6,15.0,87.0,28.97,19.24
2016,8,4,6,15,468.5,45.5,3.55,15.0,133.5,34.23,24.5
2016,8,4,6,30,552.0,54.0,3.5,15.0,180.0,39.25,29.29
2016,8,4,6,45,276.0,56.0,3.45,15.5,119.0,39.78,29.85
2016,8,4,7,0,0.0,58.0,3.4,16.0,58.0,53.92,42.35
2016,8,4,7,15,0.0,75.0,3.4,16.0,75.0,69.56,53.39
2016,8,4,7,30,0.0,92.0,3.4,16.0,92.0,84.73,65.95
2016,8,4,7,45,9.5,138.0,3.4,16.5,143.0,126.07,99.46
2016,8,4,8,0,19.0,184.0,3.4,17.0,194.0,168.42,133.17
2016,8,4,8,15,11.0,179.5,3.45,17.0,185.5,165.29,130.53
2016,8,4,8,30,3.0,175.0,3.5,17.0,177.0,160.54,126.55
2016,8,4,8,45,35.5,234.5,3.6,17.5,258.5,222.65,175.4
2016,8,4,9,0,68.0,294.0,3.7,18.0,340.0,291.74,229.04
2016,8,4,9,15,152.5,319.0,3.75,18.0,431.0,360.49,282.51
2016,8,4,9,30,237.0,344.0,3.8,18.0,522.0,440.97,344.8
2016,8,4,9,45,568.5,221.5,3.85,18.5,674.0,549.91,431.46
2016,8,4,10,0,900.0,99.0,3.9,19.0,826.0,687.31,538.28
2016,8,4,10,15,906.0,100.0,3.95,19.0,855.0,734.75,573.15
2016,8,4,10,30,912.0,101.0,4.0,19.0,884.0,780.35,605.19
2016,8,4,10,45,915.0,102.5,4.05,19.0,905.5,822.02,634.17
2016,8,4,11,0,918.0,104.0,4.1,19.0,927.0,861.25,661.26
2016,8,4,11,15,920.5,104.5,4.15,19.0,941.5,896.45,685.4
2016,8,4,11,30,923.0,105.0,4.2,19.0,956.0,928.84,707.54
2016,8,4,11,45,923.5,106.0,4.3,19.0,963.0,956.94,726.95
2016,8,4,12,0,924.0,107.0,4.4,19.0,970.0,981.86,744.3
2016,8,4,12,15,923.5,107.0,4.4,19.0,970.0,1001.55,757.51
2016,8,4,12,30,923.0,107.0,4.4,19.0,970.0,1017.82,768.5
2016,8,4,12,45,919.0,108.0,4.4,19.0,961.5,1028.17,775.58
2016,8,4,13,0,915.0,109.0,4.4,19.0,953.0,1034.93,780.39
2016,8,4,13,15,912.0,108.5,4.4,19.0,937.5,1037.52,782.55
2016,8,4,13,30,909.0,108.0,4.4,19.0,922.0,1036.51,782.42
2016,8,4,13,45,907.0,105.5,4.4,19.0,900.5,1030.77,779.26
2016,8,4,14,0,905.0,103.0,4.4,19.0,879.0,1021.42,773.8
2016,8,4,14,15,898.5,101.5,4.4,18.5,850.0,1005.15,765.26
2016,8,4,14,30,892.0,100.0,4.4,18.0,821.0,985.53,754.48
2016,8,4,14,45,885.5,97.5,4.4,18.0,786.5,961.57,739.27
2016,8,4,15,0,879.0,95.0,4.4,18.0,752.0,934.5,721.92
2016,8,4,15,15,867.5,93.0,4.45,17.5,711.5,900.51,701.39
2016,8,4,15,30,856.0,91.0,4.5,17.0,671.0,864.04,678.83
2016,8,4,15,45,843.0,87.5,4.55,17.0,626.5,822.31,650.84
2016,8,4,16,0,830.0,84.0,4.6,17.0,582.0,778.65,621.07
2016,8,4,16,15,810.5,81.5,4.6,16.5,533.5,734.98,591.74
2016,8,4,16,30,791.0,79.0,4.6,16.0,485.0,684.53,556.66
2016,8,4,16,45,766.0,75.0,4.65,16.0,434.0,627.9,515.2
2016,8,4,17,0,741.0,71.0,4.7,16.0,383.0,571.47,471.05
2016,8,4,17,15,704.5,66.5,4.65,15.5,331.5,508.16,420.37
2016,8,4,17,30,668.0,62.0,4.6,15.0,280.0,446.87,369.54
2016,8,4,17,45,614.5,56.5,4.6,15.0,229.5,380.5,312.19
2016,8,4,18,0,561.0,51.0,4.6,15.0,179.0,316.98,255.58
2016,8,4,18,15,479.5,43.0,4.5,14.5,132.5,245.01,191.55
2016,8,4,18,30,398.0,35.0,4.4,14.0,86.0,181.8,133.91
2016,8,4,18,45,262.0,23.5,4.35,14.0,51.0,107.61,58.5
2016,8,4,19,0,126.0,12.0,4.3,14.0,16.0,37.57,0.0
2016,8,4,19,15,63.0,6.0,4.3,13.5,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,45.5,6.0,3.5,14.0,7.0,0.0,0.0
2016,8,5,5,30,91.0,12.0,3.5,14.0,14.0,11.44,0.0
2016,8,5,5,45,224.5,25.0,3.5,14.5,48.5,20.12,8.09
2016,8,5,6,0,358.0,38.0,3.5,15.0,83.0,30.02,20.08
2016,8,5,6,15,443.0,47.5,3.4,15.0,129.5,36.11,26.13
2016,8,5,6,30,528.0,57.0,3.3,15.0,176.0,41.89,31.62
2016,8,5,6,45,337.5,91.0,3.25,15.0,174.0,65.94,53.14
2016,8,5,7,0,147.0,125.0,3.2,15.0,172.0,98.18,81.61
2016,8,5,7,15,129.0,148.0,3.1,15.5,194.5,121.98,94.12
2016,8,5,7,30,111.0,171.0,3.0,16.0,217.0,148.85,114.45
2016,8,5,7,45,99.5,192.5,2.9,16.5,238.5,178.5,138.37
2016,8,5,8,0,88.0,214.0,2.8,17.0,260.0,202.14,157.64
2016,8,5,8,15,75.5,232.0,2.65,17.0,274.0,221.6,173.72
2016,8,5,8,30,63.0,250.0,2.5,17.0,288.0,239.62,188.31
2016,8,5,8,45,78.0,276.0,2.45,17.5,326.5,273.65,214.46
2016,8,5,9,0,93.0,302.0,2.4,18.0,365.0,309.67,241.83
2016,8,5,9,15,183.5,319.0,2.35,18.0,453.0,376.18,293.04
2016,8,5,9,30,274.0,336.0,2.3,18.0,541.0,453.38,351.94
2016,8,5,9,45,273.5,354.5,2.3,18.5,567.0,487.65,376.73
2016,8,5,10,0,273.0,373.0,2.3,19.0,593.0,521.61,400.97
2016,8,5,10,15,241.5,394.0,2.3,19.0,594.0,535.71,410.48
2016,8,5,10,30,210.0,415.0,2.3,19.0,595.0,545.14,416.44
2016,8,5,10,45,306.5,395.0,2.3,19.5,665.5,617.79,470.14
2016,8,5,11,0,403.0,375.0,2.3,20.0,736.0,697.82,527.54
2016,8,5,11,15,656.5,248.0,2.35,20.0,847.5,814.97,615.68
2016,8,5,11,30,910.0,121.0,2.4,20.0,959.0,932.83,696.01
2016,8,5,11,45,912.0,121.5,2.5,20.5,966.5,961.61,713.29
2016,8,5,12,0,914.0,122.0,2.6,21.0,974.0,987.33,729.37
2016,8,5,12,15,913.5,122.0,2.7,21.0,973.5,1006.98,742.92
2016,8,5,12,30,913.0,122.0,2.8,21.0,973.0,1023.24,754.4
2016,8,5,12,45,912.5,120.5,2.95,21.0,965.5,1034.53,763.22
2016,8,5,13,0,912.0,119.0,3.1,21.0,958.0,1042.27,769.86
2016,8,5,13,15,908.0,118.5,3.3,21.0,942.0,1043.94,773.05
2016,8,5,13,30,904.0,118.0,3.5,21.0,926.0,1041.99,773.94
2016,8,5,13,45,894.5,119.0,3.7,21.0,902.0,1032.53,769.89
2016,8,5,14,0,885.0,120.0,3.9,21.0,878.0,1019.63,763.59
2016,8,5,14,15,877.0,118.5,4.0,21.0,848.0,1002.21,753.59
2016,8,5,14,30,869.0,117.0,4.1,21.0,818.0,981.55,741.43
2016,8,5,14,45,853.0,117.5,4.25,21.0,780.5,952.32,723.65
2016,8,5,15,0,837.0,118.0,4.4,21.0,743.0,928.37,709.38
2016,8,5,15,15,823.0,116.0,4.4,20.5,701.5,893.0,687.69
2016,8,5,15,30,809.0,114.0,4.4,20.0,660.0,855.35,664.22
2016,8,5,15,45,784.0,113.0,4.45,20.0,612.5,807.46,632.1
2016,8,5,16,0,759.0,112.0,4.5,20.0,565.0,758.52,598.78
2016,8,5,16,15,735.0,108.0,4.45,19.5,516.0,709.43,565.4
2016,8,5,16,30,711.0,104.0,4.4,19.0,467.0,656.89,528.75
2016,8,5,16,45,672.5,101.0,4.4,18.5,415.0,595.48,483.16
2016,8,5,17,0,634.0,98.0,4.4,18.0,363.0,535.62,437.22
2016,8,5,17,15,590.5,91.0,4.35,17.5,312.0,470.27,385.41
2016,8,5,17,30,547.0,84.0,4.3,17.0,261.0,407.84,334.27
2016,8,5,17,45,482.0,76.0,4.3,16.5,211.5,337.1,274.82
2016,8,5,18,0,417.0,68.0,4.3,16.0,162.0,270.24,217.04
2016,8,5,18,15,331.5,55.5,4.2,15.5,118.0,200.5,156.18
2016,8,5,18,30,246.0,43.0,4.1,15.0,74.0,140.41,102.94
2016,8,5,18,45,140.0,26.5,4.1,15.0,42.5,76.97,38.39
2016,8,5,19,0,34.0,10.0,4.1,15.0,11.0,16.53,0.0
2016,8,5,19,15,17.0,5.0,4.05,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,24.0,5.5,3.9,13.0,6.0,0.0,0.0
2016,8,6,5,30,48.0,11.0,3.9,13.0,12.0,10.48,0.0
2016,8,6,5,45,170.0,26.0,3.95,13.5,44.5,20.44,7.7
2016,8,6,6,0,292.0,41.0,4.0,14.0,77.0,31.75,21.58
2016,8,6,6,15,379.0,52.0,3.95,14.0,122.0,40.31,29.9
2016,8,6,6,30,466.0,63.0,3.9,14.0,167.0,47.22,36.47
2016,8,6,6,45,233.0,72.0,3.9,14.5,124.0,51.52,40.42
2016,8,6,7,0,0.0,81.0,3.9,15.0,81.0,73.73,60.08
2016,8,6,7,15,1.5,108.5,3.9,15.5,109.0,97.25,76.76
2016,8,6,7,30,3.0,136.0,3.9,16.0,137.0,121.37,96.39
2016,8,6,7,45,11.5,160.0,3.9,16.5,165.5,144.3,114.41
2016,8,6,8,0,20.0,184.0,3.9,17.0,194.0,168.52,133.29
2016,8,6,8,15,18.5,197.0,3.95,17.0,207.0,182.04,144.0
2016,8,6,8,30,17.0,210.0,4.0,17.0,220.0,195.31,154.44
2016,8,6,8,45,39.0,249.0,4.05,17.5,274.5,236.08,186.13
2016,8,6,9,0,61.0,288.0,4.1,18.0,329.0,283.6,222.89
2016,8,6,9,15,449.5,202.5,4.1,18.0,535.0,407.06,320.68
2016,8,6,9,30,838.0,117.0,4.1,18.0,741.0,575.73,453.21
2016,8,6,9,45,853.5,116.0,4.2,18.5,777.5,629.45,494.6
2016,8,6,10,0,869.0,115.0,4.3,19.0,814.0,681.25,534.06
2016,8,6,10,15,876.0,116.5,4.3,19.0,843.5,728.67,569.95
2016,8,6,10,30,883.0,118.0,4.3,19.0,873.0,774.42,602.15
2016,8,6,10,45,888.0,119.0,4.35,19.5,895.0,816.25,630.25
2016,8,6,11,0,893.0,120.0,4.4,20.0,917.0,855.84,656.49
2016,8,6,11,15,896.5,121.0,4.4,20.0,932.5,891.72,680.88
2016,8,6,11,30,900.0,122.0,4.4,20.0,948.0,924.93,703.32
2016,8,6,11,45,901.5,122.5,4.45,20.0,955.5,953.01,722.57
2016,8,6,12,0,903.0,123.0,4.5,20.0,963.0,978.02,739.78
2016,8,6,12,15,903.0,123.0,4.5,20.0,963.5,997.93,753.14
2016,8,6,12,30,903.0,123.0,4.5,20.0,964.0,1014.51,764.34
2016,8,6,12,45,899.0,124.0,4.5,20.0,955.5,1024.74,771.33
2016,8,6,13,0,895.0,125.0,4.5,20.0,947.0,1031.43,776.11
2016,8,6,13,15,892.0,124.5,4.5,20.0,932.0,1034.06,778.28
2016,8,6,13,30,889.0,124.0,4.5,20.0,917.0,1033.13,778.22
2016,8,6,13,45,885.5,122.0,4.55,20.0,895.0,1026.59,774.99
2016,8,6,14,0,882.0,120.0,4.6,20.0,873.0,1016.53,769.52
2016,8,6,14,15,875.5,118.5,4.7,19.5,844.0,1000.59,762.06
2016,8,6,14,30,869.0,117.0,4.8,19.0,815.0,981.37,752.33
2016,8,6,14,45,861.0,114.0,4.95,19.0,780.0,955.91,737.11
2016,8,6,15,0,853.0,111.0,5.1,19.0,745.0,927.48,719.66
2016,8,6,15,15,840.5,108.5,5.2,18.5,704.5,900.05,703.81
2016,8,6,15,30,828.0,106.0,5.3,18.0,664.0,862.6,680.44
2016,8,6,15,45,814.0,102.5,5.45,18.0,619.0,820.56,652.32
2016,8,6,16,0,800.0,99.0,5.6,18.0,574.0,776.69,622.38
2016,8,6,16,15,778.5,95.5,5.7,17.5,525.0,725.44,587.25
2016,8,6,16,30,757.0,92.0,5.8,17.0,476.0,673.49,550.77
2016,8,6,16,45,729.5,87.0,5.9,17.0,425.0,615.32,506.89
2016,8,6,17,0,702.0,82.0,6.0,17.0,374.0,560.09,462.96
2016,8,6,17,15,662.0,77.0,6.05,16.5,322.0,495.97,411.22
2016,8,6,17,30,622.0,72.0,6.1,16.0,270.0,434.32,359.75
2016,8,6,17,45,562.0,65.0,6.15,15.5,219.5,363.48,298.99
2016,8,6,18,0,502.0,58.0,6.2,15.0,169.0,298.05,241.03
2016,8,6,18,15,413.0,48.0,6.2,14.5,123.5,224.27,175.47
2016,8,6,18,30,324.0,38.0,6.2,14.0,78.0,160.14,117.27
2016,8,6,18,45,189.0,24.0,6.2,14.0,45.0,85.92,38.82
2016,8,6,19,0,54.0,10.0,6.2,14.0,12.0,20.57,0.0
2016,8,6,19,15,27.0,5.0,6.15,14.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,45.5,5.5,5.25,13.0,6.5,0.0,0.0
2016,8,7,5,30,91.0,11.0,5.3,13.0,13.0,10.48,0.0
2016,8,7,5,45,238.0,23.0,5.35,13.5,47.5,18.45,5.67
2016,8,7,6,0,385.0,35.0,5.4,14.0,82.0,27.5,17.86
2016,8,7,6,15,472.5,43.5,5.3,14.0,128.5,32.83,23.29
2016,8,7,6,30,560.0,52.0,5.2,14.0,175.0,37.92,28.18
2016,8,7,6,45,617.5,57.5,5.15,14.5,227.0,40.26,30.38
2016,8,7,7,0,675.0,63.0,5.1,15.0,279.0,46.74,36.12
2016,8,7,7,15,713.0,67.5,5.0,15.5,331.5,76.42,41.95
2016,8,7,7,30,751.0,72.0,4.9,16.0,384.0,128.68,71.33
2016,8,7,7,45,780.5,74.5,4.8,16.5,436.5,182.45,112.53
2016,8,7,8,0,810.0,77.0,4.7,17.0,489.0,239.51,161.48
2016,8,7,8,15,830.0,80.0,4.6,17.0,538.5,297.39,213.66
2016,8,7,8,30,850.0,83.0,4.5,17.0,588.0,361.12,270.53
2016,8,7,8,45,867.5,84.5,4.45,17.5,634.5,419.33,321.63
2016,8,7,9,0,885.0,86.0,4.4,18.0,681.0,478.29,371.84
2016,8,7,9,15,896.5,87.5,4.3,18.5,722.5,534.74,418.37
2016,8,7,9,30,908.0,89.0,4.2,19.0,764.0,590.77,462.96
2016,8,7,9,45,912.5,93.0,4.15,19.5,799.0,644.18,504.18
2016,8,7,10,0,917.0,97.0,4.1,20.0,834.0,696.05,542.9
2016,8,7,10,15,924.0,98.0,4.05,20.0,863.5,745.08,578.91
2016,8,7,10,30,931.0,99.0,4.0,20.0,893.0,792.32,611.54
2016,8,7,10,45,937.5,99.0,3.95,20.5,916.5,836.18,640.19
2016,8,7,11,0,944.0,99.0,3.9,21.0,940.0,877.75,666.83
2016,8,7,11,15,947.0,99.5,3.85,21.0,955.5,914.31,691.01
2016,8,7,11,30,950.0,100.0,3.8,21.0,971.0,947.99,713.07
2016,8,7,11,45,953.0,99.5,3.8,21.0,979.0,977.63,732.61
2016,8,7,12,0,956.0,99.0,3.8,21.0,987.0,1004.08,750.01
2016,8,7,12,15,956.5,99.0,3.8,21.0,987.5,1025.3,763.95
2016,8,7,12,30,957.0,99.0,3.8,21.0,988.0,1043.01,775.63
2016,8,7,12,45,957.5,97.5,3.85,21.5,981.0,1055.55,782.86
2016,8,7,13,0,958.0,96.0,3.9,22.0,974.0,1064.37,787.76
2016,8,7,13,15,955.0,95.5,3.95,21.5,958.5,1066.98,791.76
2016,8,7,13,30,952.0,95.0,4.0,21.0,943.0,1065.79,793.44
2016,8,7,13,45,948.5,94.0,4.1,21.0,920.5,1059.79,790.89
2016,8,7,14,0,945.0,93.0,4.2,21.0,898.0,1050.05,785.98
2016,8,7,14,15,938.5,92.0,4.3,21.0,868.0,1033.68,776.71
2016,8,7,14,30,932.0,91.0,4.4,21.0,838.0,1013.81,765.15
2016,8,7,14,45,923.0,89.5,4.5,21.0,802.0,987.62,749.48
2016,8,7,15,0,914.0,88.0,4.6,21.0,766.0,958.3,731.75
2016,8,7,15,15,903.0,86.5,4.6,20.5,724.5,924.23,711.18
2016,8,7,15,30,892.0,85.0,4.6,20.0,683.0,887.53,688.56
2016,8,7,15,45,875.5,83.0,4.65,20.0,636.0,843.19,659.19
2016,8,7,16,0,859.0,81.0,4.7,20.0,589.0,797.09,628.16
2016,8,7,16,15,839.0,78.5,4.65,19.5,539.0,746.2,593.75
2016,8,7,16,30,819.0,76.0,4.6,19.0,489.0,699.58,561.9
2016,8,7,16,45,789.5,73.0,4.55,19.0,436.5,639.68,518.19
2016,8,7,17,0,760.0,70.0,4.5,19.0,384.0,580.34,472.05
2016,8,7,17,15,721.5,66.0,4.45,18.5,331.0,515.41,420.75
2016,8,7,17,30,683.0,62.0,4.4,18.0,278.0,452.65,369.3
2016,8,7,17,45,623.5,56.5,4.35,17.5,226.0,382.79,310.22
2016,8,7,18,0,564.0,51.0,4.3,17.0,174.0,316.23,252.0
2016,8,7,18,15,474.0,42.5,4.2,16.5,126.5,240.56,185.42
2016,8,7,18,30,384.0,34.0,4.1,16.0,79.0,174.67,125.58
2016,8,7,18,45,230.0,22.0,4.1,15.5,45.0,94.48,36.55
2016,8,7,19,0,76.0,10.0,4.1,15.0,11.0,24.94,0.0
2016,8,7,19,15,38.0,5.0,4.05,15.0,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,43.5,5.0,3.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,87.0,10.0,4.0,14.0,12.0,9.53,0.0
2016,8,8,5,45,233.0,21.5,4.15,14.5,45.0,17.14,4.02
2016,8,8,6,0,379.0,33.0,4.3,15.0,78.0,25.76,16.24
2016,8,8,6,15,466.0,41.0,4.2,15.0,124.0,30.73,21.34
2016,8,8,6,30,553.0,49.0,4.1,15.0,170.0,35.5,25.91
2016,8,8,6,45,605.0,55.5,4.0,15.5,220.5,38.74,28.9
2016,8,8,7,0,657.0,62.0,3.9,16.0,271.0,41.8,31.6
2016,8,8,7,15,695.5,66.5,3.8,16.5,323.0,74.21,40.7
2016,8,8,7,30,734.0,71.0,3.7,17.0,375.0,125.49,69.15
2016,8,8,7,45,760.5,75.0,3.65,17.5,426.0,179.07,110.01
2016,8,8,8,0,787.0,79.0,3.6,18.0,477.0,235.61,158.18
2016,8,8,8,15,807.5,81.5,3.55,18.5,526.0,291.91,208.12
2016,8,8,8,30,828.0,84.0,3.5,19.0,575.0,354.09,262.55
2016,8,8,8,45,843.5,86.5,3.5,19.5,620.5,411.2,312.09
2016,8,8,9,0,859.0,89.0,3.5,20.0,666.0,468.89,360.64
2016,8,8,9,15,871.5,91.0,3.55,20.0,707.0,524.96,407.28
2016,8,8,9,30,884.0,93.0,3.6,20.0,748.0,580.77,452.4
2016,8,8,9,45,895.5,93.5,3.7,20.5,784.5,634.09,493.68
2016,8,8,10,0,907.0,94.0,3.8,21.0,821.0,686.52,533.12
2016,8,8,10,15,914.0,95.0,3.9,21.0,850.5,735.11,569.11
2016,8,8,10,30,921.0,96.0,4.0,21.0,880.0,781.92,601.93
2016,8,8,10,45,924.5,98.0,4.15,21.5,902.5,824.94,630.84
2016,8,8,11,0,928.0,100.0,4.3,22.0,925.0,865.5,657.78
2016,8,8,11,15,931.0,100.5,4.45,22.0,940.5,901.54,682.75
2016,8,8,11,30,934.0,101.0,4.6,22.0,956.0,934.74,706.14
2016,8,8,11,45,934.5,102.0,4.8,22.0,963.5,963.16,726.67
2016,8,8,12,0,935.0,103.0,5.0,22.0,971.0,988.34,745.1
2016,8,8,12,15,935.5,103.0,5.15,22.0,971.0,1009.18,760.29
2016,8,8,12,30,936.0,103.0,5.3,22.0,971.0,1026.56,773.26
2016,8,8,12,45,935.0,102.5,5.5,22.0,963.5,1038.41,782.96
2016,8,8,13,0,934.0,102.0,5.7,22.0,956.0,1046.61,790.32
2016,8,8,13,15,931.0,101.5,5.8,21.5,941.0,1049.13,794.77
2016,8,8,13,30,928.0,101.0,5.9,21.0,926.0,1047.95,796.83
2016,8,8,13,45,925.0,99.5,6.0,21.0,903.5,1042.0,794.15
2016,8,8,14,0,922.0,98.0,6.1,21.0,881.0,1032.38,789.06
2016,8,8,14,15,915.0,97.0,6.1,21.0,851.5,1015.76,778.53
2016,8,8,14,30,908.0,96.0,6.1,21.0,822.0,995.74,765.73
2016,8,8,14,45,900.0,94.0,6.2,21.0,786.5,970.37,749.79
2016,8,8,15,0,892.0,92.0,6.3,21.0,751.0,941.9,731.61
2016,8,8,15,15,880.0,90.0,6.3,20.5,709.5,906.89,709.5
2016,8,8,15,30,868.0,88.0,6.3,20.0,668.0,869.37,685.37
2016,8,8,15,45,853.0,85.5,6.3,20.0,622.0,826.48,655.69
2016,8,8,16,0,838.0,83.0,6.3,20.0,576.0,781.76,624.38
2016,8,8,16,15,817.0,80.5,6.2,19.5,526.5,736.46,593.07
2016,8,8,16,30,796.0,78.0,6.1,19.0,477.0,684.44,556.09
2016,8,8,16,45,770.0,74.0,6.05,18.5,425.5,626.73,514.07
2016,8,8,17,0,744.0,70.0,6.0,18.0,374.0,569.31,469.18
2016,8,8,17,15,705.0,65.5,5.9,17.5,322.0,504.28,416.55
2016,8,8,17,30,666.0,61.0,5.8,17.0,270.0,441.52,364.01
2016,8,8,17,45,613.0,54.5,5.75,17.0,219.0,374.53,305.68
2016,8,8,18,0,560.0,48.0,5.7,17.0,168.0,310.25,248.04
2016,8,8,18,15,469.5,40.0,5.6,16.5,122.0,235.37,181.55
2016,8,8,18,30,379.0,32.0,5.5,16.0,76.0,170.4,121.81
2016,8,8,18,45,189.5,16.0,5.4,15.5,38.0,76.23,22.16
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,188.5,16.5,3.65,14.5,38.5,12.61,0.75
2016,8,9,6,0,377.0,33.0,3.7,15.0,77.0,25.88,16.28
2016,8,9,6,15,465.0,41.0,3.45,15.0,123.0,30.85,21.42
2016,8,9,6,30,553.0,49.0,3.2,15.0,169.0,35.61,26.0
2016,8,9,6,45,602.5,56.0,3.0,15.5,218.5,39.23,29.35
2016,8,9,7,0,652.0,63.0,2.8,16.0,268.0,42.65,32.37
2016,8,9,7,15,493.0,104.5,2.5,16.5,276.0,92.47,61.07
2016,8,9,7,30,334.0,146.0,2.2,17.0,284.0,146.85,103.25
2016,8,9,7,45,239.0,180.0,1.9,17.5,285.5,181.47,134.01
2016,8,9,8,0,144.0,214.0,1.6,18.0,287.0,209.67,160.48
2016,8,9,8,15,142.5,237.5,1.4,18.0,315.5,240.29,185.15
2016,8,9,8,30,141.0,261.0,1.2,18.0,344.0,270.97,209.45
2016,8,9,8,45,122.5,281.0,1.0,18.5,357.5,292.2,225.65
2016,8,9,9,0,104.0,301.0,0.8,19.0,371.0,313.79,241.32
2016,8,9,9,15,105.0,320.0,0.8,19.5,394.0,339.43,260.0
2016,8,9,9,30,106.0,339.0,0.8,20.0,417.0,365.19,278.38
2016,8,9,9,45,106.5,355.5,0.8,20.5,437.5,388.56,294.69
2016,8,9,10,0,107.0,372.0,0.8,21.0,458.0,411.93,310.74
2016,8,9,10,15,515.5,232.5,0.95,21.5,667.5,584.04,441.92
2016,8,9,10,30,924.0,93.0,1.1,22.0,877.0,781.2,581.16
2016,8,9,10,45,929.5,93.0,1.25,22.5,900.0,823.99,607.33
2016,8,9,11,0,935.0,93.0,1.4,23.0,923.0,864.43,633.54
2016,8,9,11,15,938.0,93.5,1.6,23.0,938.0,900.67,658.72
2016,8,9,11,30,941.0,94.0,1.8,23.0,953.0,934.03,682.02
2016,8,9,11,45,942.0,94.5,2.0,23.5,960.5,962.54,700.81
2016,8,9,12,0,943.0,95.0,2.2,24.0,968.0,987.8,717.48
2016,8,9,12,15,943.0,95.0,2.35,24.0,968.0,1008.23,731.92
2016,8,9,12,30,943.0,95.0,2.5,24.0,968.0,1025.15,744.24
2016,8,9,12,45,937.5,97.5,2.7,24.0,958.5,1035.64,753.04
2016,8,9,13,0,932.0,100.0,2.9,24.0,949.0,1042.45,759.56
2016,8,9,13,15,929.0,99.0,3.0,24.0,934.0,1044.37,762.11
2016,8,9,13,30,926.0,98.0,3.1,24.0,919.0,1042.58,762.41
2016,8,9,13,45,920.0,98.0,3.25,24.0,895.5,1035.17,759.6
