Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,14,0,914.0,98.0,3.4,24.0,872.0,1024.18,754.51
2016,8,9,14,15,907.0,97.0,3.45,23.5,843.0,1007.6,746.5
2016,8,9,14,30,900.0,96.0,3.5,23.0,814.0,987.64,736.28
2016,8,9,14,45,889.0,95.0,3.6,23.0,777.5,960.62,720.22
2016,8,9,15,0,878.0,94.0,3.7,23.0,741.0,930.68,702.11
2016,8,9,15,15,866.0,92.5,3.7,22.5,700.0,896.56,681.73
2016,8,9,15,30,854.0,91.0,3.7,22.0,659.0,859.98,659.44
2016,8,9,15,45,836.0,89.5,3.7,22.0,613.0,816.13,630.48
2016,8,9,16,0,818.0,88.0,3.7,22.0,567.0,776.77,604.44
2016,8,9,16,15,797.0,85.0,3.65,21.5,518.0,725.68,570.4
2016,8,9,16,30,776.0,82.0,3.6,21.0,469.0,673.82,535.14
2016,8,9,16,45,743.5,79.0,3.55,21.0,417.0,613.64,491.45
2016,8,9,17,0,711.0,76.0,3.5,21.0,365.0,554.35,445.8
2016,8,9,17,15,671.0,71.0,3.55,20.5,313.5,491.96,397.25
2016,8,9,17,30,631.0,66.0,3.6,20.0,262.0,429.93,347.13
2016,8,9,17,45,565.0,60.0,3.65,19.5,211.0,357.07,286.49
2016,8,9,18,0,499.0,54.0,3.7,19.0,160.0,290.27,228.9
2016,8,9,18,15,406.0,44.5,3.7,18.5,115.0,216.11,164.57
2016,8,9,18,30,313.0,35.0,3.7,18.0,70.0,152.13,106.92
2016,8,9,18,45,156.5,17.5,3.7,17.5,35.0,68.77,11.9
2016,8,9,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,152.0,17.5,3.05,14.5,35.0,13.57,0.3
2016,8,10,6,0,304.0,35.0,3.1,15.0,70.0,27.84,17.84
2016,8,10,6,15,394.0,45.0,3.0,15.0,114.5,34.46,24.55
2016,8,10,6,30,484.0,55.0,2.9,15.0,159.0,40.74,30.53
2016,8,10,6,45,540.0,63.0,2.8,15.5,208.5,44.93,34.4
2016,8,10,7,0,596.0,71.0,2.7,16.0,258.0,48.88,37.89
2016,8,10,7,15,314.0,111.5,2.55,16.5,212.0,90.75,63.94
2016,8,10,7,30,32.0,152.0,2.4,17.0,166.0,131.62,103.22
2016,8,10,7,45,46.0,177.5,2.25,17.5,199.5,158.34,123.74
2016,8,10,8,0,60.0,203.0,2.1,18.0,233.0,187.18,145.97
2016,8,10,8,15,146.5,228.0,2.05,18.5,311.5,234.0,180.34
2016,8,10,8,30,233.0,253.0,2.0,19.0,390.0,295.38,226.85
2016,8,10,8,45,527.5,178.5,1.95,19.5,521.0,360.22,274.38
2016,8,10,9,0,822.0,104.0,1.9,20.0,652.0,461.99,352.45
2016,8,10,9,15,835.5,106.5,1.9,20.0,693.5,517.85,397.48
2016,8,10,9,30,849.0,109.0,1.9,20.0,735.0,575.26,442.45
2016,8,10,9,45,861.5,109.5,1.95,20.5,771.5,627.68,481.92
2016,8,10,10,0,874.0,110.0,2.0,21.0,808.0,679.37,519.67
2016,8,10,10,15,882.0,111.5,2.1,21.0,837.5,727.84,555.41
2016,8,10,10,30,890.0,113.0,2.2,21.0,867.0,774.69,587.59
2016,8,10,10,45,896.5,113.5,2.3,21.5,890.0,817.58,615.63
2016,8,10,11,0,903.0,114.0,2.4,22.0,913.0,858.31,641.93
2016,8,10,11,15,906.5,114.5,2.45,22.0,928.5,894.09,665.57
2016,8,10,11,30,910.0,115.0,2.5,22.0,944.0,927.13,687.34
2016,8,10,11,45,913.0,114.5,2.65,22.5,952.5,955.84,705.74
2016,8,10,12,0,916.0,114.0,2.8,23.0,961.0,981.48,722.12
2016,8,10,12,15,916.0,114.0,2.9,23.0,961.0,1001.54,735.86
2016,8,10,12,30,916.0,114.0,3.0,23.0,961.0,1018.2,747.52
2016,8,10,12,45,913.0,115.0,3.15,23.0,952.5,1029.42,756.19
2016,8,10,13,0,910.0,116.0,3.3,23.0,944.0,1037.07,762.66
2016,8,10,13,15,906.5,115.0,3.45,23.0,928.5,1038.53,765.21
2016,8,10,13,30,903.0,114.0,3.6,23.0,913.0,1036.35,765.5
2016,8,10,13,45,899.0,112.5,3.75,23.0,890.0,1029.53,762.82
2016,8,10,14,0,895.0,111.0,3.9,23.0,867.0,1019.14,757.87
2016,8,10,14,15,887.5,109.5,4.0,22.5,837.5,1001.8,749.45
2016,8,10,14,30,880.0,108.0,4.1,22.0,808.0,981.14,738.81
2016,8,10,14,45,871.0,105.5,4.2,22.0,772.0,954.78,722.82
2016,8,10,15,0,862.0,103.0,4.3,22.0,736.0,925.45,704.72
2016,8,10,15,15,849.0,101.0,4.25,21.5,694.5,890.28,683.03
2016,8,10,15,30,836.0,99.0,4.2,21.0,653.0,859.63,664.37
2016,8,10,15,45,820.5,96.0,4.2,21.0,607.5,816.41,635.48
2016,8,10,16,0,805.0,93.0,4.2,21.0,562.0,771.45,605.07
2016,8,10,16,15,782.5,89.5,4.1,20.5,512.5,719.06,569.51
2016,8,10,16,30,760.0,86.0,4.0,20.0,463.0,666.05,532.82
2016,8,10,16,45,731.5,81.5,3.95,19.5,412.0,607.51,490.64
2016,8,10,17,0,703.0,77.0,3.9,19.0,361.0,551.85,448.1
2016,8,10,17,15,661.5,71.5,3.8,18.5,309.0,486.19,396.14
2016,8,10,17,30,620.0,66.0,3.7,18.0,257.0,423.25,344.52
2016,8,10,17,45,561.5,59.0,3.65,17.5,206.5,353.45,285.63
2016,8,10,18,0,503.0,52.0,3.6,17.0,156.0,289.01,229.28
2016,8,10,18,15,409.5,42.5,3.5,16.5,111.0,214.62,164.15
2016,8,10,18,30,316.0,33.0,3.4,16.0,66.0,150.58,105.45
2016,8,10,18,45,158.0,16.5,3.3,16.0,33.0,67.18,1.68
2016,8,10,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,5,45,124.5,18.0,2.0,14.5,31.5,14.08,0.0
2016,8,11,6,0,249.0,36.0,2.2,15.0,63.0,27.95,17.84
2016,8,11,6,15,335.0,48.5,2.25,15.0,106.5,36.9,26.66
2016,8,11,6,30,421.0,61.0,2.3,15.0,150.0,46.15,35.3
2016,8,11,6,45,472.5,72.0,2.4,15.5,198.0,52.64,41.23
2016,8,11,7,0,524.0,83.0,2.5,16.0,246.0,58.74,46.61
2016,8,11,7,15,262.0,100.5,2.45,16.5,182.0,86.67,61.85
2016,8,11,7,30,0.0,118.0,2.4,17.0,118.0,106.27,83.62
2016,8,11,7,45,1.0,137.0,2.35,17.5,138.0,123.59,97.38
2016,8,11,8,0,2.0,156.0,2.3,18.0,158.0,141.19,111.15
2016,8,11,8,15,8.0,178.5,2.25,18.5,184.0,163.4,128.28
2016,8,11,8,30,14.0,201.0,2.2,19.0,210.0,186.52,145.97
2016,8,11,8,45,31.0,237.5,2.2,19.5,258.0,223.42,174.24
2016,8,11,9,0,48.0,274.0,2.2,20.0,306.0,266.14,206.73
2016,8,11,9,15,53.5,296.5,2.2,20.0,334.5,293.58,227.53
2016,8,11,9,30,59.0,319.0,2.2,20.0,363.0,321.85,248.83
2016,8,11,9,45,456.5,220.5,2.2,20.5,582.0,480.79,373.19
2016,8,11,10,0,854.0,122.0,2.2,21.0,801.0,677.08,520.02
2016,8,11,10,15,862.0,123.5,2.2,21.5,831.0,724.78,552.51
2016,8,11,10,30,870.0,125.0,2.2,22.0,861.0,770.9,582.81
2016,8,11,10,45,875.0,126.5,2.25,22.5,883.5,812.88,609.78
2016,8,11,11,0,880.0,128.0,2.3,23.0,906.0,852.65,634.96
2016,8,11,11,15,884.0,128.5,2.35,23.0,921.5,888.21,658.36
2016,8,11,11,30,888.0,129.0,2.4,23.0,937.0,921.14,679.97
2016,8,11,11,45,890.5,129.5,2.45,23.0,945.0,949.91,698.81
2016,8,11,12,0,893.0,130.0,2.5,23.0,953.0,975.67,715.72
2016,8,11,12,15,893.5,130.0,2.55,23.0,953.0,995.9,729.1
2016,8,11,12,30,894.0,130.0,2.6,23.0,953.0,1012.82,740.45
2016,8,11,12,45,891.0,130.0,2.7,23.5,945.0,1022.88,746.54
2016,8,11,13,0,888.0,130.0,2.8,24.0,937.0,1029.43,750.49
2016,8,11,13,15,884.5,129.5,2.85,24.0,921.5,1031.41,752.63
2016,8,11,13,30,881.0,129.0,2.9,24.0,906.0,1029.84,752.65
2016,8,11,13,45,878.0,126.5,3.0,24.0,883.5,1023.15,749.92
2016,8,11,14,0,875.0,124.0,3.1,24.0,861.0,1012.92,745.01
2016,8,11,14,15,867.0,122.5,3.15,23.5,831.0,995.38,736.39
2016,8,11,14,30,859.0,121.0,3.2,23.0,801.0,974.6,725.68
2016,8,11,14,45,851.0,117.5,3.25,23.0,765.5,948.55,710.01
2016,8,11,15,0,843.0,114.0,3.3,23.0,730.0,927.35,697.62
2016,8,11,15,15,829.0,111.5,3.3,22.5,688.5,890.92,675.72
2016,8,11,15,30,815.0,109.0,3.3,22.0,647.0,852.2,652.08
2016,8,11,15,45,799.0,105.0,3.35,22.0,601.5,808.03,623.3
2016,8,11,16,0,783.0,101.0,3.4,22.0,556.0,762.21,592.94
2016,8,11,16,15,759.5,97.5,3.4,21.5,506.5,709.81,558.14
2016,8,11,16,30,736.0,94.0,3.4,21.0,457.0,656.91,522.19
2016,8,11,16,45,706.0,88.5,3.4,20.5,405.5,599.94,481.13
2016,8,11,17,0,676.0,83.0,3.4,20.0,354.0,541.07,436.67
2016,8,11,17,15,633.0,77.0,3.35,19.5,302.0,475.21,385.0
2016,8,11,17,30,590.0,71.0,3.3,19.0,250.0,412.25,333.75
2016,8,11,17,45,528.0,63.0,3.3,18.5,200.0,341.17,274.26
2016,8,11,18,0,466.0,55.0,3.3,18.0,150.0,275.84,217.66
2016,8,11,18,15,373.5,44.0,3.15,17.5,106.0,202.31,153.71
2016,8,11,18,30,281.0,33.0,3.0,17.0,62.0,139.15,95.83
2016,8,11,18,45,140.5,16.5,2.9,16.5,31.0,61.92,0.0
2016,8,11,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,153.0,16.5,1.9,13.5,33.0,12.83,0.0
2016,8,12,6,0,306.0,33.0,2.0,14.0,66.0,26.22,16.37
2016,8,12,6,15,397.0,43.5,1.95,14.5,111.0,33.37,23.61
2016,8,12,6,30,488.0,54.0,1.9,15.0,156.0,40.15,29.99
2016,8,12,6,45,550.5,61.0,1.85,15.5,206.5,43.55,33.17
2016,8,12,7,0,613.0,68.0,1.8,16.0,257.0,46.79,36.05
2016,8,12,7,15,308.0,100.5,1.8,16.5,196.0,81.79,56.89
2016,8,12,7,30,3.0,133.0,1.8,17.0,135.0,118.58,93.65
2016,8,12,7,45,15.0,158.5,1.8,17.5,166.5,143.25,112.77
2016,8,12,8,0,27.0,184.0,1.8,18.0,198.0,165.34,129.61
2016,8,12,8,15,52.0,216.5,1.8,18.5,246.0,202.54,158.09
2016,8,12,8,30,77.0,249.0,1.8,19.0,294.0,243.26,189.21
2016,8,12,8,45,211.0,260.5,1.85,19.5,397.5,310.19,239.3
2016,8,12,9,0,345.0,272.0,1.9,20.0,501.0,392.87,301.92
2016,8,12,9,15,606.0,187.0,1.9,20.5,619.5,472.18,362.7
2016,8,12,9,30,867.0,102.0,1.9,21.0,738.0,578.51,443.67
2016,8,12,9,45,588.5,229.0,1.95,21.5,670.5,569.02,434.32
2016,8,12,10,0,310.0,356.0,2.0,22.0,603.0,531.9,403.25
2016,8,12,10,15,600.0,235.0,2.1,22.0,734.0,645.94,491.69
2016,8,12,10,30,890.0,114.0,2.2,22.0,865.0,775.48,586.74
2016,8,12,10,45,896.0,114.5,2.3,22.5,888.0,818.05,613.7
2016,8,12,11,0,902.0,115.0,2.4,23.0,911.0,858.38,639.64
2016,8,12,11,15,905.0,115.5,2.5,23.0,926.0,893.74,663.32
2016,8,12,11,30,908.0,116.0,2.6,23.0,941.0,926.31,685.14
2016,8,12,11,45,910.5,116.0,2.75,23.0,948.5,955.01,704.84
2016,8,12,12,0,913.0,116.0,2.9,23.0,956.0,980.63,722.57
2016,8,12,12,15,913.0,116.0,2.95,23.0,955.5,1000.62,735.86
2016,8,12,12,30,913.0,116.0,3.0,23.0,955.0,1017.21,747.04
2016,8,12,12,45,915.5,113.0,3.15,23.5,948.5,1029.7,755.07
2016,8,12,13,0,918.0,110.0,3.3,24.0,942.0,1038.62,760.87
2016,8,12,13,15,915.0,109.5,3.35,23.5,926.5,1041.0,764.71
2016,8,12,13,30,912.0,109.0,3.4,23.0,911.0,1039.72,766.34
2016,8,12,13,45,907.5,107.5,3.45,23.0,888.0,1032.22,762.55
2016,8,12,14,0,903.0,106.0,3.5,23.0,865.0,1021.12,756.53
2016,8,12,14,15,896.0,105.0,3.5,23.0,835.5,1004.58,746.66
2016,8,12,14,30,889.0,104.0,3.5,23.0,806.0,984.69,734.66
2016,8,12,14,45,879.5,102.0,3.5,23.0,770.0,958.08,718.21
2016,8,12,15,0,870.0,100.0,3.5,23.0,734.0,928.51,699.77
2016,8,12,15,15,857.5,98.0,3.45,22.5,692.5,893.44,678.51
2016,8,12,15,30,845.0,96.0,3.4,22.0,651.0,855.97,655.4
2016,8,12,15,45,828.5,93.0,3.4,22.0,605.0,818.31,630.94
2016,8,12,16,0,812.0,90.0,3.4,22.0,559.0,772.14,600.14
2016,8,12,16,15,790.0,86.5,3.3,21.5,509.5,719.77,565.06
2016,8,12,16,30,768.0,83.0,3.2,21.0,460.0,666.73,528.81
2016,8,12,16,45,738.0,79.0,3.15,21.0,408.0,607.33,485.6
2016,8,12,17,0,708.0,75.0,3.1,21.0,356.0,548.64,440.48
2016,8,12,17,15,665.5,70.0,3.05,20.5,304.0,485.02,390.75
2016,8,12,17,30,623.0,65.0,3.0,20.0,252.0,421.95,339.64
2016,8,12,17,45,560.5,58.0,2.95,19.5,201.5,350.17,279.74
2016,8,12,18,0,498.0,51.0,2.9,19.0,151.0,284.19,222.67
2016,8,12,18,15,401.0,41.0,2.85,18.5,106.0,208.54,157.14
2016,8,12,18,30,304.0,31.0,2.8,18.0,61.0,143.78,97.02
2016,8,12,18,45,152.0,15.5,2.8,17.5,30.5,62.86,0.0
2016,8,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.3,14.5,32.0,12.91,0.0
2016,8,13,6,0,291.0,33.0,2.4,15.0,64.0,26.35,16.26
2016,8,13,6,15,383.5,43.0,2.35,15.5,108.0,33.04,23.17
2016,8,13,6,30,476.0,53.0,2.3,16.0,152.0,39.39,29.16
2016,8,13,6,45,538.0,60.0,2.25,16.5,201.5,42.81,32.37
2016,8,13,7,0,600.0,67.0,2.2,17.0,251.0,46.08,35.26
2016,8,13,7,15,317.5,109.0,2.15,17.5,208.0,88.14,61.93
2016,8,13,7,30,35.0,151.0,2.1,18.0,165.0,130.82,102.07
2016,8,13,7,45,65.5,179.0,2.1,18.5,210.0,162.13,125.51
2016,8,13,8,0,96.0,207.0,2.1,19.0,255.0,197.66,152.48
2016,8,13,8,15,445.0,149.5,2.0,19.5,404.5,244.97,179.73
2016,8,13,8,30,794.0,92.0,1.9,20.0,554.0,343.57,252.36
2016,8,13,8,45,812.5,94.0,1.85,20.5,599.5,400.26,300.29
2016,8,13,9,0,831.0,96.0,1.8,21.0,645.0,460.87,349.73
2016,8,13,9,15,844.0,98.0,1.85,21.5,686.0,515.99,393.8
2016,8,13,9,30,857.0,100.0,1.9,22.0,727.0,570.94,436.26
2016,8,13,9,45,872.0,99.0,2.0,22.5,764.0,623.92,476.24
2016,8,13,10,0,887.0,98.0,2.1,23.0,801.0,676.35,514.7
2016,8,13,10,15,894.0,99.5,2.2,23.0,830.5,724.71,549.82
2016,8,13,10,30,901.0,101.0,2.3,23.0,860.0,771.32,581.67
2016,8,13,10,45,906.5,101.5,2.45,23.5,882.5,813.83,609.64
2016,8,13,11,0,912.0,102.0,2.6,24.0,905.0,854.04,635.83
2016,8,13,11,15,915.5,103.0,2.7,24.0,920.0,890.55,660.28
2016,8,13,11,30,919.0,104.0,2.8,24.0,935.0,924.27,682.84
2016,8,13,11,45,920.5,104.0,2.95,24.5,942.5,952.23,700.6
2016,8,13,12,0,922.0,104.0,3.1,25.0,950.0,977.01,716.29
2016,8,13,12,15,922.0,104.0,3.25,25.0,950.0,997.05,730.32
2016,8,13,12,30,922.0,104.0,3.4,25.0,950.0,1013.64,742.23
2016,8,13,12,45,908.0,111.5,3.55,25.0,938.0,1020.62,747.98
2016,8,13,13,0,894.0,119.0,3.7,25.0,926.0,1023.88,751.46
2016,8,13,13,15,890.5,118.0,3.8,25.0,910.5,1025.17,753.44
2016,8,13,13,30,887.0,117.0,3.9,25.0,895.0,1022.88,753.19
2016,8,13,13,45,883.5,115.0,4.05,25.0,872.5,1015.95,750.33
2016,8,13,14,0,880.0,113.0,4.2,25.0,850.0,1005.5,745.21
2016,8,13,14,15,872.0,111.5,4.25,25.0,820.5,987.68,734.67
2016,8,13,14,30,864.0,110.0,4.3,25.0,791.0,966.62,722.02
2016,8,13,14,45,856.0,107.5,4.35,25.0,755.5,941.35,706.55
2016,8,13,15,0,848.0,105.0,4.4,25.0,720.0,913.12,689.03
2016,8,13,15,15,834.5,102.5,4.4,24.5,678.5,877.14,667.15
2016,8,13,15,30,821.0,100.0,4.4,24.0,637.0,845.82,648.35
2016,8,13,15,45,805.5,96.5,4.4,24.0,591.5,802.33,619.42
2016,8,13,16,0,790.0,93.0,4.4,24.0,546.0,757.15,588.99
2016,8,13,16,15,767.0,89.5,4.4,23.5,497.0,704.8,553.93
2016,8,13,16,30,744.0,86.0,4.4,23.0,448.0,651.94,517.79
2016,8,13,16,45,715.0,81.5,4.4,22.5,397.0,593.65,475.79
2016,8,13,17,0,686.0,77.0,4.4,22.0,346.0,538.52,433.84
2016,8,13,17,15,643.0,71.5,4.4,21.5,294.5,472.83,382.1
2016,8,13,17,30,600.0,66.0,4.4,21.0,243.0,410.04,330.78
2016,8,13,17,45,538.0,58.5,4.4,20.5,193.5,339.18,271.2
2016,8,13,18,0,476.0,51.0,4.4,20.0,144.0,274.12,214.58
2016,8,13,18,15,377.5,40.5,4.3,19.5,100.5,198.76,149.13
2016,8,13,18,30,279.0,30.0,4.2,19.0,57.0,134.59,88.78
2016,8,13,18,45,139.5,15.0,4.1,18.5,28.5,58.36,0.0
2016,8,13,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,142.5,16.0,2.5,14.5,31.0,12.54,0.0
2016,8,14,6,0,285.0,32.0,2.6,15.0,62.0,25.53,15.43
2016,8,14,6,15,378.5,43.0,2.6,15.5,106.0,33.17,23.25
2016,8,14,6,30,472.0,54.0,2.6,16.0,150.0,40.41,30.04
2016,8,14,6,45,532.0,61.5,2.6,16.5,199.5,44.19,33.57
2016,8,14,7,0,592.0,69.0,2.6,17.0,249.0,47.78,36.76
2016,8,14,7,15,634.5,75.0,2.6,17.5,300.5,70.87,41.16
2016,8,14,7,30,677.0,81.0,2.6,18.0,352.0,120.65,67.79
2016,8,14,7,45,706.5,86.0,2.65,18.5,403.0,172.78,106.62
2016,8,14,8,0,736.0,91.0,2.7,19.0,454.0,231.99,156.03
2016,8,14,8,15,759.0,94.5,2.7,19.5,502.5,287.2,204.22
2016,8,14,8,30,782.0,98.0,2.7,20.0,551.0,344.53,254.1
2016,8,14,8,45,798.0,101.5,2.7,20.5,596.5,400.99,302.47
2016,8,14,9,0,814.0,105.0,2.7,21.0,642.0,458.24,350.03
2016,8,14,9,15,827.5,107.5,2.65,21.0,683.0,513.86,395.44
2016,8,14,9,30,841.0,110.0,2.6,21.0,724.0,570.88,440.42
2016,8,14,9,45,834.5,120.5,2.6,21.5,754.5,620.13,477.46
2016,8,14,10,0,828.0,131.0,2.6,22.0,785.0,668.44,512.53
2016,8,14,10,15,836.0,133.0,2.6,22.5,814.5,716.37,546.53
2016,8,14,10,30,844.0,135.0,2.6,23.0,844.0,760.63,576.26
2016,8,14,10,45,851.5,135.0,2.6,23.5,866.5,802.28,602.89
2016,8,14,11,0,859.0,135.0,2.6,24.0,889.0,841.94,627.82
2016,8,14,11,15,863.0,136.0,2.6,24.0,904.5,877.35,650.86
2016,8,14,11,30,867.0,137.0,2.6,24.0,920.0,910.19,672.09
2016,8,14,11,45,871.0,136.0,2.65,24.0,928.0,938.37,690.59
2016,8,14,12,0,875.0,135.0,2.7,24.0,936.0,963.64,707.23
2016,8,14,12,15,874.5,135.0,2.75,24.0,935.5,982.55,719.77
2016,8,14,12,30,874.0,135.0,2.8,24.0,935.0,998.16,730.31
2016,8,14,12,45,871.5,135.0,2.9,24.5,926.5,1008.43,736.5
2016,8,14,13,0,869.0,135.0,3.0,25.0,918.0,1015.25,740.58
2016,8,14,13,15,865.0,134.0,3.1,25.0,902.5,1016.05,742.35
2016,8,14,13,30,861.0,133.0,3.2,25.0,887.0,1013.35,741.99
2016,8,14,13,45,853.0,133.0,3.35,25.0,863.0,1004.24,737.93
2016,8,14,14,0,845.0,133.0,3.5,25.0,839.0,991.78,731.74
2016,8,14,14,15,837.0,131.0,3.6,24.5,809.0,982.85,729.03
2016,8,14,14,30,829.0,129.0,3.7,24.0,779.0,961.69,718.14
2016,8,14,14,45,817.5,127.0,3.85,24.0,743.0,934.16,701.83
2016,8,14,15,0,806.0,125.0,4.0,24.0,707.0,903.88,683.53
2016,8,14,15,15,791.5,122.0,4.1,23.5,666.0,867.23,661.64
2016,8,14,15,30,777.0,119.0,4.2,23.0,625.0,828.41,637.9
2016,8,14,15,45,760.0,114.5,4.3,23.0,579.5,783.9,608.47
2016,8,14,16,0,743.0,110.0,4.4,23.0,534.0,741.25,579.93
2016,8,14,16,15,718.0,106.0,4.4,22.5,485.0,688.55,544.32
2016,8,14,16,30,693.0,102.0,4.4,22.0,436.0,635.63,507.54
2016,8,14,16,45,662.5,95.5,4.45,21.5,385.5,576.2,463.69
2016,8,14,17,0,632.0,89.0,4.5,21.0,335.0,517.75,419.11
2016,8,14,17,15,586.0,82.0,4.45,20.0,284.0,451.1,366.85
2016,8,14,17,30,540.0,75.0,4.4,19.0,233.0,387.72,315.22
2016,8,14,17,45,478.0,65.5,4.35,18.5,184.5,317.69,255.84
2016,8,14,18,0,416.0,56.0,4.3,18.0,136.0,253.51,199.73
2016,8,14,18,15,318.0,43.5,4.15,17.5,93.5,179.61,135.38
2016,8,14,18,30,220.0,31.0,4.0,17.0,51.0,116.72,75.58
2016,8,14,18,45,110.0,15.5,3.85,17.0,25.5,41.79,0.0
2016,8,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,169.5,15.5,2.7,13.5,32.5,12.18,0.0
2016,8,15,6,0,339.0,31.0,2.8,14.0,65.0,24.77,14.71
2016,8,15,6,15,437.5,40.0,2.7,14.0,111.0,30.65,21.17
2016,8,15,6,30,536.0,49.0,2.6,14.0,157.0,36.27,26.62
2016,8,15,6,45,268.0,63.0,2.55,14.5,117.0,45.56,35.07
2016,8,15,7,0,0.0,77.0,2.5,15.0,77.0,70.06,56.83
2016,8,15,7,15,0.0,93.0,2.45,15.5,93.0,84.22,65.88
2016,8,15,7,30,0.0,109.0,2.4,16.0,109.0,98.7,77.69
2016,8,15,7,45,3.5,135.0,2.4,16.5,137.0,122.16,96.55
2016,8,15,8,0,7.0,161.0,2.4,17.0,165.0,146.3,115.65
2016,8,15,8,15,10.5,180.0,2.4,17.5,186.5,165.24,130.3
2016,8,15,8,30,14.0,199.0,2.4,18.0,208.0,184.73,145.26
2016,8,15,8,45,39.0,240.5,2.4,18.5,266.0,229.1,179.52
2016,8,15,9,0,64.0,282.0,2.4,19.0,324.0,280.15,218.61
2016,8,15,9,15,88.5,309.5,2.4,19.5,372.0,322.48,250.55
2016,8,15,9,30,113.0,337.0,2.4,20.0,420.0,366.98,283.83
2016,8,15,9,45,517.0,216.5,2.45,20.5,621.0,514.05,398.87
2016,8,15,10,0,921.0,96.0,2.5,21.0,822.0,696.41,536.21
2016,8,15,10,15,927.5,97.5,2.55,21.0,852.0,746.03,571.16
2016,8,15,10,30,934.0,99.0,2.6,21.0,882.0,793.76,603.69
2016,8,15,10,45,939.0,100.0,2.7,21.5,904.5,837.73,632.45
2016,8,15,11,0,944.0,101.0,2.8,22.0,927.0,879.25,659.28
2016,8,15,11,15,947.0,101.5,2.9,22.0,942.5,915.95,683.96
2016,8,15,11,30,950.0,102.0,3.0,22.0,958.0,949.7,706.64
2016,8,15,11,45,950.5,102.5,3.1,22.5,965.0,978.07,724.35
2016,8,15,12,0,951.0,103.0,3.2,23.0,972.0,1003.1,739.85
2016,8,15,12,15,951.0,103.0,3.3,23.0,971.5,1023.68,753.93
2016,8,15,12,30,951.0,103.0,3.4,23.0,971.0,1040.68,765.79
2016,8,15,12,45,942.0,107.0,3.5,23.0,960.5,1049.31,772.29
2016,8,15,13,0,933.0,111.0,3.6,23.0,950.0,1054.13,776.51
2016,8,15,13,15,929.5,110.5,3.65,23.0,933.5,1055.96,778.54
2016,8,15,13,30,926.0,110.0,3.7,23.0,917.0,1054.06,778.27
2016,8,15,13,45,922.0,108.0,3.75,23.0,893.5,1046.33,774.32
2016,8,15,14,0,918.0,106.0,3.8,23.0,870.0,1034.91,768.09
2016,8,15,14,15,910.5,104.5,3.8,22.5,839.5,1016.99,758.77
2016,8,15,14,30,903.0,103.0,3.8,22.0,809.0,995.66,747.23
2016,8,15,14,45,894.5,100.5,3.85,22.0,772.5,968.99,730.98
2016,8,15,15,0,886.0,98.0,3.9,22.0,736.0,939.24,712.6
2016,8,15,15,15,872.5,96.0,3.8,21.5,693.5,902.66,689.9
2016,8,15,15,30,859.0,94.0,3.7,21.0,651.0,863.68,665.35
2016,8,15,15,45,844.0,90.5,3.65,21.0,604.5,826.02,640.51
2016,8,15,16,0,829.0,87.0,3.6,21.0,558.0,779.72,609.21
2016,8,15,16,15,806.0,84.0,3.5,20.5,507.5,726.36,573.26
2016,8,15,16,30,783.0,81.0,3.4,20.0,457.0,672.38,536.14
2016,8,15,16,45,754.5,76.5,3.35,19.5,404.5,612.64,493.33
2016,8,15,17,0,726.0,72.0,3.3,19.0,352.0,553.48,448.25
2016,8,15,17,15,682.5,67.0,3.15,18.5,299.0,488.36,396.47
2016,8,15,17,30,639.0,62.0,3.0,18.0,246.0,423.95,343.41
2016,8,15,17,45,576.0,54.5,2.95,17.5,195.0,350.69,281.53
2016,8,15,18,0,513.0,47.0,2.9,17.0,144.0,283.37,222.53
2016,8,15,18,15,408.0,37.5,2.8,16.5,99.0,205.12,153.97
2016,8,15,18,30,303.0,28.0,2.7,16.0,54.0,138.61,87.08
2016,8,15,18,45,151.5,14.0,2.65,15.5,27.0,50.23,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,139.5,15.5,2.3,13.5,29.5,12.26,0.0
2016,8,16,6,0,279.0,31.0,2.4,14.0,59.0,24.86,14.6
2016,8,16,6,15,376.5,42.5,2.35,14.0,103.5,33.0,23.19
2016,8,16,6,30,474.0,54.0,2.3,14.0,148.0,40.71,30.53
2016,8,16,6,45,535.0,62.0,2.3,14.5,198.0,44.9,34.47
2016,8,16,7,0,596.0,70.0,2.3,15.0,248.0,48.88,38.05
2016,8,16,7,15,298.0,88.0,2.3,15.5,177.0,71.19,49.04
2016,8,16,7,30,0.0,106.0,2.3,16.0,106.0,96.18,75.61
2016,8,16,7,45,3.0,133.0,2.3,16.5,135.0,120.38,95.11
2016,8,16,8,0,6.0,160.0,2.3,17.0,164.0,145.22,114.81
2016,8,16,8,15,20.5,192.0,2.35,17.5,204.0,178.02,140.32
2016,8,16,8,30,35.0,224.0,2.4,18.0,244.0,209.08,164.25
2016,8,16,8,45,138.0,257.0,2.45,18.5,346.0,278.86,217.49
2016,8,16,9,0,241.0,290.0,2.5,19.0,448.0,361.76,280.95
2016,8,16,9,15,186.5,314.0,2.5,19.5,441.5,374.03,290.08
2016,8,16,9,30,132.0,338.0,2.5,20.0,435.0,378.5,292.67
2016,8,16,9,45,210.0,348.0,2.55,20.5,510.0,445.25,343.19
2016,8,16,10,0,288.0,358.0,2.6,21.0,585.0,520.1,398.75
2016,8,16,10,15,578.5,244.0,2.6,21.0,720.5,639.65,491.2
2016,8,16,10,30,869.0,130.0,2.6,21.0,856.0,774.51,591.2
2016,8,16,10,45,875.0,131.0,2.65,21.5,879.0,816.92,618.03
2016,8,16,11,0,881.0,132.0,2.7,22.0,902.0,857.15,643.8
2016,8,16,11,15,885.0,132.5,2.7,22.0,917.0,892.83,667.15
2016,8,16,11,30,889.0,133.0,2.7,22.0,932.0,925.84,688.62
2016,8,16,11,45,891.0,133.5,2.75,22.5,939.5,954.2,705.98
2016,8,16,12,0,893.0,134.0,2.8,23.0,947.0,979.49,721.3
2016,8,16,12,15,892.5,133.5,2.8,23.0,946.5,998.21,733.31
2016,8,16,12,30,892.0,133.0,2.8,23.0,946.0,1013.55,743.23
2016,8,16,12,45,883.5,136.5,2.85,23.0,935.5,1021.58,748.99
2016,8,16,13,0,875.0,140.0,2.9,23.0,925.0,1026.03,752.61
2016,8,16,13,15,871.0,139.0,2.9,23.0,908.5,1026.82,753.56
2016,8,16,13,30,867.0,138.0,2.9,23.0,892.0,1024.09,752.37
2016,8,16,13,45,862.0,136.0,2.95,23.0,869.0,1015.8,748.17
2016,8,16,14,0,857.0,134.0,3.0,23.0,846.0,1004.05,741.84
2016,8,16,14,15,848.5,132.5,3.05,23.0,815.5,995.01,737.42
2016,8,16,14,30,840.0,131.0,3.1,23.0,785.0,973.64,724.86
2016,8,16,14,45,829.5,128.0,3.15,23.0,748.5,945.62,707.94
2016,8,16,15,0,819.0,125.0,3.2,23.0,712.0,914.75,689.04
2016,8,16,15,15,803.5,122.0,3.3,22.5,669.5,876.74,666.7
2016,8,16,15,30,788.0,119.0,3.4,22.0,627.0,836.57,642.49
2016,8,16,15,45,769.5,115.0,3.5,22.0,581.0,790.88,612.67
2016,8,16,16,0,751.0,111.0,3.6,22.0,535.0,747.29,583.86
2016,8,16,16,15,725.5,106.5,3.6,21.5,485.0,693.22,547.49
2016,8,16,16,30,700.0,102.0,3.6,21.0,435.0,638.95,509.86
2016,8,16,16,45,666.5,96.0,3.6,20.5,383.5,577.71,464.59
2016,8,16,17,0,633.0,90.0,3.6,20.0,332.0,517.71,418.77
2016,8,16,17,15,585.5,82.5,3.55,19.5,280.5,449.57,364.77
2016,8,16,17,30,538.0,75.0,3.5,19.0,229.0,384.87,311.61
2016,8,16,17,45,471.0,65.5,3.5,18.5,179.5,312.67,250.71
2016,8,16,18,0,404.0,56.0,3.5,18.0,130.0,246.85,193.43
2016,8,16,18,15,303.0,42.5,3.4,17.5,88.0,170.94,127.57
2016,8,16,18,30,202.0,29.0,3.3,17.0,46.0,107.37,63.96
2016,8,16,18,45,101.0,14.5,3.25,16.5,23.0,38.2,0.0
2016,8,16,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,106.0,16.0,2.45,14.5,26.0,12.62,0.0
2016,8,17,6,0,212.0,32.0,2.6,15.0,52.0,24.99,14.41
2016,8,17,6,15,304.5,45.0,2.55,15.5,94.0,34.45,24.24
2016,8,17,6,30,397.0,58.0,2.5,16.0,136.0,44.39,33.47
2016,8,17,6,45,461.5,67.0,2.5,16.5,184.0,49.22,37.98
2016,8,17,7,0,526.0,76.0,2.5,17.0,232.0,53.81,42.07
2016,8,17,7,15,263.0,97.0,2.4,17.5,175.0,82.55,58.98
2016,8,17,7,30,0.0,118.0,2.3,18.0,118.0,105.97,83.1
2016,8,17,7,45,47.0,160.5,2.25,18.5,183.5,145.12,112.65
2016,8,17,8,0,94.0,203.0,2.2,19.0,249.0,193.8,149.61
2016,8,17,8,15,151.0,226.0,2.1,19.0,308.5,233.21,179.36
2016,8,17,8,30,208.0,249.0,2.0,19.0,368.0,283.42,218.16
2016,8,17,8,45,239.5,266.5,1.95,19.5,414.5,323.53,249.28
2016,8,17,9,0,271.0,284.0,1.9,20.0,461.0,370.15,285.05
2016,8,17,9,15,538.5,203.0,1.9,20.5,583.0,451.85,347.71
2016,8,17,9,30,806.0,122.0,1.9,21.0,705.0,560.73,430.66
2016,8,17,9,45,820.5,123.0,1.95,21.5,741.5,613.68,470.02
2016,8,17,10,0,835.0,124.0,2.0,22.0,778.0,666.22,508.29
2016,8,17,10,15,843.5,125.5,2.05,22.0,807.5,713.18,542.62
2016,8,17,10,30,852.0,127.0,2.1,22.0,837.0,759.03,574.39
2016,8,17,10,45,857.0,129.0,2.15,22.5,859.5,800.88,601.34
2016,8,17,11,0,862.0,131.0,2.2,23.0,882.0,840.55,626.52
2016,8,17,11,15,866.0,131.5,2.25,23.0,897.5,875.57,649.6
2016,8,17,11,30,870.0,132.0,2.3,23.0,913.0,907.97,670.91
2016,8,17,11,45,871.5,133.0,2.35,23.5,920.5,935.81,687.85
2016,8,17,12,0,873.0,134.0,2.4,24.0,928.0,960.63,702.8
2016,8,17,12,15,873.0,134.0,2.45,24.0,927.5,979.9,715.55
2016,8,17,12,30,873.0,134.0,2.5,24.0,927.0,995.88,726.3
2016,8,17,12,45,865.5,137.0,2.6,24.0,917.0,1004.13,732.68
2016,8,17,13,0,858.0,140.0,2.7,24.0,907.0,1008.87,736.96
2016,8,17,13,15,853.5,139.0,2.8,24.0,891.0,1009.04,738.42
2016,8,17,13,30,849.0,138.0,2.9,24.0,875.0,1005.74,737.76
2016,8,17,13,45,844.5,136.0,3.0,24.0,851.5,997.95,734.28
2016,8,17,14,0,840.0,134.0,3.1,24.0,828.0,995.86,734.68
2016,8,17,14,15,831.0,132.0,3.25,23.5,798.0,976.81,725.68
2016,8,17,14,30,822.0,130.0,3.4,23.0,768.0,954.6,714.58
2016,8,17,14,45,811.5,127.0,3.55,23.0,732.0,926.85,698.21
2016,8,17,15,0,801.0,124.0,3.7,23.0,696.0,896.32,679.79
2016,8,17,15,15,785.5,121.0,3.7,22.5,654.0,858.72,656.72
2016,8,17,15,30,770.0,118.0,3.7,22.0,612.0,819.03,631.92
2016,8,17,15,45,751.0,114.0,3.75,22.0,566.0,773.46,601.58
2016,8,17,16,0,732.0,110.0,3.8,22.0,520.0,730.07,572.4
2016,8,17,16,15,705.5,105.5,3.75,21.5,471.0,675.96,535.5
2016,8,17,16,30,679.0,101.0,3.7,21.0,422.0,621.8,497.32
2016,8,17,16,45,644.5,95.0,3.65,20.5,371.0,560.81,451.84
2016,8,17,17,0,610.0,89.0,3.6,20.0,320.0,501.24,405.99
2016,8,17,17,15,561.5,81.5,3.5,19.0,269.5,433.71,352.83
2016,8,17,17,30,513.0,74.0,3.4,18.0,219.0,369.78,300.54
2016,8,17,17,45,443.0,64.5,3.35,17.5,170.5,297.61,239.33
2016,8,17,18,0,373.0,55.0,3.3,17.0,122.0,230.54,180.91
2016,8,17,18,15,273.5,41.0,3.2,16.5,81.5,158.28,117.89
2016,8,17,18,30,174.0,27.0,3.1,16.0,41.0,95.31,53.08
2016,8,17,18,45,87.0,13.5,3.05,16.0,20.5,33.68,0.0
2016,8,17,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,2.0,14.5,24.5,12.65,0.0
2016,8,18,6,0,180.0,32.0,2.1,15.0,49.0,25.01,14.18
2016,8,18,6,15,272.0,46.0,2.15,15.0,90.0,35.27,24.97
2016,8,18,6,30,364.0,60.0,2.2,15.0,131.0,45.1,34.22
2016,8,18,6,45,424.0,71.5,2.25,15.5,178.0,52.53,41.06
2016,8,18,7,0,484.0,83.0,2.3,16.0,225.0,59.89,47.62
2016,8,18,7,15,242.0,94.5,2.3,16.5,165.5,79.89,57.5
2016,8,18,7,30,0.0,106.0,2.3,17.0,106.0,96.09,75.25
2016,8,18,7,45,12.5,142.5,2.35,17.5,148.5,129.53,101.88
2016,8,18,8,0,25.0,179.0,2.4,18.0,191.0,164.8,129.57
2016,8,18,8,15,24.5,195.0,2.4,18.5,208.0,181.53,142.5
2016,8,18,8,30,24.0,211.0,2.4,19.0,225.0,198.2,155.25
2016,8,18,8,45,56.5,250.0,2.4,19.5,286.0,243.85,190.25
2016,8,18,9,0,89.0,289.0,2.4,20.0,347.0,297.27,230.96
2016,8,18,9,15,418.5,217.5,2.4,20.5,516.5,404.63,313.63
2016,8,18,9,30,748.0,146.0,2.4,21.0,686.0,548.87,423.68
2016,8,18,9,45,681.0,190.0,2.4,21.5,700.0,589.96,453.02
2016,8,18,10,0,614.0,234.0,2.4,22.0,714.0,623.23,475.91
2016,8,18,10,15,624.5,238.0,2.45,22.0,742.5,666.6,507.79
2016,8,18,10,30,635.0,242.0,2.5,22.0,771.0,709.35,538.59
2016,8,18,10,45,644.5,244.0,2.6,22.5,793.0,748.6,565.71
2016,8,18,11,0,654.0,246.0,2.7,23.0,815.0,786.67,591.59
2016,8,18,11,15,659.0,248.0,2.75,23.0,829.5,819.5,614.35
2016,8,18,11,30,664.0,250.0,2.8,23.0,844.0,850.45,635.65
2016,8,18,11,45,669.5,248.5,2.9,23.0,852.0,876.38,653.89
2016,8,18,12,0,675.0,247.0,3.0,23.0,860.0,900.04,670.58
2016,8,18,12,15,675.0,247.0,3.0,23.0,859.5,917.49,682.27
2016,8,18,12,30,675.0,247.0,3.0,23.0,859.0,932.2,692.07
2016,8,18,12,45,675.0,244.5,3.05,23.5,851.5,941.52,697.39
2016,8,18,13,0,675.0,242.0,3.1,24.0,844.0,947.9,700.89
2016,8,18,13,15,669.5,240.0,3.15,24.0,828.5,946.31,700.59
2016,8,18,13,30,664.0,238.0,3.2,24.0,813.0,941.71,698.46
2016,8,18,13,45,661.0,232.5,3.25,24.0,791.5,932.99,693.71
2016,8,18,14,0,658.0,227.0,3.3,24.0,770.0,921.31,687.09
2016,8,18,14,15,647.0,223.0,3.35,23.5,740.5,900.48,675.68
2016,8,18,14,30,636.0,219.0,3.4,23.0,711.0,877.08,662.52
2016,8,18,14,45,627.5,211.5,3.5,23.0,677.5,849.96,645.64
2016,8,18,15,0,619.0,204.0,3.6,23.0,644.0,820.5,626.94
2016,8,18,15,15,601.0,198.0,3.6,22.5,604.0,781.91,602.1
2016,8,18,15,30,583.0,192.0,3.6,22.0,564.0,737.15,572.58
2016,8,18,15,45,566.0,181.5,3.6,21.5,521.0,692.3,542.46
2016,8,18,16,0,549.0,171.0,3.6,21.0,478.0,646.63,511.06
2016,8,18,16,15,520.0,162.0,3.55,20.5,430.5,593.01,472.58
2016,8,18,16,30,491.0,153.0,3.5,20.0,383.0,540.13,433.74
2016,8,18,16,45,459.0,140.5,3.45,19.5,335.5,482.37,390.12
2016,8,18,17,0,427.0,128.0,3.4,19.0,288.0,426.36,346.59
2016,8,18,17,15,380.5,113.5,3.3,18.5,240.0,361.88,294.82
2016,8,18,17,30,334.0,99.0,3.2,18.0,192.0,301.35,244.76
2016,8,18,17,45,276.5,81.5,3.15,17.5,147.5,236.64,190.04
2016,8,18,18,0,219.0,64.0,3.1,17.0,103.0,170.93,133.65
2016,8,18,18,15,150.0,43.5,3.0,16.5,66.0,111.02,81.66
2016,8,18,18,30,81.0,23.0,2.9,16.0,29.0,55.66,26.42
2016,8,18,18,45,40.5,11.5,2.85,16.0,14.5,20.56,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,39.5,12.5,2.7,14.5,16.0,11.91,0.0
2016,8,19,6,0,79.0,25.0,2.9,15.0,32.0,20.82,10.6
2016,8,19,6,15,135.5,47.0,2.95,15.5,68.5,37.96,27.17
2016,8,19,6,30,192.0,69.0,3.0,16.0,105.0,54.44,42.21
2016,8,19,6,45,242.0,88.5,3.05,16.5,149.5,68.54,54.94
2016,8,19,7,0,292.0,108.0,3.1,17.0,194.0,82.13,66.92
2016,8,19,7,15,152.0,121.5,2.95,17.0,166.5,101.6,77.27
2016,8,19,7,30,12.0,135.0,2.8,17.0,139.0,120.44,94.98
2016,8,19,7,45,21.0,158.0,2.7,17.5,167.5,143.26,112.79
2016,8,19,8,0,30.0,181.0,2.6,18.0,196.0,163.31,128.2
2016,8,19,8,15,46.5,209.0,2.5,18.5,234.5,194.86,152.57
2016,8,19,8,30,63.0,237.0,2.4,19.0,273.0,228.84,178.73
2016,8,19,8,45,128.0,265.0,2.3,19.5,346.0,281.61,218.78
2016,8,19,9,0,193.0,293.0,2.2,20.0,419.0,345.01,266.92
2016,8,19,9,15,385.0,258.0,2.15,20.0,528.5,423.92,327.6
2016,8,19,9,30,577.0,223.0,2.1,20.0,638.0,523.14,403.52
2016,8,19,9,45,580.5,234.0,2.05,20.5,669.5,568.44,436.54
2016,8,19,10,0,584.0,245.0,2.0,21.0,701.0,613.0,468.3
2016,8,19,10,15,595.0,249.5,2.0,21.0,729.0,656.64,499.91
2016,8,19,10,30,606.0,254.0,2.0,21.0,757.0,699.04,530.04
2016,8,19,10,45,608.5,260.5,2.05,21.5,777.0,735.93,554.96
2016,8,19,11,0,611.0,267.0,2.1,22.0,797.0,771.28,578.4
2016,8,19,11,15,616.0,269.0,2.15,22.0,811.5,802.83,600.2
