Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,11,30,621.0,271.0,2.2,22.0,826.0,832.64,620.67
2016,8,19,11,45,620.0,274.5,2.25,22.5,832.0,856.48,635.65
2016,8,19,12,0,619.0,278.0,2.3,23.0,838.0,877.97,648.98
2016,8,19,12,15,619.0,278.0,2.35,23.0,837.5,894.54,660.39
2016,8,19,12,30,619.0,278.0,2.4,23.0,837.0,908.54,670.17
2016,8,19,12,45,625.0,271.5,2.45,23.0,831.5,919.35,678.18
2016,8,19,13,0,631.0,265.0,2.5,23.0,826.0,927.42,684.5
2016,8,19,13,15,626.0,262.5,2.55,23.0,810.5,925.71,684.16
2016,8,19,13,30,621.0,260.0,2.6,23.0,795.0,921.12,682.07
2016,8,19,13,45,613.5,256.5,2.7,23.0,773.0,910.17,676.23
2016,8,19,14,0,606.0,253.0,2.8,23.0,751.0,896.48,668.59
2016,8,19,14,15,595.0,248.0,2.8,22.5,721.5,875.17,656.35
2016,8,19,14,30,584.0,243.0,2.8,22.0,692.0,847.65,639.94
2016,8,19,14,45,571.0,236.0,2.85,22.0,658.0,817.82,620.86
2016,8,19,15,0,558.0,229.0,2.9,22.0,624.0,786.16,600.31
2016,8,19,15,15,539.5,221.0,2.9,21.5,584.0,746.82,574.89
2016,8,19,15,30,521.0,213.0,2.9,21.0,544.0,706.4,548.29
2016,8,19,15,45,499.5,202.5,2.9,21.0,500.5,659.9,515.79
2016,8,19,16,0,478.0,192.0,2.9,21.0,457.0,613.09,482.51
2016,8,19,16,15,449.5,180.0,2.95,20.5,410.5,559.31,444.3
2016,8,19,16,30,421.0,168.0,3.0,20.0,364.0,506.41,405.72
2016,8,19,16,45,386.5,153.5,3.1,19.5,317.0,447.95,361.75
2016,8,19,17,0,352.0,139.0,3.2,19.0,270.0,382.05,310.69
2016,8,19,17,15,309.0,121.0,3.2,18.5,223.0,320.26,261.0
2016,8,19,17,30,266.0,103.0,3.2,18.0,176.0,262.26,212.95
2016,8,19,17,45,215.0,82.0,3.25,17.5,132.5,200.89,161.01
2016,8,19,18,0,164.0,61.0,3.3,17.0,89.0,144.59,112.5
2016,8,19,18,15,110.0,39.0,3.25,16.5,55.0,90.92,65.83
2016,8,19,18,30,56.0,17.0,3.2,16.0,21.0,39.45,14.45
2016,8,19,18,45,28.0,8.5,3.2,16.0,10.5,14.68,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,32.5,11.0,2.1,14.5,14.0,10.48,0.0
2016,8,20,6,0,65.0,22.0,2.2,15.0,28.0,18.43,8.48
2016,8,20,6,15,115.0,44.5,2.2,15.0,63.5,36.05,25.54
2016,8,20,6,30,165.0,67.0,2.2,15.0,99.0,52.94,41.04
2016,8,20,6,45,91.5,85.5,2.2,15.5,104.0,69.5,55.98
2016,8,20,7,0,18.0,104.0,2.2,16.0,109.0,90.57,74.57
2016,8,20,7,15,30.0,125.5,2.15,16.5,136.0,105.37,82.73
2016,8,20,7,30,42.0,147.0,2.1,17.0,163.0,127.74,99.74
2016,8,20,7,45,55.5,171.5,2.1,17.5,196.0,154.32,120.21
2016,8,20,8,0,69.0,196.0,2.1,18.0,229.0,182.96,142.43
2016,8,20,8,15,61.5,214.0,2.05,18.5,246.0,202.82,158.28
2016,8,20,8,30,54.0,232.0,2.0,19.0,263.0,221.83,173.16
2016,8,20,8,45,75.5,260.0,2.0,19.5,307.0,259.52,201.97
2016,8,20,9,0,97.0,288.0,2.0,20.0,351.0,300.06,232.68
2016,8,20,9,15,321.5,261.5,2.0,20.0,489.0,395.34,305.95
2016,8,20,9,30,546.0,235.0,2.0,20.0,627.0,516.72,398.39
2016,8,20,9,45,586.0,228.0,2.05,20.5,667.5,567.26,435.9
2016,8,20,10,0,626.0,221.0,2.1,21.0,708.0,619.41,474.27
2016,8,20,10,15,636.5,225.0,2.15,21.0,736.0,663.26,506.4
2016,8,20,10,30,647.0,229.0,2.2,21.0,764.0,706.44,537.53
2016,8,20,10,45,658.5,229.5,2.25,21.5,786.5,746.21,564.8
2016,8,20,11,0,670.0,230.0,2.3,22.0,809.0,784.86,590.84
2016,8,20,11,15,674.5,231.5,2.4,22.0,823.5,817.16,613.57
2016,8,20,11,30,679.0,233.0,2.5,22.0,838.0,847.47,634.83
2016,8,20,11,45,687.0,230.5,2.65,22.0,846.5,874.86,654.39
2016,8,20,12,0,695.0,228.0,2.8,22.0,855.0,900.01,672.11
2016,8,20,12,15,695.0,228.0,2.85,22.0,854.5,917.61,684.09
2016,8,20,12,30,695.0,228.0,2.9,22.0,854.0,932.4,694.32
2016,8,20,12,45,681.5,233.5,3.0,22.0,842.5,936.64,698.0
2016,8,20,13,0,668.0,239.0,3.1,22.0,831.0,937.73,699.76
2016,8,20,13,15,663.0,237.0,3.1,22.0,815.5,936.49,699.37
2016,8,20,13,30,658.0,235.0,3.1,22.0,800.0,932.27,697.12
2016,8,20,13,45,660.0,227.0,3.15,22.0,780.5,925.8,693.85
2016,8,20,14,0,662.0,219.0,3.2,22.0,761.0,916.29,688.65
2016,8,20,14,15,651.0,215.0,3.2,21.5,731.5,895.29,676.69
2016,8,20,14,30,640.0,211.0,3.2,21.0,702.0,871.72,663.01
2016,8,20,14,45,635.5,202.0,3.2,21.0,669.5,846.56,646.95
2016,8,20,15,0,631.0,193.0,3.2,21.0,637.0,818.87,629.08
2016,8,20,15,15,613.0,187.0,3.2,20.5,596.5,779.91,604.15
2016,8,20,15,30,595.0,181.0,3.2,20.0,556.0,739.49,577.56
2016,8,20,15,45,580.0,170.5,3.2,20.0,513.5,695.59,547.05
2016,8,20,16,0,565.0,160.0,3.2,20.0,471.0,645.62,511.66
2016,8,20,16,15,536.0,151.5,3.25,19.5,424.0,591.9,473.4
2016,8,20,16,30,507.0,143.0,3.3,19.0,377.0,538.91,434.6
2016,8,20,16,45,477.0,130.5,3.35,19.0,329.5,481.75,390.72
2016,8,20,17,0,447.0,118.0,3.4,19.0,282.0,426.12,346.8
2016,8,20,17,15,399.0,105.0,3.4,18.5,234.5,361.57,294.84
2016,8,20,17,30,351.0,92.0,3.4,18.0,187.0,301.14,244.63
2016,8,20,17,45,293.5,75.0,3.4,17.5,142.5,236.21,189.41
2016,8,20,18,0,236.0,58.0,3.4,17.0,98.0,177.23,138.11
2016,8,20,18,15,161.0,39.0,3.3,16.5,61.5,116.01,84.38
2016,8,20,18,30,86.0,20.0,3.2,16.0,25.0,52.21,15.84
2016,8,20,18,45,43.0,10.0,3.15,16.0,12.5,19.54,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,52.5,13.5,2.8,14.5,18.0,12.87,0.0
2016,8,21,6,0,105.0,27.0,3.0,15.0,36.0,22.37,11.1
2016,8,21,6,15,176.5,46.5,3.0,15.0,74.0,37.61,26.81
2016,8,21,6,30,248.0,66.0,3.0,15.0,112.0,49.87,38.31
2016,8,21,6,45,307.5,81.5,3.05,15.5,157.0,60.21,47.79
2016,8,21,7,0,367.0,97.0,3.1,16.0,202.0,70.06,56.57
2016,8,21,7,15,183.5,109.0,3.05,16.0,161.5,88.12,65.91
2016,8,21,7,30,0.0,121.0,3.0,16.0,121.0,108.15,85.66
2016,8,21,7,45,9.0,145.5,2.95,16.5,150.0,131.28,103.97
2016,8,21,8,0,18.0,170.0,2.9,17.0,179.0,155.8,123.16
2016,8,21,8,15,38.5,202.0,2.85,17.5,223.5,187.1,147.32
2016,8,21,8,30,59.0,234.0,2.8,18.0,268.0,225.09,176.77
2016,8,21,8,45,98.0,263.0,2.75,18.5,324.0,270.7,211.81
2016,8,21,9,0,137.0,292.0,2.7,19.0,380.0,319.47,249.15
2016,8,21,9,15,404.0,234.5,2.7,19.0,518.5,412.47,321.67
2016,8,21,9,30,671.0,177.0,2.7,19.0,657.0,534.47,416.46
2016,8,21,9,45,661.0,193.0,2.7,19.5,685.5,580.75,450.89
2016,8,21,10,0,651.0,209.0,2.7,20.0,714.0,624.78,482.96
2016,8,21,10,15,661.5,212.5,2.75,20.0,742.5,669.23,516.06
2016,8,21,10,30,672.0,216.0,2.8,20.0,771.0,712.92,547.99
2016,8,21,10,45,681.5,217.5,2.85,20.5,793.5,752.95,575.77
2016,8,21,11,0,691.0,219.0,2.9,21.0,816.0,791.65,602.14
2016,8,21,11,15,696.0,221.0,2.95,21.0,830.5,825.45,625.84
2016,8,21,11,30,701.0,223.0,3.0,21.0,845.0,857.23,647.8
2016,8,21,11,45,705.0,222.5,3.1,21.5,852.5,883.41,664.61
2016,8,21,12,0,709.0,222.0,3.2,22.0,860.0,907.13,679.75
2016,8,21,12,15,709.0,222.0,3.3,22.0,859.5,924.92,692.23
2016,8,21,12,30,709.0,222.0,3.4,22.0,859.0,939.84,702.92
2016,8,21,12,45,724.0,211.0,3.5,22.0,856.0,955.12,713.99
2016,8,21,13,0,739.0,200.0,3.6,22.0,853.0,967.36,723.12
2016,8,21,13,15,734.0,198.5,3.65,21.5,837.0,966.63,724.73
2016,8,21,13,30,729.0,197.0,3.7,21.0,821.0,962.71,724.4
2016,8,21,13,45,724.5,193.0,3.8,21.0,798.5,953.4,719.46
2016,8,21,14,0,720.0,189.0,3.9,21.0,776.0,940.98,712.51
2016,8,21,14,15,543.5,256.5,3.9,20.5,690.0,829.65,635.07
2016,8,21,14,30,367.0,324.0,3.9,20.0,604.0,713.35,549.79
2016,8,21,14,45,523.0,247.5,3.95,20.0,625.5,784.48,607.61
2016,8,21,15,0,679.0,171.0,4.0,20.0,647.0,838.53,650.07
2016,8,21,15,15,661.0,166.0,4.0,19.5,606.0,799.4,624.38
2016,8,21,15,30,643.0,161.0,4.0,19.0,565.0,758.69,597.82
2016,8,21,15,45,504.5,184.0,4.05,19.0,486.0,642.36,511.22
2016,8,21,16,0,366.0,207.0,4.1,19.0,407.0,527.85,423.27
2016,8,21,16,15,340.0,190.0,4.1,18.5,361.5,475.43,384.59
2016,8,21,16,30,314.0,173.0,4.1,18.0,316.0,424.1,345.53
2016,8,21,16,45,396.5,141.5,4.15,18.0,300.0,440.14,360.09
2016,8,21,17,0,479.0,110.0,4.2,18.0,284.0,435.89,357.55
2016,8,21,17,15,429.0,98.5,4.15,17.5,235.5,370.37,303.95
2016,8,21,17,30,379.0,87.0,4.1,17.0,187.0,309.15,252.47
2016,8,21,17,45,315.0,71.5,4.1,16.5,142.0,241.53,194.47
2016,8,21,18,0,251.0,56.0,4.1,16.0,97.0,180.62,141.07
2016,8,21,18,15,170.0,37.5,4.0,15.5,61.0,117.25,84.86
2016,8,21,18,30,89.0,19.0,3.9,15.0,25.0,56.21,10.26
2016,8,21,18,45,44.5,9.5,3.8,15.0,12.5,19.31,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.5,3.4,14.5,5.5,5.24,0.0
2016,8,22,6,0,0.0,11.0,3.5,15.0,11.0,10.19,1.77
2016,8,22,6,15,0.0,23.0,3.4,15.0,23.0,21.34,12.75
2016,8,22,6,30,0.0,35.0,3.3,15.0,35.0,32.5,23.03
2016,8,22,6,45,0.0,49.0,3.25,15.5,49.0,45.55,34.83
2016,8,22,7,0,0.0,63.0,3.2,16.0,63.0,58.2,46.11
2016,8,22,7,15,0.0,78.0,3.1,16.0,78.0,71.55,55.14
2016,8,22,7,30,0.0,93.0,3.0,16.0,93.0,85.08,66.4
2016,8,22,7,45,4.0,126.0,2.95,16.5,127.5,114.47,90.33
2016,8,22,8,0,8.0,159.0,2.9,17.0,162.0,144.58,114.42
2016,8,22,8,15,29.5,194.0,2.8,17.5,210.0,178.26,140.49
2016,8,22,8,30,51.0,229.0,2.7,18.0,258.0,218.41,171.63
2016,8,22,8,45,66.5,255.5,2.65,18.5,296.0,252.36,197.75
2016,8,22,9,0,82.0,282.0,2.6,19.0,334.0,288.44,225.31
2016,8,22,9,15,179.0,300.0,2.6,19.0,424.5,358.89,279.79
2016,8,22,9,30,276.0,318.0,2.6,19.0,515.0,441.05,342.86
2016,8,22,9,45,469.5,259.0,2.65,19.5,614.0,524.28,407.25
2016,8,22,10,0,663.0,200.0,2.7,20.0,713.0,624.37,483.39
2016,8,22,10,15,673.0,203.5,2.75,20.0,741.0,668.95,516.24
2016,8,22,10,30,683.0,207.0,2.8,20.0,769.0,712.68,548.24
2016,8,22,10,45,688.5,210.5,2.9,20.5,790.0,751.84,575.59
2016,8,22,11,0,694.0,214.0,3.0,21.0,811.0,789.37,601.36
2016,8,22,11,15,699.0,215.0,3.1,21.0,825.0,822.23,624.79
2016,8,22,11,30,704.0,216.0,3.2,21.0,839.0,853.03,646.24
2016,8,22,11,45,705.5,217.0,3.3,21.5,846.0,878.41,662.55
2016,8,22,12,0,707.0,218.0,3.4,22.0,853.0,901.22,677.13
2016,8,22,12,15,707.0,218.0,3.5,22.0,852.0,918.89,689.57
2016,8,22,12,30,707.0,218.0,3.6,22.0,851.0,933.7,700.19
2016,8,22,12,45,675.5,234.0,3.7,22.0,834.5,931.1,699.13
2016,8,22,13,0,644.0,250.0,3.8,22.0,818.0,924.94,695.51
2016,8,22,13,15,639.0,248.0,3.9,21.5,802.5,923.57,696.98
2016,8,22,13,30,634.0,246.0,4.0,21.0,787.0,919.28,696.47
2016,8,22,13,45,632.0,239.5,4.1,21.0,766.0,910.45,691.75
2016,8,22,14,0,630.0,233.0,4.2,21.0,745.0,898.73,685.11
2016,8,22,14,15,619.5,228.5,4.25,21.0,716.0,877.98,671.77
2016,8,22,14,30,609.0,224.0,4.3,21.0,687.0,854.72,656.69
2016,8,22,14,45,600.0,216.0,4.4,21.0,653.5,826.88,638.66
2016,8,22,15,0,591.0,208.0,4.5,21.0,620.0,796.82,619.11
2016,8,22,15,15,572.5,201.0,4.5,20.5,580.0,752.61,589.63
2016,8,22,15,30,554.0,194.0,4.5,20.0,540.0,712.19,562.32
2016,8,22,15,45,536.0,183.5,4.55,19.5,497.5,667.36,531.52
2016,8,22,16,0,518.0,173.0,4.6,19.0,455.0,621.87,499.51
2016,8,22,16,15,489.0,163.0,4.5,18.5,408.5,568.33,459.86
2016,8,22,16,30,460.0,153.0,4.4,18.0,362.0,515.64,419.99
2016,8,22,16,45,429.5,139.0,4.3,18.0,315.0,458.64,375.08
2016,8,22,17,0,399.0,125.0,4.2,18.0,268.0,403.33,330.49
2016,8,22,17,15,352.0,110.0,4.05,17.5,221.0,339.64,278.41
2016,8,22,17,30,305.0,95.0,3.9,17.0,174.0,280.08,228.33
2016,8,22,17,45,251.0,76.0,3.75,16.5,131.0,209.58,168.23
2016,8,22,18,0,197.0,57.0,3.6,16.0,88.0,152.93,118.69
2016,8,22,18,15,128.5,36.5,3.45,16.0,53.5,94.8,66.96
2016,8,22,18,30,60.0,16.0,3.3,16.0,19.0,38.55,0.0
2016,8,22,18,45,30.0,8.0,3.15,16.0,9.5,14.47,0.0
2016,8,22,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,67.5,13.0,2.8,15.5,18.5,12.39,0.0
2016,8,23,6,0,135.0,26.0,2.9,16.0,37.0,20.33,8.61
2016,8,23,6,15,221.0,42.5,2.85,16.0,76.0,32.73,22.39
2016,8,23,6,30,307.0,59.0,2.8,16.0,115.0,44.6,33.49
2016,8,23,6,45,372.0,72.0,2.75,16.5,161.5,53.21,41.41
2016,8,23,7,0,437.0,85.0,2.7,17.0,208.0,61.43,48.75
2016,8,23,7,15,302.0,118.0,2.55,17.0,211.0,96.96,71.33
2016,8,23,7,30,167.0,151.0,2.4,17.0,214.0,136.68,102.3
2016,8,23,7,45,135.0,174.0,2.3,17.5,230.0,163.65,124.42
2016,8,23,8,0,103.0,197.0,2.2,18.0,246.0,190.55,147.29
2016,8,23,8,15,104.0,221.0,2.15,18.5,275.0,219.59,170.44
2016,8,23,8,30,105.0,245.0,2.1,19.0,304.0,249.0,193.59
2016,8,23,8,45,404.5,192.0,2.05,19.5,447.0,323.05,247.72
2016,8,23,9,0,704.0,139.0,2.0,20.0,590.0,435.79,333.83
2016,8,23,9,15,720.5,143.0,2.0,20.0,630.0,489.35,376.91
2016,8,23,9,30,737.0,147.0,2.0,20.0,670.0,543.42,419.46
2016,8,23,9,45,726.5,161.5,2.05,20.5,699.0,591.24,455.3
2016,8,23,10,0,716.0,176.0,2.1,21.0,728.0,636.62,488.22
2016,8,23,10,15,726.0,178.5,2.1,21.0,756.5,682.46,521.66
2016,8,23,10,30,736.0,181.0,2.1,21.0,785.0,727.27,553.64
2016,8,23,10,45,745.5,182.0,2.15,21.5,807.5,768.99,582.14
2016,8,23,11,0,755.0,183.0,2.2,22.0,830.0,806.89,606.79
2016,8,23,11,15,759.5,184.0,2.25,22.0,845.0,840.43,629.21
2016,8,23,11,30,764.0,185.0,2.3,22.0,860.0,871.69,650.06
2016,8,23,11,45,768.5,184.5,2.35,22.5,867.5,899.05,667.0
2016,8,23,12,0,773.0,184.0,2.4,23.0,875.0,923.78,682.16
2016,8,23,12,15,773.0,184.0,2.45,23.0,874.5,941.93,694.35
2016,8,23,12,30,773.0,184.0,2.5,23.0,874.0,957.03,704.67
2016,8,23,12,45,775.0,180.5,2.55,23.0,866.5,967.4,712.03
2016,8,23,13,0,777.0,177.0,2.6,23.0,859.0,974.55,717.44
2016,8,23,13,15,772.0,176.0,2.65,23.0,842.5,974.04,717.96
2016,8,23,13,30,767.0,175.0,2.7,23.0,826.0,970.21,716.51
2016,8,23,13,45,761.5,172.0,2.8,23.0,803.5,960.54,711.76
2016,8,23,14,0,756.0,169.0,2.9,23.0,781.0,947.66,704.97
2016,8,23,14,15,746.0,166.0,2.95,22.5,750.5,933.12,698.1
2016,8,23,14,30,736.0,163.0,3.0,22.0,720.0,909.9,685.37
2016,8,23,14,45,725.0,158.5,3.15,22.0,684.5,881.33,668.32
2016,8,23,15,0,714.0,154.0,3.3,22.0,649.0,850.27,649.36
2016,8,23,15,15,696.5,149.5,3.4,21.5,608.0,811.13,625.39
2016,8,23,15,30,679.0,145.0,3.5,21.0,567.0,770.31,599.8
2016,8,23,15,45,659.5,139.0,3.65,21.0,522.0,724.71,569.32
2016,8,23,16,0,640.0,133.0,3.8,21.0,477.0,678.12,537.51
2016,8,23,16,15,610.5,126.0,3.85,20.5,429.0,622.2,497.71
2016,8,23,16,30,581.0,119.0,3.9,20.0,381.0,566.72,457.04
2016,8,23,16,45,545.5,110.0,4.0,19.5,331.5,505.88,410.99
2016,8,23,17,0,510.0,101.0,4.1,19.0,282.0,442.74,361.64
2016,8,23,17,15,459.0,90.5,4.05,18.5,233.0,376.38,307.63
2016,8,23,17,30,408.0,80.0,4.0,18.0,184.0,314.4,255.47
2016,8,23,17,45,340.5,66.0,4.0,17.5,139.0,245.59,196.4
2016,8,23,18,0,273.0,52.0,4.0,17.0,94.0,183.94,142.23
2016,8,23,18,15,182.0,34.5,3.85,16.5,58.0,117.55,82.52
2016,8,23,18,30,91.0,17.0,3.7,16.0,22.0,52.73,0.0
2016,8,23,18,45,45.5,8.5,3.6,16.0,11.0,18.39,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,91.5,13.0,2.4,13.5,20.0,12.39,0.0
2016,8,24,6,0,183.0,26.0,2.5,14.0,40.0,20.41,8.18
2016,8,24,6,15,280.5,40.0,2.5,14.5,81.0,30.85,20.88
2016,8,24,6,30,378.0,54.0,2.5,15.0,122.0,41.87,31.22
2016,8,24,6,45,189.0,63.5,2.5,15.5,97.5,50.42,39.11
2016,8,24,7,0,0.0,73.0,2.5,16.0,73.0,66.35,53.29
2016,8,24,7,15,0.0,90.0,2.45,16.0,90.0,81.28,63.32
2016,8,24,7,30,0.0,107.0,2.4,16.0,107.0,96.64,76.06
2016,8,24,7,45,2.5,130.5,2.35,16.5,132.0,117.9,93.2
2016,8,24,8,0,5.0,154.0,2.3,17.0,157.0,139.72,110.51
2016,8,24,8,15,20.0,185.5,2.3,17.5,197.0,172.16,135.79
2016,8,24,8,30,35.0,217.0,2.3,18.0,237.0,203.4,159.9
2016,8,24,8,45,51.0,245.0,2.3,18.5,276.5,237.72,186.31
2016,8,24,9,0,67.0,273.0,2.3,19.0,316.0,274.3,214.24
2016,8,24,9,15,170.0,294.5,2.35,19.0,412.5,349.89,272.72
2016,8,24,9,30,273.0,316.0,2.4,19.0,509.0,437.98,340.27
2016,8,24,9,45,563.5,216.5,2.45,19.5,641.0,543.64,422.49
2016,8,24,10,0,854.0,117.0,2.5,20.0,773.0,670.9,519.37
2016,8,24,10,15,862.0,118.5,2.55,20.0,802.5,718.83,554.44
2016,8,24,10,30,870.0,120.0,2.6,20.0,832.0,765.12,586.82
2016,8,24,10,45,873.5,122.0,2.7,20.5,853.5,806.51,614.21
2016,8,24,11,0,877.0,124.0,2.8,21.0,875.0,845.51,639.71
2016,8,24,11,15,881.0,125.0,2.9,21.0,889.5,881.41,664.18
2016,8,24,11,30,885.0,126.0,3.0,21.0,904.0,914.6,686.78
2016,8,24,11,45,883.5,128.0,3.1,21.5,910.0,940.91,703.39
2016,8,24,12,0,882.0,130.0,3.2,22.0,916.0,963.99,717.86
2016,8,24,12,15,881.5,130.0,3.3,22.0,915.0,982.68,730.87
2016,8,24,12,30,881.0,130.0,3.4,22.0,914.0,997.99,741.76
2016,8,24,12,45,861.5,139.5,3.5,22.0,900.0,1000.89,744.53
2016,8,24,13,0,842.0,149.0,3.6,22.0,886.0,1009.39,751.26
2016,8,24,13,15,837.5,148.0,3.7,22.0,869.0,1009.39,752.4
2016,8,24,13,30,833.0,147.0,3.8,22.0,852.0,1005.86,751.37
2016,8,24,13,45,825.5,145.5,3.9,22.0,828.0,995.33,745.76
2016,8,24,14,0,818.0,144.0,4.0,22.0,804.0,981.41,737.99
2016,8,24,14,15,808.5,142.0,4.1,21.5,773.0,961.72,727.75
2016,8,24,14,30,799.0,140.0,4.2,21.0,742.0,938.94,715.38
2016,8,24,14,45,785.5,137.5,4.3,21.0,705.0,908.92,696.53
2016,8,24,15,0,772.0,135.0,4.4,21.0,668.0,876.32,675.75
2016,8,24,15,15,755.0,131.5,4.4,20.5,625.5,841.62,654.22
2016,8,24,15,30,738.0,128.0,4.4,20.0,583.0,800.59,627.85
2016,8,24,15,45,716.0,123.5,4.45,20.0,536.5,752.66,595.14
2016,8,24,16,0,694.0,119.0,4.5,20.0,490.0,703.77,561.19
2016,8,24,16,15,665.0,113.5,4.5,19.5,440.5,647.84,521.97
2016,8,24,16,30,636.0,108.0,4.5,19.0,391.0,592.19,480.77
2016,8,24,16,45,597.0,100.5,4.5,19.0,340.0,528.31,431.0
2016,8,24,17,0,558.0,93.0,4.5,19.0,289.0,466.4,381.36
2016,8,24,17,15,504.5,84.0,4.45,18.5,238.5,397.08,324.78
2016,8,24,17,30,451.0,75.0,4.4,18.0,188.0,329.45,267.81
2016,8,24,17,45,375.5,62.5,4.35,17.5,141.5,256.58,205.05
2016,8,24,18,0,300.0,50.0,4.3,17.0,95.0,191.8,147.91
2016,8,24,18,15,198.0,33.5,4.2,16.5,58.0,121.72,83.96
2016,8,24,18,30,96.0,17.0,4.1,16.0,21.0,53.5,0.0
2016,8,24,18,45,48.0,8.5,4.05,15.5,10.5,18.85,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.0,12.0,2.9,14.5,19.5,11.44,0.0
2016,8,25,6,0,202.0,24.0,3.0,15.0,39.0,19.31,6.69
2016,8,25,6,15,305.0,37.0,2.95,15.0,80.0,29.11,19.27
2016,8,25,6,30,408.0,50.0,2.9,15.0,121.0,38.37,28.11
2016,8,25,6,45,481.5,58.0,2.85,15.5,170.0,42.64,32.22
2016,8,25,7,0,555.0,66.0,2.8,16.0,219.0,46.74,35.96
2016,8,25,7,15,277.5,77.5,2.75,16.5,154.0,60.97,41.92
2016,8,25,7,30,0.0,89.0,2.7,17.0,89.0,81.6,63.25
2016,8,25,7,45,0.0,98.5,2.65,17.5,98.5,90.5,70.33
2016,8,25,8,0,0.0,108.0,2.6,18.0,108.0,99.37,77.28
2016,8,25,8,15,2.0,140.5,2.6,18.0,142.0,128.93,101.15
2016,8,25,8,30,4.0,173.0,2.6,18.0,176.0,158.91,125.05
2016,8,25,8,45,34.0,222.0,2.6,18.5,244.0,211.91,166.4
2016,8,25,9,0,64.0,271.0,2.6,19.0,312.0,271.33,212.28
2016,8,25,9,15,107.5,300.0,2.65,19.0,373.5,324.44,253.3
2016,8,25,9,30,151.0,329.0,2.7,19.0,435.0,382.48,297.89
2016,8,25,9,45,248.5,330.5,2.75,19.5,516.5,454.82,353.05
2016,8,25,10,0,346.0,332.0,2.8,20.0,598.0,536.21,414.17
2016,8,25,10,15,447.5,307.0,2.85,20.0,664.0,606.77,467.7
2016,8,25,10,30,549.0,282.0,2.9,20.0,730.0,682.98,524.73
2016,8,25,10,45,729.0,193.0,2.95,20.5,805.0,766.81,587.74
2016,8,25,11,0,909.0,104.0,3.0,21.0,880.0,852.07,645.94
2016,8,25,11,15,913.0,104.5,3.0,21.0,895.0,888.36,669.65
2016,8,25,11,30,917.0,105.0,3.0,21.0,910.0,921.82,691.71
2016,8,25,11,45,919.5,105.5,3.0,21.5,918.0,950.93,709.41
2016,8,25,12,0,922.0,106.0,3.0,22.0,926.0,976.84,724.9
2016,8,25,12,15,922.0,106.0,3.0,22.0,925.0,996.51,737.69
2016,8,25,12,30,922.0,106.0,3.0,22.0,924.0,1012.66,748.26
2016,8,25,12,45,911.0,111.0,3.05,22.0,912.5,1019.65,753.39
2016,8,25,13,0,900.0,116.0,3.1,22.0,901.0,1022.89,756.26
2016,8,25,13,15,896.0,115.5,3.15,22.0,884.0,1023.57,757.62
2016,8,25,13,30,892.0,115.0,3.2,22.0,867.0,1020.6,756.73
2016,8,25,13,45,886.0,113.5,3.3,22.0,843.0,1010.95,751.96
2016,8,25,14,0,880.0,112.0,3.4,22.0,819.0,997.75,744.96
2016,8,25,14,15,871.5,110.5,3.5,21.5,787.5,978.68,735.49
2016,8,25,14,30,863.0,109.0,3.6,21.0,756.0,956.36,723.81
2016,8,25,14,45,851.5,107.0,3.7,21.0,719.0,927.57,706.23
2016,8,25,15,0,840.0,105.0,3.8,21.0,682.0,903.65,691.96
2016,8,25,15,15,825.0,102.5,3.85,20.5,639.0,865.52,668.59
2016,8,25,15,30,810.0,100.0,3.9,20.0,596.0,825.18,643.38
2016,8,25,15,45,790.0,96.5,3.95,20.0,549.0,777.62,611.32
2016,8,25,16,0,770.0,93.0,4.0,20.0,502.0,728.74,577.81
2016,8,25,16,15,743.5,89.0,4.0,19.5,452.0,673.44,539.72
2016,8,25,16,30,717.0,85.0,4.0,19.0,402.0,620.9,502.67
2016,8,25,16,45,680.0,80.0,4.0,18.5,350.0,557.78,454.65
2016,8,25,17,0,643.0,75.0,4.0,18.0,298.0,496.32,406.25
2016,8,25,17,15,591.0,68.5,3.9,17.5,246.5,426.79,349.38
2016,8,25,17,30,539.0,62.0,3.8,17.0,195.0,361.27,293.74
2016,8,25,17,45,460.5,52.5,3.75,16.5,147.0,284.94,227.7
2016,8,25,18,0,382.0,43.0,3.7,16.0,99.0,216.54,166.76
2016,8,25,18,15,261.0,29.5,3.55,15.5,60.5,138.68,93.75
2016,8,25,18,30,140.0,16.0,3.4,15.0,22.0,64.66,0.0
2016,8,25,18,45,70.0,8.0,3.3,15.0,11.0,7.63,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,102.5,12.0,2.9,14.5,19.5,11.44,0.0
2016,8,26,6,0,205.0,24.0,3.0,15.0,39.0,19.45,5.94
2016,8,26,6,15,312.5,36.5,3.0,15.5,80.5,28.8,18.89
2016,8,26,6,30,420.0,49.0,3.0,16.0,122.0,37.63,27.31
2016,8,26,6,45,210.0,59.0,3.05,16.5,95.5,43.18,32.54
2016,8,26,7,0,0.0,69.0,3.1,17.0,69.0,62.99,50.11
2016,8,26,7,15,0.0,85.0,3.1,17.0,85.0,77.12,59.6
2016,8,26,7,30,0.0,101.0,3.1,17.0,101.0,91.61,71.61
2016,8,26,7,45,12.5,136.5,3.15,17.5,142.5,124.18,97.68
2016,8,26,8,0,25.0,172.0,3.2,18.0,184.0,158.63,124.87
2016,8,26,8,15,41.5,200.0,3.15,18.0,222.0,186.2,146.4
2016,8,26,8,30,58.0,228.0,3.1,18.0,260.0,219.89,172.9
2016,8,26,8,45,47.0,239.5,3.1,18.5,267.0,231.65,181.96
2016,8,26,9,0,36.0,251.0,3.1,19.0,274.0,241.98,189.64
2016,8,26,9,15,439.0,179.5,3.05,19.5,487.5,381.64,299.08
2016,8,26,9,30,842.0,108.0,3.0,20.0,701.0,566.31,441.22
2016,8,26,9,45,819.5,127.0,3.0,20.5,728.0,615.89,478.01
2016,8,26,10,0,797.0,146.0,3.0,21.0,755.0,661.54,511.3
2016,8,26,10,15,806.0,148.0,3.0,21.0,784.0,709.07,546.52
2016,8,26,10,30,815.0,150.0,3.0,21.0,813.0,755.23,579.99
2016,8,26,10,45,821.0,151.5,3.0,21.5,834.5,796.97,607.24
2016,8,26,11,0,827.0,153.0,3.0,22.0,856.0,836.66,632.69
2016,8,26,11,15,831.0,154.0,3.05,22.0,870.5,871.91,656.41
2016,8,26,11,30,835.0,155.0,3.1,22.0,885.0,904.58,678.32
2016,8,26,11,45,837.0,155.0,3.15,22.0,892.0,931.68,696.46
2016,8,26,12,0,839.0,155.0,3.2,22.0,899.0,955.78,712.66
2016,8,26,12,15,839.0,155.0,3.25,22.0,897.5,974.85,725.56
2016,8,26,12,30,839.0,155.0,3.3,22.0,896.0,990.62,736.39
2016,8,26,12,45,844.0,150.0,3.35,22.0,889.5,1002.63,744.88
2016,8,26,13,0,849.0,145.0,3.4,22.0,883.0,1011.18,751.21
2016,8,26,13,15,844.5,143.5,3.4,22.0,865.5,1010.52,751.21
2016,8,26,13,30,840.0,142.0,3.4,22.0,848.0,1006.28,749.06
2016,8,26,13,45,836.0,139.0,3.45,22.0,824.5,997.38,744.32
2016,8,26,14,0,832.0,136.0,3.5,22.0,801.0,985.0,737.39
2016,8,26,14,15,822.5,134.0,3.5,21.5,770.0,964.97,726.48
2016,8,26,14,30,813.0,132.0,3.5,21.0,739.0,941.82,713.48
2016,8,26,14,45,803.5,128.0,3.5,21.0,702.5,913.46,695.54
2016,8,26,15,0,794.0,124.0,3.5,21.0,666.0,882.3,675.63
2016,8,26,15,15,777.5,120.5,3.45,21.0,623.0,842.87,649.55
2016,8,26,15,30,761.0,117.0,3.4,21.0,580.0,801.45,621.9
2016,8,26,15,45,742.5,112.0,3.35,21.0,534.0,758.77,593.07
2016,8,26,16,0,724.0,107.0,3.3,21.0,488.0,711.02,560.17
2016,8,26,16,15,695.0,102.0,3.25,20.5,438.0,654.5,521.25
2016,8,26,16,30,666.0,97.0,3.2,20.0,388.0,598.22,480.6
2016,8,26,16,45,629.0,90.0,3.15,19.5,337.0,534.98,432.81
2016,8,26,17,0,592.0,83.0,3.1,19.0,286.0,473.5,384.73
2016,8,26,17,15,537.5,75.0,3.0,18.5,235.0,403.33,327.83
2016,8,26,17,30,483.0,67.0,2.9,18.0,184.0,337.5,272.47
2016,8,26,17,45,405.0,55.5,2.85,17.5,137.5,262.27,208.0
2016,8,26,18,0,327.0,44.0,2.8,17.0,91.0,195.07,148.79
2016,8,26,18,15,213.0,29.0,2.7,16.5,54.5,120.67,78.27
2016,8,26,18,30,99.0,14.0,2.6,16.0,18.0,40.47,0.0
2016,8,26,18,45,49.5,7.0,2.55,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,5.0,2.9,15.0,5.0,4.77,0.0
2016,8,27,6,0,0.0,10.0,3.0,15.0,10.0,9.26,0.0
2016,8,27,6,15,0.0,23.0,3.0,15.0,23.0,21.34,12.52
2016,8,27,6,30,0.0,36.0,3.0,15.0,36.0,33.44,23.74
2016,8,27,6,45,0.0,51.5,3.0,15.5,51.5,47.56,36.53
2016,8,27,7,0,0.0,67.0,3.0,16.0,67.0,61.3,48.82
2016,8,27,7,15,0.0,83.5,3.0,16.0,83.5,75.85,58.77
2016,8,27,7,30,0.0,100.0,3.0,16.0,100.0,90.74,71.17
2016,8,27,7,45,4.0,128.0,3.0,16.5,130.0,115.92,91.6
2016,8,27,8,0,8.0,156.0,3.0,17.0,160.0,141.89,112.33
2016,8,27,8,15,13.0,176.5,3.0,17.5,183.5,162.63,128.5
2016,8,27,8,30,18.0,197.0,3.0,18.0,207.0,184.13,145.15
2016,8,27,8,45,25.5,221.5,3.05,18.5,237.0,210.78,165.75
2016,8,27,9,0,33.0,246.0,3.1,19.0,267.0,236.43,185.36
2016,8,27,9,15,66.5,283.0,3.15,19.0,328.5,289.52,226.72
2016,8,27,9,30,100.0,320.0,3.2,19.0,390.0,346.86,271.0
2016,8,27,9,45,152.0,340.0,3.25,19.5,453.0,404.94,315.19
2016,8,27,10,0,204.0,360.0,3.3,20.0,516.0,468.18,362.72
2016,8,27,10,15,373.5,320.5,3.3,20.0,619.0,565.43,438.06
2016,8,27,10,30,543.0,281.0,3.3,20.0,722.0,677.85,522.94
2016,8,27,10,45,690.0,213.0,3.35,20.5,788.5,755.68,580.97
2016,8,27,11,0,837.0,145.0,3.4,21.0,855.0,836.84,637.93
2016,8,27,11,15,841.0,146.0,3.45,21.0,869.0,872.31,661.73
2016,8,27,11,30,845.0,147.0,3.5,21.0,883.0,905.18,684.0
2016,8,27,11,45,848.5,146.0,3.55,21.0,890.0,932.77,702.65
2016,8,27,12,0,852.0,145.0,3.6,21.0,897.0,950.01,714.33
2016,8,27,12,15,851.5,145.0,3.65,21.0,895.5,968.13,726.78
2016,8,27,12,30,851.0,145.0,3.7,21.0,894.0,991.39,742.79
2016,8,27,12,45,844.0,147.0,3.75,21.5,883.5,999.03,746.88
2016,8,27,13,0,837.0,149.0,3.8,22.0,873.0,1003.1,748.82
2016,8,27,13,15,832.0,147.5,3.8,21.5,856.0,1001.85,749.92
2016,8,27,13,30,827.0,146.0,3.8,21.0,839.0,997.09,748.82
2016,8,27,13,45,826.0,141.5,3.8,21.0,816.5,989.53,744.56
2016,8,27,14,0,825.0,137.0,3.8,21.0,794.0,978.46,738.06
2016,8,27,14,15,815.5,135.0,3.75,21.0,763.0,958.45,725.29
2016,8,27,14,30,806.0,133.0,3.7,21.0,732.0,935.34,710.52
2016,8,27,14,45,800.0,127.0,3.7,21.0,696.5,908.09,693.24
2016,8,27,15,0,794.0,121.0,3.7,21.0,661.0,877.87,673.89
2016,8,27,15,15,777.5,118.0,3.65,20.5,618.5,838.95,649.29
2016,8,27,15,30,761.0,115.0,3.6,20.0,576.0,798.04,623.02
2016,8,27,15,45,746.5,108.5,3.6,20.0,530.5,756.7,595.16
2016,8,27,16,0,732.0,102.0,3.6,20.0,485.0,710.09,563.02
2016,8,27,16,15,704.0,97.5,3.55,19.5,435.0,654.59,524.53
2016,8,27,16,30,676.0,93.0,3.5,19.0,385.0,599.24,484.38
2016,8,27,16,45,644.5,85.5,3.45,18.5,335.0,538.57,438.21
2016,8,27,17,0,613.0,78.0,3.4,18.0,285.0,479.15,391.37
2016,8,27,17,15,559.0,70.0,3.4,17.5,234.0,408.34,333.62
2016,8,27,17,30,505.0,62.0,3.4,17.0,183.0,341.87,277.27
2016,8,27,17,45,430.5,51.5,3.45,17.0,136.0,268.33,213.11
2016,8,27,18,0,356.0,41.0,3.5,17.0,89.0,202.45,153.89
2016,8,27,18,15,235.0,26.5,3.5,16.5,52.5,124.8,77.34
2016,8,27,18,30,114.0,12.0,3.5,16.0,16.0,42.38,0.0
2016,8,27,18,45,57.0,6.0,3.5,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,103.5,11.0,2.05,14.5,18.0,10.48,0.0
2016,8,28,6,0,207.0,22.0,2.1,15.0,36.0,17.77,2.88
2016,8,28,6,15,316.5,34.5,2.0,15.0,77.5,27.21,17.43
2016,8,28,6,30,426.0,47.0,1.9,15.0,119.0,36.11,26.06
2016,8,28,6,45,213.0,56.0,1.85,15.5,92.0,41.05,30.79
2016,8,28,7,0,0.0,65.0,1.8,16.0,65.0,59.61,47.33
2016,8,28,7,15,0.0,80.5,1.75,16.0,80.5,73.35,56.65
2016,8,28,7,30,0.0,96.0,1.7,16.0,96.0,87.37,68.32
2016,8,28,7,45,11.5,132.5,1.7,16.5,137.5,120.65,95.08
2016,8,28,8,0,23.0,169.0,1.7,17.0,179.0,155.65,122.75
2016,8,28,8,15,59.0,202.5,1.75,17.5,233.5,192.8,151.05
2016,8,28,8,30,95.0,236.0,1.8,18.0,288.0,238.4,186.19
2016,8,28,8,45,119.5,260.0,1.9,18.5,331.0,274.72,214.2
2016,8,28,9,0,144.0,284.0,2.0,19.0,374.0,316.47,246.29
2016,8,28,9,15,501.5,193.5,2.1,19.0,538.5,425.13,330.87
2016,8,28,9,30,859.0,103.0,2.2,19.0,703.0,571.7,444.23
2016,8,28,9,45,865.0,107.0,2.35,19.5,737.5,624.37,484.21
2016,8,28,10,0,871.0,111.0,2.5,20.0,772.0,675.63,522.63
2016,8,28,10,15,878.5,112.5,2.6,20.5,801.5,723.95,557.77
2016,8,28,10,30,886.0,114.0,2.7,21.0,831.0,770.52,589.27
2016,8,28,10,45,892.5,114.5,2.85,21.5,853.0,813.37,617.86
2016,8,28,11,0,899.0,115.0,3.0,22.0,875.0,853.96,644.66
2016,8,28,11,15,902.5,116.0,3.1,22.0,889.5,890.01,669.15
2016,8,28,11,30,906.0,117.0,3.2,22.0,904.0,923.23,691.7
2016,8,28,11,45,908.5,116.5,3.35,22.0,911.0,951.04,710.96
2016,8,28,12,0,911.0,116.0,3.5,22.0,918.0,975.65,728.17
2016,8,28,12,15,910.5,116.0,3.55,22.0,916.5,994.6,740.99
2016,8,28,12,30,910.0,116.0,3.6,22.0,915.0,1010.02,751.6
2016,8,28,12,45,920.5,108.0,3.7,22.5,909.0,1024.21,760.42
2016,8,28,13,0,931.0,100.0,3.8,23.0,903.0,1034.7,766.89
2016,8,28,13,15,927.5,99.5,3.8,22.5,886.0,1035.64,769.46
2016,8,28,13,30,924.0,99.0,3.8,22.0,869.0,1032.79,769.73
2016,8,28,13,45,918.5,97.5,3.8,22.0,844.5,1023.12,764.12
2016,8,28,14,0,913.0,96.0,3.8,22.0,820.0,1009.76,756.23
2016,8,28,14,15,905.0,94.5,3.7,21.5,788.5,990.4,745.18
2016,8,28,14,30,897.0,93.0,3.6,21.0,757.0,967.66,731.92
2016,8,28,14,45,886.5,91.5,3.55,21.0,719.0,939.35,713.82
2016,8,28,15,0,876.0,90.0,3.5,21.0,681.0,908.09,693.72
2016,8,28,15,15,861.5,87.5,3.45,20.5,638.0,869.41,669.64
2016,8,28,15,30,847.0,85.0,3.4,20.0,595.0,828.44,643.71
2016,8,28,15,45,827.5,82.5,3.35,20.0,547.0,787.77,616.46
2016,8,28,16,0,808.0,80.0,3.3,20.0,499.0,738.99,582.96
2016,8,28,16,15,782.0,76.5,3.25,19.5,448.5,683.09,544.71
2016,8,28,16,30,756.0,73.0,3.2,19.0,398.0,626.97,505.34
2016,8,28,16,45,719.5,69.0,3.15,19.0,345.0,563.55,456.75
2016,8,28,17,0,683.0,65.0,3.1,19.0,292.0,501.6,407.3
2016,8,28,17,15,630.0,59.0,3.1,18.5,240.0,432.99,351.51
2016,8,28,17,30,577.0,53.0,3.1,18.0,188.0,365.97,294.78
2016,8,28,17,45,492.5,44.5,3.1,17.5,139.0,286.73,226.4
2016,8,28,18,0,408.0,36.0,3.1,17.0,90.0,216.27,163.29
2016,8,28,18,15,271.5,24.0,3.1,16.5,53.0,132.22,76.61
2016,8,28,18,30,135.0,12.0,3.1,16.0,16.0,47.73,0.0
2016,8,28,18,45,67.5,6.0,3.1,15.5,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,97.0,11.0,3.65,13.5,17.0,10.48,0.0
2016,8,29,6,0,194.0,22.0,3.8,14.0,34.0,17.9,1.57
2016,8,29,6,15,308.0,34.0,3.8,14.5,75.0,26.88,17.07
2016,8,29,6,30,422.0,46.0,3.8,15.0,116.0,35.34,25.33
2016,8,29,6,45,211.0,50.5,3.8,15.5,85.5,36.96,27.12
2016,8,29,7,0,0.0,55.0,3.8,16.0,55.0,51.14,39.82
2016,8,29,7,15,0.0,68.0,3.75,16.0,68.0,62.89,47.85
2016,8,29,7,30,0.0,81.0,3.7,16.0,81.0,74.67,57.71
2016,8,29,7,45,0.0,90.0,3.7,16.5,90.0,83.05,64.46
2016,8,29,8,0,0.0,99.0,3.7,17.0,99.0,91.42,71.08
2016,8,29,8,15,5.5,142.0,3.7,17.0,145.5,131.09,103.39
2016,8,29,8,30,11.0,185.0,3.7,17.0,192.0,171.52,135.89
2016,8,29,8,45,82.5,233.5,3.75,17.5,285.5,240.29,189.6
2016,8,29,9,0,154.0,282.0,3.8,18.0,379.0,319.27,251.14
2016,8,29,9,15,245.5,288.5,3.8,18.5,454.5,382.05,299.83
2016,8,29,9,30,337.0,295.0,3.8,19.0,530.0,455.34,356.43
2016,8,29,9,45,618.5,192.5,3.85,19.5,650.0,555.0,435.37
