Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,10,0,900.0,90.0,3.9,20.0,770.0,674.34,528.22
2016,8,29,10,15,691.0,194.0,3.95,20.0,728.0,672.82,523.84
2016,8,29,10,30,482.0,298.0,4.0,20.0,686.0,648.93,502.45
2016,8,29,10,45,704.5,195.0,4.05,20.5,779.5,749.62,580.39
2016,8,29,11,0,927.0,92.0,4.1,21.0,873.0,853.79,653.43
2016,8,29,11,15,930.5,92.5,4.15,21.0,887.5,890.04,677.78
2016,8,29,11,30,934.0,93.0,4.2,21.0,902.0,923.35,700.47
2016,8,29,11,45,937.0,92.5,4.3,21.5,909.5,952.07,718.87
2016,8,29,12,0,940.0,92.0,4.4,22.0,917.0,977.5,735.01
2016,8,29,12,15,940.0,92.0,4.5,22.0,915.5,997.17,748.85
2016,8,29,12,30,940.0,92.0,4.6,22.0,914.0,1013.23,760.59
2016,8,29,12,45,920.5,102.0,4.75,22.0,900.0,1017.2,764.75
2016,8,29,13,0,901.0,112.0,4.9,22.0,886.0,1017.22,766.41
2016,8,29,13,15,897.0,111.0,5.0,22.0,869.0,1017.06,767.68
2016,8,29,13,30,893.0,110.0,5.1,22.0,852.0,1013.22,766.55
2016,8,29,13,45,891.5,106.5,5.25,22.0,829.0,1005.47,763.24
2016,8,29,14,0,890.0,103.0,5.4,22.0,806.0,994.05,757.48
2016,8,29,14,15,882.0,101.5,5.45,21.5,774.5,974.97,747.24
2016,8,29,14,30,874.0,100.0,5.5,21.0,743.0,952.58,734.7
2016,8,29,14,45,867.5,96.5,5.55,21.0,706.5,926.16,717.83
2016,8,29,15,0,861.0,93.0,5.6,21.0,670.0,896.65,698.72
2016,8,29,15,15,846.0,90.5,5.6,20.5,627.5,857.9,673.88
2016,8,29,15,30,831.0,88.0,5.6,20.0,585.0,823.75,652.15
2016,8,29,15,45,815.0,84.0,5.6,20.0,538.0,777.93,620.2
2016,8,29,16,0,799.0,80.0,5.6,20.0,491.0,730.48,586.66
2016,8,29,16,15,773.0,76.5,5.6,19.5,440.5,674.92,547.44
2016,8,29,16,30,747.0,73.0,5.6,19.0,390.0,619.16,507.11
2016,8,29,16,45,711.5,68.5,5.6,19.0,338.0,556.22,457.36
2016,8,29,17,0,676.0,64.0,5.6,19.0,286.0,494.69,406.91
2016,8,29,17,15,622.0,58.0,5.5,18.5,234.5,425.98,349.4
2016,8,29,17,30,568.0,52.0,5.4,18.0,183.0,358.99,291.33
2016,8,29,17,45,480.0,44.0,5.35,17.5,134.5,279.5,221.6
2016,8,29,18,0,392.0,36.0,5.3,17.0,86.0,209.15,157.66
2016,8,29,18,15,196.0,25.0,5.2,16.5,50.0,105.88,55.02
2016,8,29,18,30,0.0,14.0,5.1,16.0,14.0,13.34,0.0
2016,8,29,18,45,0.0,7.0,5.05,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.5,4.35,15.5,7.5,7.15,0.0
2016,8,30,6,0,0.0,15.0,4.5,16.0,15.0,13.92,0.0
2016,8,30,6,15,0.0,33.0,4.55,16.0,33.0,30.05,19.49
2016,8,30,6,30,0.0,51.0,4.6,16.0,51.0,45.77,34.23
2016,8,30,6,45,6.0,71.5,4.65,16.5,73.0,63.29,50.09
2016,8,30,7,0,12.0,92.0,4.7,17.0,95.0,80.64,65.55
2016,8,30,7,15,18.0,112.0,4.65,17.5,117.5,98.13,76.83
2016,8,30,7,30,24.0,132.0,4.6,18.0,140.0,118.07,92.45
2016,8,30,7,45,124.5,158.5,4.6,18.5,214.0,150.0,113.75
2016,8,30,8,0,225.0,185.0,4.6,19.0,288.0,199.1,149.62
2016,8,30,8,15,530.5,129.5,4.55,19.0,408.0,248.91,181.65
2016,8,30,8,30,836.0,74.0,4.5,19.0,528.0,339.43,251.31
2016,8,30,8,45,855.0,75.5,4.5,19.5,574.5,398.24,303.01
2016,8,30,9,0,874.0,77.0,4.5,20.0,621.0,457.92,354.06
2016,8,30,9,15,886.5,78.5,4.5,20.5,662.0,515.0,401.54
2016,8,30,9,30,899.0,80.0,4.5,21.0,703.0,571.7,447.13
2016,8,30,9,45,909.0,81.0,4.55,21.5,739.0,625.77,489.43
2016,8,30,10,0,919.0,82.0,4.6,22.0,775.0,678.67,529.61
2016,8,30,10,15,925.5,83.0,4.6,22.0,803.5,727.72,565.91
2016,8,30,10,30,932.0,84.0,4.6,22.0,832.0,774.79,598.83
2016,8,30,10,45,938.5,83.5,4.7,22.5,854.5,818.15,628.15
2016,8,30,11,0,945.0,83.0,4.8,23.0,877.0,859.07,655.5
2016,8,30,11,15,947.5,83.5,4.8,23.0,891.0,894.96,679.85
2016,8,30,11,30,950.0,84.0,4.8,23.0,905.0,927.78,701.99
2016,8,30,11,45,952.5,83.5,4.8,23.0,911.5,956.33,721.16
2016,8,30,12,0,955.0,83.0,4.8,23.0,918.0,981.5,738.04
2016,8,30,12,15,954.5,83.0,4.8,23.0,916.5,1000.84,751.01
2016,8,30,12,30,954.0,83.0,4.8,23.0,915.0,1016.48,761.6
2016,8,30,12,45,949.0,84.5,4.85,23.0,904.5,1025.58,768.34
2016,8,30,13,0,944.0,86.0,4.9,23.0,894.0,1030.82,772.66
2016,8,30,13,15,940.0,85.5,4.9,23.0,876.5,1031.01,773.3
2016,8,30,13,30,936.0,85.0,4.9,23.0,859.0,1027.37,771.53
2016,8,30,13,45,931.5,83.5,4.95,23.0,834.5,1018.31,766.68
2016,8,30,14,0,927.0,82.0,5.0,23.0,810.0,1005.51,759.42
2016,8,30,14,15,919.5,81.0,5.0,22.5,778.5,986.74,749.27
2016,8,30,14,30,912.0,80.0,5.0,22.0,747.0,964.52,736.79
2016,8,30,14,45,902.0,78.0,5.0,22.0,709.5,935.52,718.12
2016,8,30,15,0,892.0,76.0,5.0,22.0,672.0,903.49,697.31
2016,8,30,15,15,878.5,74.5,5.0,21.5,629.0,866.16,673.96
2016,8,30,15,30,865.0,73.0,5.0,21.0,586.0,826.48,648.62
2016,8,30,15,45,847.0,70.5,5.0,21.0,538.5,779.81,616.56
2016,8,30,16,0,829.0,68.0,5.0,21.0,491.0,731.63,582.94
2016,8,30,16,15,804.5,65.0,4.95,20.5,440.5,676.87,544.64
2016,8,30,16,30,780.0,62.0,4.9,20.0,390.0,627.0,509.2
2016,8,30,16,45,744.0,59.0,4.9,19.5,337.5,564.16,461.42
2016,8,30,17,0,708.0,56.0,4.9,19.0,285.0,502.76,412.15
2016,8,30,17,15,656.0,51.0,4.85,18.5,233.0,432.08,353.35
2016,8,30,17,30,604.0,46.0,4.8,18.0,181.0,365.31,295.49
2016,8,30,17,45,517.0,39.0,4.8,18.0,133.0,288.43,227.27
2016,8,30,18,0,430.0,32.0,4.8,18.0,85.0,218.12,162.41
2016,8,30,18,15,215.0,22.5,4.7,17.5,49.0,108.59,47.74
2016,8,30,18,30,0.0,13.0,4.6,17.0,13.0,12.39,0.0
2016,8,30,18,45,0.0,6.5,4.6,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,129.5,9.5,4.45,14.5,17.0,9.05,0.0
2016,8,31,6,0,259.0,19.0,4.6,15.0,34.0,15.28,0.0
2016,8,31,6,15,382.0,28.5,4.7,15.5,76.5,22.1,12.78
2016,8,31,6,30,505.0,38.0,4.8,16.0,119.0,28.57,19.25
2016,8,31,6,45,574.5,44.5,4.95,16.5,169.0,35.12,25.34
2016,8,31,7,0,644.0,51.0,5.1,17.0,219.0,38.92,28.85
2016,8,31,7,15,689.5,55.5,5.15,17.0,271.5,52.24,30.47
2016,8,31,7,30,735.0,60.0,5.2,17.0,324.0,104.34,54.16
2016,8,31,7,45,765.5,64.0,5.3,17.5,376.0,159.4,93.96
2016,8,31,8,0,796.0,68.0,5.4,18.0,428.0,217.89,143.26
2016,8,31,8,15,818.5,70.5,5.4,18.0,478.0,280.03,198.85
2016,8,31,8,30,841.0,73.0,5.4,18.0,528.0,339.81,253.08
2016,8,31,8,45,856.5,75.5,5.45,18.5,573.5,398.48,305.43
2016,8,31,9,0,872.0,78.0,5.5,19.0,619.0,457.65,356.81
2016,8,31,9,15,569.5,193.5,5.5,19.0,556.5,458.75,361.5
2016,8,31,9,30,267.0,309.0,5.5,19.0,494.0,429.7,338.54
2016,8,31,9,45,587.5,199.0,5.55,19.5,632.5,542.46,429.61
2016,8,31,10,0,908.0,89.0,5.6,20.0,771.0,678.0,537.01
2016,8,31,10,15,915.0,90.0,5.55,20.0,800.0,726.95,573.84
2016,8,31,10,30,922.0,91.0,5.5,20.0,829.0,773.98,607.34
2016,8,31,10,45,926.5,92.0,5.45,20.5,850.5,816.93,636.27
2016,8,31,11,0,931.0,93.0,5.4,21.0,872.0,857.34,663.01
2016,8,31,11,15,934.0,93.5,5.35,21.0,886.5,893.25,687.59
2016,8,31,11,30,937.0,94.0,5.3,21.0,901.0,926.15,709.93
2016,8,31,11,45,939.0,94.0,5.25,21.0,907.5,954.48,728.98
2016,8,31,12,0,941.0,94.0,5.2,21.0,914.0,979.45,745.69
2016,8,31,12,15,940.5,93.5,5.15,21.0,912.0,998.05,758.02
2016,8,31,12,30,940.0,93.0,5.1,21.0,910.0,1012.99,767.93
2016,8,31,12,45,933.0,96.0,5.1,21.0,899.0,1021.62,774.02
2016,8,31,13,0,926.0,99.0,5.1,21.0,888.0,1026.43,777.68
2016,8,31,13,15,921.5,98.0,5.1,21.0,870.5,1025.58,777.63
2016,8,31,13,30,917.0,97.0,5.1,21.0,853.0,1020.95,775.16
2016,8,31,13,45,913.5,95.0,5.15,21.0,828.5,1012.46,770.61
2016,8,31,14,0,910.0,93.0,5.2,21.0,804.0,1000.28,763.64
2016,8,31,14,15,901.0,91.5,5.25,21.0,772.0,979.73,750.95
2016,8,31,14,30,892.0,90.0,5.3,21.0,740.0,955.84,736.0
2016,8,31,14,45,883.5,87.0,5.35,21.0,702.5,927.51,717.89
2016,8,31,15,0,875.0,84.0,5.4,21.0,665.0,896.12,697.56
2016,8,31,15,15,860.0,82.0,5.4,20.5,621.5,857.37,672.81
2016,8,31,15,30,845.0,80.0,5.4,20.0,578.0,816.4,646.15
2016,8,31,15,45,828.0,76.5,5.4,20.0,530.5,770.05,613.87
2016,8,31,16,0,811.0,73.0,5.4,20.0,483.0,728.13,584.51
2016,8,31,16,15,784.5,70.0,5.35,19.5,432.5,672.3,544.93
2016,8,31,16,30,758.0,67.0,5.3,19.0,382.0,616.32,504.32
2016,8,31,16,45,722.5,62.5,5.3,19.0,330.0,552.95,454.3
2016,8,31,17,0,687.0,58.0,5.3,19.0,278.0,491.03,403.43
2016,8,31,17,15,632.5,53.0,5.2,18.5,226.5,420.07,343.96
2016,8,31,17,30,578.0,48.0,5.1,18.0,175.0,356.3,288.14
2016,8,31,17,45,488.0,40.0,5.1,17.5,127.0,275.9,217.44
2016,8,31,18,0,398.0,32.0,5.1,17.0,79.0,205.07,152.06
2016,8,31,18,15,199.0,16.0,5.05,16.5,39.5,94.21,30.44
2016,8,31,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,6.5,4.2,14.5,6.5,6.2,0.0
2016,9,1,6,0,0.0,13.0,4.3,15.0,13.0,12.06,0.0
2016,9,1,6,15,0.0,30.0,4.35,15.0,30.0,27.49,17.17
2016,9,1,6,30,0.0,47.0,4.4,15.0,47.0,42.46,31.41
2016,9,1,6,45,1.0,67.0,4.45,15.5,67.5,59.66,47.05
2016,9,1,7,0,2.0,87.0,4.5,16.0,88.0,76.67,62.3
2016,9,1,7,15,8.0,106.5,4.4,16.5,109.5,93.6,73.46
2016,9,1,7,30,14.0,126.0,4.3,17.0,131.0,112.42,88.5
2016,9,1,7,45,10.5,139.0,4.25,17.5,143.0,125.58,99.06
2016,9,1,8,0,7.0,152.0,4.2,18.0,155.0,138.17,109.08
2016,9,1,8,15,56.5,192.5,4.1,18.0,222.5,184.04,144.55
2016,9,1,8,30,106.0,233.0,4.0,18.0,290.0,239.46,187.99
2016,9,1,8,45,57.0,214.0,3.95,18.5,245.0,214.13,168.36
2016,9,1,9,0,8.0,195.0,3.9,19.0,200.0,182.53,143.05
2016,9,1,9,15,10.5,212.5,3.9,19.0,219.5,200.8,157.34
2016,9,1,9,30,13.0,230.0,3.9,19.0,239.0,219.45,171.79
2016,9,1,9,45,72.5,292.0,3.9,19.5,346.0,313.69,245.57
2016,9,1,10,0,132.0,354.0,3.9,20.0,453.0,417.04,324.47
2016,9,1,10,15,320.0,320.0,4.0,20.0,572.0,528.62,411.94
2016,9,1,10,30,508.0,286.0,4.1,20.0,691.0,657.21,510.37
2016,9,1,10,45,723.5,191.0,4.2,20.5,785.0,760.33,589.09
2016,9,1,11,0,939.0,96.0,4.3,21.0,879.0,866.48,663.46
2016,9,1,11,15,942.0,97.0,4.45,21.0,893.5,903.16,688.68
2016,9,1,11,30,945.0,98.0,4.6,21.0,908.0,936.81,712.53
2016,9,1,11,45,942.0,100.5,4.8,21.0,913.0,963.39,731.96
2016,9,1,12,0,939.0,103.0,5.0,21.0,918.0,986.4,749.07
2016,9,1,12,15,938.5,102.5,5.1,21.0,916.0,1005.0,762.51
2016,9,1,12,30,938.0,102.0,5.2,21.0,914.0,1019.94,773.59
2016,9,1,12,45,934.5,102.5,5.3,21.0,903.5,1029.3,780.98
2016,9,1,13,0,931.0,103.0,5.4,21.0,893.0,1034.86,785.95
2016,9,1,13,15,927.0,102.0,5.25,20.5,875.5,1034.5,786.61
2016,9,1,13,30,923.0,101.0,5.1,20.0,858.0,1030.33,784.81
2016,9,1,13,45,917.5,99.5,5.0,20.0,833.0,1020.37,778.02
2016,9,1,14,0,912.0,98.0,4.9,20.0,808.0,1006.73,768.87
2016,9,1,14,15,903.5,96.5,4.9,20.0,776.0,986.62,756.2
2016,9,1,14,30,895.0,95.0,4.9,20.0,744.0,963.14,741.28
2016,9,1,14,45,884.0,93.0,4.9,20.0,705.5,933.57,722.1
2016,9,1,15,0,873.0,91.0,4.9,20.0,667.0,901.08,700.83
2016,9,1,15,15,667.5,147.0,5.0,19.5,570.0,774.17,612.5
2016,9,1,15,30,462.0,203.0,5.1,19.0,473.0,637.49,510.27
2016,9,1,15,45,628.0,143.0,5.2,19.0,477.0,694.02,559.17
2016,9,1,16,0,794.0,83.0,5.3,19.0,481.0,725.48,584.92
2016,9,1,16,15,765.5,79.0,5.3,18.5,430.0,667.6,543.42
2016,9,1,16,30,737.0,75.0,5.3,18.0,379.0,609.75,501.11
2016,9,1,16,45,691.5,71.5,5.3,18.0,325.5,544.88,449.09
2016,9,1,17,0,646.0,68.0,5.3,18.0,272.0,479.92,395.45
2016,9,1,17,15,586.5,61.5,5.25,17.5,220.0,406.74,334.01
2016,9,1,17,30,527.0,55.0,5.2,17.0,168.0,338.46,274.47
2016,9,1,17,45,424.0,45.5,5.2,16.5,120.5,253.49,200.05
2016,9,1,18,0,321.0,36.0,5.2,16.0,73.0,179.37,132.13
2016,9,1,18,15,160.5,18.0,5.15,15.5,36.5,83.18,13.25
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,70.0,9.5,4.25,14.5,13.0,9.05,0.0
2016,9,2,6,0,140.0,19.0,4.4,15.0,26.0,15.02,0.0
2016,9,2,6,15,259.5,32.0,4.4,15.0,65.0,25.52,15.39
2016,9,2,6,30,379.0,45.0,4.4,15.0,104.0,34.99,24.88
2016,9,2,6,45,453.5,54.5,4.45,15.5,151.5,40.73,30.38
2016,9,2,7,0,528.0,64.0,4.5,16.0,199.0,46.19,35.41
2016,9,2,7,15,579.0,70.5,4.4,16.5,249.5,58.0,37.32
2016,9,2,7,30,630.0,77.0,4.3,17.0,300.0,105.84,59.61
2016,9,2,7,45,667.0,81.5,4.25,17.5,351.0,156.31,95.63
2016,9,2,8,0,704.0,86.0,4.2,18.0,402.0,211.06,140.98
2016,9,2,8,15,730.0,90.0,4.15,18.5,450.5,269.64,192.21
2016,9,2,8,30,756.0,94.0,4.1,19.0,499.0,327.23,242.96
2016,9,2,8,45,777.0,96.5,4.05,19.5,544.5,383.76,292.24
2016,9,2,9,0,798.0,99.0,4.0,20.0,590.0,441.6,341.24
2016,9,2,9,15,812.5,101.5,4.05,20.0,630.5,497.26,387.99
2016,9,2,9,30,827.0,104.0,4.1,20.0,671.0,552.94,433.47
2016,9,2,9,45,853.0,98.5,4.15,20.5,710.0,607.98,476.58
2016,9,2,10,0,879.0,93.0,4.2,21.0,749.0,662.45,518.12
2016,9,2,10,15,694.0,188.5,4.3,21.0,719.0,669.55,520.93
2016,9,2,10,30,509.0,284.0,4.4,21.0,689.0,656.15,507.9
2016,9,2,10,45,511.5,294.0,4.5,21.5,710.5,692.76,534.14
2016,9,2,11,0,514.0,304.0,4.6,22.0,732.0,728.11,558.84
2016,9,2,11,15,498.5,316.0,4.6,22.0,736.5,748.75,573.04
2016,9,2,11,30,483.0,328.0,4.6,22.0,741.0,766.8,585.33
2016,9,2,11,45,697.0,214.0,4.6,22.5,815.0,866.72,660.43
2016,9,2,12,0,911.0,100.0,4.6,23.0,889.0,956.63,720.46
2016,9,2,12,15,911.0,100.0,4.6,23.0,887.5,975.59,732.76
2016,9,2,12,30,911.0,100.0,4.6,23.0,886.0,991.02,743.23
2016,9,2,12,45,893.5,108.5,4.65,23.0,872.0,994.88,746.43
2016,9,2,13,0,876.0,117.0,4.7,23.0,858.0,994.91,747.26
2016,9,2,13,15,872.0,116.0,4.8,23.0,840.5,994.42,748.31
2016,9,2,13,30,868.0,115.0,4.9,23.0,823.0,990.35,747.04
2016,9,2,13,45,864.5,112.0,5.05,23.0,799.5,981.03,742.68
2016,9,2,14,0,861.0,109.0,5.2,23.0,776.0,968.17,735.96
2016,9,2,14,15,852.0,107.5,5.4,22.5,745.0,948.26,726.12
2016,9,2,14,30,843.0,106.0,5.6,22.0,714.0,925.18,713.93
2016,9,2,14,45,833.5,103.0,5.8,22.0,677.0,904.76,702.07
2016,9,2,15,0,824.0,100.0,6.0,22.0,640.0,873.45,682.23
2016,9,2,15,15,808.0,97.5,6.05,21.5,597.5,834.39,657.13
2016,9,2,15,30,792.0,95.0,6.1,21.0,555.0,793.27,630.16
2016,9,2,15,45,772.5,91.0,6.15,20.5,508.5,745.77,597.93
2016,9,2,16,0,753.0,87.0,6.2,20.0,462.0,697.01,564.11
2016,9,2,16,15,724.0,83.0,6.15,19.5,412.0,640.4,523.15
2016,9,2,16,30,695.0,79.0,6.1,19.0,362.0,586.97,483.0
2016,9,2,16,45,654.5,74.0,6.05,19.0,310.5,522.82,431.16
2016,9,2,17,0,614.0,69.0,6.0,19.0,259.0,460.8,379.52
2016,9,2,17,15,552.0,62.0,5.9,18.0,208.5,387.41,318.19
2016,9,2,17,30,490.0,55.0,5.8,17.0,158.0,319.26,259.03
2016,9,2,17,45,389.0,45.0,5.75,16.5,112.0,236.86,186.51
2016,9,2,18,0,288.0,35.0,5.7,16.0,66.0,165.22,120.07
2016,9,2,18,15,144.0,17.5,5.65,15.5,33.0,74.34,0.0
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,61.5,9.0,5.7,14.0,12.0,8.58,0.0
2016,9,3,6,0,123.0,18.0,5.8,14.0,24.0,14.23,0.0
2016,9,3,6,15,241.5,32.5,5.8,14.0,63.0,25.32,15.11
2016,9,3,6,30,360.0,47.0,5.8,14.0,102.0,37.04,26.71
2016,9,3,6,45,430.5,58.5,5.8,14.5,149.5,44.48,33.79
2016,9,3,7,0,501.0,70.0,5.8,15.0,197.0,51.52,40.26
2016,9,3,7,15,324.0,104.5,5.7,15.5,194.0,80.42,59.39
2016,9,3,7,30,147.0,139.0,5.6,16.0,191.0,124.75,94.19
2016,9,3,7,45,171.5,161.0,5.5,16.5,231.0,158.03,119.38
2016,9,3,8,0,196.0,183.0,5.4,17.0,271.0,194.61,148.49
2016,9,3,8,15,213.0,204.5,5.35,17.0,310.0,232.02,179.49
2016,9,3,8,30,230.0,226.0,5.3,17.0,349.0,271.59,212.39
2016,9,3,8,45,227.0,250.5,5.25,17.5,380.5,308.11,242.5
2016,9,3,9,0,224.0,275.0,5.2,18.0,412.0,344.38,271.72
2016,9,3,9,15,257.5,287.5,5.15,18.0,455.5,387.82,306.55
2016,9,3,9,30,291.0,300.0,5.1,18.0,499.0,435.3,344.23
2016,9,3,9,45,303.5,314.5,5.1,18.5,531.5,475.08,374.75
2016,9,3,10,0,316.0,329.0,5.1,19.0,564.0,515.64,405.33
2016,9,3,10,15,606.0,215.5,5.15,19.0,688.0,634.06,500.94
2016,9,3,10,30,896.0,102.0,5.2,19.0,812.0,764.55,602.22
2016,9,3,10,45,899.0,104.0,5.3,19.0,832.5,806.3,631.89
2016,9,3,11,0,902.0,106.0,5.4,19.0,853.0,845.48,660.03
2016,9,3,11,15,905.0,106.5,5.5,19.0,867.0,880.41,685.05
2016,9,3,11,30,908.0,107.0,5.6,19.0,881.0,912.43,707.99
2016,9,3,11,45,907.5,108.5,5.7,19.5,886.0,939.23,725.84
2016,9,3,12,0,907.0,110.0,5.8,20.0,891.0,962.69,741.34
2016,9,3,12,15,906.5,109.5,5.9,19.5,889.5,980.62,755.97
2016,9,3,12,30,906.0,109.0,6.0,19.0,888.0,995.01,768.29
2016,9,3,12,45,591.5,254.0,6.1,19.0,760.5,866.54,675.48
2016,9,3,13,0,277.0,399.0,6.2,19.0,633.0,703.34,546.95
2016,9,3,13,15,349.0,364.5,6.2,19.0,653.0,741.54,578.87
2016,9,3,13,30,421.0,330.0,6.2,19.0,673.0,790.04,617.22
2016,9,3,13,45,439.0,311.0,6.25,19.0,658.5,788.19,617.38
2016,9,3,14,0,457.0,292.0,6.3,19.0,644.0,783.71,615.91
2016,9,3,14,15,500.0,262.0,6.3,18.5,632.5,788.51,623.23
2016,9,3,14,30,543.0,232.0,6.3,18.0,621.0,789.22,627.6
2016,9,3,14,45,687.5,167.5,6.3,18.0,632.5,846.94,673.93
2016,9,3,15,0,832.0,103.0,6.3,18.0,644.0,882.76,701.76
2016,9,3,15,15,816.5,100.0,6.35,18.0,601.5,843.27,674.24
2016,9,3,15,30,801.0,97.0,6.4,18.0,559.0,801.65,645.21
2016,9,3,15,45,778.5,94.0,6.5,18.0,511.5,752.54,610.27
2016,9,3,16,0,756.0,91.0,6.6,18.0,464.0,702.35,573.94
2016,9,3,16,15,726.0,87.0,6.65,17.5,413.5,648.05,534.58
2016,9,3,16,30,696.0,83.0,6.7,17.0,363.0,591.0,490.99
2016,9,3,16,45,644.0,79.5,6.8,16.5,310.0,521.28,434.93
2016,9,3,17,0,592.0,76.0,6.9,16.0,257.0,454.64,379.5
2016,9,3,17,15,527.0,68.0,6.8,15.5,206.0,379.52,315.05
2016,9,3,17,30,462.0,60.0,6.7,15.0,155.0,309.87,253.32
2016,9,3,17,45,350.0,49.0,6.6,15.0,108.5,222.37,175.67
2016,9,3,18,0,238.0,38.0,6.5,15.0,62.0,150.34,107.88
2016,9,3,18,15,119.0,19.0,6.55,14.5,31.0,67.79,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,8.5,6.75,13.5,9.5,8.1,0.0
2016,9,4,6,0,59.0,17.0,6.8,14.0,19.0,14.26,0.0
2016,9,4,6,15,158.5,36.0,6.75,14.0,56.0,28.17,17.2
2016,9,4,6,30,258.0,55.0,6.7,14.0,93.0,42.33,31.26
2016,9,4,6,45,338.0,69.0,6.65,14.5,140.5,51.91,40.31
2016,9,4,7,0,418.0,83.0,6.6,15.0,188.0,61.07,48.71
2016,9,4,7,15,474.5,93.5,6.45,15.0,238.5,74.19,52.91
2016,9,4,7,30,531.0,104.0,6.3,15.0,289.0,119.77,75.85
2016,9,4,7,45,583.0,108.5,6.2,15.5,342.0,167.18,109.36
2016,9,4,8,0,635.0,113.0,6.1,16.0,395.0,219.93,152.49
2016,9,4,8,15,665.0,119.0,5.95,16.5,444.0,274.31,200.21
2016,9,4,8,30,695.0,125.0,5.8,17.0,493.0,331.78,250.89
2016,9,4,8,45,728.0,125.0,5.65,17.5,541.0,387.84,299.88
2016,9,4,9,0,761.0,125.0,5.5,18.0,589.0,446.62,349.98
2016,9,4,9,15,777.5,128.5,5.45,18.0,630.5,504.76,399.14
2016,9,4,9,30,794.0,132.0,5.4,18.0,672.0,560.86,445.49
2016,9,4,9,45,838.0,118.5,5.35,18.5,715.5,617.3,490.44
2016,9,4,10,0,882.0,105.0,5.3,19.0,759.0,675.2,535.39
2016,9,4,10,15,890.0,106.5,5.25,19.0,788.0,724.23,573.11
2016,9,4,10,30,898.0,108.0,5.2,19.0,817.0,771.48,606.97
2016,9,4,10,45,902.0,110.0,5.2,19.5,838.0,814.11,635.93
2016,9,4,11,0,906.0,112.0,5.2,20.0,859.0,854.24,662.76
2016,9,4,11,15,909.5,112.5,5.25,20.0,873.0,889.76,687.7
2016,9,4,11,30,913.0,113.0,5.3,20.0,887.0,922.36,710.55
2016,9,4,11,45,913.5,113.5,5.4,20.0,893.0,949.19,729.67
2016,9,4,12,0,914.0,114.0,5.5,20.0,899.0,972.68,746.54
2016,9,4,12,15,914.0,114.0,5.6,20.0,897.0,991.73,760.43
2016,9,4,12,30,914.0,114.0,5.7,20.0,895.0,1007.22,771.98
2016,9,4,12,45,919.0,109.0,5.8,20.5,887.0,1018.64,779.31
2016,9,4,13,0,924.0,104.0,5.9,21.0,879.0,1026.32,784.17
2016,9,4,13,15,920.0,103.5,5.95,20.5,861.5,1026.26,786.56
2016,9,4,13,30,916.0,103.0,6.0,20.0,844.0,1022.43,786.51
2016,9,4,13,45,907.0,103.0,6.1,20.0,818.0,1010.53,779.7
2016,9,4,14,0,898.0,103.0,6.2,20.0,792.0,995.07,770.5
2016,9,4,14,15,889.0,101.5,6.2,20.0,759.5,974.48,757.14
2016,9,4,14,30,880.0,100.0,6.2,20.0,727.0,950.59,741.5
2016,9,4,14,45,866.0,99.0,6.25,20.0,688.0,919.55,720.98
2016,9,4,15,0,852.0,98.0,6.3,20.0,649.0,893.33,703.93
2016,9,4,15,15,836.0,95.5,6.2,19.5,605.0,853.38,677.32
2016,9,4,15,30,820.0,93.0,6.1,19.0,561.0,811.27,648.89
2016,9,4,15,45,796.0,90.0,6.1,19.0,512.5,760.27,612.56
2016,9,4,16,0,772.0,87.0,6.1,19.0,464.0,708.28,574.95
2016,9,4,16,15,741.5,83.0,6.05,18.5,412.5,649.76,532.48
2016,9,4,16,30,711.0,79.0,6.0,18.0,361.0,594.69,490.81
2016,9,4,16,45,662.5,74.5,5.95,17.5,308.0,525.41,435.4
2016,9,4,17,0,614.0,70.0,5.9,17.0,255.0,458.99,380.43
2016,9,4,17,15,548.0,62.5,5.8,16.5,203.5,383.06,315.74
2016,9,4,17,30,482.0,55.0,5.7,16.0,152.0,312.79,253.77
2016,9,4,17,45,368.0,44.5,5.65,15.5,105.5,225.24,176.69
2016,9,4,18,0,254.0,34.0,5.6,15.0,59.0,150.67,105.52
2016,9,4,18,15,127.0,17.0,5.45,14.5,29.5,66.6,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,62.0,8.0,2.2,12.5,11.0,7.63,0.0
2016,9,5,6,0,124.0,16.0,2.2,13.0,22.0,12.65,0.0
2016,9,5,6,15,249.0,30.0,2.15,13.5,60.5,24.05,13.72
2016,9,5,6,30,374.0,44.0,2.1,14.0,99.0,34.55,24.51
2016,9,5,6,45,455.0,53.5,2.1,14.5,147.5,40.32,30.11
2016,9,5,7,0,536.0,63.0,2.1,15.0,196.0,45.83,35.23
2016,9,5,7,15,589.0,69.5,2.0,15.5,247.0,56.42,36.95
2016,9,5,7,30,642.0,76.0,1.9,16.0,298.0,105.03,58.97
2016,9,5,7,45,680.5,80.5,1.8,16.5,350.0,156.48,95.31
2016,9,5,8,0,719.0,85.0,1.7,17.0,402.0,212.39,141.2
2016,9,5,8,15,745.5,89.0,1.6,17.5,451.5,271.99,192.76
2016,9,5,8,30,772.0,93.0,1.5,18.0,501.0,330.69,243.62
2016,9,5,8,45,794.0,95.5,1.4,18.5,547.0,388.55,292.83
2016,9,5,9,0,816.0,98.0,1.3,19.0,593.0,447.79,341.4
2016,9,5,9,15,830.5,100.0,1.3,19.5,634.0,503.97,386.32
2016,9,5,9,30,845.0,102.0,1.3,20.0,675.0,560.11,429.55
2016,9,5,9,45,866.0,99.0,1.3,20.5,713.0,615.28,470.62
2016,9,5,10,0,887.0,96.0,1.3,21.0,751.0,669.48,509.66
2016,9,5,10,15,894.5,97.5,1.4,21.0,779.5,718.27,545.43
2016,9,5,10,30,902.0,99.0,1.5,21.0,808.0,765.23,577.47
2016,9,5,10,45,906.5,100.5,1.65,21.5,829.5,807.8,605.65
2016,9,5,11,0,911.0,102.0,1.8,22.0,851.0,847.88,631.95
2016,9,5,11,15,914.5,102.5,1.95,22.0,865.0,883.41,656.32
2016,9,5,11,30,918.0,103.0,2.1,22.0,879.0,916.01,678.76
2016,9,5,11,45,917.5,104.0,2.25,22.5,884.5,942.43,695.81
2016,9,5,12,0,917.0,105.0,2.4,23.0,890.0,965.44,710.67
2016,9,5,12,15,917.0,105.0,2.6,23.0,888.0,984.38,724.79
2016,9,5,12,30,917.0,105.0,2.8,23.0,886.0,999.76,736.68
2016,9,5,12,45,901.0,112.5,3.05,23.0,872.5,1003.96,741.75
2016,9,5,13,0,885.0,120.0,3.3,23.0,859.0,1004.33,744.39
2016,9,5,13,15,880.5,119.0,3.5,23.0,841.0,1003.19,745.7
2016,9,5,13,30,876.0,118.0,3.7,23.0,823.0,998.43,744.65
2016,9,5,13,45,868.0,117.5,3.9,23.0,797.5,987.21,739.33
2016,9,5,14,0,860.0,117.0,4.1,23.0,772.0,972.55,731.73
2016,9,5,14,15,850.5,115.0,4.25,22.5,740.0,959.91,726.64
2016,9,5,14,30,841.0,113.0,4.4,22.0,708.0,935.52,713.41
2016,9,5,14,45,827.5,110.5,4.55,22.0,669.5,903.84,693.98
2016,9,5,15,0,814.0,108.0,4.7,22.0,631.0,869.48,672.58
2016,9,5,15,15,796.5,105.0,4.7,21.5,587.5,828.65,646.56
2016,9,5,15,30,779.0,102.0,4.7,21.0,544.0,785.86,618.77
2016,9,5,15,45,758.0,98.0,4.75,21.0,497.0,737.45,585.42
2016,9,5,16,0,737.0,94.0,4.8,21.0,450.0,691.39,553.25
2016,9,5,16,15,705.5,89.0,4.65,20.5,399.5,632.49,510.89
2016,9,5,16,30,674.0,84.0,4.5,20.0,349.0,574.1,466.61
2016,9,5,16,45,632.5,77.5,4.35,19.5,297.5,508.55,415.03
2016,9,5,17,0,591.0,71.0,4.2,19.0,246.0,445.28,363.5
2016,9,5,17,15,526.0,63.0,4.1,18.5,195.5,370.58,301.03
2016,9,5,17,30,461.0,55.0,4.0,18.0,145.0,301.47,241.08
2016,9,5,17,45,356.5,43.0,3.95,17.5,100.0,217.8,168.22
2016,9,5,18,0,252.0,31.0,3.9,17.0,55.0,145.78,97.88
2016,9,5,18,15,126.0,15.5,3.9,16.5,27.5,52.93,0.0
2016,9,5,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,68.0,7.5,1.9,13.5,10.5,7.15,0.0
2016,9,6,6,0,136.0,15.0,1.8,14.0,21.0,14.3,0.0
2016,9,6,6,15,265.0,28.0,1.6,14.5,59.0,22.29,11.99
2016,9,6,6,30,394.0,41.0,1.4,15.0,97.0,31.92,22.09
2016,9,6,6,45,476.5,49.5,1.25,15.5,146.0,36.95,27.02
2016,9,6,7,0,559.0,58.0,1.1,16.0,195.0,41.78,31.52
2016,9,6,7,15,611.0,64.0,0.95,16.5,246.5,51.93,33.13
2016,9,6,7,30,663.0,70.0,0.8,17.0,298.0,101.39,54.95
2016,9,6,7,45,700.5,74.0,0.7,18.0,349.5,156.97,93.97
2016,9,6,8,0,738.0,78.0,0.6,19.0,401.0,213.04,139.0
2016,9,6,8,15,763.5,82.0,0.7,19.5,450.5,270.08,187.94
2016,9,6,8,30,789.0,86.0,0.8,20.0,500.0,329.49,238.92
2016,9,6,8,45,808.5,88.5,0.9,20.5,546.0,387.33,287.96
2016,9,6,9,0,828.0,91.0,1.0,21.0,592.0,446.24,336.4
2016,9,6,9,15,842.5,93.5,1.1,21.5,633.0,505.01,383.18
2016,9,6,9,30,857.0,96.0,1.2,22.0,674.0,561.56,426.83
2016,9,6,9,45,865.5,98.5,1.3,23.0,708.5,614.15,465.39
2016,9,6,10,0,874.0,101.0,1.4,24.0,743.0,665.51,501.75
2016,9,6,10,15,882.0,102.5,1.45,24.0,772.0,714.08,536.72
2016,9,6,10,30,890.0,104.0,1.5,24.0,801.0,760.88,568.04
2016,9,6,10,45,896.0,105.0,1.6,24.5,822.5,803.65,595.55
2016,9,6,11,0,902.0,106.0,1.7,25.0,844.0,844.06,621.26
2016,9,6,11,15,905.5,106.5,1.85,25.0,858.0,879.28,645.16
2016,9,6,11,30,909.0,107.0,2.0,25.0,872.0,911.6,667.17
2016,9,6,11,45,910.0,107.5,2.15,25.5,878.0,938.6,684.42
2016,9,6,12,0,911.0,108.0,2.3,26.0,884.0,962.28,699.54
2016,9,6,12,15,910.5,108.0,2.5,26.0,882.0,980.6,713.12
2016,9,6,12,30,910.0,108.0,2.7,26.0,880.0,995.35,724.51
2016,9,6,12,45,904.0,109.5,2.95,26.0,869.0,1002.74,731.66
2016,9,6,13,0,898.0,111.0,3.2,26.0,858.0,1006.42,736.46
2016,9,6,13,15,894.0,110.5,3.4,25.5,840.0,1006.19,739.84
2016,9,6,13,30,890.0,110.0,3.6,25.0,822.0,1002.29,740.88
2016,9,6,13,45,884.5,108.0,3.8,25.0,797.5,991.63,736.04
2016,9,6,14,0,879.0,106.0,4.0,25.0,773.0,977.41,728.87
2016,9,6,14,15,869.5,104.5,4.1,25.0,740.5,956.47,716.58
2016,9,6,14,30,860.0,103.0,4.2,25.0,708.0,932.33,702.14
2016,9,6,14,45,849.5,100.0,4.3,25.0,670.0,902.51,683.75
2016,9,6,15,0,839.0,97.0,4.4,25.0,632.0,877.37,668.53
2016,9,6,15,15,822.0,94.5,4.35,24.5,588.5,836.8,642.94
2016,9,6,15,30,805.0,92.0,4.3,24.0,545.0,794.2,615.65
2016,9,6,15,45,785.5,87.5,4.25,24.0,497.5,745.49,582.34
2016,9,6,16,0,766.0,83.0,4.2,24.0,450.0,695.51,547.61
2016,9,6,16,15,735.5,79.0,4.1,23.5,399.0,637.27,506.91
2016,9,6,16,30,705.0,75.0,4.0,23.0,348.0,582.33,466.72
2016,9,6,16,45,665.0,69.0,3.9,23.0,296.5,516.98,415.46
2016,9,6,17,0,625.0,63.0,3.8,23.0,245.0,453.78,364.17
2016,9,6,17,15,560.0,56.0,3.65,22.0,194.0,378.83,302.9
2016,9,6,17,30,495.0,49.0,3.5,21.0,143.0,309.53,243.85
2016,9,6,17,45,392.5,38.5,3.4,20.5,98.0,226.95,172.28
2016,9,6,18,0,290.0,28.0,3.3,20.0,53.0,155.14,98.51
2016,9,6,18,15,145.0,14.0,3.3,19.5,26.5,56.82,0.0
2016,9,6,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,45,67.0,7.0,1.3,16.5,9.5,0.0,0.0
2016,9,7,6,0,134.0,14.0,1.3,17.0,19.0,13.34,0.0
2016,9,7,6,15,261.0,27.5,1.3,17.5,57.0,21.95,11.25
2016,9,7,6,30,388.0,41.0,1.3,18.0,95.0,32.07,21.87
2016,9,7,6,45,467.0,50.5,1.3,18.5,143.5,37.97,27.52
2016,9,7,7,0,546.0,60.0,1.3,19.0,192.0,43.6,32.67
2016,9,7,7,15,598.5,66.5,1.35,19.5,243.5,53.48,34.38
2016,9,7,7,30,651.0,73.0,1.4,20.0,295.0,102.63,55.88
2016,9,7,7,45,687.0,78.5,1.5,20.5,346.5,155.12,92.4
2016,9,7,8,0,723.0,84.0,1.6,21.0,398.0,211.77,138.29
2016,9,7,8,15,749.5,88.0,1.7,21.5,447.5,271.56,189.41
2016,9,7,8,30,776.0,92.0,1.8,22.0,497.0,330.51,240.13
2016,9,7,8,45,795.0,95.5,1.9,23.0,542.5,388.38,288.81
2016,9,7,9,0,814.0,99.0,2.0,24.0,588.0,447.3,336.75
2016,9,7,9,15,828.5,101.0,1.95,24.5,629.0,503.37,381.19
2016,9,7,9,30,843.0,103.0,1.9,25.0,670.0,559.39,423.92
2016,9,7,9,45,857.0,103.5,1.9,26.0,706.0,613.45,463.02
2016,9,7,10,0,871.0,104.0,1.9,27.0,742.0,666.05,499.65
2016,9,7,10,15,879.0,105.5,1.85,27.5,770.5,714.49,532.74
2016,9,7,10,30,887.0,107.0,1.8,28.0,799.0,761.16,562.07
2016,9,7,10,45,892.0,108.5,1.8,28.5,820.5,803.53,588.13
2016,9,7,11,0,897.0,110.0,1.8,29.0,842.0,843.46,612.24
2016,9,7,11,15,900.0,110.5,1.85,29.5,855.5,878.09,633.14
2016,9,7,11,30,903.0,111.0,1.9,30.0,869.0,909.79,652.05
2016,9,7,11,45,904.0,111.5,1.95,30.5,874.5,936.61,667.78
2016,9,7,12,0,905.0,112.0,2.0,31.0,880.0,960.13,681.44
2016,9,7,12,15,904.5,112.0,2.15,31.0,878.0,978.31,694.27
2016,9,7,12,30,904.0,112.0,2.3,31.0,876.0,992.94,705.01
2016,9,7,12,45,883.0,121.5,2.5,31.0,860.5,994.19,707.92
2016,9,7,13,0,862.0,131.0,2.7,31.0,845.0,991.58,708.52
2016,9,7,13,15,857.0,130.0,2.85,30.5,827.0,989.85,710.72
2016,9,7,13,30,852.0,129.0,3.0,30.0,809.0,993.45,716.43
2016,9,7,13,45,843.0,128.0,3.15,30.0,783.0,980.83,710.27
2016,9,7,14,0,834.0,127.0,3.3,30.0,757.0,964.79,702.02
2016,9,7,14,15,823.5,125.0,3.35,29.5,724.5,942.89,690.64
2016,9,7,14,30,813.0,123.0,3.4,29.0,692.0,917.91,677.19
2016,9,7,14,45,797.0,121.0,3.5,29.0,653.0,884.97,657.27
2016,9,7,15,0,781.0,119.0,3.6,29.0,614.0,849.56,635.5
2016,9,7,15,15,762.0,115.5,3.6,28.5,570.5,807.65,609.73
2016,9,7,15,30,743.0,112.0,3.6,28.0,527.0,768.17,585.27
2016,9,7,15,45,715.5,108.0,3.65,28.0,479.0,715.84,550.28
2016,9,7,16,0,688.0,104.0,3.7,28.0,431.0,663.04,514.31
2016,9,7,16,15,653.5,98.5,3.6,27.0,380.5,603.36,473.25
2016,9,7,16,30,619.0,93.0,3.5,26.0,330.0,544.55,430.73
2016,9,7,16,45,568.5,86.0,3.45,25.5,278.5,475.31,377.85
2016,9,7,17,0,518.0,79.0,3.4,25.0,227.0,409.26,325.56
2016,9,7,17,15,448.5,68.5,3.2,24.0,177.5,333.19,263.92
2016,9,7,17,30,379.0,58.0,3.0,23.0,128.0,262.16,204.37
2016,9,7,17,45,275.0,43.5,2.85,22.0,85.5,182.05,136.39
2016,9,7,18,0,171.0,29.0,2.7,21.0,43.0,111.68,65.48
2016,9,7,18,15,85.5,14.5,2.5,20.5,21.5,39.2,0.0
2016,9,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,6.0,2.2,15.5,7.0,0.0,0.0
2016,9,8,6,0,65.0,12.0,2.2,16.0,14.0,11.44,0.0
2016,9,8,6,15,170.5,29.0,2.2,16.0,49.0,22.68,11.53
2016,9,8,6,30,276.0,46.0,2.2,16.0,84.0,35.41,24.87
2016,9,8,6,45,358.5,59.0,2.25,16.5,130.5,44.45,33.38
2016,9,8,7,0,441.0,72.0,2.3,17.0,177.0,53.1,41.28
2016,9,8,7,15,496.5,81.5,2.25,17.5,227.0,64.69,45.17
2016,9,8,7,30,552.0,91.0,2.2,18.0,277.0,110.26,66.47
2016,9,8,7,45,594.5,97.0,2.15,18.5,328.0,157.99,99.65
2016,9,8,8,0,637.0,103.0,2.1,19.0,379.0,210.83,142.23
2016,9,8,8,15,666.5,108.5,2.05,19.0,427.5,264.72,188.71
2016,9,8,8,30,696.0,114.0,2.0,19.0,476.0,321.6,238.0
2016,9,8,8,45,721.0,117.0,2.0,19.5,522.0,377.25,285.38
2016,9,8,9,0,746.0,120.0,2.0,20.0,568.0,434.74,332.92
2016,9,8,9,15,762.5,123.5,1.95,20.0,608.0,491.86,379.26
2016,9,8,9,30,779.0,127.0,1.9,20.0,648.0,547.08,422.76
2016,9,8,9,45,789.0,130.5,1.9,20.5,682.5,598.51,461.5
2016,9,8,10,0,799.0,134.0,1.9,21.0,717.0,649.08,498.37
2016,9,8,10,15,808.0,136.0,1.9,21.0,745.0,696.4,532.89
2016,9,8,10,30,817.0,138.0,1.9,21.0,773.0,742.28,565.55
2016,9,8,10,45,826.0,138.0,1.95,21.5,795.0,784.49,592.97
2016,9,8,11,0,835.0,138.0,2.0,22.0,817.0,824.74,618.77
2016,9,8,11,15,838.5,139.0,2.0,22.0,830.5,859.2,641.18
2016,9,8,11,30,842.0,140.0,2.0,22.0,844.0,890.94,661.72
2016,9,8,11,45,846.0,139.0,2.05,22.5,850.5,918.19,678.44
2016,9,8,12,0,850.0,138.0,2.1,23.0,857.0,942.4,693.17
