Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,12,15,849.5,138.0,2.15,23.0,854.5,960.27,705.16
2016,9,8,12,30,849.0,138.0,2.2,23.0,852.0,974.73,715.09
2016,9,8,12,45,851.0,134.5,2.3,23.0,843.0,975.91,717.05
2016,9,8,13,0,853.0,131.0,2.4,23.0,834.0,981.79,722.33
2016,9,8,13,15,848.0,130.0,2.4,23.0,816.0,988.73,727.38
2016,9,8,13,30,843.0,129.0,2.4,23.0,798.0,983.5,724.61
2016,9,8,13,45,839.0,126.0,2.45,23.0,773.5,973.46,719.43
2016,9,8,14,0,835.0,123.0,2.5,23.0,749.0,959.93,712.09
2016,9,8,14,15,824.5,121.0,2.5,22.5,716.5,937.94,700.12
2016,9,8,14,30,814.0,119.0,2.5,22.0,684.0,912.86,686.11
2016,9,8,14,45,803.5,115.0,2.55,22.0,646.5,882.58,667.63
2016,9,8,15,0,793.0,111.0,2.6,22.0,609.0,849.57,647.16
2016,9,8,15,15,774.0,107.5,2.65,21.5,565.5,807.31,621.2
2016,9,8,15,30,755.0,104.0,2.7,21.0,522.0,763.26,593.52
2016,9,8,15,45,734.0,99.0,2.75,21.0,475.0,718.06,563.31
2016,9,8,16,0,713.0,94.0,2.8,21.0,428.0,668.3,529.13
2016,9,8,16,15,679.0,89.0,2.85,20.5,378.0,608.64,487.46
2016,9,8,16,30,645.0,84.0,2.9,20.0,328.0,549.8,443.7
2016,9,8,16,45,601.5,76.5,3.0,19.5,277.0,483.32,392.37
2016,9,8,17,0,558.0,69.0,3.1,19.0,226.0,419.44,340.93
2016,9,8,17,15,489.0,60.5,3.15,18.5,176.5,344.23,278.13
2016,9,8,17,30,420.0,52.0,3.2,18.0,127.0,275.14,218.25
2016,9,8,17,45,315.5,39.0,3.25,17.5,84.5,193.7,146.96
2016,9,8,18,0,211.0,26.0,3.3,17.0,42.0,120.47,65.25
2016,9,8,18,15,105.5,13.0,3.25,16.5,21.0,43.41,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,52.5,6.5,1.75,13.5,8.0,0.0,0.0
2016,9,9,6,0,105.0,13.0,1.8,14.0,16.0,12.39,0.0
2016,9,9,6,15,235.5,26.5,1.75,14.5,52.5,21.25,10.15
2016,9,9,6,30,366.0,40.0,1.7,15.0,89.0,31.43,21.51
2016,9,9,6,45,450.0,49.0,1.7,15.5,137.0,36.91,26.9
2016,9,9,7,0,534.0,58.0,1.7,16.0,185.0,42.16,31.8
2016,9,9,7,15,273.0,88.0,1.65,16.5,153.5,66.37,48.65
2016,9,9,7,30,12.0,118.0,1.6,17.0,122.0,105.28,82.58
2016,9,9,7,45,44.0,146.5,1.55,17.5,164.5,132.23,102.9
2016,9,9,8,0,76.0,175.0,1.5,18.0,207.0,166.85,129.38
2016,9,9,8,15,134.5,198.0,1.45,18.0,264.5,206.25,159.24
2016,9,9,8,30,193.0,221.0,1.4,18.0,322.0,255.57,197.55
2016,9,9,8,45,251.0,234.5,1.35,18.5,377.0,302.71,233.97
2016,9,9,9,0,309.0,248.0,1.3,19.0,432.0,357.9,276.44
2016,9,9,9,15,577.0,172.5,1.3,19.5,546.5,444.31,342.59
2016,9,9,9,30,845.0,97.0,1.3,20.0,661.0,554.88,426.53
2016,9,9,9,45,853.5,100.5,1.3,20.5,695.0,607.77,465.46
2016,9,9,10,0,862.0,104.0,1.3,21.0,729.0,659.45,502.63
2016,9,9,10,15,870.5,105.0,1.4,21.5,758.0,707.27,536.89
2016,9,9,10,30,879.0,106.0,1.5,22.0,787.0,753.37,567.68
2016,9,9,10,45,886.0,106.5,1.6,22.5,808.5,795.87,595.33
2016,9,9,11,0,893.0,107.0,1.7,23.0,830.0,836.08,621.21
2016,9,9,11,15,896.5,107.5,1.8,23.0,844.0,870.86,644.53
2016,9,9,11,30,900.0,108.0,1.9,23.0,858.0,902.74,665.96
2016,9,9,11,45,902.5,108.0,2.0,23.5,864.0,930.16,683.17
2016,9,9,12,0,905.0,108.0,2.1,24.0,870.0,954.34,698.29
2016,9,9,12,15,905.0,108.0,2.25,24.0,867.5,972.81,711.66
2016,9,9,12,30,905.0,108.0,2.4,24.0,865.0,987.74,722.87
2016,9,9,12,45,890.0,114.0,2.55,24.5,851.5,990.99,725.21
2016,9,9,13,0,875.0,120.0,2.7,25.0,838.0,990.46,725.25
2016,9,9,13,15,870.5,119.0,2.85,24.5,819.5,988.99,727.63
2016,9,9,13,30,866.0,118.0,3.0,24.0,801.0,983.93,727.72
2016,9,9,13,45,860.0,115.5,3.15,24.0,776.0,972.21,722.05
2016,9,9,14,0,854.0,113.0,3.3,24.0,751.0,957.01,714.12
2016,9,9,14,15,844.0,111.5,3.4,23.5,718.5,944.1,708.79
2016,9,9,14,30,834.0,110.0,3.5,23.0,686.0,919.64,695.58
2016,9,9,14,45,821.0,107.0,3.6,23.0,647.5,887.72,675.84
2016,9,9,15,0,808.0,104.0,3.7,23.0,609.0,853.15,654.09
2016,9,9,15,15,789.5,101.0,3.7,22.5,565.0,811.43,627.78
2016,9,9,15,30,771.0,98.0,3.7,22.0,521.0,767.87,599.75
2016,9,9,15,45,747.0,94.0,3.75,22.0,473.5,717.25,565.11
2016,9,9,16,0,723.0,90.0,3.8,22.0,426.0,669.24,531.76
2016,9,9,16,15,689.0,85.5,3.75,21.0,375.5,609.82,490.53
2016,9,9,16,30,655.0,81.0,3.7,20.0,325.0,551.21,447.02
2016,9,9,16,45,606.0,74.5,3.7,19.5,273.5,482.15,392.81
2016,9,9,17,0,557.0,68.0,3.7,19.0,222.0,416.2,339.02
2016,9,9,17,15,485.0,59.5,3.6,18.5,172.5,339.65,274.56
2016,9,9,17,30,413.0,51.0,3.5,18.0,123.0,269.56,213.47
2016,9,9,17,45,300.5,38.0,3.4,17.5,81.0,185.61,139.8
2016,9,9,18,0,188.0,25.0,3.3,17.0,39.0,109.09,49.99
2016,9,9,18,15,94.0,12.5,3.15,16.5,19.5,39.28,0.0
2016,9,9,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,5.5,2.7,13.5,6.0,0.0,0.0
2016,9,10,6,0,44.0,11.0,2.8,14.0,12.0,10.48,0.0
2016,9,10,6,15,150.0,28.0,2.85,14.0,45.5,21.95,10.18
2016,9,10,6,30,256.0,45.0,2.9,14.0,79.0,34.73,24.37
2016,9,10,6,45,338.0,58.0,2.95,14.5,124.0,43.79,33.02
2016,9,10,7,0,420.0,71.0,3.0,15.0,169.0,52.47,41.03
2016,9,10,7,15,210.0,80.5,2.95,15.5,129.5,64.88,52.11
2016,9,10,7,30,0.0,90.0,2.9,16.0,90.0,81.79,63.75
2016,9,10,7,45,6.5,120.0,2.85,16.5,123.0,108.97,85.91
2016,9,10,8,0,13.0,150.0,2.8,17.0,156.0,137.32,108.63
2016,9,10,8,15,15.5,168.5,2.75,17.5,176.0,156.13,123.42
2016,9,10,8,30,18.0,187.0,2.7,18.0,196.0,175.34,138.38
2016,9,10,8,45,182.0,214.0,2.65,18.5,321.0,260.48,203.58
2016,9,10,9,0,346.0,241.0,2.6,19.0,446.0,367.88,286.45
2016,9,10,9,15,352.5,257.0,2.6,19.0,478.5,408.19,318.46
2016,9,10,9,30,359.0,273.0,2.6,19.0,511.0,448.77,350.27
2016,9,10,9,45,571.5,204.0,2.6,19.5,606.0,537.37,419.32
2016,9,10,10,0,784.0,135.0,2.6,20.0,701.0,639.78,497.51
2016,9,10,10,15,793.5,137.0,2.65,20.5,729.5,686.71,531.32
2016,9,10,10,30,803.0,139.0,2.7,21.0,758.0,732.26,563.69
2016,9,10,10,45,809.0,140.5,2.75,21.5,778.5,773.0,590.74
2016,9,10,11,0,815.0,142.0,2.8,22.0,799.0,811.64,615.94
2016,9,10,11,15,819.0,143.0,2.85,22.0,812.5,845.78,639.05
2016,9,10,11,30,823.0,144.0,2.9,22.0,826.0,877.3,660.34
2016,9,10,11,45,824.5,144.5,2.95,22.0,831.5,903.27,677.85
2016,9,10,12,0,826.0,145.0,3.0,22.0,837.0,926.19,693.39
2016,9,10,12,15,825.0,144.5,3.0,22.0,834.5,942.54,704.22
2016,9,10,12,30,824.0,144.0,3.0,22.0,832.0,955.54,712.95
2016,9,10,12,45,822.0,143.0,3.05,22.0,821.5,963.61,718.93
2016,9,10,13,0,820.0,142.0,3.1,22.0,811.0,968.21,722.77
2016,9,10,13,15,814.5,141.0,3.1,22.0,793.0,965.92,721.77
2016,9,10,13,30,809.0,140.0,3.1,22.0,775.0,960.16,718.65
2016,9,10,13,45,801.0,138.0,3.15,22.0,749.5,947.45,711.39
2016,9,10,14,0,793.0,136.0,3.2,22.0,724.0,931.46,702.03
2016,9,10,14,15,781.5,133.5,3.2,22.0,692.0,908.42,687.6
2016,9,10,14,30,770.0,131.0,3.2,22.0,660.0,882.47,671.23
2016,9,10,14,45,755.0,128.0,3.2,22.0,622.0,850.04,650.34
2016,9,10,15,0,740.0,125.0,3.2,22.0,584.0,819.89,630.99
2016,9,10,15,15,720.0,121.0,3.2,21.5,541.0,777.66,604.04
2016,9,10,15,30,700.0,117.0,3.2,21.0,498.0,733.91,575.62
2016,9,10,15,45,673.5,112.0,3.2,20.5,451.0,682.66,541.09
2016,9,10,16,0,647.0,107.0,3.2,20.0,404.0,630.99,505.46
2016,9,10,16,15,610.5,100.5,3.2,19.5,354.5,570.46,460.83
2016,9,10,16,30,574.0,94.0,3.2,19.0,305.0,511.1,415.65
2016,9,10,16,45,524.5,85.5,3.25,19.0,255.5,443.09,361.35
2016,9,10,17,0,475.0,77.0,3.3,19.0,206.0,378.35,307.86
2016,9,10,17,15,403.5,66.0,3.25,18.5,158.5,301.16,243.05
2016,9,10,17,30,332.0,55.0,3.2,18.0,111.0,234.58,185.15
2016,9,10,17,45,231.0,39.0,3.2,17.5,71.5,157.47,117.31
2016,9,10,18,0,130.0,23.0,3.2,17.0,32.0,84.86,28.06
2016,9,10,18,15,65.0,11.5,3.1,16.5,16.0,29.7,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,14.5,4.5,2.9,14.0,4.5,0.0,0.0
2016,9,11,6,0,29.0,9.0,3.0,14.0,9.0,8.58,0.0
2016,9,11,6,15,115.5,28.0,3.05,14.5,41.0,23.1,10.33
2016,9,11,6,30,202.0,47.0,3.1,15.0,73.0,36.36,25.58
2016,9,11,6,45,279.0,62.5,3.15,15.5,117.0,47.33,35.94
2016,9,11,7,0,356.0,78.0,3.2,16.0,161.0,57.82,45.55
2016,9,11,7,15,188.5,98.5,3.1,16.0,143.5,77.41,63.02
2016,9,11,7,30,21.0,119.0,3.0,16.0,126.0,106.51,83.69
2016,9,11,7,45,156.0,140.0,2.95,16.5,205.5,139.3,104.45
2016,9,11,8,0,291.0,161.0,2.9,17.0,285.0,192.68,142.7
2016,9,11,8,15,290.5,186.5,2.8,17.0,323.0,234.9,178.59
2016,9,11,8,30,290.0,212.0,2.7,17.0,361.0,277.32,214.45
2016,9,11,8,45,483.0,175.5,2.65,17.5,449.5,338.39,261.49
2016,9,11,9,0,676.0,139.0,2.6,18.0,538.0,421.18,326.93
2016,9,11,9,15,694.5,143.0,2.6,18.5,578.0,474.29,370.07
2016,9,11,9,30,713.0,147.0,2.6,19.0,618.0,528.1,412.53
2016,9,11,9,45,740.5,143.0,2.6,19.5,655.0,580.04,452.52
2016,9,11,10,0,768.0,139.0,2.6,20.0,692.0,633.03,492.17
2016,9,11,10,15,777.5,141.0,2.6,20.0,720.0,679.23,526.62
2016,9,11,10,30,787.0,143.0,2.6,20.0,748.0,724.09,559.39
2016,9,11,10,45,794.0,144.5,2.65,20.5,769.0,764.96,586.95
2016,9,11,11,0,801.0,146.0,2.7,21.0,790.0,803.84,612.44
2016,9,11,11,15,805.5,147.0,2.75,21.0,803.0,837.92,635.62
2016,9,11,11,30,810.0,148.0,2.8,21.0,816.0,869.45,657.01
2016,9,11,11,45,811.0,148.5,2.9,21.0,821.5,894.61,674.41
2016,9,11,12,0,812.0,149.0,3.0,21.0,827.0,916.74,689.87
2016,9,11,12,15,811.5,149.0,3.05,21.0,824.5,933.8,701.64
2016,9,11,12,30,811.0,149.0,3.1,21.0,822.0,947.57,711.33
2016,9,11,12,45,823.0,140.0,3.2,21.0,815.5,960.35,720.89
2016,9,11,13,0,835.0,131.0,3.3,21.0,809.0,969.67,728.24
2016,9,11,13,15,830.0,129.5,3.4,20.5,791.0,967.19,729.2
2016,9,11,13,30,825.0,128.0,3.5,20.0,773.0,961.18,727.97
2016,9,11,13,45,817.5,126.5,3.65,20.0,747.5,949.3,721.76
2016,9,11,14,0,810.0,125.0,3.8,20.0,722.0,934.07,713.32
2016,9,11,14,15,799.0,123.0,3.85,19.5,690.0,911.74,700.74
2016,9,11,14,30,788.0,121.0,3.9,19.0,658.0,886.44,686.06
2016,9,11,14,45,773.0,118.0,4.0,19.0,620.0,853.58,664.87
2016,9,11,15,0,758.0,115.0,4.1,19.0,582.0,818.32,641.79
2016,9,11,15,15,738.5,111.5,4.1,18.5,539.0,780.5,617.36
2016,9,11,15,30,719.0,108.0,4.1,18.0,496.0,737.17,588.49
2016,9,11,15,45,694.0,103.0,4.2,18.0,449.5,686.45,552.79
2016,9,11,16,0,669.0,98.0,4.3,18.0,403.0,635.18,516.03
2016,9,11,16,15,633.5,92.5,4.3,17.5,353.5,575.73,471.73
2016,9,11,16,30,598.0,87.0,4.3,17.0,304.0,517.35,426.37
2016,9,11,16,45,551.0,79.0,4.35,17.0,254.5,450.51,371.97
2016,9,11,17,0,504.0,71.0,4.4,17.0,205.0,386.7,318.19
2016,9,11,17,15,431.0,61.0,4.4,16.5,157.5,310.93,253.34
2016,9,11,17,30,358.0,51.0,4.4,16.0,110.0,240.59,191.33
2016,9,11,17,45,251.0,36.5,4.4,15.5,70.5,161.88,120.49
2016,9,11,18,0,144.0,22.0,4.4,15.0,31.0,87.07,14.29
2016,9,11,18,15,72.0,11.0,4.3,14.5,15.5,31.04,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,21.5,6.0,4.4,13.5,6.5,0.0,0.0
2016,9,12,6,0,43.0,12.0,4.5,14.0,13.0,11.44,0.0
2016,9,12,6,15,178.5,27.5,4.55,14.0,48.0,21.67,8.63
2016,9,12,6,30,314.0,43.0,4.6,14.0,83.0,33.32,23.0
2016,9,12,6,45,408.0,53.0,4.7,14.5,130.5,41.02,30.5
2016,9,12,7,0,502.0,63.0,4.8,15.0,178.0,46.97,36.11
2016,9,12,7,15,561.0,70.5,4.8,15.0,229.5,55.04,43.48
2016,9,12,7,30,620.0,78.0,4.8,15.0,281.0,103.15,59.26
2016,9,12,7,45,658.0,84.0,4.8,15.5,332.0,154.46,95.49
2016,9,12,8,0,696.0,90.0,4.8,16.0,383.0,210.22,141.71
2016,9,12,8,15,725.5,94.0,4.8,16.0,432.5,266.25,191.57
2016,9,12,8,30,755.0,98.0,4.8,16.0,482.0,327.89,246.71
2016,9,12,8,45,776.5,101.0,4.85,16.5,527.5,385.03,297.47
2016,9,12,9,0,798.0,104.0,4.9,17.0,573.0,443.5,348.09
2016,9,12,9,15,814.5,107.0,4.9,17.0,614.5,500.59,396.9
2016,9,12,9,30,831.0,110.0,4.9,17.0,656.0,557.87,444.54
2016,9,12,9,45,849.5,109.0,4.9,17.5,692.5,612.37,487.97
2016,9,12,10,0,868.0,108.0,4.9,18.0,729.0,665.72,529.32
2016,9,12,10,15,876.5,109.0,4.9,18.0,758.0,713.75,566.59
2016,9,12,10,30,885.0,110.0,4.9,18.0,787.0,760.03,600.44
2016,9,12,10,45,890.0,112.0,4.95,18.5,808.5,802.61,629.75
2016,9,12,11,0,895.0,114.0,5.0,19.0,830.0,842.76,657.01
2016,9,12,11,15,899.0,115.0,5.05,19.0,844.0,878.43,682.19
2016,9,12,11,30,903.0,116.0,5.1,19.0,858.0,911.23,705.29
2016,9,12,11,45,903.5,117.0,5.2,19.0,863.5,937.85,724.38
2016,9,12,12,0,904.0,118.0,5.3,19.0,869.0,961.13,741.23
2016,9,12,12,15,904.0,117.5,5.35,18.5,867.0,978.95,755.47
2016,9,12,12,30,904.0,117.0,5.4,18.0,865.0,993.2,767.42
2016,9,12,12,45,909.5,112.5,5.5,18.0,856.5,1004.82,776.57
2016,9,12,13,0,915.0,108.0,5.6,18.0,848.0,1012.75,783.28
2016,9,12,13,15,911.5,107.5,5.6,18.0,830.0,1012.55,783.74
2016,9,12,13,30,908.0,107.0,5.6,18.0,812.0,1008.61,781.76
2016,9,12,13,45,903.0,105.0,5.65,18.0,787.0,997.82,775.46
2016,9,12,14,0,898.0,103.0,5.7,18.0,762.0,983.4,766.72
2016,9,12,14,15,889.0,101.5,5.65,17.5,729.0,962.23,754.09
2016,9,12,14,30,880.0,100.0,5.6,17.0,696.0,937.78,739.15
2016,9,12,14,45,456.5,170.5,5.55,17.0,478.5,623.5,504.03
2016,9,12,15,0,33.0,241.0,5.5,17.0,261.0,280.5,224.04
2016,9,12,15,15,32.5,223.5,5.5,16.5,242.0,261.45,210.37
2016,9,12,15,30,32.0,206.0,5.5,16.0,223.0,242.29,195.87
2016,9,12,15,45,29.0,188.0,5.5,16.0,202.5,220.51,178.62
2016,9,12,16,0,26.0,170.0,5.5,16.0,182.0,188.74,152.97
2016,9,12,16,15,23.0,150.5,5.45,15.5,160.0,166.42,135.08
2016,9,12,16,30,20.0,131.0,5.4,15.0,138.0,144.29,117.02
2016,9,12,16,45,311.0,97.0,5.4,15.0,179.0,320.11,268.2
2016,9,12,17,0,602.0,63.0,5.4,15.0,220.0,430.79,358.39
2016,9,12,17,15,523.5,55.0,5.3,14.5,169.0,349.81,287.38
2016,9,12,17,30,445.0,47.0,5.2,14.0,118.0,275.89,220.83
2016,9,12,17,45,303.0,35.0,5.15,13.5,75.0,180.62,134.05
2016,9,12,18,0,161.0,23.0,5.1,13.0,32.0,92.99,0.0
2016,9,12,18,15,80.5,11.5,5.05,13.0,16.0,33.73,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,16.0,4.5,2.95,14.5,5.0,0.0,0.0
2016,9,13,6,0,32.0,9.0,3.1,15.0,10.0,8.58,0.0
2016,9,13,6,15,146.5,26.5,3.15,15.0,43.5,20.88,7.22
2016,9,13,6,30,261.0,44.0,3.2,15.0,77.0,34.14,23.53
2016,9,13,6,45,342.5,58.0,3.25,15.5,122.5,44.04,33.0
2016,9,13,7,0,424.0,72.0,3.3,16.0,168.0,53.52,41.73
2016,9,13,7,15,484.0,81.5,3.2,16.0,218.0,63.78,51.01
2016,9,13,7,30,544.0,91.0,3.1,16.0,268.0,108.78,66.57
2016,9,13,7,45,584.0,99.0,3.05,16.5,318.0,157.36,100.61
2016,9,13,8,0,624.0,107.0,3.0,17.0,368.0,210.79,144.06
2016,9,13,8,15,655.0,112.5,2.95,17.0,416.5,264.28,190.63
2016,9,13,8,30,686.0,118.0,2.9,17.0,465.0,320.95,240.37
2016,9,13,8,45,709.5,122.5,2.85,17.5,510.0,376.8,288.6
2016,9,13,9,0,733.0,127.0,2.8,18.0,555.0,434.36,336.91
2016,9,13,9,15,750.5,130.5,2.75,18.0,595.5,489.49,382.64
2016,9,13,9,30,768.0,134.0,2.7,18.0,636.0,545.06,427.37
2016,9,13,9,45,781.0,136.5,2.7,18.5,670.5,597.89,468.04
2016,9,13,10,0,794.0,139.0,2.7,19.0,705.0,648.94,506.2
2016,9,13,10,15,803.5,141.0,2.7,19.0,733.0,696.26,541.58
2016,9,13,10,30,813.0,143.0,2.7,19.0,761.0,742.16,575.17
2016,9,13,10,45,824.5,141.5,2.75,19.5,783.5,784.45,603.65
2016,9,13,11,0,836.0,140.0,2.8,20.0,806.0,824.91,630.23
2016,9,13,11,15,840.0,141.0,2.8,20.0,819.0,859.56,653.45
2016,9,13,11,30,844.0,142.0,2.8,20.0,832.0,891.5,674.74
2016,9,13,11,45,851.5,138.5,2.8,20.5,839.0,919.0,691.65
2016,9,13,12,0,859.0,135.0,2.8,21.0,846.0,943.52,706.51
2016,9,13,12,15,858.0,135.0,2.75,21.0,843.0,960.7,717.41
2016,9,13,12,30,857.0,135.0,2.7,21.0,840.0,974.4,726.12
2016,9,13,12,45,857.5,132.5,2.7,21.5,830.0,983.27,730.79
2016,9,13,13,0,858.0,130.0,2.7,22.0,820.0,988.54,733.25
2016,9,13,13,15,852.0,129.0,2.65,22.0,801.0,985.55,731.36
2016,9,13,13,30,846.0,128.0,2.6,22.0,782.0,978.95,727.31
2016,9,13,13,45,842.0,124.5,2.6,22.0,756.5,967.91,720.95
2016,9,13,14,0,838.0,121.0,2.6,22.0,731.0,953.36,712.42
2016,9,13,14,15,826.5,118.5,2.6,21.5,698.0,929.47,699.07
2016,9,13,14,30,815.0,116.0,2.6,21.0,665.0,902.52,683.67
2016,9,13,14,45,802.5,112.5,2.6,21.0,626.5,870.65,663.53
2016,9,13,15,0,790.0,109.0,2.6,21.0,588.0,836.17,641.48
2016,9,13,15,15,770.0,105.5,2.6,21.0,544.0,792.94,613.08
2016,9,13,15,30,750.0,102.0,2.6,21.0,500.0,748.02,583.15
2016,9,13,15,45,724.5,97.5,2.65,21.0,452.0,700.19,550.87
2016,9,13,16,0,699.0,93.0,2.7,21.0,404.0,648.0,514.66
2016,9,13,16,15,662.0,87.5,2.65,20.5,353.5,586.36,470.17
2016,9,13,16,30,625.0,82.0,2.6,20.0,303.0,525.88,424.35
2016,9,13,16,45,572.0,75.0,2.6,20.0,252.0,455.52,368.44
2016,9,13,17,0,519.0,68.0,2.6,20.0,201.0,388.71,313.36
2016,9,13,17,15,441.5,58.0,2.55,19.5,152.5,310.3,247.63
2016,9,13,17,30,364.0,48.0,2.5,19.0,104.0,239.06,185.82
2016,9,13,17,45,244.5,33.5,2.5,18.5,65.0,154.89,110.01
2016,9,13,18,0,125.0,19.0,2.5,18.0,26.0,74.17,0.0
2016,9,13,18,15,62.5,9.5,2.45,17.5,13.0,26.56,0.0
2016,9,13,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,12.0,3.5,1.3,14.0,3.5,0.0,0.0
2016,9,14,6,0,24.0,7.0,1.3,14.0,7.0,6.67,0.0
2016,9,14,6,15,116.5,25.5,1.3,14.5,38.5,20.08,5.77
2016,9,14,6,30,209.0,44.0,1.3,15.0,70.0,34.16,23.49
2016,9,14,6,45,291.0,60.0,1.35,15.5,114.5,45.64,34.38
2016,9,14,7,0,373.0,76.0,1.4,16.0,159.0,56.62,44.45
2016,9,14,7,15,431.5,87.5,1.35,16.5,208.0,66.71,53.47
2016,9,14,7,30,490.0,99.0,1.3,17.0,257.0,110.47,69.65
2016,9,14,7,45,536.0,107.0,1.3,17.5,307.0,157.91,102.45
2016,9,14,8,0,582.0,115.0,1.3,18.0,357.0,209.53,143.44
2016,9,14,8,15,614.0,121.5,1.3,18.0,405.0,261.63,187.82
2016,9,14,8,30,646.0,128.0,1.3,18.0,453.0,317.11,235.36
2016,9,14,8,45,674.0,132.0,1.3,18.5,498.5,371.92,281.45
2016,9,14,9,0,702.0,136.0,1.3,19.0,544.0,429.02,328.07
2016,9,14,9,15,720.0,140.0,1.3,19.5,584.0,483.23,371.16
2016,9,14,9,30,738.0,144.0,1.3,20.0,624.0,538.02,413.19
2016,9,14,9,45,805.5,121.0,1.35,20.5,671.0,597.13,457.98
2016,9,14,10,0,873.0,98.0,1.4,21.0,718.0,658.21,503.18
2016,9,14,10,15,881.0,99.5,1.45,21.0,746.5,706.42,538.34
2016,9,14,10,30,889.0,101.0,1.5,21.0,775.0,752.81,570.06
2016,9,14,10,45,896.0,101.5,1.55,21.5,796.0,795.4,597.41
2016,9,14,11,0,903.0,102.0,1.6,22.0,817.0,835.64,622.89
2016,9,14,11,15,906.5,102.5,1.7,22.0,830.5,870.4,646.29
2016,9,14,11,30,910.0,103.0,1.8,22.0,844.0,902.2,667.77
2016,9,14,11,45,912.5,102.5,1.95,22.5,849.5,928.96,685.19
2016,9,14,12,0,915.0,102.0,2.1,23.0,855.0,952.4,700.48
2016,9,14,12,15,914.5,102.0,2.25,23.0,852.5,970.14,713.46
2016,9,14,12,30,914.0,102.0,2.4,23.0,850.0,984.28,724.25
2016,9,14,12,45,904.5,105.0,2.55,23.0,837.5,989.38,729.25
2016,9,14,13,0,895.0,108.0,2.7,23.0,825.0,990.7,731.96
2016,9,14,13,15,890.5,107.0,2.75,23.0,806.0,988.76,731.74
2016,9,14,13,30,886.0,106.0,2.8,23.0,787.0,983.15,729.26
2016,9,14,13,45,880.0,104.0,2.9,23.0,761.5,971.36,723.25
2016,9,14,14,0,874.0,102.0,3.0,23.0,736.0,956.03,714.99
2016,9,14,14,15,864.0,100.5,3.0,23.0,703.0,934.1,701.56
2016,9,14,14,30,854.0,99.0,3.0,23.0,670.0,909.02,686.09
2016,9,14,14,45,842.0,96.0,3.05,23.0,631.5,885.07,671.74
2016,9,14,15,0,830.0,93.0,3.1,23.0,593.0,850.53,649.97
2016,9,14,15,15,811.5,90.5,3.05,22.5,548.5,808.59,623.46
2016,9,14,15,30,793.0,88.0,3.0,22.0,504.0,764.78,595.24
2016,9,14,15,45,769.5,84.0,3.0,22.0,456.0,713.73,560.4
2016,9,14,16,0,746.0,80.0,3.0,22.0,408.0,661.8,524.23
2016,9,14,16,15,711.5,75.5,2.95,21.5,357.0,601.09,481.33
2016,9,14,16,30,677.0,71.0,2.9,21.0,306.0,544.58,438.45
2016,9,14,16,45,628.0,64.5,2.9,20.5,254.5,475.03,383.86
2016,9,14,17,0,579.0,58.0,2.9,20.0,203.0,408.67,329.51
2016,9,14,17,15,500.5,50.0,2.85,19.5,154.0,329.46,262.65
2016,9,14,17,30,422.0,42.0,2.8,19.0,105.0,257.56,199.59
2016,9,14,17,45,293.5,29.5,2.8,18.5,64.5,169.7,117.88
2016,9,14,18,0,165.0,17.0,2.8,18.0,24.0,84.35,0.0
2016,9,14,18,15,82.5,8.5,2.85,17.5,12.0,8.1,0.0
2016,9,14,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,17.0,2.35,14.5,40.0,13.06,0.97
2016,9,15,6,30,389.0,34.0,2.4,15.0,80.0,26.74,17.07
2016,9,15,6,45,477.5,42.5,2.5,15.5,127.5,32.05,22.46
2016,9,15,7,0,566.0,51.0,2.6,16.0,175.0,37.15,27.27
2016,9,15,7,15,621.5,57.0,2.55,16.0,227.0,43.54,33.11
2016,9,15,7,30,677.0,63.0,2.5,16.0,279.0,97.22,52.29
2016,9,15,7,45,715.0,67.0,2.5,16.5,330.5,149.81,88.62
2016,9,15,8,0,753.0,71.0,2.5,17.0,382.0,206.78,135.47
2016,9,15,8,15,779.5,74.5,2.4,17.5,431.5,264.47,186.14
2016,9,15,8,30,806.0,78.0,2.3,18.0,481.0,324.56,239.09
2016,9,15,8,45,825.5,80.5,2.25,18.5,526.5,383.22,290.18
2016,9,15,9,0,845.0,83.0,2.2,19.0,572.0,444.75,341.88
2016,9,15,9,15,859.0,85.0,2.15,19.5,612.5,501.39,388.13
2016,9,15,9,30,873.0,87.0,2.1,20.0,653.0,557.77,432.45
2016,9,15,9,45,886.5,87.5,2.1,20.5,688.5,611.87,473.72
2016,9,15,10,0,900.0,88.0,2.1,21.0,724.0,665.08,512.96
2016,9,15,10,15,907.5,89.5,2.1,21.0,752.5,714.02,548.91
2016,9,15,10,30,915.0,91.0,2.1,21.0,781.0,761.03,580.75
2016,9,15,10,45,920.0,92.0,2.15,21.5,801.5,803.46,608.28
2016,9,15,11,0,925.0,93.0,2.2,22.0,822.0,843.31,633.78
2016,9,15,11,15,928.0,93.5,2.3,22.0,835.5,878.22,657.42
2016,9,15,11,30,931.0,94.0,2.4,22.0,849.0,910.06,679.01
2016,9,15,11,45,932.0,94.5,2.55,22.5,854.0,936.9,696.4
2016,9,15,12,0,933.0,95.0,2.7,23.0,859.0,960.31,711.55
2016,9,15,12,15,932.5,94.5,2.85,23.0,856.5,977.69,724.17
2016,9,15,12,30,932.0,94.0,3.0,23.0,854.0,991.37,734.52
2016,9,15,12,45,916.0,101.0,3.15,23.0,839.5,994.7,738.15
2016,9,15,13,0,900.0,108.0,3.3,23.0,825.0,994.14,739.39
2016,9,15,13,15,895.5,107.0,3.45,23.0,806.0,992.13,739.8
2016,9,15,13,30,891.0,106.0,3.6,23.0,787.0,986.43,737.84
2016,9,15,13,45,883.0,105.0,3.75,23.0,760.5,973.74,731.26
2016,9,15,14,0,875.0,104.0,3.9,23.0,734.0,957.56,722.39
2016,9,15,14,15,864.5,102.5,4.0,22.5,700.5,935.1,710.33
2016,9,15,14,30,854.0,101.0,4.1,22.0,667.0,917.41,701.54
2016,9,15,14,45,839.0,99.0,4.2,22.0,627.5,884.07,680.37
2016,9,15,15,0,824.0,97.0,4.3,22.0,588.0,848.14,657.27
2016,9,15,15,15,804.5,94.0,4.35,21.5,543.5,804.89,629.64
2016,9,15,15,30,785.0,91.0,4.4,21.0,499.0,759.85,600.28
2016,9,15,15,45,758.0,87.5,4.45,21.0,450.5,706.93,563.39
2016,9,15,16,0,731.0,84.0,4.5,21.0,402.0,656.81,527.84
2016,9,15,16,15,694.5,79.0,4.45,20.5,350.5,594.93,482.49
2016,9,15,16,30,658.0,74.0,4.4,20.0,299.0,534.14,435.33
2016,9,15,16,45,603.0,68.0,4.4,19.5,247.5,462.56,377.89
2016,9,15,17,0,548.0,62.0,4.4,19.0,196.0,394.71,321.21
2016,9,15,17,15,465.0,52.5,4.3,18.5,147.0,313.21,251.43
2016,9,15,17,30,382.0,43.0,4.2,18.0,98.0,239.56,186.21
2016,9,15,17,45,247.5,29.5,4.15,17.5,59.5,151.04,101.86
2016,9,15,18,0,113.0,16.0,4.1,17.0,21.0,52.35,0.0
2016,9,15,18,15,56.5,8.0,4.0,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,182.0,16.5,1.8,14.0,38.0,12.69,0.0
2016,9,16,6,30,364.0,33.0,1.7,14.0,76.0,25.92,16.39
2016,9,16,6,45,455.5,42.0,1.65,14.5,123.0,31.71,22.25
2016,9,16,7,0,547.0,51.0,1.6,15.0,170.0,37.24,27.48
2016,9,16,7,15,604.0,57.5,1.5,15.5,221.5,43.5,33.16
2016,9,16,7,30,661.0,64.0,1.4,16.0,273.0,93.15,49.53
2016,9,16,7,45,400.5,117.5,1.3,16.5,251.0,147.22,100.08
2016,9,16,8,0,140.0,171.0,1.2,17.0,229.0,173.33,132.5
2016,9,16,8,15,145.5,192.5,1.1,17.5,259.0,204.51,157.66
2016,9,16,8,30,151.0,214.0,1.0,18.0,289.0,236.51,183.19
2016,9,16,8,45,195.0,232.0,0.95,18.5,338.5,280.65,217.23
2016,9,16,9,0,239.0,250.0,0.9,19.0,388.0,329.78,254.76
2016,9,16,9,15,550.5,170.0,0.85,19.5,517.0,426.77,328.16
2016,9,16,9,30,862.0,90.0,0.8,20.0,646.0,554.16,423.17
2016,9,16,9,45,875.5,90.5,0.8,20.5,681.5,607.7,461.9
2016,9,16,10,0,889.0,91.0,0.8,21.0,717.0,660.37,499.35
2016,9,16,10,15,897.0,92.5,0.9,21.5,745.0,709.13,534.03
2016,9,16,10,30,905.0,94.0,1.0,22.0,773.0,756.02,564.89
2016,9,16,10,45,910.5,94.5,1.1,23.0,794.0,797.9,590.77
2016,9,16,11,0,916.0,95.0,1.2,24.0,815.0,837.26,614.7
2016,9,16,11,15,919.0,96.0,1.4,24.0,828.0,872.34,639.34
2016,9,16,11,30,922.0,97.0,1.6,24.0,841.0,904.39,662.0
2016,9,16,11,45,923.5,97.0,1.85,24.5,846.5,930.87,680.3
2016,9,16,12,0,925.0,97.0,2.1,25.0,852.0,953.96,696.35
2016,9,16,12,15,924.5,97.0,2.3,25.0,849.0,971.67,709.74
2016,9,16,12,30,924.0,97.0,2.5,25.0,846.0,985.73,720.88
2016,9,16,12,45,916.0,99.5,2.7,25.0,833.5,991.66,726.82
2016,9,16,13,0,908.0,102.0,2.9,25.0,821.0,993.78,730.4
2016,9,16,13,15,903.0,101.0,2.95,25.0,802.0,991.17,729.71
2016,9,16,13,30,898.0,100.0,3.0,25.0,783.0,984.83,726.76
2016,9,16,13,45,890.0,99.5,3.05,25.0,756.5,972.53,720.01
2016,9,16,14,0,882.0,99.0,3.1,25.0,730.0,956.73,711.07
2016,9,16,14,15,872.0,97.0,3.05,24.5,697.0,933.95,698.18
2016,9,16,14,30,862.0,95.0,3.0,24.0,664.0,908.0,683.17
2016,9,16,14,45,847.5,93.5,3.0,24.0,624.5,883.18,667.95
2016,9,16,15,0,833.0,92.0,3.0,24.0,585.0,848.02,645.54
2016,9,16,15,15,814.0,89.0,2.95,23.5,540.5,804.91,618.33
2016,9,16,15,30,795.0,86.0,2.9,23.0,496.0,759.96,589.43
2016,9,16,15,45,769.0,82.5,2.85,23.0,447.0,707.49,553.43
2016,9,16,16,0,743.0,79.0,2.8,23.0,398.0,654.33,516.26
2016,9,16,16,15,707.0,74.5,2.75,22.5,347.0,596.02,474.95
2016,9,16,16,30,671.0,70.0,2.7,22.0,296.0,535.72,429.29
2016,9,16,16,45,617.5,64.0,2.65,21.5,244.5,464.6,373.37
2016,9,16,17,0,564.0,58.0,2.6,21.0,193.0,397.12,318.01
2016,9,16,17,15,481.0,49.0,2.6,20.0,144.0,315.71,250.06
2016,9,16,17,30,398.0,40.0,2.6,19.0,95.0,242.22,185.95
2016,9,16,17,45,259.5,27.0,2.6,18.5,56.5,151.35,96.66
2016,9,16,18,0,121.0,14.0,2.6,18.0,18.0,52.69,0.0
2016,9,16,18,15,60.5,7.0,2.6,17.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.5,16.5,1.2,14.5,36.5,12.78,0.0
2016,9,17,6,30,357.0,33.0,1.1,15.0,73.0,26.06,16.34
2016,9,17,6,45,453.0,41.5,1.0,15.5,120.5,31.4,21.87
2016,9,17,7,0,549.0,50.0,0.9,16.0,168.0,36.54,26.74
2016,9,17,7,15,606.0,56.0,0.8,16.5,219.0,41.98,31.7
2016,9,17,7,30,663.0,62.0,0.7,17.0,270.0,91.3,47.81
2016,9,17,7,45,337.0,102.0,0.6,17.5,208.5,126.16,85.01
2016,9,17,8,0,11.0,142.0,0.5,18.0,147.0,129.94,101.77
2016,9,17,8,15,32.0,171.0,0.5,18.5,187.0,159.99,124.84
2016,9,17,8,30,53.0,200.0,0.5,19.0,227.0,195.36,151.92
2016,9,17,8,45,54.0,219.0,0.55,19.5,248.5,217.74,169.02
2016,9,17,9,0,55.0,238.0,0.6,20.0,270.0,240.37,186.11
2016,9,17,9,15,101.0,266.5,0.65,20.5,330.0,293.49,226.21
2016,9,17,9,30,147.0,295.0,0.7,21.0,390.0,353.46,270.79
2016,9,17,9,45,520.0,191.0,0.8,22.0,551.0,492.1,375.81
2016,9,17,10,0,893.0,87.0,0.9,23.0,712.0,658.3,496.67
2016,9,17,10,15,900.5,88.0,1.0,23.5,740.0,706.31,529.41
2016,9,17,10,30,908.0,89.0,1.1,24.0,768.0,752.38,559.45
2016,9,17,10,45,913.5,90.0,1.25,24.5,788.5,794.77,587.27
2016,9,17,11,0,919.0,91.0,1.4,25.0,809.0,834.63,613.22
2016,9,17,11,15,922.0,91.5,1.55,25.0,822.0,869.18,636.77
2016,9,17,11,30,925.0,92.0,1.7,25.0,835.0,900.68,658.37
2016,9,17,11,45,926.0,92.0,1.9,25.5,839.5,926.66,675.67
2016,9,17,12,0,927.0,92.0,2.1,26.0,844.0,949.2,690.74
2016,9,17,12,15,926.0,92.0,2.25,26.0,841.0,966.35,703.22
2016,9,17,12,30,925.0,92.0,2.4,26.0,838.0,979.82,713.47
2016,9,17,12,45,911.0,97.5,2.6,26.0,823.5,983.23,717.8
2016,9,17,13,0,897.0,103.0,2.8,26.0,809.0,982.8,719.76
2016,9,17,13,15,891.5,102.0,2.9,26.0,789.5,979.61,719.15
2016,9,17,13,30,886.0,101.0,3.0,26.0,770.0,972.75,716.26
2016,9,17,13,45,878.5,99.5,3.1,26.0,743.5,959.8,709.45
2016,9,17,14,0,871.0,98.0,3.2,26.0,717.0,943.37,700.43
2016,9,17,14,15,860.0,96.5,3.25,25.5,684.0,920.32,688.0
2016,9,17,14,30,849.0,95.0,3.3,25.0,651.0,894.19,673.46
2016,9,17,14,45,834.0,93.0,3.35,25.0,611.5,868.56,657.87
2016,9,17,15,0,819.0,91.0,3.4,25.0,572.0,832.67,635.04
2016,9,17,15,15,799.5,88.5,3.4,24.5,527.5,790.12,608.27
2016,9,17,15,30,780.0,86.0,3.4,24.0,483.0,745.82,579.79
2016,9,17,15,45,752.0,82.5,3.4,24.0,435.0,692.36,542.95
2016,9,17,16,0,724.0,79.0,3.4,24.0,387.0,638.41,505.02
2016,9,17,16,15,687.0,74.5,3.3,23.5,336.5,580.35,463.11
2016,9,17,16,30,650.0,70.0,3.2,23.0,286.0,520.38,417.19
2016,9,17,16,45,595.0,63.5,3.15,22.5,235.0,448.88,360.61
2016,9,17,17,0,540.0,57.0,3.1,22.0,184.0,381.25,304.84
2016,9,17,17,15,455.5,48.0,3.05,21.0,136.5,300.62,237.23
2016,9,17,17,30,371.0,39.0,3.0,20.0,89.0,228.14,173.73
2016,9,17,17,45,234.5,25.5,3.0,19.5,52.0,137.8,81.38
2016,9,17,18,0,98.0,12.0,3.0,19.0,15.0,43.0,0.0
2016,9,17,18,15,49.0,6.0,3.0,18.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,178.5,16.0,0.75,16.5,35.5,12.41,0.0
2016,9,18,6,30,357.0,32.0,0.8,17.0,71.0,25.27,15.42
2016,9,18,6,45,450.5,40.5,0.9,17.5,117.5,30.65,20.99
2016,9,18,7,0,544.0,49.0,1.0,18.0,164.0,35.81,25.85
2016,9,18,7,15,601.5,55.5,0.95,18.5,215.0,41.22,30.74
2016,9,18,7,30,659.0,62.0,0.9,19.0,266.0,90.69,47.18
2016,9,18,7,45,698.0,66.0,0.85,19.5,317.0,145.64,84.66
2016,9,18,8,0,737.0,70.0,0.8,20.0,368.0,201.68,129.54
2016,9,18,8,15,764.5,73.5,0.75,21.0,417.0,258.59,177.76
2016,9,18,8,30,792.0,77.0,0.7,22.0,466.0,318.01,227.9
2016,9,18,8,45,812.0,80.0,0.7,23.0,511.0,376.42,276.3
2016,9,18,9,0,832.0,83.0,0.7,24.0,556.0,435.88,323.69
2016,9,18,9,15,846.5,85.0,0.8,25.0,596.5,493.71,368.61
2016,9,18,9,30,861.0,87.0,0.9,26.0,637.0,549.58,410.48
2016,9,18,9,45,881.0,84.5,1.0,27.0,673.5,603.82,449.8
2016,9,18,10,0,901.0,82.0,1.1,28.0,710.0,657.72,487.56
2016,9,18,10,15,908.5,83.0,1.3,28.5,738.0,705.97,522.03
2016,9,18,10,30,916.0,84.0,1.5,29.0,766.0,752.27,552.67
2016,9,18,10,45,920.5,85.0,1.7,29.5,786.5,794.09,580.05
2016,9,18,11,0,925.0,86.0,1.9,30.0,807.0,833.29,605.53
2016,9,18,11,15,928.0,86.5,2.05,30.0,819.5,867.91,628.69
2016,9,18,11,30,931.0,87.0,2.2,30.0,832.0,899.45,649.88
2016,9,18,11,45,932.0,87.5,2.4,30.5,837.0,925.99,666.98
2016,9,18,12,0,933.0,88.0,2.6,31.0,842.0,949.08,681.89
2016,9,18,12,15,932.5,88.0,2.7,31.0,838.5,966.67,693.87
