Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,12,30,932.0,88.0,2.8,31.0,835.0,980.58,703.66
2016,9,18,12,45,925.5,89.5,2.95,31.0,823.0,986.7,709.03
2016,9,18,13,0,919.0,91.0,3.1,31.0,811.0,988.99,712.11
2016,9,18,13,15,914.5,90.0,3.15,31.0,792.0,986.59,711.56
2016,9,18,13,30,910.0,89.0,3.2,31.0,773.0,980.43,708.75
2016,9,18,13,45,902.5,88.0,3.25,31.0,746.5,967.71,701.83
2016,9,18,14,0,895.0,87.0,3.3,31.0,720.0,951.43,692.72
2016,9,18,14,15,885.5,85.5,3.35,31.0,686.5,929.26,679.82
2016,9,18,14,30,876.0,84.0,3.4,31.0,653.0,903.87,664.81
2016,9,18,14,45,862.0,82.5,3.5,31.0,614.0,871.44,645.31
2016,9,18,15,0,848.0,81.0,3.6,31.0,575.0,836.4,623.87
2016,9,18,15,15,830.0,78.5,3.6,30.5,530.5,801.31,602.87
2016,9,18,15,30,812.0,76.0,3.6,30.0,486.0,757.23,575.23
2016,9,18,15,45,786.5,72.5,3.65,29.5,437.5,704.57,541.1
2016,9,18,16,0,761.0,69.0,3.7,29.0,389.0,651.2,505.54
2016,9,18,16,15,725.5,65.0,3.65,28.0,338.0,590.05,463.73
2016,9,18,16,30,690.0,61.0,3.6,27.0,287.0,529.79,419.16
2016,9,18,16,45,637.5,55.5,3.6,26.5,235.5,459.04,363.75
2016,9,18,17,0,585.0,50.0,3.6,26.0,184.0,395.31,311.36
2016,9,18,17,15,500.5,42.0,3.55,25.0,136.0,313.96,243.69
2016,9,18,17,30,416.0,34.0,3.5,24.0,88.0,240.93,179.71
2016,9,18,17,45,268.5,22.5,3.45,23.0,51.0,145.04,75.62
2016,9,18,18,0,121.0,11.0,3.4,22.0,14.0,49.07,0.0
2016,9,18,18,15,60.5,5.5,3.2,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,134.0,17.0,1.4,17.5,31.5,13.34,0.0
2016,9,19,6,30,268.0,34.0,1.5,18.0,63.0,27.26,16.82
2016,9,19,6,45,363.0,45.5,1.6,18.5,108.0,35.23,24.77
2016,9,19,7,0,458.0,57.0,1.7,19.0,153.0,42.79,31.77
2016,9,19,7,15,519.0,65.0,1.7,19.5,202.5,48.41,36.85
2016,9,19,7,30,580.0,73.0,1.7,20.0,252.0,94.29,52.85
2016,9,19,7,45,627.0,78.0,1.7,20.5,302.5,143.3,85.7
2016,9,19,8,0,674.0,83.0,1.7,21.0,353.0,197.84,129.01
2016,9,19,8,15,703.5,87.5,1.75,21.5,401.0,252.78,175.96
2016,9,19,8,30,733.0,92.0,1.8,22.0,449.0,313.08,227.55
2016,9,19,8,45,760.0,93.5,1.85,23.0,495.0,369.35,274.87
2016,9,19,9,0,787.0,95.0,1.9,24.0,541.0,427.55,322.29
2016,9,19,9,15,803.0,97.5,1.95,24.5,580.5,483.0,366.8
2016,9,19,9,30,819.0,100.0,2.0,25.0,620.0,538.55,409.91
2016,9,19,9,45,829.5,102.5,2.1,25.5,654.0,590.71,449.38
2016,9,19,10,0,840.0,105.0,2.2,26.0,688.0,641.88,486.98
2016,9,19,10,15,848.5,106.5,2.3,26.5,715.5,687.71,519.9
2016,9,19,10,30,857.0,108.0,2.4,27.0,743.0,732.87,550.65
2016,9,19,10,45,867.0,107.0,2.5,27.5,764.5,774.74,577.9
2016,9,19,11,0,877.0,106.0,2.6,28.0,786.0,814.52,603.49
2016,9,19,11,15,881.0,107.0,2.7,28.0,799.0,849.05,626.61
2016,9,19,11,30,885.0,108.0,2.8,28.0,812.0,880.74,647.84
2016,9,19,11,45,890.5,106.0,2.9,28.5,818.0,907.6,664.58
2016,9,19,12,0,896.0,104.0,3.0,29.0,824.0,931.32,679.27
2016,9,19,12,15,895.5,104.0,3.15,29.0,821.0,948.34,691.37
2016,9,19,12,30,895.0,104.0,3.3,29.0,818.0,961.82,701.31
2016,9,19,12,45,888.5,105.5,3.45,29.0,806.0,967.63,706.37
2016,9,19,13,0,882.0,107.0,3.6,29.0,794.0,969.76,709.2
2016,9,19,13,15,877.0,106.0,3.7,29.0,775.0,966.91,708.57
2016,9,19,13,30,872.0,105.0,3.8,29.0,756.0,960.45,705.71
2016,9,19,13,45,868.0,102.0,3.95,29.0,731.0,949.11,700.02
2016,9,19,14,0,864.0,99.0,4.1,29.0,706.0,934.24,692.05
2016,9,19,14,15,853.5,97.5,4.1,28.5,672.5,911.66,679.5
2016,9,19,14,30,843.0,96.0,4.1,28.0,639.0,893.74,670.16
2016,9,19,14,45,832.5,92.0,4.2,28.0,601.0,862.03,650.44
2016,9,19,15,0,822.0,88.0,4.3,28.0,563.0,827.55,628.7
2016,9,19,15,15,802.5,85.5,4.25,27.5,518.5,784.87,601.53
2016,9,19,15,30,783.0,83.0,4.2,27.0,474.0,740.45,572.71
2016,9,19,15,45,760.0,78.5,4.2,26.5,426.5,689.52,538.72
2016,9,19,16,0,737.0,74.0,4.2,26.0,379.0,637.76,503.26
2016,9,19,16,15,699.5,69.5,4.1,25.5,328.5,575.64,458.29
2016,9,19,16,30,662.0,65.0,4.0,25.0,278.0,518.0,413.83
2016,9,19,16,45,609.5,58.5,3.9,24.5,227.5,447.72,357.82
2016,9,19,17,0,557.0,52.0,3.8,24.0,177.0,381.11,302.49
2016,9,19,17,15,469.0,43.5,3.75,23.0,129.0,299.14,233.59
2016,9,19,17,30,381.0,35.0,3.7,22.0,81.0,225.82,168.55
2016,9,19,17,45,233.0,22.0,3.65,21.5,46.0,128.92,55.74
2016,9,19,18,0,85.0,9.0,3.6,21.0,11.0,35.43,0.0
2016,9,19,18,15,42.5,4.5,3.55,20.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,145.0,17.5,2.75,15.0,32.5,13.79,0.0
2016,9,20,6,30,290.0,35.0,2.9,15.0,65.0,28.45,17.86
2016,9,20,6,45,396.5,44.5,3.1,15.5,111.5,34.52,24.43
2016,9,20,7,0,503.0,54.0,3.3,16.0,158.0,40.38,30.01
2016,9,20,7,15,564.0,61.0,3.35,16.5,208.0,44.98,34.27
2016,9,20,7,30,625.0,68.0,3.4,17.0,258.0,92.76,50.81
2016,9,20,7,45,669.0,72.5,3.45,17.5,309.0,143.69,85.43
2016,9,20,8,0,713.0,77.0,3.5,18.0,360.0,202.7,133.39
2016,9,20,8,15,741.5,80.5,3.55,18.0,408.5,258.39,182.54
2016,9,20,8,30,770.0,84.0,3.6,18.0,457.0,316.77,234.69
2016,9,20,8,45,527.0,160.0,3.65,18.5,426.5,339.95,262.01
2016,9,20,9,0,284.0,236.0,3.7,19.0,396.0,336.95,263.98
2016,9,20,9,15,564.5,164.5,3.7,19.5,511.5,429.33,336.87
2016,9,20,9,30,845.0,93.0,3.7,20.0,627.0,545.5,428.27
2016,9,20,9,45,521.5,207.5,3.7,20.5,543.0,507.89,397.92
2016,9,20,10,0,198.0,322.0,3.7,21.0,459.0,432.84,336.65
2016,9,20,10,15,282.5,318.5,3.7,21.0,522.0,503.71,391.77
2016,9,20,10,30,367.0,315.0,3.7,21.0,585.0,577.41,447.83
2016,9,20,10,45,632.5,207.0,3.75,21.5,688.0,700.74,543.03
2016,9,20,11,0,898.0,99.0,3.8,22.0,791.0,823.14,631.09
2016,9,20,11,15,901.0,99.5,3.85,22.0,803.5,856.87,653.66
2016,9,20,11,30,904.0,100.0,3.9,22.0,816.0,887.6,674.71
2016,9,20,11,45,904.0,100.5,4.0,22.5,820.0,912.54,690.71
2016,9,20,12,0,904.0,101.0,4.1,23.0,824.0,934.09,704.43
2016,9,20,12,15,903.0,101.0,4.2,23.0,820.5,950.68,716.21
2016,9,20,12,30,902.0,101.0,4.3,23.0,817.0,963.67,725.71
2016,9,20,12,45,695.5,193.0,4.45,23.0,740.5,891.21,676.78
2016,9,20,13,0,489.0,285.0,4.6,23.0,664.0,794.68,606.55
2016,9,20,13,15,684.5,192.5,4.7,22.5,708.5,890.4,681.51
2016,9,20,13,30,880.0,100.0,4.8,22.0,753.0,960.7,732.82
2016,9,20,13,45,870.0,100.0,4.95,22.0,726.0,946.91,724.85
2016,9,20,14,0,860.0,100.0,5.1,22.0,699.0,929.75,715.09
2016,9,20,14,15,849.0,98.0,5.1,22.0,665.5,906.14,699.79
2016,9,20,14,30,838.0,96.0,5.1,22.0,632.0,887.21,687.9
2016,9,20,14,45,820.5,94.5,5.2,22.0,592.5,852.38,665.16
2016,9,20,15,0,803.0,93.0,5.3,22.0,553.0,815.17,640.53
2016,9,20,15,15,700.5,109.5,5.35,21.5,487.5,730.71,581.43
2016,9,20,15,30,598.0,126.0,5.4,21.0,422.0,645.81,520.46
2016,9,20,15,45,650.5,103.0,5.45,20.5,395.0,637.35,517.02
2016,9,20,16,0,703.0,80.0,5.5,20.0,368.0,621.71,507.48
2016,9,20,16,15,663.5,75.0,5.5,19.5,318.0,559.29,459.58
2016,9,20,16,30,624.0,70.0,5.5,19.0,268.0,498.36,410.79
2016,9,20,16,45,563.5,63.5,5.5,19.0,217.5,425.29,349.59
2016,9,20,17,0,503.0,57.0,5.5,19.0,167.0,356.63,290.07
2016,9,20,17,15,411.5,47.0,5.4,18.5,120.5,274.13,218.22
2016,9,20,17,30,320.0,37.0,5.3,18.0,74.0,200.63,151.05
2016,9,20,17,45,160.0,18.5,5.25,17.5,37.0,95.98,28.45
2016,9,20,18,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,136.5,17.5,5.15,14.0,31.0,13.82,0.0
2016,9,21,6,30,273.0,35.0,5.4,14.0,62.0,28.63,17.86
2016,9,21,6,45,380.0,45.0,5.7,14.5,108.0,35.14,25.01
2016,9,21,7,0,487.0,55.0,6.0,15.0,154.0,41.41,31.01
2016,9,21,7,15,550.0,62.0,6.1,15.0,204.0,45.5,34.91
2016,9,21,7,30,613.0,69.0,6.2,15.0,254.0,92.5,51.6
2016,9,21,7,45,660.5,73.0,6.3,15.5,305.0,142.69,85.86
2016,9,21,8,0,708.0,77.0,6.4,16.0,356.0,198.39,131.59
2016,9,21,8,15,737.5,81.0,6.45,16.0,405.0,257.44,184.34
2016,9,21,8,30,767.0,85.0,6.5,16.0,454.0,316.32,237.94
2016,9,21,8,45,790.5,87.0,6.6,16.5,499.0,373.61,289.66
2016,9,21,9,0,814.0,89.0,6.7,17.0,544.0,432.36,341.51
2016,9,21,9,15,830.0,91.5,6.75,17.0,584.5,489.14,391.19
2016,9,21,9,30,846.0,94.0,6.8,17.0,625.0,545.95,439.68
2016,9,21,9,45,859.5,95.0,6.9,17.5,660.0,599.34,483.54
2016,9,21,10,0,873.0,96.0,7.0,18.0,695.0,651.5,525.33
2016,9,21,10,15,882.0,97.5,7.0,18.0,723.5,699.98,564.11
2016,9,21,10,30,891.0,99.0,7.0,18.0,752.0,746.7,599.44
2016,9,21,10,45,897.5,100.0,7.0,18.0,773.0,789.02,630.56
2016,9,21,11,0,904.0,101.0,7.0,18.0,794.0,828.93,659.71
2016,9,21,11,15,908.5,101.5,7.0,18.0,808.0,864.04,685.19
2016,9,21,11,30,913.0,102.0,7.0,18.0,822.0,896.23,708.47
2016,9,21,11,45,915.0,102.5,7.0,18.0,827.5,923.11,727.86
2016,9,21,12,0,917.0,103.0,7.0,18.0,833.0,946.65,744.87
2016,9,21,12,15,918.0,103.0,7.1,18.0,831.0,965.26,758.85
2016,9,21,12,30,919.0,103.0,7.2,18.0,829.0,980.28,770.39
2016,9,21,12,45,918.0,102.5,7.3,18.0,818.5,989.19,777.65
2016,9,21,13,0,917.0,102.0,7.4,18.0,808.0,994.35,782.38
2016,9,21,13,15,914.0,101.0,7.45,18.0,790.0,993.28,782.51
2016,9,21,13,30,911.0,100.0,7.5,18.0,772.0,988.43,780.08
2016,9,21,13,45,907.0,98.0,7.55,18.0,746.5,977.78,773.57
2016,9,21,14,0,903.0,96.0,7.6,18.0,721.0,963.47,764.52
2016,9,21,14,15,776.5,129.0,7.65,18.0,648.0,881.01,704.84
2016,9,21,14,30,650.0,162.0,7.7,18.0,575.0,796.38,642.73
2016,9,21,14,45,755.5,124.5,7.75,18.0,575.0,832.58,672.23
2016,9,21,15,0,861.0,87.0,7.8,18.0,575.0,855.46,691.35
2016,9,21,15,15,841.5,84.0,7.75,18.0,529.5,810.98,659.02
2016,9,21,15,30,822.0,81.0,7.7,18.0,484.0,764.64,625.16
2016,9,21,15,45,798.0,77.0,7.7,18.0,434.5,712.14,586.15
2016,9,21,16,0,774.0,73.0,7.7,18.0,385.0,658.77,545.74
2016,9,21,16,15,735.0,68.5,7.65,17.5,333.0,594.17,495.77
2016,9,21,16,30,696.0,64.0,7.6,17.0,281.0,530.7,443.66
2016,9,21,16,45,635.5,58.0,7.55,16.5,228.0,458.58,382.35
2016,9,21,17,0,575.0,52.0,7.5,16.0,175.0,387.29,319.59
2016,9,21,17,15,476.0,43.5,7.45,15.5,126.0,299.61,241.51
2016,9,21,17,30,377.0,35.0,7.4,15.0,77.0,221.58,167.51
2016,9,21,17,45,188.5,17.5,7.4,15.0,38.5,103.47,11.18
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,6,15,131.5,17.0,7.75,14.0,30.0,13.44,0.0
2016,9,22,6,30,263.0,34.0,7.8,14.0,60.0,26.62,15.96
2016,9,22,6,45,369.0,45.0,7.85,14.0,105.5,35.31,25.16
2016,9,22,7,0,475.0,56.0,7.9,14.0,151.0,42.48,32.05
2016,9,22,7,15,540.5,64.0,7.75,14.5,202.0,46.92,36.23
2016,9,22,7,30,606.0,72.0,7.6,15.0,253.0,94.31,53.51
2016,9,22,7,45,658.0,75.5,7.45,15.5,305.0,144.17,87.3
2016,9,22,8,0,710.0,79.0,7.3,16.0,357.0,200.12,133.03
2016,9,22,8,15,740.5,83.0,7.15,16.0,406.5,259.6,186.14
2016,9,22,8,30,771.0,87.0,7.0,16.0,456.0,318.95,240.13
2016,9,22,8,45,798.5,88.0,6.85,16.5,502.5,376.98,292.36
2016,9,22,9,0,826.0,89.0,6.7,17.0,549.0,436.9,344.97
2016,9,22,9,15,841.5,91.5,6.6,17.5,589.5,494.04,394.07
2016,9,22,9,30,857.0,94.0,6.5,18.0,630.0,551.15,441.58
2016,9,22,9,45,876.5,92.5,6.4,18.5,666.5,606.06,486.04
2016,9,22,10,0,896.0,91.0,6.3,19.0,703.0,660.27,528.66
2016,9,22,10,15,903.5,92.0,6.2,19.0,730.5,708.16,566.28
2016,9,22,10,30,911.0,93.0,6.1,19.0,758.0,754.08,599.96
2016,9,22,10,45,917.0,93.5,6.0,19.5,778.5,796.16,628.79
2016,9,22,11,0,923.0,94.0,5.9,20.0,799.0,835.71,655.38
2016,9,22,11,15,926.0,94.5,5.85,20.0,811.0,870.05,679.44
2016,9,22,11,30,929.0,95.0,5.8,20.0,823.0,901.31,701.19
2016,9,22,11,45,928.5,96.0,5.8,20.0,827.0,926.77,719.06
2016,9,22,12,0,928.0,97.0,5.8,20.0,831.0,948.73,734.5
2016,9,22,12,15,927.0,96.5,5.85,20.0,827.5,965.0,746.31
2016,9,22,12,30,926.0,96.0,5.9,20.0,824.0,977.57,755.65
2016,9,22,12,45,921.0,96.5,5.95,20.5,811.0,983.71,759.13
2016,9,22,13,0,916.0,97.0,6.0,21.0,798.0,986.06,760.09
2016,9,22,13,15,910.5,96.5,6.0,21.0,778.5,983.02,758.63
2016,9,22,13,30,905.0,96.0,6.0,21.0,759.0,976.26,754.71
2016,9,22,13,45,894.5,95.5,6.05,21.0,731.0,961.11,745.29
2016,9,22,14,0,884.0,95.0,6.1,21.0,703.0,942.5,733.52
2016,9,22,14,15,873.0,93.5,6.1,20.5,669.5,918.96,719.42
2016,9,22,14,30,862.0,92.0,6.1,20.0,636.0,892.32,703.04
2016,9,22,14,45,844.5,90.5,6.2,20.0,595.0,864.5,684.85
2016,9,22,15,0,827.0,89.0,6.3,20.0,554.0,826.63,659.06
2016,9,22,15,15,806.5,86.0,6.4,19.5,509.0,782.32,629.37
2016,9,22,15,30,786.0,83.0,6.5,19.0,464.0,736.32,597.81
2016,9,22,15,45,753.0,80.5,6.6,19.0,414.5,680.14,556.52
2016,9,22,16,0,720.0,78.0,6.7,19.0,365.0,627.34,517.0
2016,9,22,16,15,678.5,73.0,6.65,18.5,314.0,563.02,466.7
2016,9,22,16,30,637.0,68.0,6.6,18.0,263.0,500.34,415.51
2016,9,22,16,45,571.0,62.0,6.6,17.5,212.0,424.41,351.58
2016,9,22,17,0,505.0,56.0,6.6,17.0,161.0,353.36,289.53
2016,9,22,17,15,405.0,45.5,6.4,16.5,114.5,266.72,213.02
2016,9,22,17,30,305.0,35.0,6.2,16.0,68.0,190.08,140.55
2016,9,22,17,45,152.5,17.5,6.05,15.5,34.0,88.6,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,167.5,14.0,2.7,12.5,30.0,11.02,0.0
2016,9,23,6,30,335.0,28.0,2.8,13.0,60.0,22.2,12.27
2016,9,23,6,45,436.5,37.0,2.9,14.0,106.0,28.19,18.96
2016,9,23,7,0,538.0,46.0,3.0,15.0,152.0,33.93,24.39
2016,9,23,7,15,598.0,52.0,2.95,15.5,202.0,36.87,27.19
2016,9,23,7,30,658.0,58.0,2.9,16.0,252.0,88.67,46.84
2016,9,23,7,45,698.5,62.0,2.9,16.5,302.5,140.19,81.61
2016,9,23,8,0,739.0,66.0,2.9,17.0,353.0,196.36,127.46
2016,9,23,8,15,765.5,69.0,2.85,17.5,400.5,252.49,176.96
2016,9,23,8,30,792.0,72.0,2.8,18.0,448.0,310.97,228.96
2016,9,23,8,45,812.5,74.5,2.8,18.5,492.5,368.85,279.92
2016,9,23,9,0,833.0,77.0,2.8,19.0,537.0,429.44,331.58
2016,9,23,9,15,847.0,79.0,2.75,19.5,576.5,485.03,377.72
2016,9,23,9,30,861.0,81.0,2.7,20.0,616.0,540.33,422.0
2016,9,23,9,45,872.5,81.5,2.7,20.5,649.5,592.15,462.32
2016,9,23,10,0,884.0,82.0,2.7,21.0,683.0,642.87,500.54
2016,9,23,10,15,891.0,83.5,2.7,21.0,710.0,690.22,536.13
2016,9,23,10,30,898.0,85.0,2.7,21.0,737.0,735.6,567.77
2016,9,23,10,45,902.5,85.5,2.75,21.5,756.5,775.86,594.4
2016,9,23,11,0,907.0,86.0,2.8,22.0,776.0,813.53,618.98
2016,9,23,11,15,909.5,86.5,2.9,22.0,787.5,846.76,641.86
2016,9,23,11,30,912.0,87.0,3.0,22.0,799.0,876.94,662.66
2016,9,23,11,45,912.0,88.0,3.2,22.5,802.5,902.25,679.54
2016,9,23,12,0,912.0,89.0,3.4,23.0,806.0,924.14,694.13
2016,9,23,12,15,910.5,88.5,3.55,23.0,802.0,939.49,705.4
2016,9,23,12,30,909.0,88.0,3.7,23.0,798.0,951.18,714.37
2016,9,23,12,45,902.0,89.5,3.9,23.0,785.0,956.24,719.29
2016,9,23,13,0,895.0,91.0,4.1,23.0,772.0,957.57,721.83
2016,9,23,13,15,889.5,90.0,4.25,22.5,752.5,953.79,722.13
2016,9,23,13,30,884.0,89.0,4.4,22.0,733.0,946.36,720.05
2016,9,23,13,45,874.5,88.5,4.6,22.0,706.0,932.16,712.69
2016,9,23,14,0,865.0,88.0,4.8,22.0,679.0,914.57,703.09
2016,9,23,14,15,854.5,86.5,4.9,21.5,646.0,891.65,690.35
2016,9,23,14,30,844.0,85.0,5.0,21.0,613.0,865.68,675.33
2016,9,23,14,45,691.5,126.5,5.15,21.0,541.0,775.15,611.93
2016,9,23,15,0,539.0,168.0,5.3,21.0,469.0,669.85,534.8
2016,9,23,15,15,564.5,145.5,5.35,20.5,437.5,655.04,527.1
2016,9,23,15,30,590.0,123.0,5.4,20.0,406.0,631.17,511.91
2016,9,23,15,45,567.0,114.5,5.5,20.0,363.0,582.52,475.16
2016,9,23,16,0,544.0,106.0,5.6,20.0,320.0,533.59,437.33
2016,9,23,16,15,595.0,82.5,5.55,19.5,287.0,516.94,425.62
2016,9,23,16,30,646.0,59.0,5.5,19.0,254.0,492.66,406.36
2016,9,23,16,45,586.5,53.0,5.45,18.5,204.0,420.41,345.71
2016,9,23,17,0,527.0,47.0,5.4,18.0,154.0,352.65,286.64
2016,9,23,17,15,430.0,38.5,5.3,17.5,108.5,269.3,213.11
2016,9,23,17,30,333.0,30.0,5.2,17.0,63.0,195.91,141.38
2016,9,23,17,45,166.5,15.0,5.15,16.5,31.5,89.1,0.0
2016,9,23,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,183.5,13.0,2.0,14.5,29.5,12.39,0.0
2016,9,24,6,30,367.0,26.0,2.0,15.0,59.0,20.49,10.53
2016,9,24,6,45,466.5,34.0,2.05,15.5,105.5,25.7,16.65
2016,9,24,7,0,566.0,42.0,2.1,16.0,152.0,33.55,23.94
2016,9,24,7,15,625.5,47.0,2.05,16.5,202.5,36.1,26.4
2016,9,24,7,30,685.0,52.0,2.0,17.0,253.0,84.64,42.49
2016,9,24,7,45,724.5,56.0,1.95,17.5,303.5,137.65,78.0
2016,9,24,8,0,764.0,60.0,1.9,18.0,354.0,195.14,124.65
2016,9,24,8,15,791.5,63.0,1.9,18.5,403.0,252.92,175.19
2016,9,24,8,30,819.0,66.0,1.9,19.0,452.0,315.73,230.24
2016,9,24,8,45,839.5,68.0,1.95,20.0,497.5,374.15,280.71
2016,9,24,9,0,860.0,70.0,2.0,21.0,543.0,433.51,330.31
2016,9,24,9,15,874.5,71.5,2.15,21.5,583.0,490.17,377.14
2016,9,24,9,30,889.0,73.0,2.3,22.0,623.0,546.54,422.24
2016,9,24,9,45,903.0,73.0,2.45,22.5,658.0,600.56,464.26
2016,9,24,10,0,917.0,73.0,2.6,23.0,693.0,653.63,504.39
2016,9,24,10,15,924.5,74.0,2.65,23.5,720.5,702.13,539.53
2016,9,24,10,30,932.0,75.0,2.7,24.0,748.0,748.59,570.42
2016,9,24,10,45,937.5,75.5,2.75,24.5,768.5,790.75,597.92
2016,9,24,11,0,943.0,76.0,2.8,25.0,789.0,830.28,623.33
2016,9,24,11,15,946.0,76.5,2.85,25.5,801.5,864.91,645.2
2016,9,24,11,30,949.0,77.0,2.9,26.0,814.0,896.38,664.83
2016,9,24,11,45,950.5,77.0,2.95,26.5,818.5,922.68,680.95
2016,9,24,12,0,952.0,77.0,3.0,27.0,823.0,945.45,694.75
2016,9,24,12,15,951.5,77.0,3.1,27.0,819.5,962.75,706.79
2016,9,24,12,30,951.0,77.0,3.2,27.0,816.0,976.29,716.52
2016,9,24,12,45,939.0,81.5,3.35,27.0,802.0,980.29,720.51
2016,9,24,13,0,927.0,86.0,3.5,27.0,788.0,980.37,722.1
2016,9,24,13,15,922.0,85.5,3.6,27.0,768.0,977.56,721.59
2016,9,24,13,30,917.0,85.0,3.7,27.0,748.0,970.98,718.72
2016,9,24,13,45,908.5,84.0,3.85,27.0,721.0,956.82,711.21
2016,9,24,14,0,900.0,83.0,4.0,27.0,694.0,939.11,701.37
2016,9,24,14,15,889.5,81.5,4.05,27.0,660.0,915.57,687.06
2016,9,24,14,30,879.0,80.0,4.1,27.0,626.0,888.85,670.58
2016,9,24,14,45,863.5,78.5,4.2,27.0,585.5,854.79,649.17
2016,9,24,15,0,848.0,77.0,4.3,27.0,545.0,818.23,625.81
2016,9,24,15,15,828.0,74.5,4.35,26.5,500.0,781.27,602.88
2016,9,24,15,30,808.0,72.0,4.4,26.0,455.0,735.61,573.18
2016,9,24,15,45,780.0,68.5,4.45,25.5,406.5,681.32,536.44
2016,9,24,16,0,752.0,65.0,4.5,25.0,358.0,626.58,498.44
2016,9,24,16,15,712.0,61.0,4.45,24.0,307.0,563.19,452.43
2016,9,24,16,30,672.0,57.0,4.4,23.0,256.0,501.17,404.35
2016,9,24,16,45,610.5,51.5,4.4,22.5,205.0,430.39,346.39
2016,9,24,17,0,549.0,46.0,4.4,22.0,154.0,361.22,287.42
2016,9,24,17,15,447.5,37.0,4.3,21.0,107.5,274.37,212.77
2016,9,24,17,30,346.0,28.0,4.2,20.0,61.0,198.14,137.38
2016,9,24,17,45,173.0,14.0,4.1,19.5,30.5,74.7,0.0
2016,9,24,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,183.0,13.0,2.9,15.5,29.0,12.39,0.0
2016,9,25,6,30,366.0,26.0,3.0,16.0,58.0,20.62,10.26
2016,9,25,6,45,474.0,34.0,3.15,17.0,105.5,25.84,16.58
2016,9,25,7,0,582.0,42.0,3.3,18.0,153.0,33.72,23.83
2016,9,25,7,15,642.0,47.5,3.15,18.5,204.5,36.71,26.67
2016,9,25,7,30,702.0,53.0,3.0,19.0,256.0,86.16,43.0
2016,9,25,7,45,742.0,56.5,2.9,20.0,307.5,139.81,78.35
2016,9,25,8,0,782.0,60.0,2.8,21.0,359.0,197.97,124.97
2016,9,25,8,15,809.0,63.0,2.7,21.5,408.5,256.68,175.97
2016,9,25,8,30,836.0,66.0,2.6,22.0,458.0,320.29,231.38
2016,9,25,8,45,854.5,68.5,2.55,23.0,503.0,379.4,282.1
2016,9,25,9,0,873.0,71.0,2.5,24.0,548.0,439.19,331.64
2016,9,25,9,15,886.5,72.5,2.45,25.0,588.0,496.06,377.09
2016,9,25,9,30,900.0,74.0,2.4,26.0,628.0,552.48,420.31
2016,9,25,9,45,914.5,73.5,2.35,27.0,663.0,606.79,460.22
2016,9,25,10,0,929.0,73.0,2.3,28.0,698.0,660.15,497.86
2016,9,25,10,15,935.5,74.0,2.15,28.5,725.0,708.45,530.83
2016,9,25,10,30,942.0,75.0,2.0,29.0,752.0,754.58,559.15
2016,9,25,10,45,945.0,76.5,1.85,30.0,771.5,796.23,582.55
2016,9,25,11,0,948.0,78.0,1.7,31.0,791.0,835.04,603.35
2016,9,25,11,15,950.5,78.5,1.5,31.0,803.0,869.36,622.52
2016,9,25,11,30,953.0,79.0,1.3,31.0,815.0,900.47,639.05
2016,9,25,11,45,951.5,80.0,1.15,31.5,818.0,925.27,650.52
2016,9,25,12,0,950.0,81.0,1.0,32.0,821.0,946.42,659.41
2016,9,25,12,15,949.0,81.0,0.8,32.0,817.0,963.19,665.74
2016,9,25,12,30,948.0,81.0,0.6,32.0,813.0,976.18,669.43
2016,9,25,12,45,937.5,84.5,0.4,32.5,799.0,980.4,666.38
2016,9,25,13,0,927.0,88.0,0.2,33.0,785.0,980.72,661.42
2016,9,25,13,15,921.5,87.0,0.4,33.0,764.5,976.81,663.95
2016,9,25,13,30,916.0,86.0,0.6,33.0,744.0,969.12,664.56
2016,9,25,13,45,904.5,86.0,0.85,33.5,716.0,953.28,659.71
2016,9,25,14,0,893.0,86.0,1.1,34.0,688.0,933.98,652.21
2016,9,25,14,15,882.0,84.5,1.3,33.5,653.5,910.07,643.13
2016,9,25,14,30,871.0,83.0,1.5,33.0,619.0,883.04,631.55
2016,9,25,14,45,852.5,82.0,1.7,33.0,578.0,847.16,612.42
2016,9,25,15,0,834.0,81.0,1.9,33.0,537.0,816.04,595.82
2016,9,25,15,15,812.5,78.5,2.05,32.5,492.0,771.3,570.23
2016,9,25,15,30,791.0,76.0,2.2,32.0,447.0,724.97,542.76
2016,9,25,15,45,759.0,73.0,2.35,31.5,397.5,668.95,507.46
2016,9,25,16,0,727.0,70.0,2.5,31.0,348.0,612.8,470.73
2016,9,25,16,15,685.0,65.0,2.65,30.0,297.5,547.94,425.82
2016,9,25,16,30,643.0,60.0,2.8,29.0,247.0,488.27,381.72
2016,9,25,16,45,577.0,53.5,2.95,28.0,196.5,412.17,322.65
2016,9,25,17,0,511.0,47.0,3.1,27.0,146.0,341.22,264.75
2016,9,25,17,15,408.0,37.5,3.15,26.0,100.5,255.38,192.84
2016,9,25,17,30,305.0,28.0,3.2,25.0,55.0,180.4,117.75
2016,9,25,17,45,152.5,14.0,3.25,24.0,27.5,66.93,0.0
2016,9,25,18,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,1.2,19.5,24.5,13.34,0.0
2016,9,26,6,30,233.0,28.0,1.2,20.0,49.0,22.59,11.15
2016,9,26,6,45,334.5,41.0,1.3,20.5,92.5,32.23,21.68
2016,9,26,7,0,436.0,54.0,1.4,21.0,136.0,41.36,30.08
2016,9,26,7,15,502.5,63.5,1.35,21.5,185.5,46.86,35.11
2016,9,26,7,30,569.0,73.0,1.3,22.0,235.0,91.6,51.44
2016,9,26,7,45,614.5,79.5,1.3,23.0,285.5,140.78,83.44
2016,9,26,8,0,660.0,86.0,1.3,24.0,336.0,195.32,125.7
2016,9,26,8,15,692.5,91.0,1.2,24.5,384.5,250.41,171.61
2016,9,26,8,30,725.0,96.0,1.1,25.0,433.0,308.7,220.37
2016,9,26,8,45,749.5,100.0,1.05,26.0,478.5,366.05,267.29
2016,9,26,9,0,774.0,104.0,1.0,27.0,524.0,426.79,315.02
2016,9,26,9,15,791.5,107.0,0.95,27.5,564.0,482.49,357.93
2016,9,26,9,30,809.0,110.0,0.9,28.0,604.0,538.45,399.32
2016,9,26,9,45,823.0,112.0,0.9,29.0,638.5,591.38,436.52
2016,9,26,10,0,837.0,114.0,0.9,30.0,673.0,643.63,471.77
2016,9,26,10,15,846.0,115.5,1.0,30.0,700.5,691.06,505.54
2016,9,26,10,30,855.0,117.0,1.1,30.0,728.0,736.81,537.44
2016,9,26,10,45,863.0,117.5,1.2,30.5,749.0,778.87,563.96
2016,9,26,11,0,871.0,118.0,1.3,31.0,770.0,814.43,586.07
2016,9,26,11,15,875.0,118.5,1.45,31.0,782.0,847.86,608.53
2016,9,26,11,30,879.0,119.0,1.6,31.0,794.0,878.43,629.17
2016,9,26,11,45,882.0,118.5,1.8,31.5,799.0,904.07,645.94
2016,9,26,12,0,885.0,118.0,2.0,32.0,804.0,926.48,660.67
2016,9,26,12,15,884.0,117.5,2.1,32.0,799.5,941.91,671.35
2016,9,26,12,30,883.0,117.0,2.2,32.0,795.0,953.8,679.96
2016,9,26,12,45,903.5,105.5,2.35,32.0,789.5,970.16,692.05
2016,9,26,13,0,924.0,94.0,2.5,32.0,784.0,982.74,701.83
2016,9,26,13,15,918.5,93.0,2.55,32.0,764.0,978.82,700.35
2016,9,26,13,30,913.0,92.0,2.6,32.0,744.0,971.14,696.76
2016,9,26,13,45,907.5,89.5,2.7,32.0,717.0,958.02,690.24
2016,9,26,14,0,902.0,87.0,2.8,32.0,690.0,941.26,681.46
2016,9,26,14,15,891.0,85.5,2.8,31.5,655.5,917.19,668.52
2016,9,26,14,30,880.0,84.0,2.8,31.0,621.0,889.96,653.49
2016,9,26,14,45,867.5,81.0,2.85,31.0,581.5,856.65,633.34
2016,9,26,15,0,855.0,78.0,2.9,31.0,542.0,820.66,611.2
2016,9,26,15,15,834.5,75.5,2.85,30.5,496.5,783.1,588.32
2016,9,26,15,30,814.0,73.0,2.8,30.0,451.0,736.83,558.95
2016,9,26,15,45,783.5,70.0,2.75,29.5,401.0,681.14,522.25
2016,9,26,16,0,753.0,67.0,2.7,29.0,351.0,625.16,484.33
2016,9,26,16,15,712.0,62.0,2.6,28.0,300.0,559.98,438.02
2016,9,26,16,30,671.0,57.0,2.5,27.0,249.0,496.26,389.98
2016,9,26,16,45,605.0,51.0,2.45,26.5,197.5,423.0,331.59
2016,9,26,17,0,539.0,45.0,2.4,26.0,146.0,351.54,272.25
2016,9,26,17,15,434.0,35.5,2.25,25.0,100.0,263.73,198.32
2016,9,26,17,30,329.0,26.0,2.1,24.0,54.0,185.26,114.76
2016,9,26,17,45,164.5,13.0,1.95,23.5,27.0,69.67,0.0
2016,9,26,18,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,6,15,110.5,14.0,1.05,18.5,23.0,13.34,0.0
2016,9,27,6,30,221.0,28.0,1.1,19.0,46.0,21.97,10.29
2016,9,27,6,45,310.5,42.5,1.15,19.5,88.0,32.75,22.17
2016,9,27,7,0,400.0,57.0,1.2,20.0,130.0,44.33,32.74
2016,9,27,7,15,467.0,67.0,1.15,20.5,179.0,50.13,38.08
2016,9,27,7,30,534.0,77.0,1.1,21.0,228.0,92.7,53.83
2016,9,27,7,45,573.0,86.0,1.05,21.5,276.5,141.07,85.93
2016,9,27,8,0,612.0,95.0,1.0,22.0,325.0,194.09,127.45
2016,9,27,8,15,645.5,101.0,0.95,22.5,372.5,247.45,171.85
2016,9,27,8,30,679.0,107.0,0.9,23.0,420.0,304.23,219.3
2016,9,27,8,45,702.5,111.5,0.9,24.0,464.0,359.1,264.4
2016,9,27,9,0,726.0,116.0,0.9,25.0,508.0,415.61,309.25
2016,9,27,9,15,744.5,119.5,0.95,25.5,547.5,470.13,351.98
2016,9,27,9,30,763.0,123.0,1.0,26.0,587.0,525.14,393.66
2016,9,27,9,45,812.0,111.5,1.05,26.5,629.5,583.73,436.87
2016,9,27,10,0,861.0,100.0,1.1,27.0,672.0,642.52,479.11
2016,9,27,10,15,869.5,101.5,1.2,27.5,699.0,689.78,512.33
2016,9,27,10,30,878.0,103.0,1.3,28.0,726.0,735.23,542.89
2016,9,27,10,45,875.0,108.0,1.45,28.5,743.5,773.58,567.78
2016,9,27,11,0,872.0,113.0,1.6,29.0,761.0,808.91,590.57
2016,9,27,11,15,875.5,113.5,1.7,29.0,773.0,841.84,612.39
2016,9,27,11,30,879.0,114.0,1.8,29.0,785.0,871.86,632.34
2016,9,27,11,45,873.0,117.5,1.95,29.0,787.0,893.7,647.55
2016,9,27,12,0,867.0,121.0,2.1,29.0,789.0,912.02,660.63
2016,9,27,12,15,866.0,120.5,2.2,29.0,784.5,927.09,671.26
2016,9,27,12,30,865.0,120.0,2.3,29.0,780.0,938.69,679.78
2016,9,27,12,45,875.5,113.0,2.4,29.0,772.0,950.41,688.56
2016,9,27,13,0,886.0,106.0,2.5,29.0,764.0,958.53,695.14
2016,9,27,13,15,880.0,104.5,2.55,29.0,743.5,953.6,692.98
2016,9,27,13,30,874.0,103.0,2.6,29.0,723.0,945.04,688.71
2016,9,27,13,45,858.0,104.5,2.7,29.0,693.5,927.08,678.81
2016,9,27,14,0,842.0,106.0,2.8,29.0,664.0,914.01,672.24
2016,9,27,14,15,829.0,104.0,2.85,28.5,630.0,888.45,658.27
2016,9,27,14,30,816.0,102.0,2.9,28.0,596.0,859.95,642.29
2016,9,27,14,45,801.5,98.0,2.95,28.0,556.5,825.06,620.51
2016,9,27,15,0,787.0,94.0,3.0,28.0,517.0,787.73,596.84
2016,9,27,15,15,763.5,90.5,3.0,27.5,472.0,741.54,567.47
2016,9,27,15,30,740.0,87.0,3.0,27.0,427.0,694.0,536.54
2016,9,27,15,45,717.5,81.0,3.05,26.5,380.0,646.91,505.34
2016,9,27,16,0,695.0,75.0,3.1,26.0,333.0,595.6,469.87
2016,9,27,16,15,650.5,69.0,3.05,25.0,283.0,529.62,421.12
2016,9,27,16,30,606.0,63.0,3.0,24.0,233.0,465.7,371.82
2016,9,27,16,45,549.0,54.5,2.95,23.5,184.5,394.27,313.72
2016,9,27,17,0,492.0,46.0,2.9,23.0,136.0,327.23,256.74
2016,9,27,17,15,385.5,35.5,2.85,22.0,91.5,240.38,182.32
2016,9,27,17,30,279.0,25.0,2.8,21.0,47.0,161.36,93.16
2016,9,27,17,45,139.5,12.5,2.75,20.5,23.5,60.06,0.0
2016,9,27,18,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,105.0,14.0,1.85,15.0,22.0,13.34,0.0
2016,9,28,6,30,210.0,28.0,1.9,15.0,44.0,22.01,9.98
2016,9,28,6,45,316.5,40.5,1.95,15.5,87.0,32.1,21.94
2016,9,28,7,0,423.0,53.0,2.0,16.0,130.0,40.82,30.2
2016,9,28,7,15,491.5,61.5,1.95,16.5,178.5,45.47,34.61
2016,9,28,7,30,560.0,70.0,1.9,17.0,227.0,87.8,49.94
2016,9,28,7,45,611.5,75.5,1.9,17.5,277.5,136.17,81.8
2016,9,28,8,0,663.0,81.0,1.9,18.0,328.0,190.61,124.98
2016,9,28,8,15,695.5,85.5,1.9,18.5,375.5,245.27,172.04
2016,9,28,8,30,728.0,90.0,1.9,19.0,423.0,303.1,222.29
2016,9,28,8,45,752.5,93.0,1.9,19.5,467.5,361.48,272.51
2016,9,28,9,0,777.0,96.0,1.9,20.0,512.0,419.14,320.89
2016,9,28,9,15,794.5,99.0,1.95,20.0,552.0,474.79,367.15
2016,9,28,9,30,812.0,102.0,2.0,20.0,592.0,530.69,412.26
2016,9,28,9,45,820.0,106.0,2.05,20.5,624.5,582.07,451.88
2016,9,28,10,0,828.0,110.0,2.1,21.0,657.0,632.22,489.38
2016,9,28,10,15,837.5,111.5,2.2,21.0,684.0,679.38,525.01
2016,9,28,10,30,847.0,113.0,2.3,21.0,711.0,724.92,558.7
2016,9,28,10,45,846.5,117.0,2.45,21.5,729.5,763.72,584.88
2016,9,28,11,0,846.0,121.0,2.6,22.0,748.0,799.76,609.0
2016,9,28,11,15,850.0,122.0,2.8,22.0,760.0,833.44,632.92
2016,9,28,11,30,854.0,123.0,3.0,22.0,772.0,864.32,654.93
2016,9,28,11,45,850.5,125.5,3.2,22.5,774.5,887.33,670.3
2016,9,28,12,0,847.0,128.0,3.4,23.0,777.0,906.94,683.43
2016,9,28,12,15,845.5,128.0,3.6,23.0,772.5,922.2,695.0
2016,9,28,12,30,844.0,128.0,3.8,23.0,768.0,934.0,704.36
2016,9,28,12,45,839.0,128.0,4.05,23.0,755.5,939.03,709.52
2016,9,28,13,0,834.0,128.0,4.3,23.0,743.0,940.48,712.35
