Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,13,15,827.0,126.5,4.4,22.5,723.0,934.84,711.03
2016,9,28,13,30,820.0,125.0,4.5,22.0,703.0,925.7,707.6
2016,9,28,13,45,811.0,122.5,4.65,22.0,675.5,910.16,698.94
2016,9,28,14,0,802.0,120.0,4.8,22.0,648.0,891.35,688.0
2016,9,28,14,15,788.0,117.5,4.8,21.5,614.0,864.9,671.94
2016,9,28,14,30,774.0,115.0,4.8,21.0,580.0,835.66,653.81
2016,9,28,14,45,761.0,110.0,4.85,21.0,541.5,801.87,631.25
2016,9,28,15,0,748.0,105.0,4.9,21.0,503.0,769.96,609.89
2016,9,28,15,15,723.0,101.0,4.9,20.5,458.5,723.26,578.13
2016,9,28,15,30,698.0,97.0,4.9,20.0,414.0,675.48,544.97
2016,9,28,15,45,673.5,90.0,4.9,19.5,367.5,623.7,507.92
2016,9,28,16,0,649.0,83.0,4.9,19.0,321.0,571.54,468.69
2016,9,28,16,15,601.0,76.5,4.85,18.5,271.5,504.67,415.68
2016,9,28,16,30,553.0,70.0,4.8,18.0,222.0,440.19,362.74
2016,9,28,16,45,490.5,60.5,4.8,17.5,174.0,367.11,300.89
2016,9,28,17,0,428.0,51.0,4.8,17.0,126.0,298.93,240.96
2016,9,28,17,15,315.0,38.5,4.7,16.5,83.5,210.45,162.5
2016,9,28,17,30,202.0,26.0,4.6,16.0,41.0,129.06,66.42
2016,9,28,17,45,101.0,13.0,4.55,15.5,20.5,46.95,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,104.0,14.0,3.4,13.0,22.0,13.34,0.0
2016,9,29,6,30,208.0,28.0,3.5,13.0,44.0,22.07,9.41
2016,9,29,6,45,320.5,40.0,3.65,13.5,87.0,31.82,21.8
2016,9,29,7,0,433.0,52.0,3.8,14.0,130.0,40.11,29.78
2016,9,29,7,15,216.5,70.5,3.75,14.0,109.5,55.62,43.94
2016,9,29,7,30,0.0,89.0,3.7,14.0,89.0,79.72,62.47
2016,9,29,7,45,2.0,107.5,3.65,14.5,108.5,96.97,76.86
2016,9,29,8,0,4.0,126.0,3.6,15.0,128.0,114.64,91.34
2016,9,29,8,15,24.5,153.0,3.6,15.5,164.5,144.48,115.06
2016,9,29,8,30,45.0,180.0,3.6,16.0,201.0,175.98,140.08
2016,9,29,8,45,92.0,207.5,3.6,16.5,255.0,221.81,176.29
2016,9,29,9,0,139.0,235.0,3.6,17.0,309.0,274.22,217.8
2016,9,29,9,15,479.0,167.0,3.65,17.5,450.0,386.41,306.52
2016,9,29,9,30,819.0,99.0,3.7,18.0,591.0,530.59,420.43
2016,9,29,9,45,840.0,97.0,3.75,18.5,626.0,583.72,462.35
2016,9,29,10,0,861.0,95.0,3.8,19.0,661.0,635.54,502.56
2016,9,29,10,15,869.0,96.5,3.85,19.0,688.0,682.26,538.79
2016,9,29,10,30,877.0,98.0,3.9,19.0,715.0,727.12,572.12
2016,9,29,10,45,885.0,98.0,3.95,19.5,734.5,768.38,600.27
2016,9,29,11,0,893.0,98.0,4.0,20.0,754.0,807.32,626.48
2016,9,29,11,15,895.5,98.5,4.05,20.0,765.5,839.77,649.12
2016,9,29,11,30,898.0,99.0,4.1,20.0,777.0,869.19,669.62
2016,9,29,11,45,900.0,98.5,4.15,20.0,781.0,893.94,686.87
2016,9,29,12,0,902.0,98.0,4.2,20.0,785.0,915.35,701.87
2016,9,29,12,15,900.5,97.5,4.25,20.0,780.0,930.16,712.39
2016,9,29,12,30,899.0,97.0,4.3,20.0,775.0,941.34,720.57
2016,9,29,12,45,897.0,96.0,4.4,20.5,763.0,947.84,724.5
2016,9,29,13,0,895.0,95.0,4.5,21.0,751.0,950.66,726.36
2016,9,29,13,15,889.0,94.0,4.55,20.5,731.0,946.05,725.68
2016,9,29,13,30,883.0,93.0,4.6,20.0,711.0,937.8,722.64
2016,9,29,13,45,874.0,91.5,4.7,20.0,683.5,922.63,713.82
2016,9,29,14,0,865.0,90.0,4.8,20.0,656.0,904.07,702.66
2016,9,29,14,15,853.0,88.5,4.9,19.5,622.0,879.57,688.6
2016,9,29,14,30,841.0,87.0,5.0,19.0,588.0,859.55,677.7
2016,9,29,14,45,824.0,85.0,5.1,19.0,548.0,824.26,654.16
2016,9,29,15,0,807.0,83.0,5.2,19.0,508.0,786.64,628.67
2016,9,29,15,15,785.0,80.0,5.25,18.5,463.5,741.72,598.25
2016,9,29,15,30,763.0,77.0,5.3,18.0,419.0,695.34,566.06
2016,9,29,15,45,730.0,73.5,5.4,18.0,370.5,639.18,524.6
2016,9,29,16,0,697.0,70.0,5.5,18.0,322.0,583.07,482.05
2016,9,29,16,15,651.5,64.5,5.5,17.5,272.5,520.65,431.96
2016,9,29,16,30,606.0,59.0,5.5,17.0,223.0,457.02,379.07
2016,9,29,16,45,533.0,52.5,5.5,16.5,173.5,379.63,312.79
2016,9,29,17,0,460.0,46.0,5.5,16.0,124.0,308.09,249.19
2016,9,29,17,15,344.5,35.0,5.35,15.5,81.5,219.05,168.78
2016,9,29,17,30,229.0,24.0,5.2,15.0,39.0,135.29,56.41
2016,9,29,17,45,114.5,12.0,5.05,14.5,19.5,50.27,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,115.0,13.0,4.55,12.5,21.5,12.39,0.0
2016,9,30,6,30,230.0,26.0,4.7,13.0,43.0,21.3,8.02
2016,9,30,6,45,341.5,37.5,4.9,13.5,85.5,29.64,19.83
2016,9,30,7,0,453.0,49.0,5.1,14.0,128.0,37.57,27.49
2016,9,30,7,15,522.5,56.5,5.1,14.0,177.0,41.54,31.41
2016,9,30,7,30,592.0,64.0,5.1,14.0,226.0,83.77,46.42
2016,9,30,7,45,639.5,69.5,5.15,14.5,276.0,133.5,79.6
2016,9,30,8,0,687.0,75.0,5.2,15.0,326.0,188.73,124.5
2016,9,30,8,15,718.5,79.0,5.25,15.0,373.5,246.45,175.83
2016,9,30,8,30,750.0,83.0,5.3,15.0,421.0,304.34,228.45
2016,9,30,8,45,775.0,85.0,5.35,15.5,465.5,360.69,279.34
2016,9,30,9,0,800.0,87.0,5.4,16.0,510.0,418.64,330.48
2016,9,30,9,15,816.5,89.5,5.45,16.0,549.5,474.36,379.3
2016,9,30,9,30,833.0,92.0,5.5,16.0,589.0,530.14,426.93
2016,9,30,9,45,849.0,92.0,5.55,16.5,623.5,582.41,469.84
2016,9,30,10,0,865.0,92.0,5.6,17.0,658.0,633.95,511.02
2016,9,30,10,15,873.5,93.5,5.6,17.0,685.0,681.07,548.61
2016,9,30,10,30,882.0,95.0,5.6,17.0,712.0,726.37,583.18
2016,9,30,10,45,887.5,96.0,5.65,17.5,731.5,766.87,611.76
2016,9,30,11,0,893.0,97.0,5.7,18.0,751.0,804.87,638.27
2016,9,30,11,15,896.5,97.5,5.75,18.0,762.5,838.05,662.32
2016,9,30,11,30,900.0,98.0,5.8,18.0,774.0,868.24,684.2
2016,9,30,11,45,901.5,98.0,5.85,18.0,778.0,893.05,702.19
2016,9,30,12,0,903.0,98.0,5.9,18.0,782.0,914.51,717.85
2016,9,30,12,15,902.0,98.0,5.9,18.0,777.5,930.25,729.23
2016,9,30,12,30,901.0,98.0,5.9,18.0,773.0,942.4,738.16
2016,9,30,12,45,895.5,98.5,5.95,18.0,760.0,947.29,742.33
2016,9,30,13,0,890.0,99.0,6.0,18.0,747.0,948.49,744.02
2016,9,30,13,15,884.0,98.0,6.0,18.0,727.0,943.86,741.4
2016,9,30,13,30,878.0,97.0,6.0,18.0,707.0,935.61,736.34
2016,9,30,13,45,870.0,95.0,6.05,18.0,679.5,920.82,726.96
2016,9,30,14,0,862.0,93.0,6.1,18.0,652.0,902.62,715.19
2016,9,30,14,15,850.0,91.0,6.1,18.0,618.0,877.56,698.2
2016,9,30,14,30,838.0,89.0,6.1,18.0,584.0,857.04,684.6
2016,9,30,14,45,823.0,86.0,6.1,18.0,544.0,822.3,660.37
2016,9,30,15,0,808.0,83.0,6.1,18.0,504.0,785.13,634.18
2016,9,30,15,15,785.5,80.0,6.05,17.5,459.5,739.79,602.46
2016,9,30,15,30,763.0,77.0,6.0,17.0,415.0,693.03,569.08
2016,9,30,15,45,733.0,72.5,6.0,17.0,367.0,637.91,527.51
2016,9,30,16,0,703.0,68.0,6.0,17.0,319.0,582.64,484.81
2016,9,30,16,15,657.5,63.0,5.9,16.5,269.0,520.61,434.27
2016,9,30,16,30,612.0,58.0,5.8,16.0,219.0,457.5,381.08
2016,9,30,16,45,540.5,51.0,5.75,16.0,170.0,380.27,313.72
2016,9,30,17,0,469.0,44.0,5.7,16.0,121.0,308.82,249.23
2016,9,30,17,15,350.5,33.0,5.55,15.5,79.0,218.5,166.81
2016,9,30,17,30,232.0,22.0,5.4,15.0,37.0,132.21,35.58
2016,9,30,17,45,116.0,11.0,5.3,14.5,18.5,49.49,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,124.0,12.5,3.15,12.5,21.0,11.91,0.0
2016,10,1,6,30,248.0,25.0,3.3,13.0,42.0,20.49,6.49
2016,10,1,6,45,368.0,35.5,3.45,13.5,86.0,27.95,18.31
2016,10,1,7,0,488.0,46.0,3.6,14.0,130.0,35.07,25.28
2016,10,1,7,15,558.5,53.0,3.65,14.5,180.0,38.77,28.89
2016,10,1,7,30,629.0,60.0,3.7,15.0,230.0,82.06,43.75
2016,10,1,7,45,677.5,64.5,3.75,15.5,281.0,133.23,77.36
2016,10,1,8,0,726.0,69.0,3.8,16.0,332.0,192.55,125.26
2016,10,1,8,15,757.5,72.5,3.7,16.5,381.0,249.21,175.09
2016,10,1,8,30,789.0,76.0,3.6,17.0,430.0,308.81,228.21
2016,10,1,8,45,813.5,78.5,3.55,17.5,475.5,367.57,280.3
2016,10,1,9,0,838.0,81.0,3.5,18.0,521.0,427.81,332.26
2016,10,1,9,15,854.0,83.0,3.45,18.0,561.0,484.72,380.84
2016,10,1,9,30,870.0,85.0,3.4,18.0,601.0,541.73,428.02
2016,10,1,9,45,887.0,84.5,3.4,18.5,636.0,595.67,470.81
2016,10,1,10,0,904.0,84.0,3.4,19.0,671.0,648.93,511.76
2016,10,1,10,15,912.0,85.0,3.45,19.0,698.5,696.79,548.7
2016,10,1,10,30,920.0,86.0,3.5,19.0,726.0,742.65,582.12
2016,10,1,10,45,925.5,87.0,3.55,19.5,745.5,784.43,610.37
2016,10,1,11,0,931.0,88.0,3.6,20.0,765.0,823.6,636.48
2016,10,1,11,15,934.0,88.5,3.65,20.0,777.0,857.4,659.87
2016,10,1,11,30,937.0,89.0,3.7,20.0,789.0,888.06,681.05
2016,10,1,11,45,937.5,89.5,3.8,20.5,792.5,913.27,697.42
2016,10,1,12,0,938.0,90.0,3.9,21.0,796.0,934.96,711.4
2016,10,1,12,15,937.0,90.0,4.05,21.0,791.5,951.14,723.35
2016,10,1,12,30,936.0,90.0,4.2,21.0,787.0,963.58,732.89
2016,10,1,12,45,932.0,90.0,4.4,21.0,774.5,969.47,738.37
2016,10,1,13,0,928.0,90.0,4.6,21.0,762.0,971.52,741.93
2016,10,1,13,15,922.5,89.0,4.7,21.0,741.5,967.23,740.5
2016,10,1,13,30,917.0,88.0,4.8,21.0,721.0,959.16,736.6
2016,10,1,13,45,908.0,87.0,4.9,21.0,693.0,944.19,727.99
2016,10,1,14,0,899.0,86.0,5.0,21.0,665.0,925.7,716.97
2016,10,1,14,15,887.0,84.5,5.05,20.5,630.0,900.58,702.29
2016,10,1,14,30,875.0,83.0,5.1,20.0,595.0,872.37,685.32
2016,10,1,14,45,858.5,81.0,5.2,20.0,554.5,836.86,661.81
2016,10,1,15,0,842.0,79.0,5.3,20.0,514.0,805.9,641.4
2016,10,1,15,15,819.0,76.0,5.35,19.5,468.0,759.16,609.83
2016,10,1,15,30,796.0,73.0,5.4,19.0,422.0,710.93,576.48
2016,10,1,15,45,763.5,69.5,5.5,19.0,373.0,654.08,534.68
2016,10,1,16,0,731.0,66.0,5.6,19.0,324.0,597.16,491.69
2016,10,1,16,15,684.0,61.0,5.55,18.5,272.5,529.52,437.48
2016,10,1,16,30,637.0,56.0,5.5,18.0,221.0,467.93,385.91
2016,10,1,16,45,562.0,49.5,5.5,17.5,171.0,388.48,317.84
2016,10,1,17,0,487.0,43.0,5.5,17.0,121.0,315.07,252.4
2016,10,1,17,15,357.5,32.0,5.4,16.5,77.5,219.42,164.84
2016,10,1,17,30,228.0,21.0,5.3,16.0,34.0,127.34,6.61
2016,10,1,17,45,114.0,10.5,5.2,15.5,17.0,48.01,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,118.0,12.0,3.25,12.5,20.0,11.44,0.0
2016,10,2,6,30,236.0,24.0,3.4,13.0,40.0,19.66,4.78
2016,10,2,6,45,353.0,34.5,3.6,13.5,82.5,27.16,17.55
2016,10,2,7,0,470.0,45.0,3.8,14.0,125.0,34.31,24.58
2016,10,2,7,15,540.0,52.0,3.85,14.5,173.5,38.04,28.22
2016,10,2,7,30,610.0,59.0,3.9,15.0,222.0,79.67,42.53
2016,10,2,7,45,656.5,64.0,4.0,15.5,271.5,129.79,75.44
2016,10,2,8,0,703.0,69.0,4.1,16.0,321.0,187.82,122.33
2016,10,2,8,15,395.0,127.5,4.1,16.0,273.0,207.31,153.75
2016,10,2,8,30,87.0,186.0,4.1,16.0,225.0,193.62,153.54
2016,10,2,8,45,445.5,134.5,4.2,16.5,364.0,284.16,221.47
2016,10,2,9,0,804.0,83.0,4.3,17.0,503.0,414.81,324.91
2016,10,2,9,15,820.0,85.0,4.35,17.0,541.5,469.83,372.41
2016,10,2,9,30,836.0,87.0,4.4,17.0,580.0,524.83,418.88
2016,10,2,9,45,452.0,185.5,4.5,17.5,454.0,443.0,354.52
2016,10,2,10,0,68.0,284.0,4.6,18.0,328.0,312.58,247.42
2016,10,2,10,15,148.0,302.5,4.7,18.0,403.5,393.69,312.56
2016,10,2,10,30,228.0,321.0,4.8,18.0,479.0,477.5,378.6
2016,10,2,10,45,309.5,312.0,4.9,18.0,532.0,547.86,434.03
2016,10,2,11,0,391.0,303.0,5.0,18.0,585.0,616.82,488.04
2016,10,2,11,15,207.0,292.0,5.0,18.0,441.5,463.88,368.09
2016,10,2,11,30,23.0,281.0,5.0,18.0,298.0,288.43,226.79
2016,10,2,11,45,70.0,319.5,5.05,18.0,372.0,380.18,300.23
2016,10,2,12,0,117.0,358.0,5.1,18.0,446.0,477.45,376.07
2016,10,2,12,15,306.0,313.5,5.1,18.0,540.5,616.46,487.31
2016,10,2,12,30,495.0,269.0,5.1,18.0,635.0,760.25,598.86
2016,10,2,12,45,692.0,184.5,5.2,18.5,687.5,863.16,677.25
2016,10,2,13,0,889.0,100.0,5.3,19.0,740.0,944.54,734.92
2016,10,2,13,15,883.5,99.0,5.35,18.5,720.0,940.26,733.88
2016,10,2,13,30,878.0,98.0,5.4,18.0,700.0,932.37,730.9
2016,10,2,13,45,873.0,95.5,5.5,18.0,674.0,919.67,723.46
2016,10,2,14,0,868.0,93.0,5.6,18.0,648.0,903.48,713.6
2016,10,2,14,15,856.0,91.0,5.6,18.0,613.5,885.88,702.2
2016,10,2,14,30,844.0,89.0,5.6,18.0,579.0,857.57,682.98
2016,10,2,14,45,825.5,87.0,5.65,18.0,538.5,820.92,657.77
2016,10,2,15,0,807.0,85.0,5.7,18.0,498.0,781.99,630.63
2016,10,2,15,15,782.5,82.0,5.7,17.5,452.5,735.13,598.03
2016,10,2,15,30,758.0,79.0,5.7,17.0,407.0,686.96,563.78
2016,10,2,15,45,720.5,75.5,5.7,17.0,358.0,627.87,519.09
2016,10,2,16,0,683.0,72.0,5.7,17.0,309.0,573.18,476.09
2016,10,2,16,15,633.0,66.5,5.7,16.5,259.0,505.45,421.1
2016,10,2,16,30,583.0,61.0,5.7,16.0,209.0,440.3,366.13
2016,10,2,16,45,501.0,53.5,5.7,16.0,160.0,358.47,294.8
2016,10,2,17,0,419.0,46.0,5.7,16.0,111.0,283.31,227.17
2016,10,2,17,15,289.0,33.5,5.55,15.5,70.0,189.67,140.55
2016,10,2,17,30,159.0,21.0,5.4,15.0,29.0,98.98,0.0
2016,10,2,17,45,79.5,10.5,5.3,14.5,14.5,36.29,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,49.5,11.5,2.2,12.5,14.5,10.96,0.0
2016,10,3,6,30,99.0,23.0,2.3,13.0,29.0,19.12,3.01
2016,10,3,6,45,169.0,39.5,2.45,13.5,62.5,30.6,20.38
2016,10,3,7,0,239.0,56.0,2.6,14.0,96.0,42.59,31.81
2016,10,3,7,15,275.5,73.5,2.65,14.0,134.5,54.78,43.1
2016,10,3,7,30,312.0,91.0,2.7,14.0,173.0,88.75,60.07
2016,10,3,7,45,338.5,106.0,2.75,14.5,212.0,127.16,87.42
2016,10,3,8,0,365.0,121.0,2.8,15.0,251.0,168.82,121.07
2016,10,3,8,15,182.5,94.5,2.8,15.0,159.5,128.5,96.39
2016,10,3,8,30,0.0,68.0,2.8,15.0,68.0,63.27,48.03
2016,10,3,8,45,0.0,94.0,2.8,15.5,94.0,87.39,68.03
2016,10,3,9,0,0.0,120.0,2.8,16.0,120.0,111.42,87.58
2016,10,3,9,15,2.0,151.0,2.75,16.0,152.0,141.18,111.74
2016,10,3,9,30,4.0,182.0,2.7,16.0,184.0,171.47,136.05
2016,10,3,9,45,17.5,217.0,2.7,16.5,228.0,212.61,168.69
2016,10,3,10,0,31.0,252.0,2.7,17.0,272.0,259.1,205.08
2016,10,3,10,15,15.5,206.5,2.75,17.0,216.5,204.14,160.96
2016,10,3,10,30,0.0,161.0,2.8,17.0,161.0,150.98,117.97
2016,10,3,10,45,1.5,173.0,2.9,17.5,174.0,163.74,127.99
2016,10,3,11,0,3.0,185.0,3.0,18.0,187.0,176.72,138.02
2016,10,3,11,15,5.5,200.5,3.1,18.0,204.5,194.11,151.82
2016,10,3,11,30,8.0,216.0,3.2,18.0,222.0,211.81,165.85
2016,10,3,11,45,22.5,261.5,3.3,18.0,278.5,269.95,211.99
2016,10,3,12,0,37.0,307.0,3.4,18.0,335.0,341.38,267.7
2016,10,3,12,15,64.5,325.5,3.4,18.0,373.5,388.48,304.62
2016,10,3,12,30,92.0,344.0,3.4,18.0,412.0,436.8,342.24
2016,10,3,12,45,47.5,264.5,3.45,18.0,299.5,311.91,245.44
2016,10,3,13,0,3.0,185.0,3.5,18.0,187.0,179.38,140.06
2016,10,3,13,15,1.5,144.0,3.55,18.0,145.0,137.6,106.89
2016,10,3,13,30,0.0,103.0,3.6,18.0,103.0,96.34,73.58
2016,10,3,13,45,0.0,123.5,3.65,18.0,123.5,116.35,90.03
2016,10,3,14,0,0.0,144.0,3.7,18.0,144.0,136.89,106.84
2016,10,3,14,15,0.0,133.5,3.7,18.0,133.5,126.68,98.75
2016,10,3,14,30,0.0,123.0,3.7,18.0,123.0,116.46,90.65
2016,10,3,14,45,0.0,125.0,3.75,18.0,125.0,118.88,92.88
2016,10,3,15,0,0.0,127.0,3.8,18.0,127.0,121.53,95.31
2016,10,3,15,15,0.0,93.0,3.8,17.5,93.0,87.34,67.49
2016,10,3,15,30,0.0,59.0,3.8,17.0,59.0,54.86,40.67
2016,10,3,15,45,0.0,51.5,3.8,17.0,51.5,47.86,34.9
2016,10,3,16,0,0.0,44.0,3.8,17.0,44.0,40.87,29.06
2016,10,3,16,15,0.0,37.0,3.75,17.0,37.0,34.35,23.54
2016,10,3,16,30,0.0,30.0,3.7,17.0,30.0,27.83,17.95
2016,10,3,16,45,0.0,22.5,3.7,17.0,22.5,20.86,11.9
2016,10,3,17,0,0.0,15.0,3.7,17.0,15.0,13.89,5.83
2016,10,3,17,15,0.0,9.0,3.6,16.5,9.0,8.33,0.73
2016,10,3,17,30,0.0,3.0,3.5,16.0,3.0,2.77,0.0
2016,10,3,17,45,0.0,1.5,3.4,16.0,1.5,1.43,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,60.0,12.0,3.35,14.0,16.0,11.44,0.0
2016,10,4,6,30,120.0,24.0,3.5,14.0,32.0,19.0,1.05
2016,10,4,6,45,223.0,40.5,3.65,14.5,71.0,31.56,20.93
2016,10,4,7,0,326.0,57.0,3.8,15.0,110.0,43.62,32.51
2016,10,4,7,15,163.0,56.0,3.8,15.0,82.5,44.84,34.12
2016,10,4,7,30,0.0,55.0,3.8,15.0,55.0,51.11,37.96
2016,10,4,7,45,0.0,68.5,3.85,15.0,68.5,63.38,48.46
2016,10,4,8,0,0.0,82.0,3.9,15.0,82.0,75.75,58.89
2016,10,4,8,15,0.0,73.0,3.85,15.5,73.0,67.93,52.06
2016,10,4,8,30,0.0,64.0,3.8,16.0,64.0,59.53,44.75
2016,10,4,8,45,0.0,106.5,3.75,16.5,106.5,98.81,77.3
2016,10,4,9,0,0.0,149.0,3.7,17.0,149.0,137.96,109.11
2016,10,4,9,15,176.0,192.0,3.55,17.0,294.5,262.78,209.8
2016,10,4,9,30,352.0,235.0,3.4,17.0,440.0,407.88,324.82
2016,10,4,9,45,595.5,170.0,3.3,17.5,540.0,511.15,406.41
2016,10,4,10,0,839.0,105.0,3.2,18.0,640.0,627.67,497.03
2016,10,4,10,15,849.0,106.5,3.15,18.0,667.5,675.12,532.98
2016,10,4,10,30,859.0,108.0,3.1,18.0,695.0,720.94,567.28
2016,10,4,10,45,871.5,106.5,3.1,18.5,716.0,760.16,593.7
2016,10,4,11,0,884.0,105.0,3.1,19.0,737.0,800.21,620.36
2016,10,4,11,15,888.0,105.5,3.2,19.0,748.5,833.27,643.59
2016,10,4,11,30,892.0,106.0,3.3,19.0,760.0,863.4,664.8
2016,10,4,11,45,900.5,102.5,3.45,19.5,765.5,890.03,682.62
2016,10,4,12,0,909.0,99.0,3.6,20.0,771.0,913.52,698.28
2016,10,4,12,15,908.0,99.0,3.8,20.0,766.5,929.07,710.18
2016,10,4,12,30,907.0,99.0,4.0,20.0,762.0,941.0,719.75
2016,10,4,12,45,905.0,97.5,4.25,20.0,749.5,946.67,725.4
2016,10,4,13,0,903.0,96.0,4.5,20.0,737.0,948.61,728.92
2016,10,4,13,15,897.0,95.0,4.7,20.0,716.5,943.72,727.82
2016,10,4,13,30,891.0,94.0,4.9,20.0,696.0,935.18,724.25
2016,10,4,13,45,883.5,92.0,5.1,20.0,668.5,920.52,716.36
2016,10,4,14,0,876.0,90.0,5.3,20.0,641.0,902.42,705.99
2016,10,4,14,15,863.5,88.0,5.4,19.5,606.0,876.57,690.72
2016,10,4,14,30,851.0,86.0,5.5,19.0,571.0,855.13,678.56
2016,10,4,14,45,835.0,83.0,5.65,19.0,531.0,819.2,654.45
2016,10,4,15,0,819.0,80.0,5.8,19.0,491.0,780.86,628.24
2016,10,4,15,15,795.0,77.0,5.85,19.0,445.5,734.1,594.79
2016,10,4,15,30,771.0,74.0,5.9,19.0,400.0,686.01,559.74
2016,10,4,15,45,737.0,70.5,6.0,19.0,351.5,629.18,517.21
2016,10,4,16,0,703.0,67.0,6.1,19.0,303.0,572.45,473.03
2016,10,4,16,15,652.5,61.5,6.05,18.5,252.5,507.53,420.03
2016,10,4,16,30,602.0,56.0,6.0,18.0,202.0,441.62,364.29
2016,10,4,16,45,516.5,48.5,6.0,17.5,153.0,357.7,291.8
2016,10,4,17,0,431.0,41.0,6.0,17.0,104.0,281.0,223.02
2016,10,4,17,15,290.5,29.0,5.8,16.5,64.0,184.09,129.43
2016,10,4,17,30,150.0,17.0,5.6,16.0,24.0,72.69,0.0
2016,10,4,17,45,75.0,8.5,5.45,15.5,12.0,8.1,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,103.5,11.0,3.7,11.5,17.0,10.48,0.0
2016,10,5,6,30,207.0,22.0,3.8,12.0,34.0,18.15,0.0
2016,10,5,6,45,342.0,33.0,3.9,13.0,77.0,26.24,16.45
2016,10,5,7,0,477.0,44.0,4.0,14.0,120.0,33.94,24.13
2016,10,5,7,15,552.5,51.0,4.0,14.5,169.5,37.7,27.85
2016,10,5,7,30,628.0,58.0,4.0,15.0,219.0,78.37,41.47
2016,10,5,7,45,681.5,62.0,4.05,15.5,270.5,132.15,76.48
2016,10,5,8,0,735.0,66.0,4.1,16.0,322.0,188.85,121.71
2016,10,5,8,15,767.5,69.5,4.0,16.5,371.0,245.99,171.91
2016,10,5,8,30,800.0,73.0,3.9,17.0,420.0,306.15,225.63
2016,10,5,8,45,826.0,74.5,3.8,17.5,466.0,364.79,277.82
2016,10,5,9,0,852.0,76.0,3.7,18.0,512.0,424.99,330.0
2016,10,5,9,15,868.5,78.5,3.6,18.5,552.0,483.68,379.44
2016,10,5,9,30,885.0,81.0,3.5,19.0,592.0,541.07,426.16
2016,10,5,9,45,899.5,81.5,3.4,19.5,626.5,594.93,468.62
2016,10,5,10,0,914.0,82.0,3.3,20.0,661.0,647.85,508.92
2016,10,5,10,15,922.0,83.0,3.25,20.0,688.0,695.79,545.46
2016,10,5,10,30,930.0,84.0,3.2,20.0,715.0,741.7,578.56
2016,10,5,10,45,937.0,84.0,3.2,20.0,735.0,783.56,607.57
2016,10,5,11,0,944.0,84.0,3.2,20.0,755.0,822.84,634.56
2016,10,5,11,15,947.0,84.5,3.3,20.0,766.5,856.67,658.15
2016,10,5,11,30,950.0,85.0,3.4,20.0,778.0,887.3,679.55
2016,10,5,11,45,951.0,85.0,3.55,20.5,781.5,912.34,696.09
2016,10,5,12,0,952.0,85.0,3.7,21.0,785.0,933.81,710.24
2016,10,5,12,15,950.5,85.0,3.85,21.0,779.5,949.4,721.82
2016,10,5,12,30,949.0,85.0,4.0,21.0,774.0,961.19,730.97
2016,10,5,12,45,938.0,87.5,4.15,21.0,759.0,963.33,733.65
2016,10,5,13,0,927.0,90.0,4.3,21.0,744.0,961.56,733.85
2016,10,5,13,15,921.0,89.5,4.45,21.0,723.0,957.15,732.43
2016,10,5,13,30,915.0,89.0,4.6,21.0,702.0,948.99,728.94
2016,10,5,13,45,904.5,88.0,4.75,21.0,673.0,932.51,719.69
2016,10,5,14,0,894.0,87.0,4.9,21.0,644.0,912.58,708.03
2016,10,5,14,15,880.5,85.0,5.05,21.0,608.5,885.52,691.2
2016,10,5,14,30,867.0,83.0,5.2,21.0,573.0,855.47,672.07
2016,10,5,14,45,846.5,81.5,5.35,21.0,531.5,824.53,652.05
2016,10,5,15,0,826.0,80.0,5.5,21.0,490.0,784.08,624.67
2016,10,5,15,15,801.0,77.0,5.55,20.5,444.0,736.36,592.1
2016,10,5,15,30,776.0,74.0,5.6,20.0,398.0,687.34,557.78
2016,10,5,15,45,736.5,71.0,5.7,20.0,348.0,627.08,512.88
2016,10,5,16,0,697.0,68.0,5.8,20.0,298.0,571.2,469.28
2016,10,5,16,15,643.5,62.0,5.8,19.5,247.5,500.53,412.12
2016,10,5,16,30,590.0,56.0,5.8,19.0,197.0,432.8,355.14
2016,10,5,16,45,503.5,48.5,5.85,18.5,148.0,349.18,283.13
2016,10,5,17,0,417.0,41.0,5.9,18.0,99.0,272.81,214.71
2016,10,5,17,15,273.0,28.5,5.8,17.0,60.0,174.8,117.83
2016,10,5,17,30,129.0,16.0,5.7,16.0,21.0,63.43,0.0
2016,10,5,17,45,64.5,8.0,5.65,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,15,103.5,10.0,1.35,12.5,16.0,9.53,0.0
2016,10,6,6,30,207.0,20.0,1.4,13.0,32.0,16.33,0.0
2016,10,6,6,45,341.0,30.5,1.5,14.0,74.0,24.04,14.41
2016,10,6,7,0,475.0,41.0,1.6,15.0,116.0,31.38,21.79
2016,10,6,7,15,549.0,48.0,1.8,15.0,165.0,35.28,25.66
2016,10,6,7,30,623.0,55.0,2.0,15.0,214.0,75.01,39.0
2016,10,6,7,45,674.0,59.5,2.2,15.5,264.0,128.38,73.59
2016,10,6,8,0,725.0,64.0,2.4,16.0,314.0,184.55,118.23
2016,10,6,8,15,756.5,67.5,2.4,16.5,362.0,240.76,167.37
2016,10,6,8,30,788.0,71.0,2.4,17.0,410.0,299.87,219.85
2016,10,6,8,45,812.5,73.0,2.45,17.5,455.0,357.65,271.02
2016,10,6,9,0,837.0,75.0,2.5,18.0,500.0,416.87,322.09
2016,10,6,9,15,853.0,77.5,2.5,18.5,539.0,474.4,370.27
2016,10,6,9,30,869.0,80.0,2.5,19.0,578.0,530.63,415.81
2016,10,6,9,45,887.0,79.0,2.5,19.5,613.0,584.06,457.8
2016,10,6,10,0,905.0,78.0,2.5,20.0,648.0,636.86,497.99
2016,10,6,10,15,912.5,79.0,2.45,20.5,674.5,683.94,532.46
2016,10,6,10,30,920.0,80.0,2.4,21.0,701.0,728.97,563.35
2016,10,6,10,45,925.0,81.0,2.4,21.5,720.0,769.89,590.13
2016,10,6,11,0,930.0,82.0,2.4,22.0,739.0,808.16,614.75
2016,10,6,11,15,933.0,82.5,2.4,22.0,750.0,841.43,636.91
2016,10,6,11,30,936.0,83.0,2.4,22.0,761.0,871.56,656.89
2016,10,6,11,45,937.0,83.0,2.4,22.5,764.5,896.15,671.81
2016,10,6,12,0,938.0,83.0,2.4,23.0,768.0,917.23,684.39
2016,10,6,12,15,937.0,82.5,2.5,23.0,763.0,932.37,695.32
2016,10,6,12,30,936.0,82.0,2.6,23.0,758.0,943.77,703.94
2016,10,6,12,45,932.5,81.5,2.75,23.5,745.0,949.11,707.74
2016,10,6,13,0,929.0,81.0,2.9,24.0,732.0,950.63,709.13
2016,10,6,13,15,923.5,80.5,3.0,23.5,711.5,946.52,709.26
2016,10,6,13,30,918.0,80.0,3.1,23.0,691.0,938.67,707.01
2016,10,6,13,45,908.0,79.0,3.25,23.0,662.5,922.48,698.18
2016,10,6,14,0,898.0,78.0,3.4,23.0,634.0,902.83,686.99
2016,10,6,14,15,886.0,76.5,3.5,23.0,599.5,877.52,671.54
2016,10,6,14,30,874.0,75.0,3.6,23.0,565.0,849.16,653.88
2016,10,6,14,45,856.0,73.0,3.7,23.0,524.0,812.35,630.04
2016,10,6,15,0,838.0,71.0,3.8,23.0,483.0,773.27,604.26
2016,10,6,15,15,814.5,68.5,3.9,22.5,437.5,733.82,578.88
2016,10,6,15,30,791.0,66.0,4.0,22.0,392.0,686.21,546.74
2016,10,6,15,45,756.0,62.5,4.1,22.0,343.0,628.18,504.76
2016,10,6,16,0,721.0,59.0,4.2,22.0,294.0,570.38,461.24
2016,10,6,16,15,670.5,54.5,4.25,21.0,244.0,502.35,408.17
2016,10,6,16,30,620.0,50.0,4.3,20.0,194.0,436.71,354.5
2016,10,6,16,45,536.0,43.0,4.35,19.5,145.5,358.05,287.17
2016,10,6,17,0,452.0,36.0,4.4,19.0,97.0,282.68,219.77
2016,10,6,17,15,226.0,27.5,4.4,18.0,58.0,151.03,95.21
2016,10,6,17,30,0.0,19.0,4.4,17.0,19.0,18.11,0.0
2016,10,6,17,45,0.0,9.5,4.4,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,15.0,1.6,14.0,15.0,14.3,0.0
2016,10,7,6,30,0.0,30.0,1.7,14.0,30.0,25.38,0.0
2016,10,7,6,45,236.0,35.0,1.85,14.5,71.0,27.31,16.89
2016,10,7,7,0,472.0,40.0,2.0,15.0,112.0,30.63,21.09
2016,10,7,7,15,545.0,47.0,1.95,15.5,160.0,34.57,24.95
2016,10,7,7,30,618.0,54.0,1.9,16.0,208.0,73.35,37.83
2016,10,7,7,45,666.5,58.5,1.9,16.5,257.5,125.99,71.66
2016,10,7,8,0,715.0,63.0,1.9,17.0,307.0,181.17,115.26
2016,10,7,8,15,747.0,66.5,1.9,17.5,354.5,236.81,163.53
2016,10,7,8,30,779.0,70.0,1.9,18.0,402.0,295.41,215.16
2016,10,7,8,45,802.5,72.5,1.95,19.0,446.0,352.71,265.03
2016,10,7,9,0,826.0,75.0,2.0,20.0,490.0,411.35,314.52
2016,10,7,9,15,842.5,77.0,2.1,20.5,529.5,467.91,361.6
2016,10,7,9,30,859.0,79.0,2.2,21.0,569.0,523.27,406.3
2016,10,7,9,45,856.5,86.5,2.35,22.0,598.5,573.09,444.69
2016,10,7,10,0,854.0,94.0,2.5,23.0,628.0,621.91,480.95
2016,10,7,10,15,863.0,95.5,2.5,23.5,654.5,666.99,513.94
2016,10,7,10,30,872.0,97.0,2.5,24.0,681.0,711.65,545.48
2016,10,7,10,45,877.0,98.0,2.5,24.5,699.5,750.85,570.99
2016,10,7,11,0,882.0,99.0,2.5,25.0,718.0,787.55,594.47
2016,10,7,11,15,885.0,100.0,2.4,25.0,729.5,819.95,615.29
2016,10,7,11,30,888.0,101.0,2.3,25.0,741.0,849.4,633.92
2016,10,7,11,45,888.0,101.5,2.25,25.5,743.5,872.65,647.43
2016,10,7,12,0,888.0,102.0,2.2,26.0,746.0,892.54,658.7
2016,10,7,12,15,886.5,102.0,2.15,26.0,741.5,907.11,667.78
2016,10,7,12,30,885.0,102.0,2.1,26.0,737.0,918.14,674.66
2016,10,7,12,45,859.0,111.0,2.05,26.5,718.5,920.86,674.9
2016,10,7,13,0,833.0,120.0,2.0,27.0,700.0,912.81,668.32
2016,10,7,13,15,726.5,153.5,2.0,27.0,648.5,860.06,634.3
2016,10,7,13,30,620.0,187.0,2.0,27.0,597.0,799.25,594.84
2016,10,7,13,45,707.5,151.0,2.05,27.0,600.0,835.22,621.01
2016,10,7,14,0,795.0,115.0,2.1,27.0,603.0,859.86,638.74
2016,10,7,14,15,666.0,143.0,2.2,27.0,536.0,772.94,581.56
2016,10,7,14,30,537.0,171.0,2.3,27.0,469.0,676.48,515.72
2016,10,7,14,45,499.5,166.5,2.4,27.0,428.0,628.78,483.4
2016,10,7,15,0,462.0,162.0,2.5,27.0,387.0,580.99,449.89
2016,10,7,15,15,438.0,149.0,2.65,26.5,346.0,534.05,417.66
2016,10,7,15,30,414.0,136.0,2.8,26.0,305.0,486.99,384.29
2016,10,7,15,45,378.0,126.0,2.95,25.5,265.5,435.32,346.0
2016,10,7,16,0,342.0,116.0,3.1,25.0,226.0,385.24,307.65
2016,10,7,16,15,307.5,99.5,3.2,24.0,185.5,319.48,256.41
2016,10,7,16,30,273.0,83.0,3.3,23.0,145.0,267.58,214.12
2016,10,7,16,45,220.0,65.0,3.4,22.5,107.0,206.55,162.57
2016,10,7,17,0,167.0,47.0,3.5,22.0,69.0,150.35,113.56
2016,10,7,17,15,83.5,29.0,3.45,21.5,40.0,83.05,45.42
2016,10,7,17,30,0.0,11.0,3.4,21.0,11.0,10.48,0.0
2016,10,7,17,45,0.0,5.5,3.4,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,59.0,9.5,1.3,16.5,12.5,9.05,0.0
2016,10,8,6,30,118.0,19.0,1.3,17.0,25.0,15.06,0.0
2016,10,8,6,45,245.5,33.0,1.3,17.5,63.5,25.76,15.17
2016,10,8,7,0,373.0,47.0,1.3,18.0,102.0,37.23,26.43
2016,10,8,7,15,454.0,56.0,1.35,18.5,149.5,42.53,31.53
2016,10,8,7,30,535.0,65.0,1.4,19.0,197.0,78.22,44.07
2016,10,8,7,45,588.0,71.5,1.45,19.5,246.0,125.37,73.62
2016,10,8,8,0,641.0,78.0,1.5,20.0,295.0,178.73,114.85
2016,10,8,8,15,677.5,83.0,1.45,20.5,342.5,232.79,160.46
2016,10,8,8,30,714.0,88.0,1.4,21.0,390.0,290.46,209.78
2016,10,8,8,45,740.0,91.5,1.4,22.0,434.0,346.34,257.04
2016,10,8,9,0,766.0,95.0,1.4,23.0,478.0,405.42,305.33
2016,10,8,9,15,785.0,98.0,1.4,23.5,517.0,460.44,349.64
2016,10,8,9,30,804.0,101.0,1.4,24.0,556.0,515.83,392.7
2016,10,8,9,45,855.0,89.0,1.45,25.0,598.0,574.12,436.13
2016,10,8,10,0,906.0,77.0,1.5,26.0,640.0,633.53,479.04
2016,10,8,10,15,914.0,78.0,1.35,26.5,666.5,680.79,511.1
2016,10,8,10,30,922.0,79.0,1.2,27.0,693.0,726.04,539.55
2016,10,8,10,45,926.5,80.5,1.1,27.5,712.0,767.03,563.69
2016,10,8,11,0,931.0,82.0,1.0,28.0,731.0,805.31,585.47
2016,10,8,11,15,934.0,82.5,0.8,28.0,742.0,838.45,603.04
2016,10,8,11,30,937.0,83.0,0.6,28.0,753.0,868.44,617.89
2016,10,8,11,45,937.0,83.5,0.45,28.5,756.0,892.6,628.25
2016,10,8,12,0,937.0,84.0,0.3,29.0,759.0,913.21,636.27
2016,10,8,12,15,936.0,83.5,0.5,29.0,754.0,928.2,649.28
2016,10,8,12,30,935.0,83.0,0.7,29.0,749.0,939.45,660.26
2016,10,8,12,45,931.0,83.0,0.95,29.5,736.0,944.79,667.18
2016,10,8,13,0,927.0,83.0,1.2,30.0,723.0,946.32,671.47
2016,10,8,13,15,921.0,82.0,1.4,30.0,702.0,941.09,671.86
2016,10,8,13,30,915.0,81.0,1.6,30.0,681.0,932.12,669.78
2016,10,8,13,45,905.5,80.0,1.8,30.0,652.5,916.35,663.18
2016,10,8,14,0,896.0,79.0,2.0,30.0,624.0,897.14,654.16
2016,10,8,14,15,883.0,77.5,2.1,29.5,589.0,870.97,640.69
2016,10,8,14,30,870.0,76.0,2.2,29.0,554.0,841.82,625.03
2016,10,8,14,45,852.0,74.0,2.3,29.0,513.5,805.15,602.75
2016,10,8,15,0,834.0,72.0,2.4,29.0,473.0,772.99,583.21
2016,10,8,15,15,809.5,69.0,2.45,28.5,427.5,725.56,553.33
