Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,15,30,785.0,66.0,2.5,28.0,382.0,676.84,521.76
2016,10,8,15,45,749.5,62.5,2.65,27.5,333.0,618.86,482.78
2016,10,8,16,0,714.0,59.0,2.8,27.0,284.0,561.15,441.61
2016,10,8,16,15,662.0,53.5,2.85,26.0,234.0,491.57,388.91
2016,10,8,16,30,610.0,48.0,2.9,25.0,184.0,424.62,335.55
2016,10,8,16,45,524.0,41.0,2.95,24.0,136.0,346.07,270.38
2016,10,8,17,0,438.0,34.0,3.0,23.0,88.0,271.05,204.3
2016,10,8,17,15,286.5,22.5,2.95,22.0,51.0,166.33,83.63
2016,10,8,17,30,135.0,11.0,2.9,21.0,14.0,59.66,0.0
2016,10,8,17,45,67.5,5.5,2.9,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,97.0,8.5,1.25,15.5,13.0,8.1,0.0
2016,10,9,6,30,194.0,17.0,1.3,16.0,26.0,13.81,0.0
2016,10,9,6,45,324.5,28.5,1.4,16.5,66.0,22.61,12.48
2016,10,9,7,0,455.0,40.0,1.5,17.0,106.0,30.95,21.08
2016,10,9,7,15,532.0,47.5,1.5,17.5,154.5,35.29,25.32
2016,10,9,7,30,609.0,55.0,1.5,18.0,203.0,72.64,37.66
2016,10,9,7,45,657.5,60.0,1.5,18.5,252.5,122.38,68.56
2016,10,9,8,0,706.0,65.0,1.5,19.0,302.0,180.02,113.59
2016,10,9,8,15,739.5,69.0,1.45,19.5,349.5,235.79,161.22
2016,10,9,8,30,773.0,73.0,1.4,20.0,397.0,294.72,212.29
2016,10,9,8,45,796.0,76.0,1.35,21.0,441.0,351.86,261.12
2016,10,9,9,0,819.0,79.0,1.3,22.0,485.0,410.3,309.35
2016,10,9,9,15,836.0,81.5,1.3,22.5,524.5,466.48,354.94
2016,10,9,9,30,853.0,84.0,1.3,23.0,564.0,522.69,398.88
2016,10,9,9,45,868.5,84.5,1.3,24.0,597.5,575.13,437.72
2016,10,9,10,0,884.0,85.0,1.3,25.0,631.0,626.87,474.55
2016,10,9,10,15,892.0,86.5,1.35,25.5,657.0,673.69,507.96
2016,10,9,10,30,900.0,88.0,1.4,26.0,683.0,718.57,538.72
2016,10,9,10,45,904.0,89.5,1.45,26.5,701.5,758.37,564.08
2016,10,9,11,0,908.0,91.0,1.5,27.0,720.0,795.51,587.43
2016,10,9,11,15,911.0,91.5,1.6,27.0,731.0,827.94,609.22
2016,10,9,11,30,914.0,92.0,1.7,27.0,742.0,857.31,629.03
2016,10,9,11,45,912.5,93.0,1.85,27.0,744.0,880.22,645.18
2016,10,9,12,0,911.0,94.0,2.0,27.0,746.0,899.62,659.18
2016,10,9,12,15,909.0,93.5,2.1,27.0,741.0,913.35,669.09
2016,10,9,12,30,907.0,93.0,2.2,27.0,736.0,923.42,676.8
2016,10,9,12,45,898.5,94.5,2.3,27.0,721.5,926.21,679.9
2016,10,9,13,0,890.0,96.0,2.4,27.0,707.0,925.3,680.76
2016,10,9,13,15,883.0,95.0,2.45,26.5,685.5,919.25,679.28
2016,10,9,13,30,876.0,94.0,2.5,26.0,664.0,909.62,675.57
2016,10,9,13,45,864.5,93.0,2.6,26.0,635.5,892.48,666.02
2016,10,9,14,0,853.0,92.0,2.7,26.0,607.0,879.66,659.45
2016,10,9,14,15,838.5,90.0,2.7,25.5,572.0,852.3,643.49
2016,10,9,14,30,824.0,88.0,2.7,25.0,537.0,822.08,625.54
2016,10,9,14,45,804.5,85.5,2.75,25.0,496.5,784.51,601.35
2016,10,9,15,0,785.0,83.0,2.8,25.0,456.0,744.83,575.35
2016,10,9,15,15,758.0,79.5,2.75,24.5,411.0,696.37,543.11
2016,10,9,15,30,731.0,76.0,2.7,24.0,366.0,646.88,509.39
2016,10,9,15,45,693.0,71.5,2.7,23.5,318.0,591.76,470.65
2016,10,9,16,0,655.0,67.0,2.7,23.0,270.0,533.78,426.81
2016,10,9,16,15,599.0,60.5,2.6,22.5,221.0,463.43,371.28
2016,10,9,16,30,543.0,54.0,2.5,22.0,172.0,396.38,316.1
2016,10,9,16,45,454.5,45.0,2.45,21.5,125.5,313.38,246.34
2016,10,9,17,0,366.0,36.0,2.4,21.0,79.0,238.2,179.24
2016,10,9,17,15,221.0,22.5,2.3,20.0,44.5,136.65,55.25
2016,10,9,17,30,76.0,9.0,2.2,19.0,10.0,36.05,0.0
2016,10,9,17,45,38.0,4.5,2.1,18.5,5.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,11.0,1.8,14.0,11.0,10.48,0.0
2016,10,10,6,30,0.0,22.0,1.9,14.0,22.0,19.28,0.0
2016,10,10,6,45,181.5,34.0,2.0,14.5,60.0,26.66,15.52
2016,10,10,7,0,363.0,46.0,2.1,15.0,98.0,36.71,26.2
2016,10,10,7,15,443.5,55.5,2.05,15.0,144.5,42.49,31.91
2016,10,10,7,30,524.0,65.0,2.0,15.0,191.0,76.81,44.37
2016,10,10,7,45,580.5,71.5,2.0,15.5,240.0,123.47,73.71
2016,10,10,8,0,637.0,78.0,2.0,16.0,289.0,176.79,115.3
2016,10,10,8,15,673.5,82.5,1.9,16.0,336.0,229.99,161.27
2016,10,10,8,30,710.0,87.0,1.8,16.0,383.0,286.77,211.31
2016,10,10,8,45,741.5,89.0,1.7,16.5,427.5,342.73,260.07
2016,10,10,9,0,773.0,91.0,1.6,17.0,472.0,402.39,310.49
2016,10,10,9,15,792.0,94.0,1.6,17.5,510.5,457.57,356.27
2016,10,10,9,30,811.0,97.0,1.6,18.0,549.0,513.09,400.75
2016,10,10,9,45,834.5,95.0,1.6,18.5,584.5,566.13,441.99
2016,10,10,10,0,858.0,93.0,1.6,19.0,620.0,619.17,481.92
2016,10,10,10,15,867.0,94.5,1.6,19.0,646.0,664.11,515.7
2016,10,10,10,30,876.0,96.0,1.6,19.0,672.0,708.66,548.38
2016,10,10,10,45,882.5,97.0,1.65,19.5,691.0,748.85,575.02
2016,10,10,11,0,889.0,98.0,1.7,20.0,710.0,786.62,599.68
2016,10,10,11,15,892.5,98.5,1.75,20.0,721.0,818.86,621.55
2016,10,10,11,30,896.0,99.0,1.8,20.0,732.0,848.13,641.41
2016,10,10,11,45,896.5,99.5,1.85,20.5,735.0,871.75,656.23
2016,10,10,12,0,897.0,100.0,1.9,21.0,738.0,892.0,668.86
2016,10,10,12,15,895.5,100.0,1.95,21.0,733.0,906.5,679.02
2016,10,10,12,30,894.0,100.0,2.0,21.0,728.0,917.42,686.98
2016,10,10,12,45,879.5,104.0,2.15,21.0,712.5,917.54,688.93
2016,10,10,13,0,865.0,108.0,2.3,21.0,697.0,921.58,693.7
2016,10,10,13,15,858.0,107.0,2.35,21.0,676.0,915.76,690.94
2016,10,10,13,30,851.0,106.0,2.4,21.0,655.0,906.38,685.98
2016,10,10,13,45,834.0,106.5,2.45,21.0,625.5,886.35,673.88
2016,10,10,14,0,817.0,107.0,2.5,21.0,596.0,863.2,659.72
2016,10,10,14,15,802.0,104.5,2.55,20.5,561.5,835.39,643.52
2016,10,10,14,30,787.0,102.0,2.6,20.0,527.0,804.85,625.21
2016,10,10,14,45,759.5,101.0,2.65,20.0,485.5,767.61,600.68
2016,10,10,15,0,732.0,100.0,2.7,20.0,444.0,724.8,571.77
2016,10,10,15,15,702.0,95.5,2.75,19.5,399.0,674.62,537.88
2016,10,10,15,30,672.0,91.0,2.8,19.0,354.0,623.8,502.58
2016,10,10,15,45,625.0,86.0,2.85,18.5,306.0,560.33,455.24
2016,10,10,16,0,578.0,81.0,2.9,18.0,258.0,498.27,407.04
2016,10,10,16,15,516.5,73.0,2.8,17.5,209.5,425.87,348.37
2016,10,10,16,30,455.0,65.0,2.7,17.0,161.0,357.12,290.51
2016,10,10,16,45,360.5,53.0,2.65,16.5,116.0,271.49,217.22
2016,10,10,17,0,266.0,41.0,2.6,16.0,71.0,197.11,149.64
2016,10,10,17,15,133.0,20.5,2.5,15.5,35.5,94.64,24.41
2016,10,10,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.0,1.45,13.0,2.0,1.91,0.0
2016,10,11,6,30,0.0,4.0,1.5,13.0,4.0,3.81,0.0
2016,10,11,6,45,0.0,11.5,1.6,13.5,11.5,10.65,2.69
2016,10,11,7,0,0.0,19.0,1.7,14.0,19.0,17.61,9.69
2016,10,11,7,15,0.0,28.5,1.7,14.0,28.5,26.44,17.84
2016,10,11,7,30,0.0,38.0,1.7,14.0,38.0,35.28,24.58
2016,10,11,7,45,0.0,48.0,1.75,14.5,48.0,44.6,32.58
2016,10,11,8,0,0.0,58.0,1.8,15.0,58.0,53.92,40.45
2016,10,11,8,15,0.0,89.5,1.8,15.0,89.5,82.73,64.71
2016,10,11,8,30,0.0,121.0,1.8,15.0,121.0,111.45,88.55
2016,10,11,8,45,0.0,135.0,1.8,15.5,135.0,124.71,99.06
2016,10,11,9,0,0.0,149.0,1.8,16.0,149.0,138.05,109.54
2016,10,11,9,15,7.0,172.5,1.75,16.5,176.5,163.45,129.66
2016,10,11,9,30,14.0,196.0,1.7,17.0,204.0,189.85,150.34
2016,10,11,9,45,15.5,208.0,1.7,17.5,217.5,203.32,160.47
2016,10,11,10,0,17.0,220.0,1.7,18.0,231.0,216.97,170.71
2016,10,11,10,15,450.0,155.5,1.65,18.0,449.5,454.53,361.94
2016,10,11,10,30,883.0,91.0,1.6,18.0,668.0,706.63,551.31
2016,10,11,10,45,890.0,91.5,1.55,18.0,687.0,746.78,576.12
2016,10,11,11,0,897.0,92.0,1.5,18.0,706.0,784.51,601.0
2016,10,11,11,15,900.5,92.5,1.5,18.0,717.0,816.85,622.48
2016,10,11,11,30,904.0,93.0,1.5,18.0,728.0,846.19,641.87
2016,10,11,11,45,905.0,93.0,1.5,18.5,731.0,869.73,656.1
2016,10,11,12,0,906.0,93.0,1.5,19.0,734.0,889.89,668.09
2016,10,11,12,15,905.0,93.0,1.55,19.0,729.0,904.83,678.6
2016,10,11,12,30,904.0,93.0,1.6,19.0,724.0,916.17,686.92
2016,10,11,12,45,717.0,159.5,1.65,19.0,654.5,843.42,638.75
2016,10,11,13,0,530.0,226.0,1.7,19.0,585.0,747.68,572.01
2016,10,11,13,15,561.0,207.5,1.85,19.0,576.5,757.38,582.68
2016,10,11,13,30,592.0,189.0,2.0,19.0,568.0,769.36,593.83
2016,10,11,13,45,535.5,199.0,2.15,19.0,531.0,722.37,561.22
2016,10,11,14,0,479.0,209.0,2.3,19.0,494.0,679.44,531.19
2016,10,11,14,15,406.5,212.0,2.45,18.5,444.0,614.2,484.88
2016,10,11,14,30,334.0,215.0,2.6,18.0,394.0,537.09,428.62
2016,10,11,14,45,448.5,172.0,2.8,18.0,392.5,587.91,471.89
2016,10,11,15,0,563.0,129.0,3.0,18.0,391.0,622.34,501.86
2016,10,11,15,15,614.0,103.5,3.1,17.5,363.0,614.99,499.18
2016,10,11,15,30,665.0,78.0,3.2,17.0,335.0,600.56,490.53
2016,10,11,15,45,601.5,80.0,3.35,17.0,289.5,534.98,439.67
2016,10,11,16,0,538.0,82.0,3.5,17.0,244.0,471.53,388.46
2016,10,11,16,15,480.0,73.0,3.5,16.5,197.5,402.01,331.39
2016,10,11,16,30,422.0,64.0,3.5,16.0,151.0,336.0,275.08
2016,10,11,16,45,335.5,51.0,3.5,16.0,108.0,255.28,204.62
2016,10,11,17,0,249.0,38.0,3.5,16.0,65.0,184.8,138.83
2016,10,11,17,15,124.5,19.0,3.45,15.5,32.5,87.66,4.77
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,49.0,7.5,2.1,12.0,9.5,0.0,0.0
2016,10,12,6,30,98.0,15.0,2.0,12.0,19.0,14.3,0.0
2016,10,12,6,45,228.5,29.5,1.95,12.5,56.0,23.14,12.08
2016,10,12,7,0,359.0,44.0,1.9,13.0,93.0,35.22,25.0
2016,10,12,7,15,442.0,54.0,1.75,13.5,139.5,41.55,31.22
2016,10,12,7,30,525.0,64.0,1.6,14.0,186.0,75.03,43.48
2016,10,12,7,45,270.0,91.0,1.45,14.5,154.5,106.65,73.31
2016,10,12,8,0,15.0,118.0,1.3,15.0,123.0,109.05,86.09
2016,10,12,8,15,20.0,135.5,1.4,15.0,143.0,127.7,101.43
2016,10,12,8,30,25.0,153.0,1.5,15.0,163.0,147.03,117.2
2016,10,12,8,45,106.0,181.0,1.6,15.5,231.0,203.42,161.44
2016,10,12,9,0,187.0,209.0,1.7,16.0,299.0,269.64,213.75
2016,10,12,9,15,498.0,153.0,1.9,16.0,421.0,375.68,297.5
2016,10,12,9,30,809.0,97.0,2.1,16.0,543.0,509.59,403.52
2016,10,12,9,45,638.5,158.0,2.3,16.5,522.5,517.16,409.87
2016,10,12,10,0,468.0,219.0,2.5,17.0,502.0,504.55,399.71
2016,10,12,10,15,660.5,162.5,2.7,17.0,580.5,599.97,475.98
2016,10,12,10,30,853.0,106.0,2.9,17.0,659.0,702.78,556.33
2016,10,12,10,45,674.5,174.0,3.1,17.0,619.0,680.04,537.18
2016,10,12,11,0,496.0,242.0,3.3,17.0,579.0,637.15,503.01
2016,10,12,11,15,681.0,176.5,3.3,17.0,647.5,738.29,582.2
2016,10,12,11,30,866.0,111.0,3.3,17.0,716.0,837.91,654.03
2016,10,12,11,45,870.5,109.5,3.35,17.5,719.0,862.48,669.58
2016,10,12,12,0,875.0,108.0,3.4,18.0,722.0,877.58,679.05
2016,10,12,12,15,873.0,107.5,3.3,18.0,716.5,890.69,687.65
2016,10,12,12,30,871.0,107.0,3.2,18.0,711.0,900.3,693.89
2016,10,12,12,45,721.0,158.5,3.15,18.0,652.0,844.05,654.37
2016,10,12,13,0,571.0,210.0,3.1,18.0,593.0,765.46,597.6
2016,10,12,13,15,552.0,209.0,3.2,18.0,570.0,749.54,587.54
2016,10,12,13,30,533.0,208.0,3.3,18.0,547.0,731.3,575.27
2016,10,12,13,45,446.5,223.5,3.4,18.0,499.0,669.62,529.27
2016,10,12,14,0,360.0,239.0,3.5,18.0,451.0,594.72,473.03
2016,10,12,14,15,583.0,164.0,3.7,18.0,483.5,709.6,566.62
2016,10,12,14,30,806.0,89.0,3.9,18.0,516.0,800.71,635.46
2016,10,12,14,45,518.0,140.5,4.1,18.0,407.0,606.13,490.27
2016,10,12,15,0,230.0,192.0,4.3,18.0,298.0,414.76,337.07
2016,10,12,15,15,472.5,132.5,4.15,17.5,322.0,534.55,438.49
2016,10,12,15,30,715.0,73.0,4.0,17.0,346.0,624.77,512.11
2016,10,12,15,45,679.0,67.5,3.85,17.0,299.0,570.67,469.58
2016,10,12,16,0,643.0,62.0,3.7,17.0,252.0,513.66,423.13
2016,10,12,16,15,583.5,56.0,3.45,16.5,204.0,442.98,364.57
2016,10,12,16,30,524.0,50.0,3.2,16.0,156.0,375.97,306.88
2016,10,12,16,45,428.5,41.0,3.0,15.5,111.0,291.37,233.07
2016,10,12,17,0,333.0,32.0,2.8,15.0,66.0,215.53,160.34
2016,10,12,17,15,166.5,16.0,2.8,14.5,33.0,101.27,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,2.4,13.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,2.4,13.0,17.0,16.2,0.0
2016,10,13,6,45,163.0,28.5,2.45,13.0,50.5,22.33,10.9
2016,10,13,7,0,326.0,40.0,2.5,13.0,84.0,31.53,21.73
2016,10,13,7,15,386.5,52.5,2.6,13.5,126.0,40.29,30.06
2016,10,13,7,30,447.0,65.0,2.7,14.0,168.0,71.94,43.26
2016,10,13,7,45,491.0,74.5,2.8,14.5,212.0,114.97,70.93
2016,10,13,8,0,535.0,84.0,2.9,15.0,256.0,163.21,108.94
2016,10,13,8,15,562.5,92.5,2.8,15.0,297.5,211.76,151.17
2016,10,13,8,30,590.0,101.0,2.7,15.0,339.0,263.05,196.73
2016,10,13,8,45,525.5,131.0,2.6,15.5,360.5,303.55,234.77
2016,10,13,9,0,461.0,161.0,2.5,16.0,382.0,337.9,265.79
2016,10,13,9,15,380.5,194.5,2.4,16.5,387.0,358.27,283.92
2016,10,13,9,30,300.0,228.0,2.3,17.0,392.0,372.13,295.26
2016,10,13,9,45,421.5,208.5,2.2,17.5,454.0,442.56,350.6
2016,10,13,10,0,543.0,189.0,2.1,18.0,516.0,519.49,409.82
2016,10,13,10,15,504.0,213.5,2.05,18.0,527.5,545.81,429.03
2016,10,13,10,30,465.0,238.0,2.0,18.0,539.0,567.71,444.63
2016,10,13,10,45,430.5,257.5,2.0,18.5,542.0,583.68,454.95
2016,10,13,11,0,396.0,277.0,2.0,19.0,545.0,588.41,456.94
2016,10,13,11,15,465.5,255.0,2.0,19.0,574.5,644.64,499.36
2016,10,13,11,30,535.0,233.0,2.0,19.0,604.0,694.72,536.68
2016,10,13,11,45,546.0,226.5,2.05,19.5,606.5,713.02,549.19
2016,10,13,12,0,557.0,220.0,2.1,20.0,609.0,729.43,560.57
2016,10,13,12,15,555.0,222.5,2.15,20.0,607.0,742.23,570.02
2016,10,13,12,30,553.0,225.0,2.2,20.0,605.0,752.7,577.89
2016,10,13,12,45,709.5,158.0,2.25,20.5,636.5,831.36,634.58
2016,10,13,13,0,866.0,91.0,2.3,21.0,668.0,888.46,672.77
2016,10,13,13,15,858.5,90.0,2.3,21.0,647.0,881.75,668.37
2016,10,13,13,30,851.0,89.0,2.3,21.0,626.0,871.6,662.37
2016,10,13,13,45,628.5,157.0,2.35,21.0,544.0,760.15,586.22
2016,10,13,14,0,406.0,225.0,2.4,21.0,462.0,617.57,481.44
2016,10,13,14,15,414.0,208.0,2.45,20.5,437.5,613.96,481.96
2016,10,13,14,30,422.0,191.0,2.5,20.0,413.0,594.49,470.11
2016,10,13,14,45,425.0,173.5,2.55,20.0,382.5,568.07,452.0
2016,10,13,15,0,428.0,156.0,2.6,20.0,352.0,539.59,432.04
2016,10,13,15,15,381.0,146.0,2.6,19.5,307.0,480.26,387.61
2016,10,13,15,30,334.0,136.0,2.6,19.0,262.0,410.04,333.9
2016,10,13,15,45,314.5,119.5,2.6,19.0,225.5,366.09,299.28
2016,10,13,16,0,295.0,103.0,2.6,19.0,189.0,322.64,263.94
2016,10,13,16,15,267.0,85.5,2.6,18.5,152.0,273.5,223.27
2016,10,13,16,30,239.0,68.0,2.6,18.0,115.0,226.07,182.66
2016,10,13,16,45,187.5,51.0,2.6,18.0,81.0,169.54,133.06
2016,10,13,17,0,136.0,34.0,2.6,18.0,47.0,117.68,83.4
2016,10,13,17,15,68.0,17.0,2.55,17.5,23.5,53.78,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,7.35,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,7.4,16.0,3.0,2.86,0.0
2016,10,14,6,45,0.0,11.5,7.45,16.0,11.5,10.65,1.83
2016,10,14,7,0,0.0,20.0,7.5,16.0,20.0,18.54,10.21
2016,10,14,7,15,0.0,30.5,7.4,16.0,30.5,28.31,19.17
2016,10,14,7,30,0.0,41.0,7.3,16.0,41.0,38.08,26.62
2016,10,14,7,45,0.0,52.5,7.25,16.5,52.5,48.8,35.78
2016,10,14,8,0,0.0,64.0,7.2,17.0,64.0,59.51,44.8
2016,10,14,8,15,0.0,74.5,7.1,17.0,74.5,69.19,52.91
2016,10,14,8,30,0.0,85.0,7.0,17.0,85.0,78.92,60.97
2016,10,14,8,45,0.0,51.5,6.9,17.5,51.5,47.87,34.68
2016,10,14,9,0,0.0,18.0,6.8,18.0,18.0,16.71,8.39
2016,10,14,9,15,0.0,19.0,6.7,18.0,19.0,17.64,9.15
2016,10,14,9,30,0.0,20.0,6.6,18.0,20.0,18.58,9.9
2016,10,14,9,45,0.0,21.5,6.5,18.5,21.5,19.98,11.0
2016,10,14,10,0,0.0,23.0,6.4,19.0,23.0,21.38,12.1
2016,10,14,10,15,0.0,45.0,6.25,19.0,45.0,41.87,29.02
2016,10,14,10,30,0.0,67.0,6.1,19.0,67.0,62.41,45.87
2016,10,14,10,45,0.0,51.5,5.95,19.0,51.5,47.95,33.93
2016,10,14,11,0,0.0,36.0,5.8,19.0,36.0,33.51,22.01
2016,10,14,11,15,0.0,55.5,5.6,19.0,55.5,51.7,36.95
2016,10,14,11,30,0.0,75.0,5.4,19.0,75.0,69.91,51.83
2016,10,14,11,45,0.0,67.5,5.2,19.0,67.5,62.91,46.08
2016,10,14,12,0,0.0,60.0,5.0,19.0,60.0,55.9,40.35
2016,10,14,12,15,0.0,61.0,4.8,19.0,61.0,56.84,41.13
2016,10,14,12,30,0.0,62.0,4.6,19.0,62.0,57.76,41.91
2016,10,14,12,45,0.0,40.5,4.4,19.0,40.5,37.7,25.47
2016,10,14,13,0,0.0,19.0,4.2,19.0,19.0,17.67,8.97
2016,10,14,13,15,0.0,44.0,3.95,19.0,44.0,40.95,28.23
2016,10,14,13,30,0.0,69.0,3.7,19.0,69.0,64.27,47.45
2016,10,14,13,45,0.0,75.0,3.5,19.0,75.0,69.86,52.11
2016,10,14,14,0,0.0,81.0,3.3,19.0,81.0,75.45,56.81
2016,10,14,14,15,0.0,73.0,3.1,19.0,73.0,67.97,50.76
2016,10,14,14,30,0.0,65.0,2.9,19.0,65.0,60.49,44.71
2016,10,14,14,45,0.0,68.0,2.7,19.0,68.0,63.28,47.15
2016,10,14,15,0,0.0,71.0,2.5,19.0,71.0,66.07,49.59
2016,10,14,15,15,0.0,37.5,2.3,18.5,37.5,34.82,23.7
2016,10,14,15,30,0.0,4.0,2.1,18.0,4.0,3.71,0.0
2016,10,14,15,45,0.0,3.5,1.95,18.0,3.5,3.24,0.0
2016,10,14,16,0,0.0,3.0,1.8,18.0,3.0,2.78,0.0
2016,10,14,16,15,0.0,2.5,1.65,17.5,2.5,2.31,0.0
2016,10,14,16,30,0.0,2.0,1.5,17.0,2.0,1.85,0.0
2016,10,14,16,45,0.0,1.0,1.4,17.0,1.0,0.92,0.0
2016,10,14,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,43.0,6.0,3.05,14.5,7.0,0.0,0.0
2016,10,15,6,30,86.0,12.0,3.3,15.0,14.0,11.44,0.0
2016,10,15,6,45,227.5,24.5,3.6,15.5,49.0,19.69,7.53
2016,10,15,7,0,369.0,37.0,3.9,16.0,84.0,29.14,19.21
2016,10,15,7,15,454.5,45.5,4.15,16.0,129.0,34.43,24.52
2016,10,15,7,30,540.0,54.0,4.4,16.0,174.0,65.15,35.18
2016,10,15,7,45,592.0,59.5,4.7,16.5,220.5,110.9,62.88
2016,10,15,8,0,644.0,65.0,5.0,17.0,267.0,162.6,103.09
2016,10,15,8,15,680.5,69.5,5.35,17.0,313.0,215.59,149.33
2016,10,15,8,30,717.0,74.0,5.7,17.0,359.0,273.89,201.71
2016,10,15,8,45,358.5,104.0,6.1,17.5,246.5,220.6,170.98
2016,10,15,9,0,0.0,134.0,6.5,18.0,134.0,124.34,97.96
2016,10,15,9,15,121.5,183.5,6.8,18.5,249.0,228.83,182.76
2016,10,15,9,30,243.0,233.0,7.1,19.0,364.0,347.81,278.54
2016,10,15,9,45,317.0,233.5,7.45,19.5,415.0,404.02,323.98
2016,10,15,10,0,391.0,234.0,7.8,20.0,466.0,466.29,374.17
2016,10,15,10,15,439.0,230.0,7.95,20.0,501.0,518.92,416.78
2016,10,15,10,30,487.0,226.0,8.1,20.0,536.0,569.17,457.38
2016,10,15,10,45,395.5,261.0,8.3,20.0,517.5,553.53,444.01
2016,10,15,11,0,304.0,296.0,8.5,20.0,499.0,537.87,430.07
2016,10,15,11,15,185.0,300.5,8.6,20.0,425.0,453.42,361.87
2016,10,15,11,30,66.0,305.0,8.7,20.0,351.0,359.99,285.34
2016,10,15,11,45,33.0,208.5,8.8,20.0,231.5,234.06,185.02
2016,10,15,12,0,0.0,112.0,8.9,20.0,112.0,104.89,80.02
2016,10,15,12,15,2.0,151.0,8.95,20.0,152.5,144.55,112.26
2016,10,15,12,30,4.0,190.0,9.0,20.0,193.0,185.29,145.16
2016,10,15,12,45,2.0,133.5,9.05,20.0,135.0,127.72,98.75
2016,10,15,13,0,0.0,77.0,9.1,20.0,77.0,71.76,53.25
2016,10,15,13,15,0.0,44.5,9.05,20.0,44.5,41.42,28.45
2016,10,15,13,30,0.0,12.0,9.0,20.0,12.0,11.15,3.55
2016,10,15,13,45,0.0,11.5,8.95,20.0,11.5,10.68,3.18
2016,10,15,14,0,0.0,11.0,8.9,20.0,11.0,10.22,2.81
2016,10,15,14,15,8.0,99.0,8.85,19.5,103.5,99.57,77.11
2016,10,15,14,30,16.0,187.0,8.8,19.0,196.0,198.82,159.02
2016,10,15,14,45,22.0,178.5,8.8,19.0,189.0,195.91,157.19
2016,10,15,15,0,28.0,170.0,8.8,19.0,182.0,204.08,164.47
2016,10,15,15,15,37.5,157.0,8.7,18.5,171.5,197.88,160.35
2016,10,15,15,30,47.0,144.0,8.6,18.0,161.0,191.2,155.68
2016,10,15,15,45,38.5,124.5,8.5,18.0,137.0,163.2,132.28
2016,10,15,16,0,30.0,105.0,8.4,18.0,113.0,135.66,108.98
2016,10,15,16,15,19.0,85.0,8.25,17.5,89.5,99.36,78.18
2016,10,15,16,30,8.0,65.0,8.1,17.0,66.0,71.98,54.56
2016,10,15,16,45,4.0,45.0,8.0,17.0,45.5,48.55,34.13
2016,10,15,17,0,0.0,25.0,7.9,17.0,25.0,24.33,11.96
2016,10,15,17,15,0.0,12.5,7.8,17.0,12.5,11.91,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,4.05,16.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,4.2,16.0,2.0,1.91,0.0
2016,10,16,6,45,0.0,9.0,4.35,16.0,9.0,8.33,0.0
2016,10,16,7,0,0.0,16.0,4.5,16.0,16.0,14.83,6.96
2016,10,16,7,15,0.0,25.0,4.45,16.0,25.0,23.19,14.66
2016,10,16,7,30,0.0,34.0,4.4,16.0,34.0,31.56,21.09
2016,10,16,7,45,0.0,43.0,4.35,16.5,43.0,39.94,28.29
2016,10,16,8,0,0.0,52.0,4.3,17.0,52.0,48.33,35.37
2016,10,16,8,15,0.0,61.0,4.3,17.0,61.0,56.72,42.43
2016,10,16,8,30,0.0,70.0,4.3,17.0,70.0,65.13,49.41
2016,10,16,8,45,0.0,43.5,4.35,17.5,43.5,40.42,28.45
2016,10,16,9,0,0.0,17.0,4.4,18.0,17.0,15.78,7.63
2016,10,16,9,15,0.0,68.0,4.45,18.0,68.0,63.28,47.31
2016,10,16,9,30,0.0,119.0,4.5,18.0,119.0,110.94,86.51
2016,10,16,9,45,0.0,71.5,4.55,18.0,71.5,66.57,49.75
2016,10,16,10,0,0.0,24.0,4.6,18.0,24.0,22.31,12.96
2016,10,16,10,15,0.0,86.5,4.6,18.0,86.5,80.61,61.17
2016,10,16,10,30,0.0,149.0,4.6,18.0,149.0,139.87,109.4
2016,10,16,10,45,6.0,185.5,4.7,18.5,189.5,179.49,141.09
2016,10,16,11,0,12.0,222.0,4.8,19.0,230.0,220.2,173.31
2016,10,16,11,15,6.0,194.0,4.85,19.0,198.5,188.78,147.96
2016,10,16,11,30,0.0,166.0,4.9,19.0,167.0,156.98,122.27
2016,10,16,11,45,0.0,153.0,4.95,19.0,153.5,144.48,112.24
2016,10,16,12,0,0.0,140.0,5.0,19.0,140.0,131.96,102.17
2016,10,16,12,15,3.0,172.0,5.15,19.0,174.5,166.15,129.86
2016,10,16,12,30,6.0,204.0,5.3,19.0,209.0,201.25,158.11
2016,10,16,12,45,7.0,206.0,5.5,19.0,211.5,204.75,161.06
2016,10,16,13,0,8.0,208.0,5.7,19.0,214.0,208.35,164.17
2016,10,16,13,15,4.0,153.5,5.95,19.0,156.5,149.79,117.17
2016,10,16,13,30,0.0,99.0,6.2,19.0,99.0,92.53,70.62
2016,10,16,13,45,25.5,168.5,6.45,19.0,183.5,193.66,154.13
2016,10,16,14,0,51.0,238.0,6.7,19.0,268.0,296.52,237.75
2016,10,16,14,15,25.5,168.0,6.8,19.0,183.0,194.87,155.54
2016,10,16,14,30,0.0,98.0,6.9,19.0,98.0,92.01,70.77
2016,10,16,14,45,128.5,138.5,7.0,19.0,195.5,257.38,211.16
2016,10,16,15,0,257.0,179.0,7.1,19.0,293.0,418.4,344.12
2016,10,16,15,15,475.0,125.0,7.0,18.5,307.5,522.09,432.94
2016,10,16,15,30,693.0,71.0,6.9,18.0,322.0,601.45,500.14
2016,10,16,15,45,647.5,66.5,6.85,18.0,275.0,539.98,449.98
2016,10,16,16,0,602.0,62.0,6.8,18.0,228.0,479.98,399.41
2016,10,16,16,15,536.0,55.5,6.7,17.5,181.5,407.37,337.48
2016,10,16,16,30,470.0,49.0,6.6,17.0,135.0,339.06,277.12
2016,10,16,16,45,356.5,39.0,6.5,17.0,92.5,248.26,196.13
2016,10,16,17,0,243.0,29.0,6.4,17.0,50.0,166.43,108.6
2016,10,16,17,15,121.5,14.5,6.4,16.5,25.0,61.48,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,5.5,1.9,14.0,5.5,0.0,0.0
2016,10,17,6,30,0.0,11.0,1.9,14.0,11.0,10.48,0.0
2016,10,17,6,45,140.5,27.0,1.9,14.5,43.5,21.34,6.51
2016,10,17,7,0,281.0,43.0,1.9,15.0,76.0,33.48,22.82
2016,10,17,7,15,374.0,53.5,1.9,15.0,120.5,42.19,31.36
2016,10,17,7,30,467.0,64.0,1.9,15.0,165.0,70.16,41.98
2016,10,17,7,45,534.0,70.0,1.95,15.5,212.5,113.14,67.5
2016,10,17,8,0,601.0,76.0,2.0,16.0,260.0,164.08,106.06
2016,10,17,8,15,641.0,81.0,1.95,16.0,305.5,215.69,150.2
2016,10,17,8,30,681.0,86.0,1.9,16.0,351.0,271.31,199.06
2016,10,17,8,45,715.5,88.0,1.9,16.5,394.5,325.9,246.92
2016,10,17,9,0,750.0,90.0,1.9,17.0,438.0,384.39,296.96
2016,10,17,9,15,392.5,150.0,1.9,17.0,333.5,322.49,254.69
2016,10,17,9,30,35.0,210.0,1.9,17.0,229.0,216.07,171.31
2016,10,17,9,45,250.5,210.5,1.9,17.5,356.5,344.72,274.47
2016,10,17,10,0,466.0,211.0,1.9,18.0,484.0,491.99,388.31
2016,10,17,10,15,654.0,156.0,1.95,18.0,556.0,583.37,459.25
2016,10,17,10,30,842.0,101.0,2.0,18.0,628.0,681.49,534.53
2016,10,17,10,45,605.0,188.5,2.05,18.5,573.0,638.39,498.25
2016,10,17,11,0,368.0,276.0,2.1,19.0,518.0,563.91,438.97
2016,10,17,11,15,618.0,188.0,2.15,19.0,602.0,693.82,540.0
2016,10,17,11,30,868.0,100.0,2.2,19.0,686.0,812.13,625.12
2016,10,17,11,45,870.5,99.5,2.3,19.0,688.5,835.18,640.72
2016,10,17,12,0,873.0,99.0,2.4,19.0,691.0,855.04,655.1
2016,10,17,12,15,871.0,98.5,2.45,19.0,685.5,867.74,664.25
2016,10,17,12,30,869.0,98.0,2.5,19.0,680.0,876.96,671.2
2016,10,17,12,45,869.5,95.0,2.65,19.0,667.5,882.01,676.25
2016,10,17,13,0,870.0,92.0,2.8,19.0,655.0,883.52,678.99
2016,10,17,13,15,862.5,91.0,2.85,19.0,634.0,876.73,675.37
2016,10,17,13,30,855.0,90.0,2.9,19.0,613.0,866.49,669.52
2016,10,17,13,45,845.5,88.0,3.0,19.0,585.0,857.33,664.9
2016,10,17,14,0,836.0,86.0,3.1,19.0,557.0,837.59,652.82
2016,10,17,14,15,821.0,84.0,3.15,19.0,523.0,810.11,634.93
2016,10,17,14,30,806.0,82.0,3.2,19.0,489.0,779.92,615.0
2016,10,17,14,45,785.0,79.0,3.3,19.0,449.0,741.23,588.85
2016,10,17,15,0,764.0,76.0,3.4,19.0,409.0,700.63,560.85
2016,10,17,15,15,734.5,72.5,3.4,18.5,365.0,651.51,526.44
2016,10,17,15,30,705.0,69.0,3.4,18.0,321.0,601.65,490.52
2016,10,17,15,45,660.5,65.0,3.45,18.0,274.0,544.83,446.3
2016,10,17,16,0,616.0,61.0,3.5,18.0,227.0,485.75,398.07
2016,10,17,16,15,550.0,54.0,3.4,17.5,180.0,412.14,336.83
2016,10,17,16,30,484.0,47.0,3.3,17.0,133.0,342.89,276.85
2016,10,17,16,45,374.0,37.0,3.25,16.5,91.0,253.62,198.38
2016,10,17,17,0,264.0,27.0,3.2,16.0,49.0,171.35,104.82
2016,10,17,17,15,132.0,13.5,3.15,15.5,24.5,64.28,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,175.0,18.5,3.05,13.5,39.0,14.42,1.53
2016,10,18,7,0,350.0,37.0,3.1,14.0,78.0,29.72,19.59
2016,10,18,7,15,442.0,45.5,3.3,14.5,123.0,34.99,25.06
2016,10,18,7,30,534.0,54.0,3.5,15.0,168.0,63.11,34.67
2016,10,18,7,45,600.5,58.5,3.7,15.5,216.5,108.71,61.16
2016,10,18,8,0,667.0,63.0,3.9,16.0,265.0,161.98,101.69
2016,10,18,8,15,704.5,67.0,4.0,16.0,311.0,217.74,150.06
2016,10,18,8,30,742.0,71.0,4.1,16.0,357.0,274.81,201.29
2016,10,18,8,45,772.0,73.0,4.2,16.5,400.5,330.7,251.6
2016,10,18,9,0,802.0,75.0,4.3,17.0,444.0,388.63,302.77
2016,10,18,9,15,820.5,77.0,4.3,17.0,482.0,443.19,350.69
2016,10,18,9,30,839.0,79.0,4.3,17.0,520.0,497.91,397.48
2016,10,18,9,45,855.0,79.5,4.3,17.5,553.0,548.81,439.28
2016,10,18,10,0,871.0,80.0,4.3,18.0,586.0,599.25,479.46
2016,10,18,10,15,880.5,81.5,4.2,18.0,611.5,645.61,516.04
2016,10,18,10,30,890.0,83.0,4.1,18.0,637.0,690.18,550.46
2016,10,18,10,45,895.5,83.5,4.05,18.5,655.0,728.82,577.4
2016,10,18,11,0,901.0,84.0,4.0,19.0,673.0,764.92,601.8
2016,10,18,11,15,904.5,84.5,3.9,19.0,683.5,796.74,623.83
2016,10,18,11,30,908.0,85.0,3.8,19.0,694.0,825.55,643.6
2016,10,18,11,45,910.5,84.5,3.75,19.0,697.0,849.28,659.93
2016,10,18,12,0,913.0,84.0,3.7,19.0,700.0,869.68,673.96
2016,10,18,12,15,911.5,83.5,3.75,19.0,694.0,883.2,683.78
2016,10,18,12,30,910.0,83.0,3.8,19.0,688.0,893.11,691.24
2016,10,18,12,45,907.0,82.0,3.85,19.5,675.0,897.46,693.65
2016,10,18,13,0,904.0,81.0,3.9,20.0,662.0,898.14,693.66
2016,10,18,13,15,897.0,80.0,3.95,20.0,640.5,891.64,690.11
2016,10,18,13,30,890.0,79.0,4.0,20.0,619.0,881.56,684.22
2016,10,18,13,45,880.0,77.5,4.1,20.0,591.0,864.79,673.93
2016,10,18,14,0,870.0,76.0,4.2,20.0,563.0,844.72,661.34
2016,10,18,14,15,855.5,74.5,4.3,20.0,528.0,817.76,643.74
2016,10,18,14,30,841.0,73.0,4.4,20.0,493.0,788.04,624.13
2016,10,18,14,45,816.5,71.5,4.5,20.0,452.0,754.6,601.66
2016,10,18,15,0,792.0,70.0,4.6,20.0,411.0,712.41,572.23
2016,10,18,15,15,763.5,67.0,4.65,19.5,366.5,663.92,538.22
2016,10,18,15,30,735.0,64.0,4.7,19.0,322.0,614.57,502.53
2016,10,18,15,45,688.5,60.0,4.8,19.0,274.5,551.5,453.44
2016,10,18,16,0,642.0,56.0,4.9,19.0,227.0,493.79,405.71
