Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,16,15,576.0,50.0,4.9,18.0,179.5,420.66,344.91
2016,10,18,16,30,510.0,44.0,4.9,17.0,132.0,351.86,285.08
2016,10,18,16,45,396.5,34.5,4.9,16.5,89.0,260.74,203.73
2016,10,18,17,0,283.0,25.0,4.9,16.0,46.0,175.31,97.95
2016,10,18,17,15,141.5,12.5,5.0,15.5,23.0,66.64,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,6,45,215.5,15.0,2.8,13.5,39.5,11.41,0.0
2016,10,19,7,0,431.0,30.0,2.8,14.0,79.0,23.37,14.1
2016,10,19,7,15,517.0,37.0,2.9,14.0,124.5,30.23,20.91
2016,10,19,7,30,603.0,44.0,3.0,14.0,170.0,58.79,29.84
2016,10,19,7,45,656.0,49.0,3.1,14.5,217.5,107.14,57.84
2016,10,19,8,0,709.0,54.0,3.2,15.0,265.0,161.51,99.75
2016,10,19,8,15,743.0,57.5,3.2,15.5,311.0,216.03,147.17
2016,10,19,8,30,777.0,61.0,3.2,16.0,357.0,273.65,198.8
2016,10,19,8,45,801.5,63.0,3.2,16.5,400.0,329.44,249.18
2016,10,19,9,0,826.0,65.0,3.2,17.0,443.0,387.44,300.31
2016,10,19,9,15,843.0,67.0,3.15,17.5,480.5,441.88,347.25
2016,10,19,9,30,860.0,69.0,3.1,18.0,518.0,496.24,392.57
2016,10,19,9,45,872.5,70.5,3.05,18.5,550.0,547.31,433.86
2016,10,19,10,0,885.0,72.0,3.0,19.0,582.0,597.31,472.95
2016,10,19,10,15,893.5,73.0,2.95,19.5,607.0,642.94,507.57
2016,10,19,10,30,902.0,74.0,2.9,20.0,632.0,686.63,539.75
2016,10,19,10,45,906.0,75.5,2.9,20.5,649.5,725.55,566.16
2016,10,19,11,0,910.0,77.0,2.9,21.0,667.0,761.81,590.25
2016,10,19,11,15,912.5,77.5,2.85,21.0,677.0,792.97,611.39
2016,10,19,11,30,915.0,78.0,2.8,21.0,687.0,821.05,630.3
2016,10,19,11,45,912.5,79.5,2.75,21.5,688.5,842.94,643.63
2016,10,19,12,0,910.0,81.0,2.7,22.0,690.0,861.33,654.55
2016,10,19,12,15,908.0,80.5,2.75,22.0,684.5,874.29,663.82
2016,10,19,12,30,906.0,80.0,2.8,22.0,679.0,883.64,670.79
2016,10,19,12,45,899.5,80.5,2.9,22.0,665.0,886.58,673.9
2016,10,19,13,0,893.0,81.0,3.0,22.0,651.0,885.88,674.69
2016,10,19,13,15,886.5,80.0,3.05,22.0,630.0,879.8,671.6
2016,10,19,13,30,880.0,79.0,3.1,22.0,609.0,870.19,666.21
2016,10,19,13,45,871.5,77.0,3.2,22.0,581.5,854.2,656.8
2016,10,19,14,0,863.0,75.0,3.3,22.0,554.0,834.9,645.12
2016,10,19,14,15,848.5,73.5,3.4,22.0,519.5,808.07,628.04
2016,10,19,14,30,834.0,72.0,3.5,22.0,485.0,785.43,613.87
2016,10,19,14,45,814.5,69.5,3.6,22.0,445.5,747.99,588.73
2016,10,19,15,0,795.0,67.0,3.7,22.0,406.0,708.5,561.71
2016,10,19,15,15,766.5,64.0,3.7,21.5,361.5,660.02,528.05
2016,10,19,15,30,738.0,61.0,3.7,21.0,317.0,610.71,492.81
2016,10,19,15,45,696.0,57.0,3.7,20.5,270.0,550.72,447.5
2016,10,19,16,0,654.0,53.0,3.7,20.0,223.0,491.69,400.08
2016,10,19,16,15,589.0,47.0,3.55,19.0,176.0,422.65,342.88
2016,10,19,16,30,524.0,41.0,3.4,18.0,129.0,354.18,283.75
2016,10,19,16,45,414.0,31.5,3.3,17.5,86.5,264.62,203.83
2016,10,19,17,0,304.0,22.0,3.2,17.0,44.0,179.04,86.21
2016,10,19,17,15,152.0,11.0,3.2,16.5,22.0,68.86,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,209.5,15.5,2.4,13.5,38.5,11.94,0.0
2016,10,20,7,0,419.0,31.0,2.5,14.0,77.0,24.44,14.87
2016,10,20,7,15,509.0,38.5,2.6,14.5,123.0,29.14,19.88
2016,10,20,7,30,599.0,46.0,2.7,15.0,169.0,59.78,31.04
2016,10,20,7,45,655.5,51.0,2.85,15.5,217.5,108.08,58.52
2016,10,20,8,0,712.0,56.0,3.0,16.0,266.0,162.85,100.26
2016,10,20,8,15,748.0,60.0,2.85,16.5,313.0,218.36,148.07
2016,10,20,8,30,784.0,64.0,2.7,17.0,360.0,277.22,200.25
2016,10,20,8,45,810.0,66.5,2.55,17.5,403.5,334.33,251.13
2016,10,20,9,0,836.0,69.0,2.4,18.0,447.0,392.98,302.05
2016,10,20,9,15,853.5,71.0,2.4,18.5,485.0,448.89,349.64
2016,10,20,9,30,871.0,73.0,2.4,19.0,523.0,503.99,395.03
2016,10,20,9,45,887.0,73.0,2.4,19.5,556.0,555.9,436.53
2016,10,20,10,0,903.0,73.0,2.4,20.0,589.0,606.97,476.06
2016,10,20,10,15,911.5,74.0,2.4,20.5,614.5,653.3,510.85
2016,10,20,10,30,920.0,75.0,2.4,21.0,640.0,697.65,543.21
2016,10,20,10,45,925.0,76.0,2.4,21.5,658.0,737.33,569.8
2016,10,20,11,0,930.0,77.0,2.4,22.0,676.0,774.34,593.97
2016,10,20,11,15,932.5,77.5,2.45,22.5,686.0,806.05,614.55
2016,10,20,11,30,935.0,78.0,2.5,23.0,696.0,834.6,632.89
2016,10,20,11,45,935.0,78.0,2.6,23.5,698.0,857.25,647.54
2016,10,20,12,0,935.0,78.0,2.7,24.0,700.0,876.39,659.87
2016,10,20,12,15,933.0,78.0,2.75,24.0,694.0,890.23,669.63
2016,10,20,12,30,931.0,78.0,2.8,24.0,688.0,900.38,677.08
2016,10,20,12,45,924.5,78.5,2.85,24.0,674.0,903.48,679.92
2016,10,20,13,0,918.0,79.0,2.9,24.0,660.0,902.83,680.43
2016,10,20,13,15,911.0,78.0,2.95,24.0,638.5,896.26,677.09
2016,10,20,13,30,904.0,77.0,3.0,24.0,617.0,886.08,671.44
2016,10,20,13,45,894.0,75.5,3.05,24.5,588.5,869.17,659.99
2016,10,20,14,0,884.0,74.0,3.1,25.0,560.0,848.93,646.36
2016,10,20,14,15,869.5,72.5,3.1,24.5,525.0,821.78,630.12
2016,10,20,14,30,855.0,71.0,3.1,24.0,490.0,791.84,611.78
2016,10,20,14,45,834.5,68.5,3.15,24.0,449.5,760.04,590.97
2016,10,20,15,0,814.0,66.0,3.2,24.0,409.0,719.31,563.34
2016,10,20,15,15,785.5,63.0,3.2,23.5,364.0,670.33,529.92
2016,10,20,15,30,757.0,60.0,3.2,23.0,319.0,620.47,494.86
2016,10,20,15,45,714.0,56.0,3.2,22.5,271.5,559.26,449.25
2016,10,20,16,0,671.0,52.0,3.2,22.0,224.0,499.04,401.46
2016,10,20,16,15,605.0,46.0,3.1,21.0,176.0,424.65,340.83
2016,10,20,16,30,539.0,40.0,3.0,20.0,128.0,359.44,284.61
2016,10,20,16,45,422.5,31.0,2.9,19.5,85.0,267.07,202.34
2016,10,20,17,0,306.0,22.0,2.8,19.0,42.0,177.5,67.08
2016,10,20,17,15,153.0,11.0,2.8,18.5,21.0,68.85,0.0
2016,10,20,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,196.0,15.0,2.7,14.5,36.0,11.58,0.0
2016,10,21,7,0,392.0,30.0,2.7,15.0,72.0,23.65,13.97
2016,10,21,7,15,482.0,38.0,2.65,15.5,116.5,28.82,19.46
2016,10,21,7,30,572.0,46.0,2.6,16.0,161.0,55.35,28.18
2016,10,21,7,45,628.0,51.0,2.6,16.5,208.0,104.55,56.59
2016,10,21,8,0,684.0,56.0,2.6,17.0,255.0,157.45,96.53
2016,10,21,8,15,720.0,60.0,2.5,17.5,301.0,211.2,142.5
2016,10,21,8,30,756.0,64.0,2.4,18.0,347.0,268.32,192.84
2016,10,21,8,45,782.0,66.5,2.35,18.5,389.0,323.74,242.08
2016,10,21,9,0,808.0,69.0,2.3,19.0,431.0,380.74,291.54
2016,10,21,9,15,825.5,71.0,2.3,19.5,468.5,434.78,337.48
2016,10,21,9,30,843.0,73.0,2.3,20.0,506.0,488.63,381.76
2016,10,21,9,45,854.5,75.5,2.3,20.5,537.5,539.24,422.13
2016,10,21,10,0,866.0,78.0,2.3,21.0,569.0,588.75,460.34
2016,10,21,10,15,875.0,79.0,2.35,21.0,594.0,633.77,495.3
2016,10,21,10,30,884.0,80.0,2.4,21.0,619.0,676.96,528.17
2016,10,21,10,45,888.5,81.5,2.45,21.5,636.5,715.48,554.84
2016,10,21,11,0,893.0,83.0,2.5,22.0,654.0,751.43,578.8
2016,10,21,11,15,896.0,83.5,2.55,22.0,664.0,782.39,600.24
2016,10,21,11,30,899.0,84.0,2.6,22.0,674.0,810.36,619.6
2016,10,21,11,45,898.5,84.5,2.7,22.5,676.0,832.35,633.97
2016,10,21,12,0,898.0,85.0,2.8,23.0,678.0,850.95,646.09
2016,10,21,12,15,896.0,85.0,2.9,23.0,672.5,864.26,655.93
2016,10,21,12,30,894.0,85.0,3.0,23.0,667.0,874.02,663.5
2016,10,21,12,45,886.5,85.5,3.2,23.0,652.5,876.01,666.54
2016,10,21,13,0,879.0,86.0,3.4,23.0,638.0,874.4,667.23
2016,10,21,13,15,872.0,85.0,3.55,23.0,617.0,867.93,664.34
2016,10,21,13,30,865.0,84.0,3.7,23.0,596.0,857.99,659.14
2016,10,21,13,45,853.0,82.5,3.85,23.0,567.5,839.79,648.18
2016,10,21,14,0,841.0,81.0,4.0,23.0,539.0,825.61,640.1
2016,10,21,14,15,754.0,94.5,4.1,22.5,485.5,757.04,593.64
2016,10,21,14,30,667.0,108.0,4.2,22.0,432.0,692.87,549.57
2016,10,21,14,45,639.5,106.0,4.35,22.0,395.5,653.87,522.41
2016,10,21,15,0,612.0,104.0,4.5,22.0,359.0,613.69,493.92
2016,10,21,15,15,657.5,84.5,4.55,21.5,331.0,605.16,489.7
2016,10,21,15,30,703.0,65.0,4.6,21.0,303.0,586.76,477.32
2016,10,21,15,45,657.0,60.5,4.65,20.5,256.5,528.96,432.11
2016,10,21,16,0,611.0,56.0,4.7,20.0,210.0,469.14,383.32
2016,10,21,16,15,541.0,49.5,4.7,19.5,164.0,395.07,320.91
2016,10,21,16,30,471.0,43.0,4.7,19.0,118.0,325.72,260.05
2016,10,21,16,45,351.5,32.5,4.7,18.5,77.0,233.66,176.81
2016,10,21,17,0,232.0,22.0,4.7,18.0,36.0,143.32,34.43
2016,10,21,17,15,116.0,11.0,4.7,17.5,18.0,54.45,0.0
2016,10,21,17,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,177.0,16.5,3.0,12.5,34.5,13.05,0.0
2016,10,22,7,0,354.0,33.0,3.0,13.0,69.0,26.67,16.41
2016,10,22,7,15,451.5,41.5,3.05,13.5,114.0,32.11,22.47
2016,10,22,7,30,549.0,50.0,3.1,14.0,159.0,57.37,31.04
2016,10,22,7,45,612.0,55.5,3.15,14.5,207.0,103.87,57.26
2016,10,22,8,0,675.0,61.0,3.2,15.0,255.0,157.57,97.79
2016,10,22,8,15,714.0,65.0,3.15,15.0,301.0,213.57,146.09
2016,10,22,8,30,753.0,69.0,3.1,15.0,347.0,271.08,197.58
2016,10,22,8,45,782.0,71.5,3.05,15.5,390.5,327.28,248.1
2016,10,22,9,0,811.0,74.0,3.0,16.0,434.0,385.38,299.23
2016,10,22,9,15,830.0,76.5,2.95,16.0,472.5,440.71,347.56
2016,10,22,9,30,849.0,79.0,2.9,16.0,511.0,496.24,394.66
2016,10,22,9,45,849.0,85.5,2.9,16.5,540.5,545.69,434.96
2016,10,22,10,0,849.0,92.0,2.9,17.0,570.0,593.07,472.31
2016,10,22,10,15,859.5,93.5,2.9,17.0,595.5,639.5,508.88
2016,10,22,10,30,870.0,95.0,2.9,17.0,621.0,684.28,543.37
2016,10,22,10,45,876.5,96.0,2.95,17.5,639.5,723.83,572.18
2016,10,22,11,0,883.0,97.0,3.0,18.0,658.0,756.99,594.63
2016,10,22,11,15,887.0,97.5,3.0,18.0,668.0,788.52,616.7
2016,10,22,11,30,891.0,98.0,3.0,18.0,678.0,817.13,636.63
2016,10,22,11,45,711.0,159.0,3.05,18.5,623.0,768.37,600.44
2016,10,22,12,0,531.0,220.0,3.1,19.0,568.0,695.82,544.24
2016,10,22,12,15,710.5,158.5,3.15,19.0,620.0,797.19,621.56
2016,10,22,12,30,890.0,97.0,3.2,19.0,672.0,881.84,681.33
2016,10,22,12,45,775.5,129.0,3.3,19.0,622.5,838.11,650.84
2016,10,22,13,0,661.0,161.0,3.4,19.0,573.0,779.61,610.38
2016,10,22,13,15,761.0,128.0,3.45,18.5,586.5,830.52,649.6
2016,10,22,13,30,861.0,95.0,3.5,18.0,600.0,872.39,681.57
2016,10,22,13,45,754.5,114.0,3.6,18.0,541.5,801.71,632.03
2016,10,22,14,0,648.0,133.0,3.7,18.0,483.0,726.27,578.73
2016,10,22,14,15,538.5,151.5,3.7,18.0,430.0,641.48,515.92
2016,10,22,14,30,429.0,170.0,3.7,18.0,377.0,565.53,457.0
2016,10,22,14,45,593.5,118.5,3.75,18.0,378.0,630.37,511.58
2016,10,22,15,0,758.0,67.0,3.8,18.0,379.0,673.27,545.3
2016,10,22,15,15,701.5,72.5,3.8,17.5,336.0,619.96,506.29
2016,10,22,15,30,645.0,78.0,3.8,17.0,293.0,564.7,464.38
2016,10,22,15,45,604.0,70.5,3.85,17.0,247.5,505.03,416.37
2016,10,22,16,0,563.0,63.0,3.9,17.0,202.0,446.59,367.58
2016,10,22,16,15,490.5,55.0,3.8,16.5,157.0,371.27,303.64
2016,10,22,16,30,418.0,47.0,3.7,16.0,112.0,300.81,241.53
2016,10,22,16,45,304.0,34.5,3.65,15.5,72.5,211.94,159.87
2016,10,22,17,0,190.0,22.0,3.6,15.0,33.0,123.16,6.75
2016,10,22,17,15,95.0,11.0,3.55,14.5,16.5,46.27,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,15.0,1.75,12.5,33.0,11.77,0.0
2016,10,23,7,0,360.0,30.0,1.8,13.0,66.0,23.97,13.97
2016,10,23,7,15,456.5,39.0,1.85,13.5,110.5,30.02,20.62
2016,10,23,7,30,553.0,48.0,1.9,14.0,155.0,54.97,29.35
2016,10,23,7,45,611.5,53.5,1.95,14.5,202.0,101.14,55.08
2016,10,23,8,0,670.0,59.0,2.0,15.0,249.0,156.1,96.58
2016,10,23,8,15,708.5,63.5,2.05,15.0,295.0,209.81,142.71
2016,10,23,8,30,747.0,68.0,2.1,15.0,341.0,267.22,193.85
2016,10,23,8,45,772.0,71.5,2.2,15.5,383.5,322.63,243.61
2016,10,23,9,0,797.0,75.0,2.3,16.0,426.0,379.54,293.7
2016,10,23,9,15,816.0,77.5,2.3,16.5,463.5,434.04,340.49
2016,10,23,9,30,835.0,80.0,2.3,17.0,501.0,488.78,385.94
2016,10,23,9,45,854.5,79.5,2.35,17.5,534.5,540.6,427.92
2016,10,23,10,0,874.0,79.0,2.4,18.0,568.0,590.58,467.31
2016,10,23,10,15,883.5,80.0,2.45,18.0,593.0,636.09,503.15
2016,10,23,10,30,893.0,81.0,2.5,18.0,618.0,679.79,536.86
2016,10,23,10,45,899.5,81.5,2.6,18.5,636.0,718.82,564.8
2016,10,23,11,0,906.0,82.0,2.7,19.0,654.0,755.37,589.82
2016,10,23,11,15,909.5,82.5,2.8,19.0,664.0,786.96,612.31
2016,10,23,11,30,913.0,83.0,2.9,19.0,674.0,815.54,632.7
2016,10,23,11,45,913.0,83.5,3.0,19.5,676.0,838.14,647.7
2016,10,23,12,0,913.0,84.0,3.1,20.0,678.0,857.34,660.38
2016,10,23,12,15,910.5,83.5,3.2,20.0,672.0,869.79,669.72
2016,10,23,12,30,908.0,83.0,3.3,20.0,666.0,878.61,676.73
2016,10,23,12,45,898.0,84.5,3.4,20.0,651.0,879.68,678.48
2016,10,23,13,0,888.0,86.0,3.5,20.0,636.0,877.1,677.87
2016,10,23,13,15,879.5,85.0,3.55,20.0,614.0,869.31,673.45
2016,10,23,13,30,871.0,84.0,3.6,20.0,592.0,858.05,666.73
2016,10,23,13,45,861.0,82.0,3.7,20.0,563.5,840.94,656.21
2016,10,23,14,0,851.0,80.0,3.8,20.0,535.0,827.73,648.55
2016,10,23,14,15,834.5,78.0,3.9,19.5,500.0,798.93,630.76
2016,10,23,14,30,818.0,76.0,4.0,19.0,465.0,767.47,610.84
2016,10,23,14,45,724.5,84.5,4.1,19.0,407.5,689.94,554.92
2016,10,23,15,0,631.0,93.0,4.2,19.0,350.0,611.26,496.89
2016,10,23,15,15,667.5,78.5,4.2,18.5,323.0,601.04,491.25
2016,10,23,15,30,704.0,64.0,4.2,18.0,296.0,582.0,477.94
2016,10,23,15,45,651.5,60.0,4.25,18.0,249.0,521.0,428.55
2016,10,23,16,0,599.0,56.0,4.3,18.0,202.0,458.39,376.22
2016,10,23,16,15,525.5,49.0,4.2,17.5,156.0,382.66,311.78
2016,10,23,16,30,452.0,42.0,4.1,17.0,110.0,312.0,249.19
2016,10,23,16,45,321.0,31.0,4.1,16.5,70.0,215.74,160.11
2016,10,23,17,0,190.0,20.0,4.1,16.0,30.0,119.56,0.0
2016,10,23,17,15,95.0,10.0,4.0,15.5,15.0,45.09,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.0,6.35,14.5,13.0,12.06,0.0
2016,10,24,7,0,0.0,26.0,6.6,15.0,26.0,23.97,13.49
2016,10,24,7,15,0.0,45.0,6.75,15.0,45.0,40.45,29.38
2016,10,24,7,30,0.0,64.0,6.9,15.0,64.0,57.16,42.52
2016,10,24,7,45,5.5,82.0,7.1,15.5,84.0,74.27,57.07
2016,10,24,8,0,11.0,100.0,7.3,16.0,104.0,92.24,72.08
2016,10,24,8,15,16.5,117.5,7.4,16.0,123.5,110.59,87.41
2016,10,24,8,30,22.0,135.0,7.5,16.0,143.0,129.7,103.3
2016,10,24,8,45,11.0,95.5,7.65,16.0,99.5,92.22,72.15
2016,10,24,9,0,0.0,56.0,7.8,16.0,56.0,52.07,38.45
2016,10,24,9,15,15.0,125.5,7.75,16.0,133.5,123.36,98.04
2016,10,24,9,30,30.0,195.0,7.7,16.0,211.0,199.7,161.03
2016,10,24,9,45,15.0,151.5,7.7,16.5,159.5,149.81,119.4
2016,10,24,10,0,0.0,108.0,7.7,17.0,108.0,100.84,78.43
2016,10,24,10,15,0.0,109.5,7.75,17.0,109.5,102.3,79.52
2016,10,24,10,30,0.0,111.0,7.8,17.0,111.0,103.76,80.61
2016,10,24,10,45,14.5,178.5,7.85,17.5,188.0,178.92,142.25
2016,10,24,11,0,29.0,246.0,7.9,18.0,265.0,264.86,211.52
2016,10,24,11,15,39.5,260.5,7.85,18.0,286.0,290.27,231.97
2016,10,24,11,30,50.0,275.0,7.8,18.0,307.0,316.55,253.15
2016,10,24,11,45,50.0,275.5,7.8,18.5,308.0,319.91,255.32
2016,10,24,12,0,50.0,276.0,7.8,19.0,309.0,323.15,257.46
2016,10,24,12,15,45.5,270.0,7.8,19.0,299.5,315.3,251.2
2016,10,24,12,30,41.0,264.0,7.8,19.0,290.0,307.13,244.72
2016,10,24,12,45,40.5,258.5,7.85,19.0,283.5,302.71,241.43
2016,10,24,13,0,40.0,253.0,7.9,19.0,277.0,298.17,238.07
2016,10,24,13,15,20.0,172.5,7.9,19.0,184.5,183.53,145.65
2016,10,24,13,30,0.0,92.0,7.9,19.0,92.0,85.78,65.31
2016,10,24,13,45,0.0,87.0,7.95,19.0,87.0,81.05,61.56
2016,10,24,14,0,0.0,82.0,8.0,19.0,82.0,76.37,57.81
2016,10,24,14,15,0.0,52.5,7.95,18.5,52.5,48.82,35.16
2016,10,24,14,30,0.0,23.0,7.9,18.0,23.0,21.35,12.3
2016,10,24,14,45,145.5,89.5,7.9,18.0,148.0,221.65,184.15
2016,10,24,15,0,291.0,156.0,7.9,18.0,273.0,411.84,342.35
2016,10,24,15,15,273.0,140.5,7.7,17.5,240.5,373.28,311.07
2016,10,24,15,30,255.0,125.0,7.5,17.0,208.0,334.96,279.71
2016,10,24,15,45,230.5,107.5,7.3,17.0,173.5,290.23,241.74
2016,10,24,16,0,206.0,90.0,7.1,17.0,139.0,246.67,203.99
2016,10,24,16,15,170.5,71.5,6.9,16.5,106.0,196.88,160.51
2016,10,24,16,30,135.0,53.0,6.7,16.0,73.0,149.61,118.39
2016,10,24,16,45,67.5,36.0,6.55,16.0,46.0,84.18,58.87
2016,10,24,17,0,0.0,19.0,6.4,16.0,19.0,19.69,0.0
2016,10,24,17,15,0.0,9.5,6.4,16.0,9.5,9.05,0.0
2016,10,24,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.0,6.5,15.5,6.0,5.55,0.0
2016,10,25,7,0,0.0,12.0,6.6,16.0,12.0,11.11,3.03
2016,10,25,7,15,0.0,20.5,6.6,16.0,20.5,19.01,10.73
2016,10,25,7,30,0.0,29.0,6.6,16.0,29.0,26.91,16.98
2016,10,25,7,45,0.0,39.0,6.65,16.5,39.0,36.22,25.01
2016,10,25,8,0,0.0,49.0,6.7,17.0,49.0,45.53,32.96
2016,10,25,8,15,0.0,58.5,6.7,17.0,58.5,54.39,40.48
2016,10,25,8,30,0.0,68.0,6.7,17.0,68.0,63.26,47.92
2016,10,25,8,45,5.5,111.0,6.7,17.5,113.0,104.64,82.24
2016,10,25,9,0,11.0,154.0,6.7,18.0,158.0,147.06,116.96
2016,10,25,9,15,5.5,124.5,6.75,18.0,126.5,118.35,93.1
2016,10,25,9,30,0.0,95.0,6.8,18.0,95.0,88.53,68.27
2016,10,25,9,45,0.0,83.5,6.85,18.5,83.5,77.77,59.1
2016,10,25,10,0,0.0,72.0,6.9,19.0,72.0,67.03,50.01
2016,10,25,10,15,2.0,127.5,6.9,19.0,128.5,120.65,93.99
2016,10,25,10,30,4.0,183.0,6.9,19.0,185.0,175.64,138.55
2016,10,25,10,45,4.5,188.0,6.95,19.0,190.5,181.32,142.96
2016,10,25,11,0,5.0,193.0,7.0,19.0,196.0,187.07,147.49
2016,10,25,11,15,5.5,195.5,6.9,19.0,199.5,190.41,150.09
2016,10,25,11,30,6.0,198.0,6.8,19.0,203.0,193.8,152.75
2016,10,25,11,45,3.0,122.5,6.75,19.5,125.0,117.47,90.74
2016,10,25,12,0,0.0,47.0,6.7,20.0,47.0,43.75,30.36
2016,10,25,12,15,0.0,46.5,6.6,20.0,46.5,43.28,30.0
2016,10,25,12,30,0.0,46.0,6.5,20.0,46.0,42.81,29.63
2016,10,25,12,45,0.0,45.0,6.4,20.0,45.0,41.87,28.89
2016,10,25,13,0,0.0,44.0,6.3,20.0,44.0,40.94,28.15
2016,10,25,13,15,0.0,39.0,6.2,20.0,39.0,36.27,24.34
2016,10,25,13,30,0.0,34.0,6.1,20.0,34.0,31.61,20.53
2016,10,25,13,45,0.0,66.5,6.1,20.0,66.5,61.9,45.59
2016,10,25,14,0,0.0,99.0,6.1,20.0,99.0,92.88,71.16
2016,10,25,14,15,26.0,145.0,6.0,20.0,157.5,170.44,135.71
2016,10,25,14,30,52.0,191.0,5.9,20.0,216.0,247.69,199.2
2016,10,25,14,45,144.5,175.5,5.85,20.0,235.5,314.63,256.26
2016,10,25,15,0,237.0,160.0,5.8,20.0,255.0,376.11,308.06
2016,10,25,15,15,230.5,141.5,5.7,19.5,225.0,343.74,282.62
2016,10,25,15,30,224.0,123.0,5.6,19.0,195.0,310.87,256.35
2016,10,25,15,45,209.0,104.5,5.5,19.0,163.5,272.11,223.93
2016,10,25,16,0,194.0,86.0,5.4,19.0,132.0,233.73,191.06
2016,10,25,16,15,167.0,67.5,5.15,18.5,100.5,189.13,152.4
2016,10,25,16,30,140.0,49.0,4.9,18.0,69.0,146.16,114.23
2016,10,25,16,45,70.0,33.0,4.7,17.5,43.0,80.62,54.57
2016,10,25,17,0,0.0,17.0,4.5,17.0,17.0,17.1,0.0
2016,10,25,17,15,0.0,8.5,4.45,16.5,8.5,8.1,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,6,45,178.0,13.0,3.65,14.5,29.0,12.39,0.0
2016,10,26,7,0,356.0,26.0,3.8,15.0,58.0,20.68,10.2
2016,10,26,7,15,455.5,34.5,3.85,15.0,101.0,26.45,17.2
2016,10,26,7,30,555.0,43.0,3.9,15.0,144.0,48.17,24.81
2016,10,26,7,45,615.5,48.0,4.0,15.5,190.5,95.94,50.83
2016,10,26,8,0,676.0,53.0,4.1,16.0,237.0,148.01,89.33
2016,10,26,8,15,714.0,56.5,4.05,16.5,282.0,200.59,134.22
2016,10,26,8,30,752.0,60.0,4.0,17.0,327.0,256.74,184.18
2016,10,26,8,45,779.0,62.5,3.95,17.5,369.0,311.65,233.76
2016,10,26,9,0,806.0,65.0,3.9,18.0,411.0,368.22,283.91
2016,10,26,9,15,824.5,67.0,3.95,18.5,448.0,422.01,330.84
2016,10,26,9,30,843.0,69.0,4.0,19.0,485.0,475.64,376.27
2016,10,26,9,45,857.5,70.5,4.1,19.5,516.5,526.29,418.14
2016,10,26,10,0,872.0,72.0,4.2,20.0,548.0,576.08,458.15
2016,10,26,10,15,881.5,73.0,4.25,20.0,573.0,621.16,494.36
2016,10,26,10,30,891.0,74.0,4.3,20.0,598.0,664.44,528.42
2016,10,26,10,45,894.0,76.0,4.4,20.5,615.0,702.31,556.27
2016,10,26,11,0,897.0,78.0,4.5,21.0,632.0,737.5,580.86
2016,10,26,11,15,901.5,78.5,4.6,21.0,642.5,769.34,604.07
2016,10,26,11,30,906.0,79.0,4.7,21.0,653.0,798.26,625.19
2016,10,26,11,45,904.5,80.0,4.8,21.0,655.0,819.88,641.11
2016,10,26,12,0,903.0,81.0,4.9,21.0,657.0,838.08,654.71
2016,10,26,12,15,902.5,81.0,4.85,21.0,652.0,852.49,664.83
2016,10,26,12,30,902.0,81.0,4.8,21.0,647.0,863.39,672.56
2016,10,26,12,45,895.5,81.5,4.8,21.5,633.5,866.22,673.66
2016,10,26,13,0,889.0,82.0,4.8,22.0,620.0,865.44,672.37
2016,10,26,13,15,882.0,81.0,4.7,21.5,599.0,858.91,669.16
2016,10,26,13,30,875.0,80.0,4.6,21.0,578.0,848.9,663.6
2016,10,26,13,45,863.5,78.5,4.55,21.0,550.0,831.12,651.58
2016,10,26,14,0,852.0,77.0,4.5,21.0,522.0,817.19,642.46
2016,10,26,14,15,836.0,75.0,4.35,20.5,487.5,788.92,623.54
2016,10,26,14,30,820.0,73.0,4.2,20.0,453.0,757.98,602.92
2016,10,26,14,45,798.0,70.5,4.05,20.0,413.0,719.37,575.19
2016,10,26,15,0,776.0,68.0,3.9,20.0,373.0,678.91,545.74
2016,10,26,15,15,743.5,64.5,3.7,19.5,329.0,628.18,508.76
2016,10,26,15,30,711.0,61.0,3.5,19.0,285.0,576.92,470.35
2016,10,26,15,45,663.0,56.0,3.3,19.0,239.0,513.79,419.06
2016,10,26,16,0,615.0,51.0,3.1,19.0,193.0,456.71,370.69
2016,10,26,16,15,537.5,44.5,2.75,18.5,147.0,379.56,305.07
2016,10,26,16,30,460.0,38.0,2.4,18.0,101.0,307.88,241.37
2016,10,26,16,45,322.5,27.0,2.1,17.5,62.5,209.86,144.51
2016,10,26,17,0,185.0,16.0,1.8,17.0,24.0,92.06,0.0
2016,10,26,17,15,92.5,8.0,1.7,16.5,12.0,7.63,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.0,4.6,15.5,4.0,3.81,0.0
2016,10,27,7,0,0.0,8.0,4.9,16.0,8.0,7.4,0.0
2016,10,27,7,15,0.0,14.0,4.95,16.0,14.0,12.97,5.48
2016,10,27,7,30,0.0,20.0,5.0,16.0,20.0,18.54,9.92
2016,10,27,7,45,0.0,27.0,5.05,16.5,27.0,25.04,15.56
2016,10,27,8,0,0.0,34.0,5.1,17.0,34.0,31.55,21.13
2016,10,27,8,15,0.0,40.5,5.0,17.0,40.5,37.61,26.3
2016,10,27,8,30,0.0,47.0,4.9,17.0,47.0,43.66,31.4
2016,10,27,8,45,0.0,87.0,4.8,17.5,87.0,80.84,62.49
2016,10,27,9,0,0.0,127.0,4.7,18.0,127.0,118.03,93.06
2016,10,27,9,15,0.0,128.5,4.6,18.0,128.5,119.76,94.24
2016,10,27,9,30,0.0,130.0,4.5,18.0,130.0,121.41,95.38
2016,10,27,9,45,4.0,156.5,4.45,18.5,158.5,148.83,117.42
2016,10,27,10,0,8.0,183.0,4.4,19.0,187.0,176.99,139.79
2016,10,27,10,15,4.0,122.5,4.3,19.0,124.5,117.12,90.98
2016,10,27,10,30,0.0,62.0,4.2,19.0,62.0,57.71,42.17
2016,10,27,10,45,17.5,155.0,4.1,19.0,166.0,158.16,124.49
2016,10,27,11,0,35.0,248.0,4.0,19.0,270.0,271.68,215.05
2016,10,27,11,15,17.5,144.0,4.25,19.0,155.0,153.54,120.42
2016,10,27,11,30,0.0,40.0,4.5,19.0,40.0,37.22,25.13
2016,10,27,11,45,0.0,40.5,4.8,19.0,40.5,37.68,25.55
2016,10,27,12,0,0.0,41.0,5.1,19.0,41.0,38.15,25.93
2016,10,27,12,15,0.0,75.0,5.1,18.5,75.0,69.87,52.15
2016,10,27,12,30,0.0,109.0,5.1,18.0,109.0,102.17,78.78
2016,10,27,12,45,0.0,133.5,5.1,18.0,133.5,126.33,98.56
2016,10,27,13,0,0.0,158.0,5.1,18.0,158.0,151.21,118.88
2016,10,27,13,15,15.5,190.5,5.05,18.0,199.0,198.67,158.06
2016,10,27,13,30,31.0,223.0,5.0,18.0,240.0,260.63,208.52
2016,10,27,13,45,37.0,216.5,4.95,18.0,236.5,260.12,208.56
2016,10,27,14,0,43.0,210.0,4.9,18.0,233.0,259.55,208.7
2016,10,27,14,15,21.5,168.5,4.75,18.0,180.0,184.0,147.26
2016,10,27,14,30,0.0,127.0,4.6,18.0,127.0,122.83,96.71
2016,10,27,14,45,0.0,95.0,4.45,18.0,95.0,89.97,69.77
2016,10,27,15,0,0.0,63.0,4.3,18.0,63.0,58.59,43.73
2016,10,27,15,15,0.0,55.5,4.1,18.0,55.5,51.59,37.94
2016,10,27,15,30,0.0,48.0,3.9,18.0,48.0,44.6,32.08
2016,10,27,15,45,0.0,39.5,3.7,18.0,39.5,36.68,25.36
2016,10,27,16,0,0.0,31.0,3.5,18.0,31.0,28.76,18.58
2016,10,27,16,15,0.0,23.5,3.35,17.5,23.5,21.79,12.56
2016,10,27,16,30,0.0,16.0,3.2,17.0,16.0,14.82,6.48
2016,10,27,16,45,0.0,9.5,3.1,17.0,9.5,8.79,0.56
2016,10,27,17,0,0.0,3.0,3.0,17.0,3.0,2.86,0.0
2016,10,27,17,15,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,0.6,16.0,7.5,7.15,0.0
2016,10,28,7,0,0.0,15.0,0.6,16.0,15.0,13.91,4.31
2016,10,28,7,15,0.0,27.5,0.65,16.0,27.5,25.53,16.27
2016,10,28,7,30,0.0,40.0,0.7,16.0,40.0,37.14,25.55
2016,10,28,7,45,0.0,54.0,0.8,16.0,54.0,49.85,36.59
2016,10,28,8,0,0.0,68.0,0.9,16.0,68.0,62.71,47.62
2016,10,28,8,15,0.0,82.0,1.0,16.0,82.0,75.69,58.6
2016,10,28,8,30,0.0,96.0,1.1,16.0,96.0,88.78,69.52
2016,10,28,8,45,64.5,137.5,1.2,16.5,164.5,148.06,116.8
2016,10,28,9,0,129.0,179.0,1.3,17.0,233.0,217.02,171.69
2016,10,28,9,15,107.0,193.5,1.4,17.0,241.0,230.54,183.09
2016,10,28,9,30,85.0,208.0,1.5,17.0,249.0,238.34,189.65
2016,10,28,9,45,131.5,224.5,1.65,17.5,293.0,288.35,229.3
2016,10,28,10,0,178.0,241.0,1.8,18.0,337.0,339.25,269.16
2016,10,28,10,15,89.0,192.5,1.9,18.0,240.5,246.21,195.61
2016,10,28,10,30,0.0,144.0,2.0,18.0,144.0,135.42,105.62
2016,10,28,10,45,4.5,173.0,2.15,18.0,175.5,166.81,131.16
2016,10,28,11,0,9.0,202.0,2.3,18.0,207.0,199.06,156.91
2016,10,28,11,15,4.5,182.5,2.5,18.0,185.0,176.97,139.05
2016,10,28,11,30,0.0,163.0,2.7,18.0,163.0,154.6,120.98
2016,10,28,11,45,0.0,144.5,2.9,18.5,144.5,136.58,106.29
2016,10,28,12,0,0.0,126.0,3.1,19.0,126.0,118.6,91.61
2016,10,28,12,15,7.5,173.5,3.2,19.0,178.5,172.08,135.02
2016,10,28,12,30,15.0,221.0,3.3,19.0,231.0,227.71,179.56
2016,10,28,12,45,20.0,225.0,3.45,19.0,237.0,237.14,187.28
2016,10,28,13,0,25.0,229.0,3.6,19.0,243.0,246.81,195.34
2016,10,28,13,15,146.0,236.5,3.6,19.0,318.5,385.23,308.27
2016,10,28,13,30,267.0,244.0,3.6,19.0,394.0,511.82,408.58
2016,10,28,13,45,178.0,234.0,3.6,19.0,332.0,412.54,330.27
2016,10,28,14,0,89.0,224.0,3.6,19.0,270.0,314.92,252.25
2016,10,28,14,15,87.5,209.0,3.5,19.0,252.0,297.26,239.0
2016,10,28,14,30,86.0,194.0,3.4,19.0,234.0,279.38,225.24
2016,10,28,14,45,418.0,131.0,3.35,19.0,295.5,495.18,404.06
2016,10,28,15,0,750.0,68.0,3.3,19.0,357.0,655.2,529.52
2016,10,28,15,15,717.0,64.5,3.15,18.5,314.0,605.14,491.59
2016,10,28,15,30,684.0,61.0,3.0,18.0,271.0,554.65,453.2
2016,10,28,15,45,637.5,55.5,2.85,18.0,226.0,497.33,406.13
2016,10,28,16,0,591.0,50.0,2.7,18.0,181.0,437.92,355.83
2016,10,28,16,15,510.5,43.0,2.4,17.5,136.5,360.03,289.33
2016,10,28,16,30,430.0,36.0,2.1,17.0,92.0,288.04,224.81
2016,10,28,16,45,215.0,27.5,1.85,16.5,55.5,155.98,98.46
