Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,17,0,0.0,19.0,1.6,16.0,19.0,18.11,0.0
2016,10,28,17,15,0.0,9.5,1.5,15.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,119.5,13.5,3.25,15.5,23.0,12.87,0.0
2016,10,29,7,0,239.0,27.0,3.5,16.0,46.0,22.11,9.32
2016,10,29,7,15,346.5,37.5,3.75,16.0,86.0,29.65,19.62
2016,10,29,7,30,454.0,48.0,4.0,16.0,126.0,47.91,27.54
2016,10,29,7,45,227.0,51.5,4.25,16.5,90.5,61.87,37.7
2016,10,29,8,0,0.0,55.0,4.5,17.0,55.0,51.12,37.64
2016,10,29,8,15,0.0,66.0,4.65,17.0,66.0,61.27,46.28
2016,10,29,8,30,0.0,77.0,4.8,17.0,77.0,71.49,54.86
2016,10,29,8,45,0.0,89.0,4.95,17.5,89.0,82.68,64.04
2016,10,29,9,0,0.0,101.0,5.1,18.0,101.0,93.95,73.16
2016,10,29,9,15,0.0,121.0,5.15,18.0,121.0,112.79,88.59
2016,10,29,9,30,0.0,141.0,5.2,18.0,141.0,131.84,104.07
2016,10,29,9,45,197.0,173.0,5.3,18.5,278.0,275.57,221.77
2016,10,29,10,0,394.0,205.0,5.4,19.0,415.0,429.43,345.19
2016,10,29,10,15,326.5,229.5,5.35,19.0,409.0,432.93,347.37
2016,10,29,10,30,259.0,254.0,5.3,19.0,403.0,430.49,344.66
2016,10,29,10,45,572.0,167.5,5.25,19.0,509.0,577.96,464.95
2016,10,29,11,0,885.0,81.0,5.2,19.0,615.0,725.13,580.52
2016,10,29,11,15,888.5,81.5,5.1,19.0,625.0,755.72,601.83
2016,10,29,11,30,892.0,82.0,5.0,19.0,635.0,783.4,621.42
2016,10,29,11,45,896.5,80.5,4.9,19.5,638.0,806.54,636.39
2016,10,29,12,0,901.0,79.0,4.8,20.0,641.0,826.5,648.99
2016,10,29,12,15,899.0,79.0,4.7,20.0,635.5,839.53,657.85
2016,10,29,12,30,897.0,79.0,4.6,20.0,630.0,849.04,664.3
2016,10,29,12,45,681.0,148.0,4.5,20.0,561.5,764.37,602.59
2016,10,29,13,0,465.0,217.0,4.4,20.0,493.0,657.17,519.9
2016,10,29,13,15,668.0,146.5,4.3,20.0,526.5,757.28,598.78
2016,10,29,13,30,871.0,76.0,4.2,20.0,560.0,832.93,653.73
2016,10,29,13,45,616.5,137.0,4.15,20.0,471.5,697.82,554.98
2016,10,29,14,0,362.0,198.0,4.1,20.0,383.0,534.07,427.89
2016,10,29,14,15,589.0,133.5,4.05,19.5,409.0,655.95,527.82
2016,10,29,14,30,816.0,69.0,4.0,19.0,435.0,742.59,594.42
2016,10,29,14,45,791.0,66.5,3.95,19.0,395.5,702.04,564.58
2016,10,29,15,0,766.0,64.0,3.9,19.0,356.0,659.84,533.81
2016,10,29,15,15,732.0,61.0,3.85,18.5,312.5,609.37,496.96
2016,10,29,15,30,698.0,58.0,3.8,18.0,269.0,558.52,458.32
2016,10,29,15,45,645.0,53.5,3.8,18.0,223.0,493.83,405.37
2016,10,29,16,0,592.0,49.0,3.8,18.0,177.0,435.72,355.61
2016,10,29,16,15,510.5,42.0,3.65,17.5,133.0,357.52,288.39
2016,10,29,16,30,429.0,35.0,3.5,17.0,89.0,285.34,222.87
2016,10,29,16,45,283.0,24.0,3.35,16.5,53.0,182.07,108.98
2016,10,29,17,0,137.0,13.0,3.2,16.0,17.0,68.3,0.0
2016,10,29,17,15,68.5,6.5,3.2,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,4.0,7.8,14.5,4.0,3.81,0.0
2016,10,30,7,0,0.0,8.0,8.0,15.0,8.0,7.4,0.0
2016,10,30,7,15,0.0,15.5,8.05,15.0,15.5,14.36,6.57
2016,10,30,7,30,0.0,23.0,8.1,15.0,23.0,21.33,12.24
2016,10,30,7,45,0.0,31.5,8.15,15.5,31.5,29.23,19.12
2016,10,30,8,0,0.0,40.0,8.2,16.0,40.0,37.14,25.93
2016,10,30,8,15,0.0,48.5,8.2,16.0,48.5,45.06,32.72
2016,10,30,8,30,0.0,57.0,8.2,16.0,57.0,52.99,39.44
2016,10,30,8,45,0.0,75.5,8.2,16.5,75.5,70.23,53.86
2016,10,30,9,0,0.0,94.0,8.2,17.0,94.0,87.46,68.09
2016,10,30,9,15,0.0,51.5,8.2,17.0,51.5,47.87,34.74
2016,10,30,9,30,0.0,9.0,8.2,17.0,9.0,8.35,1.39
2016,10,30,9,45,0.0,11.0,8.2,17.5,11.0,10.21,2.93
2016,10,30,10,0,0.0,13.0,8.2,18.0,13.0,12.07,4.45
2016,10,30,10,15,0.0,13.0,8.1,18.0,13.0,12.07,4.44
2016,10,30,10,30,0.0,13.0,8.0,18.0,13.0,12.07,4.43
2016,10,30,10,45,216.5,121.5,7.95,18.0,251.5,274.93,225.67
2016,10,30,11,0,433.0,230.0,7.9,18.0,490.0,560.77,455.82
2016,10,30,11,15,258.5,254.0,7.75,18.0,410.5,464.46,376.07
2016,10,30,11,30,84.0,278.0,7.6,18.0,331.0,346.82,278.4
2016,10,30,11,45,56.5,261.0,7.45,18.5,296.5,310.13,248.08
2016,10,30,12,0,29.0,244.0,7.3,19.0,262.0,271.9,216.32
2016,10,30,12,15,165.0,255.5,7.15,19.0,356.0,410.07,330.43
2016,10,30,12,30,301.0,267.0,7.0,19.0,450.0,553.04,445.35
2016,10,30,12,45,333.5,253.5,6.9,19.0,452.5,570.01,459.44
2016,10,30,13,0,366.0,240.0,6.8,19.0,455.0,585.7,472.88
2016,10,30,13,15,363.5,231.0,6.7,18.5,438.0,575.47,466.31
2016,10,30,13,30,361.0,222.0,6.6,18.0,421.0,563.67,458.58
2016,10,30,13,45,269.5,222.5,6.55,18.0,366.5,487.79,397.39
2016,10,30,14,0,178.0,223.0,6.5,18.0,312.0,399.87,326.01
2016,10,30,14,15,89.0,173.0,6.4,18.0,217.5,254.67,207.59
2016,10,30,14,30,0.0,123.0,6.3,18.0,123.0,118.97,93.69
2016,10,30,14,45,337.0,104.0,6.25,18.0,231.0,398.08,332.22
2016,10,30,15,0,674.0,85.0,6.2,18.0,339.0,620.31,513.78
2016,10,30,15,15,634.5,80.5,6.05,17.5,296.0,567.13,471.35
2016,10,30,15,30,595.0,76.0,5.9,17.0,253.0,514.17,428.35
2016,10,30,15,45,539.5,69.0,5.8,17.0,209.0,448.85,373.24
2016,10,30,16,0,484.0,62.0,5.7,17.0,165.0,385.87,318.47
2016,10,30,16,15,393.5,52.5,5.5,16.5,122.0,303.9,247.11
2016,10,30,16,30,303.0,43.0,5.3,16.0,79.0,230.41,180.2
2016,10,30,16,45,171.5,28.0,5.15,16.0,46.5,134.32,73.1
2016,10,30,17,0,40.0,13.0,5.0,16.0,14.0,28.62,0.0
2016,10,30,17,15,20.0,6.5,4.8,15.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,106.5,13.5,2.45,12.5,21.0,12.87,0.0
2016,10,31,7,0,213.0,27.0,2.5,13.0,42.0,21.38,6.75
2016,10,31,7,15,329.0,37.5,2.65,13.5,82.0,30.07,20.0
2016,10,31,7,30,445.0,48.0,2.8,14.0,122.0,46.35,27.53
2016,10,31,7,45,523.0,54.0,2.95,14.5,167.5,86.8,47.82
2016,10,31,8,0,601.0,60.0,3.1,15.0,213.0,136.28,82.94
2016,10,31,8,15,645.5,65.0,3.2,15.0,257.0,186.93,125.52
2016,10,31,8,30,690.0,70.0,3.3,15.0,301.0,241.97,174.23
2016,10,31,8,45,694.5,74.5,3.45,15.5,332.5,288.3,217.31
2016,10,31,9,0,699.0,79.0,3.6,16.0,364.0,334.0,259.2
2016,10,31,9,15,591.0,116.5,3.65,16.0,373.0,365.08,289.53
2016,10,31,9,30,483.0,154.0,3.7,16.0,382.0,381.32,305.77
2016,10,31,9,45,257.5,180.5,3.75,16.5,303.0,313.25,252.44
2016,10,31,10,0,32.0,207.0,3.8,17.0,224.0,218.26,174.3
2016,10,31,10,15,73.5,231.5,3.8,17.0,273.0,270.36,216.8
2016,10,31,10,30,115.0,256.0,3.8,17.0,322.0,326.3,261.72
2016,10,31,10,45,213.5,256.0,3.85,17.0,382.0,405.83,326.03
2016,10,31,11,0,312.0,256.0,3.9,17.0,442.0,493.28,395.51
2016,10,31,11,15,304.5,262.0,3.95,17.0,446.0,506.44,405.35
2016,10,31,11,30,297.0,268.0,4.0,17.0,450.0,518.21,414.38
2016,10,31,11,45,314.0,265.5,4.1,17.5,458.5,538.56,429.91
2016,10,31,12,0,331.0,263.0,4.2,18.0,467.0,558.34,444.91
2016,10,31,12,15,600.5,175.5,4.3,18.0,540.5,707.09,563.94
2016,10,31,12,30,870.0,88.0,4.4,18.0,614.0,831.92,657.03
2016,10,31,12,45,599.0,166.5,4.55,18.0,525.5,711.87,568.42
2016,10,31,13,0,328.0,245.0,4.7,18.0,437.0,558.69,447.72
2016,10,31,13,15,394.0,220.5,4.8,18.0,442.0,587.98,473.61
2016,10,31,13,30,460.0,196.0,4.9,18.0,447.0,628.76,507.14
2016,10,31,13,45,503.5,173.0,5.0,18.0,435.0,636.38,515.2
2016,10,31,14,0,547.0,150.0,5.1,18.0,423.0,640.34,520.64
2016,10,31,14,15,470.0,154.5,5.2,17.5,377.5,576.88,472.07
2016,10,31,14,30,393.0,159.0,5.3,17.0,332.0,514.25,423.3
2016,10,31,14,45,472.5,129.0,5.4,17.0,318.5,530.79,439.34
2016,10,31,15,0,552.0,99.0,5.5,17.0,305.0,546.05,453.56
2016,10,31,15,15,516.0,92.5,5.6,17.0,266.5,496.56,413.56
2016,10,31,15,30,480.0,86.0,5.7,17.0,228.0,443.63,370.03
2016,10,31,15,45,433.5,75.5,5.8,17.0,187.5,385.07,320.5
2016,10,31,16,0,387.0,65.0,5.9,17.0,147.0,328.95,271.53
2016,10,31,16,15,322.0,52.5,5.85,16.5,108.5,263.11,213.55
2016,10,31,16,30,257.0,40.0,5.8,16.0,70.0,202.78,157.53
2016,10,31,16,45,128.5,25.5,5.75,15.5,40.5,109.74,52.2
2016,10,31,17,0,0.0,11.0,5.7,15.0,11.0,10.48,0.0
2016,10,31,17,15,0.0,5.5,5.85,15.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,106.0,12.5,3.3,12.5,19.5,11.91,0.0
2016,11,1,7,0,212.0,25.0,3.2,13.0,39.0,20.72,4.79
2016,11,1,7,15,330.5,35.5,3.25,13.5,79.0,28.35,18.4
2016,11,1,7,30,449.0,46.0,3.3,14.0,119.0,43.83,25.91
2016,11,1,7,45,524.0,52.5,3.4,14.5,164.0,84.58,46.11
2016,11,1,8,0,599.0,59.0,3.5,15.0,209.0,133.97,81.11
2016,11,1,8,15,387.0,96.0,3.5,15.0,200.0,162.94,116.04
2016,11,1,8,30,175.0,133.0,3.5,15.0,191.0,166.7,129.11
2016,11,1,8,45,466.5,104.0,3.55,15.5,286.5,243.64,186.53
2016,11,1,9,0,758.0,75.0,3.6,16.0,382.0,350.71,271.53
2016,11,1,9,15,780.0,78.0,3.5,16.0,419.0,404.0,318.55
2016,11,1,9,30,802.0,81.0,3.4,16.0,456.0,457.89,365.0
2016,11,1,9,45,820.5,82.0,3.35,16.0,488.0,508.24,407.57
2016,11,1,10,0,839.0,83.0,3.3,16.0,520.0,558.19,448.69
2016,11,1,10,15,850.0,84.0,3.2,16.0,544.5,602.99,484.67
2016,11,1,10,30,861.0,85.0,3.1,16.0,569.0,646.2,518.51
2016,11,1,10,45,867.5,86.5,3.05,16.5,586.5,681.86,545.16
2016,11,1,11,0,874.0,88.0,3.0,17.0,604.0,717.89,570.39
2016,11,1,11,15,877.5,88.5,2.95,17.0,614.0,748.09,591.62
2016,11,1,11,30,881.0,89.0,2.9,17.0,624.0,775.42,610.7
2016,11,1,11,45,880.0,90.0,2.9,17.0,625.5,796.79,625.76
2016,11,1,12,0,879.0,91.0,2.9,17.0,627.0,814.87,638.58
2016,11,1,12,15,877.0,90.5,2.9,17.0,621.0,827.09,647.32
2016,11,1,12,30,875.0,90.0,2.9,17.0,615.0,835.87,653.78
2016,11,1,12,45,869.0,89.5,2.9,17.5,601.5,844.44,659.03
2016,11,1,13,0,863.0,89.0,2.9,18.0,588.0,843.15,657.41
2016,11,1,13,15,854.5,87.5,2.8,18.0,566.5,835.07,651.77
2016,11,1,13,30,846.0,86.0,2.7,18.0,545.0,823.59,643.88
2016,11,1,13,45,832.5,85.0,2.65,18.0,517.0,805.3,631.59
2016,11,1,14,0,819.0,84.0,2.6,18.0,489.0,783.97,617.2
2016,11,1,14,15,800.5,81.5,2.55,17.5,454.5,753.98,597.65
2016,11,1,14,30,782.0,79.0,2.5,17.0,420.0,721.54,576.11
2016,11,1,14,45,752.5,76.5,2.5,17.0,380.5,678.6,545.62
2016,11,1,15,0,723.0,74.0,2.5,17.0,341.0,634.27,513.53
2016,11,1,15,15,685.5,70.0,2.6,17.0,297.5,586.12,478.01
2016,11,1,15,30,648.0,66.0,2.7,17.0,254.0,533.92,436.86
2016,11,1,15,45,589.0,60.0,2.8,17.0,208.5,466.27,381.84
2016,11,1,16,0,530.0,54.0,2.9,17.0,163.0,401.25,326.84
2016,11,1,16,15,438.5,45.5,2.95,16.0,120.0,318.91,256.85
2016,11,1,16,30,347.0,37.0,3.0,15.0,77.0,243.32,187.97
2016,11,1,16,45,202.0,23.5,3.05,14.5,44.0,138.96,56.75
2016,11,1,17,0,57.0,10.0,3.1,14.0,11.0,32.43,0.0
2016,11,1,17,15,28.5,5.0,3.1,14.0,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,6,45,119.5,11.5,2.45,11.0,19.0,10.96,0.0
2016,11,2,7,0,239.0,23.0,2.5,11.0,38.0,18.92,2.11
2016,11,2,7,15,357.0,33.5,2.65,11.5,78.5,26.66,17.0
2016,11,2,7,30,475.0,44.0,2.8,12.0,119.0,41.62,24.56
2016,11,2,7,45,544.0,51.0,2.95,12.5,164.0,83.76,45.24
2016,11,2,8,0,613.0,58.0,3.1,13.0,209.0,133.78,80.92
2016,11,2,8,15,658.5,63.0,3.1,13.5,253.5,185.01,123.79
2016,11,2,8,30,704.0,68.0,3.1,14.0,298.0,240.72,172.88
2016,11,2,8,45,736.0,71.0,3.1,14.5,340.0,295.76,222.5
2016,11,2,9,0,768.0,74.0,3.1,15.0,382.0,351.59,272.25
2016,11,2,9,15,789.5,76.5,2.95,15.5,418.5,404.57,318.61
2016,11,2,9,30,811.0,79.0,2.8,16.0,455.0,458.07,363.9
2016,11,2,9,45,837.5,77.5,2.7,16.5,488.5,510.15,406.72
2016,11,2,10,0,864.0,76.0,2.6,17.0,522.0,560.93,447.21
2016,11,2,10,15,873.5,77.5,2.35,17.0,546.5,605.7,482.05
2016,11,2,10,30,883.0,79.0,2.1,17.0,571.0,648.72,514.28
2016,11,2,10,45,889.5,80.0,1.9,17.5,588.5,687.2,541.28
2016,11,2,11,0,896.0,81.0,1.7,18.0,606.0,723.27,564.28
2016,11,2,11,15,899.5,81.5,1.6,18.0,616.0,753.99,584.47
2016,11,2,11,30,903.0,82.0,1.5,18.0,626.0,781.78,602.4
2016,11,2,11,45,903.0,82.0,1.4,18.5,627.5,803.19,614.58
2016,11,2,12,0,903.0,82.0,1.3,19.0,629.0,821.26,624.37
2016,11,2,12,15,901.0,81.5,1.3,19.0,623.0,833.71,632.79
2016,11,2,12,30,899.0,81.0,1.3,19.0,617.0,842.65,639.01
2016,11,2,12,45,896.0,79.5,1.3,19.5,604.0,846.03,640.44
2016,11,2,13,0,893.0,78.0,1.3,20.0,591.0,845.84,639.65
2016,11,2,13,15,885.0,77.0,1.35,20.0,569.5,838.54,636.08
2016,11,2,13,30,877.0,76.0,1.4,20.0,548.0,827.81,630.34
2016,11,2,13,45,864.5,75.0,1.5,20.0,520.0,810.05,620.41
2016,11,2,14,0,852.0,74.0,1.6,20.0,492.0,796.04,613.05
2016,11,2,14,15,834.5,71.5,1.7,20.0,457.5,766.36,594.51
2016,11,2,14,30,817.0,69.0,1.8,20.0,423.0,734.11,573.92
2016,11,2,14,45,791.5,67.0,1.9,20.0,383.5,694.18,547.25
2016,11,2,15,0,766.0,65.0,2.0,20.0,344.0,652.6,518.68
2016,11,2,15,15,730.5,61.0,2.1,19.5,300.5,600.33,482.05
2016,11,2,15,30,695.0,57.0,2.2,19.0,257.0,547.78,442.93
2016,11,2,15,45,640.0,52.0,2.3,18.5,211.0,482.03,390.95
2016,11,2,16,0,585.0,47.0,2.4,18.0,165.0,423.35,341.94
2016,11,2,16,15,498.0,39.5,2.4,17.0,121.0,342.92,273.78
2016,11,2,16,30,411.0,32.0,2.4,16.0,77.0,269.11,205.27
2016,11,2,16,45,205.5,16.0,2.45,15.5,38.5,130.18,39.91
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,3,6,45,122.5,10.5,3.25,11.5,18.0,10.01,0.0
2016,11,3,7,0,245.0,21.0,3.3,12.0,36.0,17.12,0.0
2016,11,3,7,15,364.5,31.5,3.45,12.5,76.0,24.96,15.31
2016,11,3,7,30,484.0,42.0,3.6,13.0,116.0,39.07,22.83
2016,11,3,7,45,555.5,48.5,3.8,13.5,161.5,81.29,42.79
2016,11,3,8,0,627.0,55.0,4.0,14.0,207.0,131.64,78.23
2016,11,3,8,15,672.0,60.0,3.95,14.5,251.5,183.4,121.41
2016,11,3,8,30,717.0,65.0,3.9,15.0,296.0,241.01,172.08
2016,11,3,8,45,749.5,68.0,3.85,15.5,338.0,295.25,221.12
2016,11,3,9,0,782.0,71.0,3.8,16.0,380.0,351.82,271.58
2016,11,3,9,15,803.0,73.5,3.65,16.5,417.5,405.17,318.47
2016,11,3,9,30,824.0,76.0,3.5,17.0,455.0,458.96,364.27
2016,11,3,9,45,845.5,76.0,3.4,17.5,487.5,510.53,406.99
2016,11,3,10,0,867.0,76.0,3.3,18.0,520.0,560.37,447.05
2016,11,3,10,15,877.0,77.0,3.05,18.0,544.5,604.96,482.28
2016,11,3,10,30,887.0,78.0,2.8,18.0,569.0,647.81,515.04
2016,11,3,10,45,893.0,79.0,2.6,18.5,586.5,686.04,542.5
2016,11,3,11,0,899.0,80.0,2.4,19.0,604.0,721.8,566.12
2016,11,3,11,15,902.0,80.5,2.25,19.5,613.5,752.2,585.21
2016,11,3,11,30,905.0,81.0,2.1,20.0,623.0,779.62,601.89
2016,11,3,11,45,904.5,81.5,1.95,20.5,624.5,801.22,614.22
2016,11,3,12,0,904.0,82.0,1.8,21.0,626.0,819.47,624.09
2016,11,3,12,15,901.5,82.0,1.65,21.0,620.0,832.11,631.2
2016,11,3,12,30,899.0,82.0,1.5,21.0,614.0,841.23,635.89
2016,11,3,12,45,892.5,81.5,1.4,21.0,600.0,842.91,636.17
2016,11,3,13,0,886.0,81.0,1.3,21.0,586.0,841.04,634.21
2016,11,3,13,15,877.5,80.0,1.3,21.0,564.5,833.4,629.79
2016,11,3,13,30,869.0,79.0,1.3,21.0,543.0,822.35,623.25
2016,11,3,13,45,855.0,78.0,1.3,21.5,514.5,810.38,615.02
2016,11,3,14,0,841.0,77.0,1.3,22.0,486.0,788.49,600.08
2016,11,3,14,15,698.0,99.0,1.3,21.5,422.0,693.67,536.34
2016,11,3,14,30,555.0,121.0,1.3,21.0,358.0,595.94,468.02
2016,11,3,14,45,564.0,106.0,1.35,21.0,328.0,573.13,453.43
2016,11,3,15,0,573.0,91.0,1.4,21.0,298.0,547.39,435.44
2016,11,3,15,15,535.0,86.0,1.4,20.5,259.5,498.07,398.7
2016,11,3,15,30,497.0,81.0,1.4,20.0,221.0,449.04,361.03
2016,11,3,15,45,451.0,71.0,1.4,20.0,181.0,390.36,313.81
2016,11,3,16,0,405.0,61.0,1.4,20.0,141.0,331.88,265.14
2016,11,3,16,15,340.5,48.0,1.4,19.5,103.0,265.4,208.79
2016,11,3,16,30,276.0,35.0,1.4,19.0,65.0,204.68,152.26
2016,11,3,16,45,138.0,17.5,1.45,18.5,32.5,97.95,16.39
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,103.0,10.5,2.65,12.5,16.5,10.01,0.0
2016,11,4,7,0,206.0,21.0,2.5,13.0,33.0,17.28,0.0
2016,11,4,7,15,329.0,32.5,2.45,13.5,72.0,26.08,15.98
2016,11,4,7,30,452.0,44.0,2.4,14.0,111.0,39.74,24.15
2016,11,4,7,45,526.0,51.0,2.4,14.5,156.0,80.48,43.24
2016,11,4,8,0,600.0,58.0,2.4,15.0,201.0,129.72,77.41
2016,11,4,8,15,647.0,63.0,2.25,15.0,245.5,180.19,119.09
2016,11,4,8,30,694.0,68.0,2.1,15.0,290.0,235.31,167.27
2016,11,4,8,45,725.5,72.0,1.95,15.5,331.5,290.36,216.2
2016,11,4,9,0,757.0,76.0,1.8,16.0,373.0,346.2,265.06
2016,11,4,9,15,779.5,79.0,1.6,16.5,410.0,399.34,310.47
2016,11,4,9,30,802.0,82.0,1.4,17.0,447.0,453.13,354.62
2016,11,4,9,45,674.5,118.0,1.2,18.0,439.5,465.88,365.01
2016,11,4,10,0,547.0,154.0,1.0,19.0,432.0,462.25,361.35
2016,11,4,10,15,702.0,121.5,0.8,19.5,495.5,549.53,426.36
2016,11,4,10,30,857.0,89.0,0.6,20.0,559.0,641.18,491.01
2016,11,4,10,45,865.0,89.5,0.45,20.5,576.5,679.72,515.1
2016,11,4,11,0,873.0,90.0,0.3,21.0,594.0,716.02,536.86
2016,11,4,11,15,876.5,90.5,0.35,21.0,604.0,746.59,557.31
2016,11,4,11,30,880.0,91.0,0.4,21.0,614.0,774.28,575.93
2016,11,4,11,45,881.5,90.5,0.5,21.5,616.0,791.04,587.12
2016,11,4,12,0,883.0,90.0,0.6,22.0,618.0,809.4,599.61
2016,11,4,12,15,880.5,90.0,0.75,22.0,612.0,821.81,610.22
2016,11,4,12,30,878.0,90.0,0.9,22.0,606.0,837.07,622.86
2016,11,4,12,45,875.5,88.0,1.05,22.0,592.5,840.48,627.65
2016,11,4,13,0,873.0,86.0,1.2,22.0,579.0,840.35,630.22
2016,11,4,13,15,864.0,85.0,1.2,22.0,558.0,832.52,625.69
2016,11,4,13,30,855.0,84.0,1.2,22.0,537.0,821.28,619.06
2016,11,4,13,45,842.5,82.0,1.3,22.0,509.0,802.68,608.77
2016,11,4,14,0,830.0,80.0,1.4,22.0,481.0,780.98,596.29
2016,11,4,14,15,812.0,77.5,1.4,21.5,446.5,751.44,578.22
2016,11,4,14,30,794.0,75.0,1.4,21.0,412.0,719.39,558.17
2016,11,4,14,45,768.5,72.0,1.4,21.0,373.0,678.91,530.62
2016,11,4,15,0,743.0,69.0,1.4,21.0,334.0,636.84,501.35
2016,11,4,15,15,705.5,64.5,1.4,20.5,290.5,583.48,463.79
2016,11,4,15,30,668.0,60.0,1.4,20.0,247.0,534.48,426.8
2016,11,4,15,45,612.0,54.5,1.4,20.0,202.0,469.26,374.88
2016,11,4,16,0,556.0,49.0,1.4,20.0,157.0,406.45,322.75
2016,11,4,16,15,464.0,40.5,1.35,19.5,113.5,323.76,253.4
2016,11,4,16,30,372.0,32.0,1.3,19.0,70.0,248.19,182.77
2016,11,4,16,45,186.0,16.0,1.3,18.5,35.0,119.09,3.17
2016,11,4,17,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,106.0,10.0,1.5,13.0,15.5,9.53,0.0
2016,11,5,7,0,212.0,20.0,1.5,13.0,31.0,16.46,0.0
2016,11,5,7,15,332.0,30.5,1.55,13.5,69.5,24.36,14.34
2016,11,5,7,30,452.0,41.0,1.6,14.0,108.0,36.14,25.89
2016,11,5,7,45,520.0,49.0,1.65,14.5,151.5,77.23,40.97
2016,11,5,8,0,588.0,57.0,1.7,15.0,195.0,126.08,74.83
2016,11,5,8,15,634.0,62.0,1.65,15.5,238.5,175.51,115.23
2016,11,5,8,30,680.0,67.0,1.6,16.0,282.0,229.48,161.87
2016,11,5,8,45,710.0,71.0,1.55,16.5,322.5,281.97,208.44
2016,11,5,9,0,740.0,75.0,1.5,17.0,363.0,337.51,256.83
2016,11,5,9,15,762.0,78.0,1.45,17.0,398.5,389.44,301.9
2016,11,5,9,30,784.0,81.0,1.4,17.0,434.0,442.02,346.19
2016,11,5,9,45,803.0,82.0,1.35,17.5,465.5,491.38,386.02
2016,11,5,10,0,822.0,83.0,1.3,18.0,497.0,540.43,424.22
2016,11,5,10,15,723.5,113.5,1.3,18.0,490.5,551.95,433.6
2016,11,5,10,30,625.0,144.0,1.3,18.0,484.0,553.04,434.55
2016,11,5,10,45,742.5,114.5,1.35,18.5,531.0,624.81,489.15
2016,11,5,11,0,860.0,85.0,1.4,19.0,578.0,695.32,540.85
2016,11,5,11,15,760.5,117.0,1.5,19.0,559.0,691.52,537.68
2016,11,5,11,30,661.0,149.0,1.6,19.0,540.0,674.18,524.81
2016,11,5,11,45,764.0,117.0,1.7,19.5,569.5,735.53,569.64
2016,11,5,12,0,867.0,85.0,1.8,20.0,599.0,788.54,606.04
2016,11,5,12,15,673.5,147.0,1.85,20.0,544.5,726.58,562.46
2016,11,5,12,30,480.0,209.0,1.9,20.0,490.0,641.77,499.04
2016,11,5,12,45,491.5,200.0,2.0,20.0,481.5,647.24,505.19
2016,11,5,13,0,503.0,191.0,2.1,20.0,473.0,650.59,509.09
2016,11,5,13,15,457.0,194.5,2.1,20.0,443.5,618.4,485.31
2016,11,5,13,30,411.0,198.0,2.1,20.0,414.0,584.5,460.31
2016,11,5,13,45,416.0,185.0,2.1,20.0,394.0,572.22,452.49
2016,11,5,14,0,421.0,172.0,2.1,20.0,374.0,557.9,442.93
2016,11,5,14,15,407.5,161.0,2.05,19.5,344.5,529.35,422.84
2016,11,5,14,30,394.0,150.0,2.0,19.0,315.0,499.54,401.54
2016,11,5,14,45,345.0,141.0,2.0,19.0,276.0,431.81,349.66
2016,11,5,15,0,296.0,132.0,2.0,19.0,237.0,378.95,308.16
2016,11,5,15,15,278.0,117.0,2.0,18.5,205.5,341.38,278.96
2016,11,5,15,30,260.0,102.0,2.0,18.0,174.0,304.03,248.95
2016,11,5,15,45,235.5,85.5,2.05,18.0,141.5,261.07,212.97
2016,11,5,16,0,211.0,69.0,2.1,18.0,109.0,219.23,176.89
2016,11,5,16,15,169.5,52.0,2.0,17.5,78.5,168.94,133.05
2016,11,5,16,30,128.0,35.0,1.9,17.0,48.0,121.55,88.0
2016,11,5,16,45,64.0,17.5,1.8,16.5,24.0,56.7,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,2.5,1.0,15.0,2.5,2.38,0.0
2016,11,6,7,0,0.0,5.0,0.9,15.0,5.0,4.62,0.0
2016,11,6,7,15,0.0,11.5,0.9,15.0,11.5,10.65,2.94
2016,11,6,7,30,0.0,18.0,0.9,15.0,18.0,16.68,8.87
2016,11,6,7,45,0.0,26.0,0.95,15.5,26.0,24.11,14.75
2016,11,6,8,0,0.0,34.0,1.0,16.0,34.0,31.56,21.2
2016,11,6,8,15,0.0,42.0,1.05,16.0,42.0,39.0,27.63
2016,11,6,8,30,0.0,50.0,1.1,16.0,50.0,46.46,33.98
2016,11,6,8,45,0.0,58.0,1.15,16.5,58.0,53.92,40.18
2016,11,6,9,0,0.0,66.0,1.2,17.0,66.0,61.39,46.3
2016,11,6,9,15,1.5,108.5,1.15,17.0,109.5,101.79,79.81
2016,11,6,9,30,3.0,151.0,1.1,17.0,153.0,142.97,113.33
2016,11,6,9,45,12.0,170.0,1.1,17.5,176.0,166.15,131.6
2016,11,6,10,0,21.0,189.0,1.1,18.0,199.0,190.41,150.61
2016,11,6,10,15,88.0,217.0,1.1,18.0,263.5,263.93,209.44
2016,11,6,10,30,155.0,245.0,1.1,18.0,328.0,345.83,273.43
2016,11,6,10,45,214.5,247.0,1.1,18.5,367.0,394.82,310.84
2016,11,6,11,0,274.0,249.0,1.1,19.0,406.0,455.63,356.59
2016,11,6,11,15,254.0,257.0,1.1,19.0,404.0,460.85,359.73
2016,11,6,11,30,234.0,265.0,1.1,19.0,402.0,454.43,354.74
2016,11,6,11,45,321.0,248.0,1.1,19.0,437.0,520.53,405.66
2016,11,6,12,0,408.0,231.0,1.1,19.0,472.0,578.76,449.65
2016,11,6,12,15,371.0,237.0,1.1,19.0,454.5,564.52,438.33
2016,11,6,12,30,334.0,243.0,1.1,19.0,437.0,548.06,426.01
2016,11,6,12,45,318.0,240.0,1.1,19.5,421.0,536.6,417.16
2016,11,6,13,0,302.0,237.0,1.1,20.0,405.0,523.71,407.22
2016,11,6,13,15,278.0,231.0,1.05,20.0,381.5,499.44,389.31
2016,11,6,13,30,254.0,225.0,1.0,20.0,358.0,474.17,370.65
2016,11,6,13,45,347.0,195.5,1.0,20.0,366.5,514.54,403.78
2016,11,6,14,0,440.0,166.0,1.0,20.0,375.0,565.04,443.01
2016,11,6,14,15,437.5,153.0,1.05,19.5,348.5,542.42,427.99
2016,11,6,14,30,435.0,140.0,1.1,19.0,322.0,517.99,411.96
2016,11,6,14,45,423.0,128.0,1.15,19.0,290.5,486.04,388.89
2016,11,6,15,0,411.0,116.0,1.2,19.0,259.0,453.04,364.44
2016,11,6,15,15,390.0,103.0,1.2,18.5,224.5,411.81,333.2
2016,11,6,15,30,369.0,90.0,1.2,18.0,190.0,370.56,300.86
2016,11,6,15,45,337.0,76.0,1.2,18.0,154.5,321.57,260.52
2016,11,6,16,0,305.0,62.0,1.2,18.0,119.0,274.04,219.99
2016,11,6,16,15,247.0,47.5,1.0,17.5,85.0,213.98,168.0
2016,11,6,16,30,189.0,33.0,0.8,17.0,51.0,158.86,114.14
2016,11,6,16,45,94.5,16.5,0.65,17.0,25.5,75.08,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.05,14.0,9.5,9.05,0.0
2016,11,7,7,0,0.0,19.0,2.0,14.0,19.0,17.11,0.0
2016,11,7,7,15,80.0,34.0,2.05,14.5,45.0,27.77,16.33
2016,11,7,7,30,160.0,49.0,2.1,15.0,71.0,40.4,29.28
2016,11,7,7,45,189.5,66.0,2.15,15.5,101.5,68.79,45.58
2016,11,7,8,0,219.0,83.0,2.2,16.0,132.0,100.85,69.69
2016,11,7,8,15,237.0,99.5,2.1,16.5,163.0,133.91,96.92
2016,11,7,8,30,255.0,116.0,2.0,17.0,194.0,169.02,126.66
2016,11,7,8,45,265.0,132.0,1.95,17.5,223.5,203.27,156.07
2016,11,7,9,0,275.0,148.0,1.9,18.0,253.0,238.44,185.87
2016,11,7,9,15,287.5,162.0,1.85,18.5,281.0,273.49,214.99
2016,11,7,9,30,300.0,176.0,1.8,19.0,309.0,309.44,244.19
2016,11,7,9,45,511.5,139.0,1.75,19.5,385.0,398.42,314.3
2016,11,7,10,0,723.0,102.0,1.7,20.0,461.0,503.11,395.31
2016,11,7,10,15,577.0,150.0,1.55,20.0,445.5,497.15,390.03
2016,11,7,10,30,431.0,198.0,1.4,20.0,430.0,481.41,376.81
2016,11,7,10,45,358.0,221.5,1.3,20.5,418.0,469.1,366.16
2016,11,7,11,0,285.0,245.0,1.2,21.0,406.0,458.34,356.07
2016,11,7,11,15,403.5,219.5,1.1,21.0,451.5,536.11,415.09
2016,11,7,11,30,522.0,194.0,1.0,21.0,497.0,610.8,469.86
2016,11,7,11,45,464.0,212.0,0.9,21.5,482.0,600.3,459.0
2016,11,7,12,0,406.0,230.0,0.8,22.0,467.0,575.07,438.73
2016,11,7,12,15,385.0,232.5,0.7,22.0,455.5,569.74,434.21
2016,11,7,12,30,364.0,235.0,0.6,22.0,444.0,562.45,428.07
2016,11,7,12,45,397.0,221.0,0.55,22.5,444.5,578.48,439.45
2016,11,7,13,0,430.0,207.0,0.5,23.0,445.0,605.85,458.06
2016,11,7,13,15,391.5,206.5,0.4,23.0,417.0,562.98,426.81
2016,11,7,13,30,353.0,206.0,0.3,23.0,389.0,531.71,404.04
2016,11,7,13,45,286.0,204.0,0.25,23.0,347.0,474.87,362.69
2016,11,7,14,0,219.0,202.0,0.2,23.0,305.0,405.61,312.01
2016,11,7,14,15,201.0,188.0,0.15,22.5,277.5,373.9,289.88
2016,11,7,14,30,183.0,174.0,0.1,22.0,250.0,342.1,266.9
2016,11,7,14,45,176.0,158.0,0.1,22.0,225.0,315.92,247.77
2016,11,7,15,0,169.0,142.0,0.1,22.0,200.0,289.48,227.98
2016,11,7,15,15,159.5,124.0,0.15,21.5,173.0,258.45,204.72
2016,11,7,15,30,150.0,106.0,0.2,21.0,146.0,227.42,180.72
2016,11,7,15,45,133.5,87.5,0.25,21.0,118.5,191.49,151.56
2016,11,7,16,0,117.0,69.0,0.3,21.0,91.0,156.21,122.1
2016,11,7,16,15,87.0,51.0,0.3,20.5,64.5,115.25,87.33
2016,11,7,16,30,57.0,33.0,0.3,20.0,38.0,75.84,50.63
2016,11,7,16,45,28.5,16.5,0.3,20.0,19.0,34.26,0.0
2016,11,7,17,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
