Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,0.85,14.0,11.5,10.96,0.0
2016,11,8,7,0,0.0,23.0,0.9,14.0,23.0,19.98,0.0
2016,11,8,7,15,200.0,31.0,0.9,14.5,58.0,24.3,13.2
2016,11,8,7,30,400.0,39.0,0.9,15.0,93.0,31.61,21.68
2016,11,8,7,45,476.0,46.5,0.9,15.5,135.0,69.13,36.34
2016,11,8,8,0,552.0,54.0,0.9,16.0,177.0,115.33,67.14
2016,11,8,8,15,600.5,59.5,0.75,16.5,219.5,163.13,105.27
2016,11,8,8,30,649.0,65.0,0.6,17.0,262.0,215.8,149.74
2016,11,8,8,45,683.5,68.5,0.5,17.5,302.0,267.0,194.04
2016,11,8,9,0,718.0,72.0,0.4,18.0,342.0,321.72,240.36
2016,11,8,9,15,741.0,74.5,0.3,18.5,377.5,372.07,282.12
2016,11,8,9,30,764.0,77.0,0.2,19.0,413.0,423.19,322.87
2016,11,8,9,45,792.5,75.5,0.15,19.5,445.5,473.29,361.68
2016,11,8,10,0,821.0,74.0,0.1,20.0,478.0,523.9,399.5
2016,11,8,10,15,831.5,75.5,0.1,20.5,501.5,567.54,431.41
2016,11,8,10,30,842.0,77.0,0.1,21.0,525.0,607.07,459.55
2016,11,8,10,45,848.5,78.0,0.15,21.5,542.0,643.74,485.39
2016,11,8,11,0,855.0,79.0,0.2,22.0,559.0,678.14,508.89
2016,11,8,11,15,859.0,79.5,0.25,22.0,568.5,707.77,528.8
2016,11,8,11,30,863.0,80.0,0.3,22.0,578.0,734.66,546.94
2016,11,8,11,45,862.5,80.5,0.35,22.5,580.0,755.24,559.89
2016,11,8,12,0,862.0,81.0,0.4,23.0,582.0,772.66,570.88
2016,11,8,12,15,860.0,81.0,0.4,23.0,576.5,785.07,578.95
2016,11,8,12,30,858.0,81.0,0.4,23.0,571.0,794.16,585.02
2016,11,8,12,45,852.0,80.5,0.45,23.0,558.0,796.07,587.42
2016,11,8,13,0,846.0,80.0,0.5,23.0,545.0,794.61,587.84
2016,11,8,13,15,837.5,79.0,0.45,23.0,524.5,793.82,587.15
2016,11,8,13,30,829.0,78.0,0.4,23.0,504.0,783.26,580.11
2016,11,8,13,45,816.0,76.5,0.4,23.5,477.5,765.3,568.13
2016,11,8,14,0,803.0,75.0,0.4,24.0,451.0,744.39,554.31
2016,11,8,14,15,785.0,73.0,0.45,23.5,418.0,716.22,538.43
2016,11,8,14,30,767.0,71.0,0.5,23.0,385.0,685.67,520.63
2016,11,8,14,45,740.5,68.0,0.6,23.0,347.0,645.53,495.26
2016,11,8,15,0,714.0,65.0,0.7,23.0,309.0,603.98,468.03
2016,11,8,15,15,676.0,61.0,0.95,22.5,267.5,552.34,434.09
2016,11,8,15,30,638.0,57.0,1.2,22.0,226.0,505.14,400.01
2016,11,8,15,45,579.0,51.0,1.5,22.0,182.5,439.32,348.83
2016,11,8,16,0,520.0,45.0,1.8,22.0,139.0,376.3,297.0
2016,11,8,16,15,425.5,36.5,2.0,21.0,98.5,294.99,228.83
2016,11,8,16,30,331.0,28.0,2.2,20.0,58.0,221.41,153.79
2016,11,8,16,45,165.5,14.0,2.45,19.5,29.0,103.19,0.0
2016,11,8,17,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,6,45,57.0,7.5,1.95,14.0,10.0,7.15,0.0
2016,11,9,7,0,114.0,15.0,1.9,14.0,20.0,14.3,0.0
2016,11,9,7,15,229.0,29.0,1.95,14.5,54.0,22.75,11.49
2016,11,9,7,30,344.0,43.0,2.0,15.0,88.0,34.66,24.18
2016,11,9,7,45,421.0,52.5,2.05,15.5,129.5,70.52,39.55
2016,11,9,8,0,498.0,62.0,2.1,16.0,171.0,115.31,69.59
2016,11,9,8,15,549.0,68.5,2.0,16.0,213.0,161.32,106.43
2016,11,9,8,30,600.0,75.0,1.9,16.0,255.0,212.6,150.29
2016,11,9,8,45,637.0,79.5,1.85,16.5,295.0,262.85,194.46
2016,11,9,9,0,674.0,84.0,1.8,17.0,335.0,316.1,240.8
2016,11,9,9,15,699.0,88.0,1.8,17.5,371.0,366.83,284.54
2016,11,9,9,30,724.0,92.0,1.8,18.0,407.0,418.66,327.97
2016,11,9,9,45,762.0,88.5,1.8,18.5,441.0,469.84,369.73
2016,11,9,10,0,800.0,85.0,1.8,19.0,475.0,522.22,411.26
2016,11,9,10,15,811.5,86.5,1.8,19.5,499.0,565.66,444.87
2016,11,9,10,30,823.0,88.0,1.8,20.0,523.0,607.69,476.51
2016,11,9,10,45,830.0,89.5,1.8,20.5,540.0,645.17,503.97
2016,11,9,11,0,837.0,91.0,1.8,21.0,557.0,680.48,529.22
2016,11,9,11,15,841.0,91.5,1.75,21.0,566.5,710.2,549.86
2016,11,9,11,30,845.0,92.0,1.7,21.0,576.0,737.21,568.03
2016,11,9,11,45,845.0,92.0,1.65,21.5,578.0,757.77,580.5
2016,11,9,12,0,845.0,92.0,1.6,22.0,580.0,775.19,590.8
2016,11,9,12,15,842.5,92.0,1.55,22.0,574.0,787.43,598.71
2016,11,9,12,30,840.0,92.0,1.5,22.0,568.0,796.35,604.47
2016,11,9,12,45,843.5,87.5,1.5,22.5,556.5,801.49,607.15
2016,11,9,13,0,847.0,83.0,1.5,23.0,545.0,803.22,607.67
2016,11,9,13,15,837.5,82.0,1.45,23.0,524.5,795.2,602.31
2016,11,9,13,30,828.0,81.0,1.4,23.0,504.0,783.89,594.92
2016,11,9,13,45,812.5,80.0,1.4,23.0,476.0,764.62,582.68
2016,11,9,14,0,797.0,79.0,1.4,23.0,448.0,742.46,568.49
2016,11,9,14,15,777.5,76.5,1.4,23.0,415.0,712.69,548.88
2016,11,9,14,30,758.0,74.0,1.4,23.0,382.0,680.61,527.43
2016,11,9,14,45,729.5,71.0,1.4,23.0,343.5,639.29,498.95
2016,11,9,15,0,701.0,68.0,1.4,23.0,305.0,596.65,468.9
2016,11,9,15,15,661.5,63.5,1.3,22.5,263.5,548.25,433.21
2016,11,9,15,30,622.0,59.0,1.2,22.0,222.0,496.11,392.96
2016,11,9,15,45,562.5,52.5,1.2,22.0,179.0,430.08,340.29
2016,11,9,16,0,503.0,46.0,1.2,22.0,136.0,366.89,287.8
2016,11,9,16,15,407.5,37.0,1.2,21.5,95.5,285.38,219.22
2016,11,9,16,30,312.0,28.0,1.2,21.0,55.0,211.67,142.53
2016,11,9,16,45,156.0,14.0,1.25,20.5,27.5,80.84,0.0
2016,11,9,17,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.5,2.7,14.0,8.5,0.0,0.0
2016,11,10,7,0,0.0,17.0,2.9,14.0,17.0,16.2,0.0
2016,11,10,7,15,149.0,29.5,3.05,14.5,48.5,23.17,11.17
2016,11,10,7,30,298.0,42.0,3.2,15.0,80.0,32.49,22.21
2016,11,10,7,45,364.5,53.5,3.35,15.5,119.0,66.11,37.93
2016,11,10,8,0,431.0,65.0,3.5,16.0,158.0,109.35,67.61
2016,11,10,8,15,474.5,74.0,3.3,16.5,197.0,152.43,102.12
2016,11,10,8,30,518.0,83.0,3.1,17.0,236.0,200.07,142.66
2016,11,10,8,45,560.0,86.0,2.9,17.5,273.5,245.78,182.56
2016,11,10,9,0,602.0,89.0,2.7,18.0,311.0,295.12,225.39
2016,11,10,9,15,563.0,109.0,2.45,18.0,333.0,333.03,259.89
2016,11,10,9,30,524.0,129.0,2.2,18.0,355.0,363.42,286.85
2016,11,10,9,45,552.5,132.0,1.95,18.5,385.5,407.43,322.4
2016,11,10,10,0,581.0,135.0,1.7,19.0,416.0,455.94,360.07
2016,11,10,10,15,698.5,110.5,1.5,19.0,465.0,524.99,413.6
2016,11,10,10,30,816.0,86.0,1.3,19.0,514.0,599.03,469.22
2016,11,10,10,45,612.5,149.5,1.1,19.5,477.0,567.51,441.71
2016,11,10,11,0,409.0,213.0,0.9,20.0,440.0,514.71,398.64
2016,11,10,11,15,622.0,151.0,0.9,20.5,502.5,619.52,478.12
2016,11,10,11,30,835.0,89.0,0.9,21.0,565.0,724.11,551.96
2016,11,10,11,45,834.0,89.5,0.9,21.5,566.0,744.21,563.31
2016,11,10,12,0,833.0,90.0,0.9,22.0,567.0,761.21,573.56
2016,11,10,12,15,601.0,159.0,1.0,22.0,501.5,672.62,512.44
2016,11,10,12,30,369.0,228.0,1.1,22.0,436.0,555.9,427.14
2016,11,10,12,45,368.0,222.0,1.2,22.0,425.5,553.4,427.61
2016,11,10,13,0,367.0,216.0,1.3,22.0,415.0,549.35,425.9
2016,11,10,13,15,582.5,150.0,1.25,22.0,451.5,668.45,516.29
2016,11,10,13,30,798.0,84.0,1.2,22.0,488.0,761.09,580.86
2016,11,10,13,45,783.5,82.5,1.15,22.5,461.0,742.33,566.04
2016,11,10,14,0,769.0,81.0,1.1,23.0,434.0,720.77,550.6
2016,11,10,14,15,749.0,78.5,1.05,23.0,401.5,691.14,530.57
2016,11,10,14,30,729.0,76.0,1.0,23.0,369.0,659.31,508.86
2016,11,10,14,45,701.5,72.5,0.95,23.0,331.5,622.75,483.44
2016,11,10,15,0,674.0,69.0,0.9,23.0,294.0,581.43,454.08
2016,11,10,15,15,633.5,64.0,0.9,22.5,253.5,528.63,415.81
2016,11,10,15,30,593.0,59.0,0.9,22.0,213.0,476.28,376.18
2016,11,10,15,45,533.5,52.5,0.9,22.0,171.0,411.48,324.61
2016,11,10,16,0,474.0,46.0,0.9,22.0,129.0,349.57,273.3
2016,11,10,16,15,378.0,36.5,0.95,21.5,90.0,268.68,205.51
2016,11,10,16,30,282.0,27.0,1.0,21.0,51.0,194.6,127.41
2016,11,10,16,45,141.0,13.5,1.05,20.5,25.5,73.63,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,1.25,15.0,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,1.3,15.0,16.0,15.25,0.0
2016,11,11,7,15,179.0,27.0,1.4,15.5,49.5,21.2,8.99
2016,11,11,7,30,358.0,38.0,1.5,16.0,83.0,30.2,20.1
2016,11,11,7,45,438.0,46.5,1.6,16.5,124.0,64.11,34.06
2016,11,11,8,0,518.0,55.0,1.7,17.0,165.0,108.88,63.17
2016,11,11,8,15,569.5,61.0,1.65,17.0,206.5,155.28,99.88
2016,11,11,8,30,621.0,67.0,1.6,17.0,248.0,206.93,143.82
2016,11,11,8,45,656.5,71.0,1.6,17.5,287.5,257.04,187.89
2016,11,11,9,0,692.0,75.0,1.6,18.0,327.0,309.93,234.0
2016,11,11,9,15,717.0,78.0,1.65,18.5,362.5,360.21,277.51
2016,11,11,9,30,742.0,81.0,1.7,19.0,398.0,411.86,320.96
2016,11,11,9,45,577.5,128.0,1.8,19.5,385.5,417.03,327.76
2016,11,11,10,0,413.0,175.0,1.9,20.0,373.0,403.06,317.92
2016,11,11,10,15,321.5,202.0,1.95,20.0,360.5,392.69,310.45
2016,11,11,10,30,230.0,229.0,2.0,20.0,348.0,373.49,295.24
2016,11,11,10,45,221.0,238.0,2.05,20.5,356.0,387.48,305.7
2016,11,11,11,0,212.0,247.0,2.1,21.0,364.0,400.36,314.94
2016,11,11,11,15,200.5,252.5,2.1,21.0,365.0,406.62,319.55
2016,11,11,11,30,189.0,258.0,2.1,21.0,366.0,411.71,323.23
2016,11,11,11,45,188.0,259.5,2.15,21.0,367.0,419.18,329.1
2016,11,11,12,0,187.0,261.0,2.2,21.0,368.0,426.01,334.48
2016,11,11,12,15,295.5,239.5,2.2,21.0,406.0,503.59,395.63
2016,11,11,12,30,404.0,218.0,2.2,21.0,444.0,571.51,448.43
2016,11,11,12,45,366.5,220.0,2.2,21.0,421.5,549.03,431.03
2016,11,11,13,0,329.0,222.0,2.2,21.0,399.0,524.84,412.86
2016,11,11,13,15,247.0,223.0,2.2,21.0,353.0,462.22,364.72
2016,11,11,13,30,165.0,224.0,2.2,21.0,307.0,386.51,306.02
2016,11,11,13,45,289.5,194.0,2.2,21.0,330.0,463.41,368.87
2016,11,11,14,0,414.0,164.0,2.2,21.0,353.0,536.91,427.15
2016,11,11,14,15,303.5,165.5,2.15,20.5,298.5,436.32,349.64
2016,11,11,14,30,193.0,167.0,2.1,20.0,244.0,340.27,274.24
2016,11,11,14,45,183.0,151.5,2.1,20.0,219.0,312.36,252.84
2016,11,11,15,0,173.0,136.0,2.1,20.0,194.0,284.34,230.63
2016,11,11,15,15,161.5,118.5,2.0,19.5,166.5,252.56,205.25
2016,11,11,15,30,150.0,101.0,1.9,19.0,139.0,220.94,179.34
2016,11,11,15,45,132.5,82.5,1.8,18.5,111.5,184.46,148.69
2016,11,11,16,0,115.0,64.0,1.7,18.0,84.0,148.64,117.85
2016,11,11,16,15,80.5,46.0,1.55,17.5,58.0,105.38,80.01
2016,11,11,16,30,46.0,28.0,1.4,17.0,32.0,62.55,37.33
2016,11,11,16,45,23.0,14.0,1.25,17.0,16.0,23.22,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,58.5,6.5,1.85,15.0,8.0,0.0,0.0
2016,11,12,7,0,117.0,13.0,1.7,15.0,16.0,12.39,0.0
2016,11,12,7,15,251.5,24.0,1.65,15.0,49.0,19.31,6.89
2016,11,12,7,30,386.0,35.0,1.6,15.0,82.0,27.58,17.86
2016,11,12,7,45,468.0,42.5,1.6,15.5,123.0,61.08,31.06
2016,11,12,8,0,550.0,50.0,1.6,16.0,164.0,106.63,60.23
2016,11,12,8,15,601.0,55.0,1.5,16.5,206.0,153.61,97.21
2016,11,12,8,30,652.0,60.0,1.4,17.0,248.0,205.69,141.36
2016,11,12,8,45,450.5,101.0,1.3,17.5,240.0,224.92,167.36
2016,11,12,9,0,249.0,142.0,1.2,18.0,232.0,221.05,171.38
2016,11,12,9,15,425.0,125.0,1.15,18.0,297.5,290.49,226.18
2016,11,12,9,30,601.0,108.0,1.1,18.0,363.0,376.04,293.86
2016,11,12,9,45,577.0,124.0,1.1,18.5,383.5,411.33,322.59
2016,11,12,10,0,553.0,140.0,1.1,19.0,404.0,440.09,345.54
2016,11,12,10,15,696.0,107.5,1.15,19.0,456.0,516.68,405.65
2016,11,12,10,30,839.0,75.0,1.2,19.0,508.0,593.91,465.24
2016,11,12,10,45,846.5,75.5,1.25,19.5,525.0,630.38,492.0
2016,11,12,11,0,854.0,76.0,1.3,20.0,542.0,664.66,516.96
2016,11,12,11,15,858.0,76.5,1.4,20.0,552.0,694.13,538.26
2016,11,12,11,30,862.0,77.0,1.5,20.0,562.0,720.88,557.56
2016,11,12,11,45,641.0,147.0,1.65,20.5,508.0,661.36,513.57
2016,11,12,12,0,420.0,217.0,1.8,21.0,454.0,577.13,448.9
2016,11,12,12,15,416.0,215.5,2.0,21.0,448.5,581.5,454.06
2016,11,12,12,30,412.0,214.0,2.2,21.0,443.0,584.02,457.13
2016,11,12,12,45,625.0,146.5,2.45,21.0,484.5,690.39,541.34
2016,11,12,13,0,838.0,79.0,2.7,21.0,526.0,784.21,610.25
2016,11,12,13,15,758.0,96.0,2.8,21.0,488.5,740.95,579.71
2016,11,12,13,30,678.0,113.0,2.9,21.0,451.0,699.14,550.91
2016,11,12,13,45,736.0,93.5,3.0,21.0,442.0,717.49,565.95
2016,11,12,14,0,794.0,74.0,3.1,21.0,433.0,727.9,574.84
2016,11,12,14,15,775.0,71.5,3.15,20.5,400.5,698.84,555.69
2016,11,12,14,30,756.0,69.0,3.2,20.0,368.0,667.49,534.73
2016,11,12,14,45,729.5,66.0,3.3,20.0,331.0,628.07,506.36
2016,11,12,15,0,703.0,63.0,3.4,20.0,294.0,587.26,476.24
2016,11,12,15,15,663.0,59.0,3.6,19.5,253.0,535.17,436.84
2016,11,12,15,30,623.0,55.0,3.8,19.0,212.0,487.78,398.73
2016,11,12,15,45,561.0,49.0,4.0,19.0,169.5,421.46,343.13
2016,11,12,16,0,499.0,43.0,4.2,19.0,127.0,358.18,287.99
2016,11,12,16,15,397.0,34.5,4.3,18.5,88.0,274.92,214.61
2016,11,12,16,30,295.0,26.0,4.4,18.0,49.0,196.59,123.17
2016,11,12,16,45,147.5,13.0,4.5,17.5,24.5,75.5,0.0
2016,11,12,17,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,56.0,6.0,0.9,14.0,7.0,0.0,0.0
2016,11,13,7,0,112.0,12.0,0.9,14.0,14.0,11.44,0.0
2016,11,13,7,15,247.5,23.5,0.7,14.0,47.0,18.99,5.73
2016,11,13,7,30,383.0,35.0,0.5,14.0,80.0,27.77,18.05
2016,11,13,7,45,461.0,43.5,0.35,14.5,121.0,60.66,31.42
2016,11,13,8,0,539.0,52.0,0.2,15.0,162.0,106.09,60.39
2016,11,13,8,15,591.0,57.5,0.3,15.0,204.0,152.95,97.0
2016,11,13,8,30,643.0,63.0,0.4,15.0,246.0,205.06,141.07
2016,11,13,8,45,679.5,67.0,0.55,15.5,286.0,256.32,186.07
2016,11,13,9,0,716.0,71.0,0.7,16.0,326.0,311.26,233.97
2016,11,13,9,15,740.5,74.0,0.8,16.0,361.5,362.06,278.48
2016,11,13,9,30,765.0,77.0,0.9,16.0,397.0,413.82,322.81
2016,11,13,9,45,671.5,104.5,1.0,16.5,400.5,435.29,342.48
2016,11,13,10,0,578.0,132.0,1.1,17.0,404.0,446.76,353.06
2016,11,13,10,15,502.0,160.0,1.15,17.5,405.5,456.16,360.7
2016,11,13,10,30,426.0,188.0,1.2,18.0,407.0,461.52,364.32
2016,11,13,10,45,634.5,136.5,1.25,18.5,474.0,563.09,442.99
2016,11,13,11,0,843.0,85.0,1.3,19.0,541.0,668.58,521.95
2016,11,13,11,15,622.5,151.0,1.4,19.0,491.5,614.63,480.01
2016,11,13,11,30,402.0,217.0,1.5,19.0,442.0,530.11,415.75
2016,11,13,11,45,413.0,215.5,1.6,19.5,447.0,558.34,437.31
2016,11,13,12,0,424.0,214.0,1.7,20.0,452.0,575.85,450.17
2016,11,13,12,15,636.5,150.0,1.75,20.0,503.5,685.66,534.93
2016,11,13,12,30,849.0,86.0,1.8,20.0,555.0,787.17,607.36
2016,11,13,12,45,850.0,83.0,1.85,20.0,543.0,792.1,610.65
2016,11,13,13,0,851.0,80.0,1.9,20.0,531.0,793.66,612.69
2016,11,13,13,15,842.0,79.0,1.85,20.0,511.0,786.24,607.71
2016,11,13,13,30,833.0,78.0,1.8,20.0,491.0,775.55,600.62
2016,11,13,13,45,820.0,76.0,1.8,20.5,464.0,757.3,587.6
2016,11,13,14,0,807.0,74.0,1.8,21.0,437.0,736.09,572.58
2016,11,13,14,15,787.5,71.5,1.75,20.5,404.0,706.55,553.28
2016,11,13,14,30,768.0,69.0,1.7,20.0,371.0,674.68,532.07
2016,11,13,14,45,740.5,66.0,1.7,20.0,333.0,634.37,503.57
2016,11,13,15,0,713.0,63.0,1.7,20.0,295.0,592.68,473.41
2016,11,13,15,15,672.5,59.0,1.7,19.5,253.5,540.09,434.23
2016,11,13,15,30,632.0,55.0,1.7,19.0,212.0,492.29,396.47
2016,11,13,15,45,569.5,49.0,1.7,19.0,169.5,425.53,341.61
2016,11,13,16,0,507.0,43.0,1.7,19.0,127.0,361.79,287.12
2016,11,13,16,15,405.0,34.0,1.65,18.5,87.5,277.84,214.14
2016,11,13,16,30,303.0,25.0,1.6,18.0,48.0,197.9,118.02
2016,11,13,16,45,151.5,12.5,1.55,17.5,24.0,76.52,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,58.5,5.5,2.2,13.0,6.5,0.0,0.0
2016,11,14,7,0,117.0,11.0,2.2,13.0,13.0,10.48,0.0
2016,11,14,7,15,259.0,22.0,2.15,13.5,46.0,17.71,3.75
2016,11,14,7,30,401.0,33.0,2.1,14.0,79.0,26.08,16.43
2016,11,14,7,45,483.5,41.0,2.1,14.5,120.5,58.45,29.22
2016,11,14,8,0,566.0,49.0,2.1,15.0,162.0,104.96,58.55
2016,11,14,8,15,618.0,54.0,2.0,15.0,204.5,152.68,96.13
2016,11,14,8,30,670.0,59.0,1.9,15.0,247.0,206.87,142.54
2016,11,14,8,45,335.0,68.0,1.8,15.5,162.0,159.49,118.56
2016,11,14,9,0,0.0,77.0,1.7,16.0,77.0,71.66,55.07
2016,11,14,9,15,0.0,93.0,1.55,16.5,93.0,86.71,67.58
2016,11,14,9,30,0.0,109.0,1.4,17.0,109.0,101.92,79.91
2016,11,14,9,45,0.0,108.0,1.3,17.5,108.0,101.04,78.85
2016,11,14,10,0,0.0,107.0,1.2,18.0,107.0,100.13,77.79
2016,11,14,10,15,0.0,129.0,1.05,18.0,129.0,121.36,94.99
2016,11,14,10,30,0.0,151.0,0.9,18.0,151.0,142.93,112.22
2016,11,14,10,45,7.0,173.0,0.8,18.5,177.0,169.35,133.04
2016,11,14,11,0,14.0,195.0,0.7,19.0,203.0,196.67,154.26
2016,11,14,11,15,9.0,188.0,0.6,19.0,193.5,186.87,146.07
2016,11,14,11,30,4.0,181.0,0.5,19.0,184.0,176.73,137.79
2016,11,14,11,45,4.5,181.5,0.4,19.5,184.5,178.08,138.49
2016,11,14,12,0,5.0,182.0,0.3,20.0,185.0,179.49,139.17
2016,11,14,12,15,22.5,203.5,0.4,20.0,216.0,216.21,168.58
2016,11,14,12,30,40.0,225.0,0.5,20.0,247.0,265.83,207.45
2016,11,14,12,45,29.0,210.5,0.6,20.5,226.5,242.39,188.83
2016,11,14,13,0,18.0,196.0,0.7,21.0,206.0,207.84,161.86
2016,11,14,13,15,422.5,138.5,0.9,21.0,347.0,515.36,406.97
2016,11,14,13,30,827.0,81.0,1.1,21.0,488.0,772.34,592.13
2016,11,14,13,45,813.0,79.0,1.35,21.0,461.0,753.44,579.66
2016,11,14,14,0,799.0,77.0,1.6,21.0,434.0,731.63,567.87
2016,11,14,14,15,779.5,74.5,1.75,20.5,401.0,702.3,550.37
2016,11,14,14,30,760.0,72.0,1.9,20.0,368.0,670.66,530.65
2016,11,14,14,45,730.5,69.0,2.1,20.0,330.0,629.17,502.19
2016,11,14,15,0,701.0,66.0,2.3,20.0,292.0,586.39,471.75
2016,11,14,15,15,659.5,61.5,2.5,19.5,251.0,537.51,435.14
2016,11,14,15,30,618.0,57.0,2.7,19.0,210.0,484.89,393.66
2016,11,14,15,45,552.5,51.0,2.9,18.5,167.0,416.96,338.0
2016,11,14,16,0,487.0,45.0,3.1,18.0,124.0,352.2,282.47
2016,11,14,16,15,383.0,35.0,3.15,17.5,85.0,267.04,207.22
2016,11,14,16,30,279.0,25.0,3.2,17.0,46.0,185.17,105.72
2016,11,14,16,45,139.5,12.5,3.3,16.5,23.0,71.21,0.0
2016,11,14,17,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,6.0,2.05,13.0,6.0,0.0,0.0
2016,11,15,7,0,0.0,12.0,2.1,13.0,12.0,11.44,0.0
2016,11,15,7,15,217.5,20.5,2.25,13.5,44.5,16.4,1.62
2016,11,15,7,30,435.0,29.0,2.4,14.0,77.0,24.63,15.06
2016,11,15,7,45,512.0,35.5,2.55,14.5,117.5,55.49,26.34
2016,11,15,8,0,589.0,42.0,2.7,15.0,158.0,101.12,54.49
2016,11,15,8,15,637.5,46.5,2.7,15.5,199.5,148.59,91.7
2016,11,15,8,30,686.0,51.0,2.7,16.0,241.0,200.84,136.53
2016,11,15,8,45,406.0,97.5,2.75,16.5,214.5,206.26,154.47
2016,11,15,9,0,126.0,144.0,2.8,17.0,188.0,179.01,141.13
2016,11,15,9,15,94.0,157.0,2.9,17.0,191.5,184.94,147.33
2016,11,15,9,30,62.0,170.0,3.0,17.0,195.0,189.76,151.89
2016,11,15,9,45,75.5,185.0,3.15,17.5,218.5,214.99,172.26
2016,11,15,10,0,89.0,200.0,3.3,18.0,242.0,241.54,193.52
2016,11,15,10,15,84.5,210.0,3.4,18.0,251.0,254.12,203.62
2016,11,15,10,30,80.0,220.0,3.5,18.0,260.0,266.27,213.3
2016,11,15,10,45,78.0,226.5,3.6,18.0,267.0,275.92,220.96
2016,11,15,11,0,76.0,233.0,3.7,18.0,274.0,285.33,228.41
2016,11,15,11,15,43.0,212.5,3.85,18.0,236.0,243.71,194.59
2016,11,15,11,30,10.0,192.0,4.0,18.0,198.0,192.37,152.59
2016,11,15,11,45,5.0,166.5,4.2,18.0,169.5,163.23,129.0
2016,11,15,12,0,0.0,141.0,4.4,18.0,141.0,134.05,105.17
2016,11,15,12,15,0.0,128.0,4.65,18.0,128.0,121.23,94.78
2016,11,15,12,30,0.0,115.0,4.9,18.0,115.0,108.44,84.36
2016,11,15,12,45,0.0,77.5,5.15,18.0,77.5,72.17,54.5
2016,11,15,13,0,0.0,40.0,5.4,18.0,40.0,37.18,25.47
2016,11,15,13,15,18.0,117.5,5.45,17.5,126.5,132.02,105.04
2016,11,15,13,30,36.0,195.0,5.5,17.0,213.0,235.92,190.92
2016,11,15,13,45,83.0,193.5,5.6,17.0,231.5,273.44,223.2
2016,11,15,14,0,130.0,192.0,5.7,17.0,250.0,322.43,264.57
2016,11,15,14,15,65.0,137.5,5.65,17.0,166.5,194.28,158.66
2016,11,15,14,30,0.0,83.0,5.6,17.0,83.0,78.18,60.32
2016,11,15,14,45,0.0,74.5,5.6,17.0,74.5,69.9,53.5
2016,11,15,15,0,0.0,66.0,5.6,17.0,66.0,61.63,46.58
2016,11,15,15,15,0.0,56.5,5.5,16.5,56.5,52.53,38.96
2016,11,15,15,30,0.0,47.0,5.4,16.0,47.0,43.67,31.44
2016,11,15,15,45,0.0,37.5,5.3,16.0,37.5,34.82,23.75
2016,11,15,16,0,0.0,28.0,5.2,16.0,28.0,25.98,16.02
2016,11,15,16,15,0.0,19.0,4.95,15.5,19.0,17.62,8.6
2016,11,15,16,30,0.0,10.0,4.7,15.0,10.0,9.26,0.0
2016,11,15,16,45,0.0,5.0,4.5,14.5,5.0,4.77,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,7,15,212.0,16.0,5.0,11.5,38.5,12.35,0.0
2016,11,16,7,30,424.0,32.0,5.2,12.0,77.0,25.52,15.77
2016,11,16,7,45,512.0,39.0,5.45,12.5,119.5,55.75,27.19
2016,11,16,8,0,600.0,46.0,5.7,13.0,162.0,104.81,57.73
2016,11,16,8,15,652.5,51.0,5.85,13.0,205.5,153.87,96.53
2016,11,16,8,30,705.0,56.0,6.0,13.0,249.0,208.2,143.97
2016,11,16,8,45,739.5,59.5,6.2,13.5,289.5,261.07,192.51
2016,11,16,9,0,774.0,63.0,6.4,14.0,330.0,316.48,243.48
2016,11,16,9,15,797.0,65.5,6.45,14.0,366.5,368.76,292.06
2016,11,16,9,30,820.0,68.0,6.5,14.0,403.0,421.72,340.33
2016,11,16,9,45,835.5,70.0,6.55,14.5,433.5,471.0,383.96
2016,11,16,10,0,851.0,72.0,6.6,15.0,464.0,519.64,425.9
2016,11,16,10,15,862.0,73.5,6.6,15.0,488.0,564.33,464.41
2016,11,16,10,30,873.0,75.0,6.6,15.0,512.0,604.94,498.94
2016,11,16,10,45,876.5,77.0,6.65,15.0,529.0,641.63,529.71
2016,11,16,11,0,880.0,79.0,6.7,15.0,546.0,675.83,558.01
2016,11,16,11,15,883.5,79.5,6.75,15.0,555.5,705.71,581.84
2016,11,16,11,30,887.0,80.0,6.8,15.0,565.0,732.78,602.72
2016,11,16,11,45,882.5,82.0,6.85,15.0,566.0,752.71,618.11
2016,11,16,12,0,878.0,84.0,6.9,15.0,567.0,774.64,635.16
2016,11,16,12,15,875.5,83.5,6.9,15.0,561.5,786.85,644.65
2016,11,16,12,30,873.0,83.0,6.9,15.0,556.0,795.67,651.68
2016,11,16,12,45,866.5,82.5,6.9,15.0,542.5,797.9,653.8
2016,11,16,13,0,860.0,82.0,6.9,15.0,529.0,796.68,653.43
2016,11,16,13,15,850.5,81.0,6.85,15.0,508.5,789.07,648.11
2016,11,16,13,30,841.0,80.0,6.8,15.0,488.0,778.16,640.36
2016,11,16,13,45,824.0,79.0,6.8,15.0,460.5,758.18,625.81
2016,11,16,14,0,807.0,78.0,6.8,15.0,433.0,735.3,609.0
2016,11,16,14,15,786.5,75.5,6.75,15.0,400.0,705.3,586.32
2016,11,16,14,30,766.0,73.0,6.7,15.0,367.0,672.97,561.6
2016,11,16,14,45,733.5,70.0,6.65,15.0,328.5,629.41,527.51
2016,11,16,15,0,701.0,67.0,6.6,15.0,290.0,589.13,495.32
2016,11,16,15,15,658.0,62.5,6.5,14.5,248.5,535.39,450.99
2016,11,16,15,30,615.0,58.0,6.4,14.0,207.0,482.11,405.55
2016,11,16,15,45,541.5,52.0,6.35,14.0,163.5,409.84,342.13
2016,11,16,16,0,468.0,46.0,6.3,14.0,120.0,341.21,280.06
2016,11,16,16,15,358.5,35.5,6.1,13.5,81.5,253.86,199.89
2016,11,16,16,30,249.0,25.0,5.9,13.0,43.0,168.48,85.82
2016,11,16,16,45,124.5,12.5,5.7,12.5,21.5,64.54,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,15,205.5,15.0,2.0,8.5,36.5,11.55,0.0
2016,11,17,7,30,411.0,30.0,2.0,9.0,73.0,23.79,14.39
2016,11,17,7,45,500.5,37.5,2.05,9.5,115.0,52.73,25.77
2016,11,17,8,0,590.0,45.0,2.1,10.0,157.0,99.74,54.56
2016,11,17,8,15,643.0,49.5,2.1,10.5,199.5,149.37,93.58
2016,11,17,8,30,696.0,54.0,2.1,11.0,242.0,202.6,139.52
2016,11,17,8,45,734.5,57.0,2.1,11.5,283.0,255.4,187.31
2016,11,17,9,0,773.0,60.0,2.1,12.0,324.0,311.15,237.63
2016,11,17,9,15,797.0,62.5,2.05,12.0,360.0,363.61,285.26
2016,11,17,9,30,821.0,65.0,2.0,12.0,396.0,416.85,332.38
2016,11,17,9,45,840.5,66.0,1.95,12.5,427.5,466.86,375.01
2016,11,17,10,0,860.0,67.0,1.9,13.0,459.0,515.08,414.87
2016,11,17,10,15,871.5,68.0,1.85,13.5,483.5,559.26,450.31
2016,11,17,10,30,883.0,69.0,1.8,14.0,508.0,601.9,483.43
2016,11,17,10,45,891.5,69.5,1.75,14.5,526.0,640.32,512.4
2016,11,17,11,0,900.0,70.0,1.7,15.0,544.0,676.53,538.91
2016,11,17,11,15,904.0,70.5,1.6,15.0,554.0,707.22,560.31
2016,11,17,11,30,908.0,71.0,1.5,15.0,564.0,735.07,578.94
2016,11,17,11,45,910.0,70.5,1.45,15.5,566.5,757.3,592.81
2016,11,17,12,0,912.0,70.0,1.4,16.0,569.0,776.32,604.37
2016,11,17,12,15,909.5,70.0,1.35,16.0,563.5,789.18,612.75
2016,11,17,12,30,907.0,70.0,1.3,16.0,558.0,798.57,618.85
2016,11,17,12,45,902.0,69.0,1.3,16.0,545.0,801.3,621.05
2016,11,17,13,0,897.0,68.0,1.3,16.0,532.0,800.51,621.02
2016,11,17,13,15,888.5,67.0,1.35,16.0,511.5,793.48,617.38
2016,11,17,13,30,880.0,66.0,1.4,16.0,491.0,783.08,611.51
2016,11,17,13,45,866.5,65.0,1.45,16.0,463.5,765.53,600.61
2016,11,17,14,0,853.0,64.0,1.5,16.0,436.0,744.98,587.56
2016,11,17,14,15,834.0,62.0,1.5,16.0,403.0,722.59,572.57
2016,11,17,14,30,815.0,60.0,1.5,16.0,370.0,691.28,550.86
2016,11,17,14,45,788.5,57.5,1.55,16.0,332.0,651.79,523.13
2016,11,17,15,0,762.0,55.0,1.6,16.0,294.0,610.76,493.47
2016,11,17,15,15,722.5,51.0,1.5,15.5,252.0,558.1,453.33
2016,11,17,15,30,683.0,47.0,1.4,15.0,210.0,505.45,410.88
2016,11,17,15,45,621.5,42.0,1.35,15.0,167.0,439.07,355.35
2016,11,17,16,0,560.0,37.0,1.3,15.0,124.0,375.17,299.6
2016,11,17,16,15,454.0,29.0,1.3,14.5,84.5,288.72,222.13
2016,11,17,16,30,348.0,21.0,1.3,14.0,45.0,204.1,94.93
2016,11,17,16,45,174.0,10.5,1.3,13.5,22.5,83.36,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
