Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,55.0,13.5,7.25,12.0,17.5,12.87,0.0
2016,11,28,7,30,110.0,27.0,7.5,12.0,35.0,22.22,5.83
2016,11,28,7,45,197.5,41.5,7.75,12.0,67.5,37.01,22.0
2016,11,28,8,0,285.0,56.0,8.0,12.0,100.0,70.5,43.07
2016,11,28,8,15,339.5,68.0,8.05,12.0,136.0,107.22,70.47
2016,11,28,8,30,394.0,80.0,8.1,12.0,172.0,149.74,105.62
2016,11,28,8,45,437.0,88.5,8.15,12.5,208.0,191.79,142.49
2016,11,28,9,0,480.0,97.0,8.2,13.0,244.0,237.81,183.54
2016,11,28,9,15,531.5,95.5,8.15,13.0,276.0,282.87,224.26
2016,11,28,9,30,583.0,94.0,8.1,13.0,308.0,329.88,266.71
2016,11,28,9,45,613.5,96.0,8.1,13.0,338.0,374.75,307.32
2016,11,28,10,0,644.0,98.0,8.1,13.0,368.0,420.91,348.43
2016,11,28,10,15,452.0,146.0,8.0,13.0,341.0,395.98,329.31
2016,11,28,10,30,260.0,194.0,7.9,13.0,314.0,351.72,292.2
2016,11,28,10,45,354.5,184.5,7.8,13.5,354.5,409.6,341.04
2016,11,28,11,0,449.0,175.0,7.7,14.0,395.0,481.17,400.34
2016,11,28,11,15,582.0,152.5,7.55,14.0,444.0,560.79,467.05
2016,11,28,11,30,715.0,130.0,7.4,14.0,493.0,650.04,540.52
2016,11,28,11,45,608.5,151.5,7.3,14.0,462.0,616.03,512.07
2016,11,28,12,0,502.0,173.0,7.2,14.0,431.0,572.31,475.81
2016,11,28,12,15,464.5,180.0,7.05,14.0,417.5,562.5,467.58
2016,11,28,12,30,427.0,187.0,6.9,14.0,404.0,549.92,456.95
2016,11,28,12,45,452.5,176.5,6.75,14.5,401.0,563.55,467.92
2016,11,28,13,0,478.0,166.0,6.6,15.0,398.0,575.44,477.38
2016,11,28,13,15,470.0,160.0,6.5,15.0,381.0,564.76,469.19
2016,11,28,13,30,462.0,154.0,6.4,15.0,364.0,552.13,459.49
2016,11,28,13,45,417.5,152.5,6.3,15.0,334.0,515.24,429.54
2016,11,28,14,0,373.0,151.0,6.2,15.0,304.0,477.46,398.67
2016,11,28,14,15,482.5,128.0,6.1,14.5,310.0,526.93,441.95
2016,11,28,14,30,592.0,105.0,6.0,14.0,316.0,574.33,482.63
2016,11,28,14,45,570.0,96.5,5.9,14.0,282.0,537.02,451.87
2016,11,28,15,0,548.0,88.0,5.8,14.0,248.0,498.48,419.68
2016,11,28,15,15,495.5,80.5,5.55,13.5,209.0,440.41,370.81
2016,11,28,15,30,443.0,73.0,5.3,13.0,170.0,383.34,321.55
2016,11,28,15,45,386.0,61.5,5.05,13.0,132.5,322.67,267.51
2016,11,28,16,0,329.0,50.0,4.8,13.0,95.0,265.38,214.83
2016,11,28,16,15,164.5,38.5,4.65,12.5,61.0,159.08,117.41
2016,11,28,16,30,0.0,27.0,4.5,12.0,27.0,33.53,0.0
2016,11,28,16,45,0.0,13.5,4.4,11.5,13.5,12.87,0.0
2016,11,28,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,10.0,4.7,8.5,22.5,9.53,0.0
2016,11,29,7,30,385.0,20.0,4.7,9.0,45.0,17.48,2.13
2016,11,29,7,45,490.0,27.0,4.7,9.5,84.5,30.36,14.09
2016,11,29,8,0,595.0,34.0,4.7,10.0,124.0,74.13,35.29
2016,11,29,8,15,654.5,38.5,4.7,10.0,165.5,121.13,68.73
2016,11,29,8,30,714.0,43.0,4.7,10.0,207.0,174.11,113.11
2016,11,29,8,45,751.0,46.0,4.75,10.5,247.0,225.86,160.32
2016,11,29,9,0,788.0,49.0,4.8,11.0,287.0,280.41,210.92
2016,11,29,9,15,813.0,51.5,4.6,11.0,323.0,332.73,260.08
2016,11,29,9,30,838.0,54.0,4.4,11.0,359.0,385.63,308.83
2016,11,29,9,45,854.5,56.0,4.25,11.5,390.0,434.86,352.9
2016,11,29,10,0,871.0,58.0,4.1,12.0,421.0,483.55,395.1
2016,11,29,10,15,882.0,59.0,3.9,12.0,445.5,527.47,432.97
2016,11,29,10,30,893.0,60.0,3.7,12.0,470.0,569.85,468.56
2016,11,29,10,45,899.5,61.0,3.55,12.5,487.5,607.8,498.9
2016,11,29,11,0,906.0,62.0,3.4,13.0,505.0,643.47,526.56
2016,11,29,11,15,909.5,62.5,3.3,13.0,515.5,674.11,550.84
2016,11,29,11,30,913.0,63.0,3.2,13.0,526.0,701.94,571.35
2016,11,29,11,45,912.0,64.0,3.1,13.5,528.5,724.24,586.27
2016,11,29,12,0,911.0,65.0,3.0,14.0,531.0,743.32,598.71
2016,11,29,12,15,773.5,97.0,3.0,14.0,490.0,699.47,565.85
2016,11,29,12,30,636.0,129.0,3.0,14.0,449.0,646.74,525.69
2016,11,29,12,45,755.5,100.0,3.05,14.5,472.0,711.54,575.36
2016,11,29,13,0,875.0,71.0,3.1,15.0,495.0,764.25,613.77
2016,11,29,13,15,866.0,70.0,3.15,15.0,476.0,757.93,609.55
2016,11,29,13,30,857.0,69.0,3.2,15.0,457.0,754.61,608.09
2016,11,29,13,45,843.0,67.5,3.25,15.0,431.0,737.52,596.39
2016,11,29,14,0,829.0,66.0,3.3,15.0,405.0,717.46,582.48
2016,11,29,14,15,809.0,64.0,3.3,14.5,373.5,689.59,563.34
2016,11,29,14,30,789.0,62.0,3.3,14.0,342.0,659.34,542.03
2016,11,29,14,45,761.0,59.0,3.3,14.0,305.5,620.18,512.3
2016,11,29,15,0,733.0,56.0,3.3,14.0,269.0,579.57,480.54
2016,11,29,15,15,689.5,52.0,3.15,13.5,228.5,526.69,437.37
2016,11,29,15,30,646.0,48.0,3.0,13.0,188.0,473.96,392.74
2016,11,29,15,45,577.0,42.0,2.9,13.0,147.0,404.91,332.63
2016,11,29,16,0,508.0,36.0,2.8,13.0,106.0,345.05,277.44
2016,11,29,16,15,386.0,27.0,2.7,12.5,68.5,254.36,188.4
2016,11,29,16,30,264.0,18.0,2.6,12.0,31.0,159.49,0.0
2016,11,29,16,45,132.0,9.0,2.55,11.5,15.5,63.31,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,10.5,1.8,10.0,10.5,10.01,0.0
2016,11,30,7,30,0.0,21.0,1.7,10.0,21.0,19.13,1.01
2016,11,30,7,45,33.0,37.5,1.6,10.5,42.5,33.45,21.01
2016,11,30,8,0,66.0,54.0,1.5,11.0,64.0,52.82,36.5
2016,11,30,8,15,81.5,71.5,1.6,11.0,87.5,75.75,55.37
2016,11,30,8,30,97.0,89.0,1.7,11.0,111.0,100.69,76.5
2016,11,30,8,45,108.0,106.0,1.85,11.5,134.5,125.99,98.28
2016,11,30,9,0,119.0,123.0,2.0,12.0,158.0,152.59,121.16
2016,11,30,9,15,129.0,137.0,2.15,12.0,179.5,177.15,142.49
2016,11,30,9,30,139.0,151.0,2.3,12.0,201.0,202.66,164.48
2016,11,30,9,45,169.0,163.0,2.45,12.0,229.5,235.65,192.37
2016,11,30,10,0,199.0,175.0,2.6,12.0,258.0,271.16,222.27
2016,11,30,10,15,187.0,187.0,2.75,12.0,268.5,287.24,236.0
2016,11,30,10,30,175.0,199.0,2.9,12.0,279.0,302.1,248.48
2016,11,30,10,45,233.5,201.0,3.05,12.5,311.5,354.03,291.09
2016,11,30,11,0,292.0,203.0,3.2,13.0,344.0,402.8,330.76
2016,11,30,11,15,211.0,214.5,3.4,13.0,318.0,364.83,299.56
2016,11,30,11,30,130.0,226.0,3.6,13.0,292.0,329.92,270.29
2016,11,30,11,45,132.0,227.5,3.85,13.0,294.5,338.01,277.3
2016,11,30,12,0,134.0,229.0,4.1,13.0,297.0,345.84,284.0
2016,11,30,12,15,67.0,191.5,4.35,13.0,225.5,246.88,202.55
2016,11,30,12,30,0.0,154.0,4.6,13.0,154.0,148.8,119.84
2016,11,30,12,45,0.0,124.0,4.9,13.0,124.0,118.18,94.49
2016,11,30,13,0,0.0,94.0,5.2,13.0,94.0,88.12,69.31
2016,11,30,13,15,0.0,101.0,5.2,13.0,101.0,95.31,75.48
2016,11,30,13,30,0.0,108.0,5.2,13.0,108.0,102.78,81.87
2016,11,30,13,45,0.0,57.0,5.25,13.0,57.0,53.0,39.74
2016,11,30,14,0,0.0,6.0,5.3,13.0,6.0,5.56,0.0
2016,11,30,14,15,13.0,70.5,5.2,13.0,75.0,78.99,62.56
2016,11,30,14,30,26.0,135.0,5.1,13.0,144.0,166.2,136.72
2016,11,30,14,45,21.0,121.5,5.05,13.0,128.0,139.04,113.66
2016,11,30,15,0,16.0,108.0,5.0,13.0,112.0,122.04,99.11
2016,11,30,15,15,276.0,84.5,4.85,12.5,144.0,302.4,255.65
2016,11,30,15,30,536.0,61.0,4.7,12.0,176.0,427.1,359.04
2016,11,30,15,45,449.0,54.0,4.6,12.0,136.0,350.27,290.91
2016,11,30,16,0,362.0,47.0,4.5,12.0,96.0,277.58,225.21
2016,11,30,16,15,244.5,34.0,4.4,11.5,61.5,192.11,142.24
2016,11,30,16,30,127.0,21.0,4.3,11.0,27.0,100.04,0.0
2016,11,30,16,45,63.5,10.5,4.2,11.0,13.5,36.33,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,1,7,15,156.5,10.0,3.95,8.5,19.0,9.53,0.0
2016,12,1,7,30,313.0,20.0,3.9,9.0,38.0,16.24,0.0
2016,12,1,7,45,431.5,28.0,3.9,9.5,76.5,28.5,14.32
2016,12,1,8,0,550.0,36.0,3.9,10.0,115.0,70.25,34.26
2016,12,1,8,15,615.0,41.5,4.15,10.0,157.0,116.03,66.13
2016,12,1,8,30,680.0,47.0,4.4,10.0,199.0,168.5,109.38
2016,12,1,8,45,723.5,50.0,4.7,10.5,239.5,219.78,155.61
2016,12,1,9,0,767.0,53.0,5.0,11.0,280.0,274.6,206.11
2016,12,1,9,15,794.5,55.5,5.05,11.0,316.5,326.72,255.19
2016,12,1,9,30,822.0,58.0,5.1,11.0,353.0,380.03,304.66
2016,12,1,9,45,835.5,61.5,5.15,11.5,383.5,429.27,349.37
2016,12,1,10,0,849.0,65.0,5.2,12.0,414.0,477.81,392.26
2016,12,1,10,15,862.0,66.5,5.2,12.0,439.5,521.11,430.55
2016,12,1,10,30,875.0,68.0,5.2,12.0,465.0,564.49,467.97
2016,12,1,10,45,883.5,69.0,5.25,12.5,483.0,603.12,500.03
2016,12,1,11,0,892.0,70.0,5.3,13.0,501.0,639.66,529.7
2016,12,1,11,15,897.0,70.5,5.3,13.0,512.0,671.05,555.63
2016,12,1,11,30,902.0,71.0,5.3,13.0,523.0,699.76,578.52
2016,12,1,11,45,903.5,71.5,5.3,13.5,526.5,723.2,595.28
2016,12,1,12,0,905.0,72.0,5.3,14.0,530.0,743.53,609.66
2016,12,1,12,15,903.0,71.5,5.2,14.0,525.5,756.91,619.47
2016,12,1,12,30,901.0,71.0,5.1,14.0,521.0,766.93,626.81
2016,12,1,12,45,895.5,70.5,5.05,14.5,509.0,770.9,628.71
2016,12,1,13,0,890.0,70.0,5.0,15.0,497.0,771.46,628.16
2016,12,1,13,15,880.5,69.0,4.95,15.0,478.0,764.96,623.58
2016,12,1,13,30,871.0,68.0,4.9,15.0,459.0,755.17,616.63
2016,12,1,13,45,855.0,67.0,4.85,15.0,432.5,743.53,608.34
2016,12,1,14,0,839.0,66.0,4.8,15.0,406.0,722.7,593.02
2016,12,1,14,15,818.0,64.0,4.75,15.0,374.0,694.19,571.69
2016,12,1,14,30,797.0,62.0,4.7,15.0,342.0,663.3,548.26
2016,12,1,14,45,766.5,59.0,4.7,15.0,305.0,622.48,516.78
2016,12,1,15,0,736.0,56.0,4.7,15.0,268.0,580.28,483.23
2016,12,1,15,15,692.0,52.0,4.55,14.5,227.5,527.23,439.38
2016,12,1,15,30,648.0,48.0,4.4,14.0,187.0,474.31,394.08
2016,12,1,15,45,578.0,42.0,4.25,13.5,145.5,404.82,333.6
2016,12,1,16,0,508.0,36.0,4.1,13.0,104.0,344.69,278.08
2016,12,1,16,15,384.5,27.0,4.15,12.5,67.5,253.48,187.2
2016,12,1,16,30,261.0,18.0,4.2,12.0,31.0,157.66,0.0
2016,12,1,16,45,130.5,9.0,4.3,11.5,15.5,62.67,0.0
2016,12,1,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,7.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,170.0,9.5,5.6,7.5,19.0,9.05,0.0
2016,12,2,7,30,340.0,19.0,5.6,8.0,38.0,16.82,0.0
2016,12,2,7,45,451.0,26.5,5.7,8.5,76.0,26.12,16.08
2016,12,2,8,0,562.0,34.0,5.8,9.0,114.0,67.71,32.17
2016,12,2,8,15,626.0,39.5,5.95,9.5,155.5,113.87,64.02
2016,12,2,8,30,690.0,45.0,6.1,10.0,197.0,166.58,107.33
2016,12,2,8,45,729.0,48.5,6.25,10.5,237.0,217.73,153.75
2016,12,2,9,0,768.0,52.0,6.4,11.0,277.0,271.95,204.1
2016,12,2,9,15,795.0,54.5,6.45,11.5,313.0,323.87,252.89
2016,12,2,9,30,822.0,57.0,6.5,12.0,349.0,376.94,301.92
2016,12,2,9,45,836.0,60.0,6.55,12.5,379.5,425.82,346.62
2016,12,2,10,0,850.0,63.0,6.6,13.0,410.0,472.68,388.5
2016,12,2,10,15,863.0,64.5,6.5,13.0,435.0,517.37,428.11
2016,12,2,10,30,876.0,66.0,6.4,13.0,460.0,560.77,465.72
2016,12,2,10,45,883.5,67.0,6.3,13.5,478.0,598.84,497.31
2016,12,2,11,0,891.0,68.0,6.2,14.0,496.0,634.76,526.37
2016,12,2,11,15,895.5,68.5,6.1,14.0,507.0,665.81,551.97
2016,12,2,11,30,900.0,69.0,6.0,14.0,518.0,694.17,574.49
2016,12,2,11,45,901.5,69.0,5.9,14.5,521.5,717.0,590.58
2016,12,2,12,0,903.0,69.0,5.8,15.0,525.0,736.75,604.23
2016,12,2,12,15,901.0,69.0,5.75,15.0,520.5,750.73,614.81
2016,12,2,12,30,899.0,69.0,5.7,15.0,516.0,761.38,622.95
2016,12,2,12,45,893.0,68.5,5.7,15.0,504.0,765.03,626.05
2016,12,2,13,0,887.0,68.0,5.7,15.0,492.0,765.26,626.7
2016,12,2,13,15,877.0,67.0,5.7,15.0,473.0,758.45,622.07
2016,12,2,13,30,867.0,66.0,5.7,15.0,454.0,748.37,615.04
2016,12,2,13,45,850.0,65.5,5.7,15.0,427.5,736.73,606.86
2016,12,2,14,0,833.0,65.0,5.7,15.0,401.0,715.96,591.58
2016,12,2,14,15,812.0,63.0,5.65,15.0,369.5,687.66,570.13
2016,12,2,14,30,791.0,61.0,5.6,15.0,338.0,656.99,546.57
2016,12,2,14,45,759.0,58.0,5.55,15.0,301.0,615.38,513.89
2016,12,2,15,0,727.0,55.0,5.5,15.0,264.0,572.51,479.22
2016,12,2,15,15,682.5,51.0,5.2,14.5,224.0,519.52,434.73
2016,12,2,15,30,638.0,47.0,4.9,14.0,184.0,466.76,388.98
2016,12,2,15,45,566.5,41.5,4.65,13.5,143.0,397.45,328.2
2016,12,2,16,0,495.0,36.0,4.4,13.0,102.0,337.59,272.63
2016,12,2,16,15,372.0,27.0,4.35,12.5,66.0,247.24,182.18
2016,12,2,16,30,249.0,18.0,4.3,12.0,30.0,152.04,0.0
2016,12,2,16,45,124.5,9.0,4.25,11.5,15.0,60.19,0.0
2016,12,2,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,132.5,9.5,2.65,9.0,16.5,9.05,0.0
2016,12,3,7,30,265.0,19.0,2.6,9.0,33.0,15.49,0.0
2016,12,3,7,45,381.0,27.5,2.6,9.5,69.0,23.81,13.91
2016,12,3,8,0,497.0,36.0,2.6,10.0,105.0,62.75,30.41
2016,12,3,8,15,563.5,41.5,2.75,10.5,145.0,106.97,60.62
2016,12,3,8,30,630.0,47.0,2.9,11.0,185.0,156.52,100.52
2016,12,3,8,45,676.0,50.5,3.05,11.5,224.0,205.96,144.27
2016,12,3,9,0,722.0,54.0,3.2,12.0,263.0,259.29,192.53
2016,12,3,9,15,751.0,57.0,3.2,12.0,299.0,310.04,239.54
2016,12,3,9,30,780.0,60.0,3.2,12.0,335.0,362.23,287.13
2016,12,3,9,45,716.5,76.0,3.25,12.5,346.0,390.0,314.29
2016,12,3,10,0,653.0,92.0,3.3,13.0,357.0,410.86,334.25
2016,12,3,10,15,748.0,79.5,3.3,13.0,401.0,474.74,388.04
2016,12,3,10,30,843.0,67.0,3.3,13.0,445.0,544.03,445.23
2016,12,3,10,45,852.5,68.0,3.3,13.5,463.0,579.83,474.18
2016,12,3,11,0,862.0,69.0,3.3,14.0,481.0,616.0,502.79
2016,12,3,11,15,867.0,69.5,3.3,14.0,492.0,646.57,527.42
2016,12,3,11,30,872.0,70.0,3.3,14.0,503.0,674.57,549.46
2016,12,3,11,45,873.5,70.5,3.35,14.5,506.5,697.42,565.58
2016,12,3,12,0,875.0,71.0,3.4,15.0,510.0,717.29,579.47
2016,12,3,12,15,873.5,70.5,3.4,15.0,506.5,730.7,589.46
2016,12,3,12,30,872.0,70.0,3.4,15.0,503.0,740.87,597.17
2016,12,3,12,45,685.0,113.5,3.45,15.5,448.5,668.8,542.31
2016,12,3,13,0,498.0,157.0,3.5,16.0,394.0,576.24,468.58
2016,12,3,13,15,673.5,111.5,3.45,16.0,419.0,665.32,540.65
2016,12,3,13,30,849.0,66.0,3.4,16.0,444.0,733.55,591.99
2016,12,3,13,45,674.5,95.0,3.4,16.0,384.5,643.43,524.06
2016,12,3,14,0,500.0,124.0,3.4,16.0,325.0,537.24,441.0
2016,12,3,14,15,640.0,92.0,3.3,16.0,328.5,601.03,493.51
2016,12,3,14,30,780.0,60.0,3.2,16.0,332.0,647.19,529.02
2016,12,3,14,45,747.5,58.0,3.15,16.0,296.0,606.85,497.8
2016,12,3,15,0,715.0,56.0,3.1,16.0,260.0,565.24,465.03
2016,12,3,15,15,671.0,52.0,2.95,15.5,220.5,512.99,422.6
2016,12,3,15,30,627.0,48.0,2.8,15.0,181.0,460.91,378.77
2016,12,3,15,45,550.0,42.5,2.65,14.5,140.5,394.34,321.43
2016,12,3,16,0,473.0,37.0,2.5,14.0,100.0,326.91,261.17
2016,12,3,16,15,351.5,27.5,2.5,13.5,64.5,237.62,173.16
2016,12,3,16,30,230.0,18.0,2.5,13.0,29.0,143.28,0.0
2016,12,3,16,45,115.0,9.0,2.5,12.5,14.5,56.27,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,7,15,106.5,9.5,2.45,10.0,15.0,9.05,0.0
2016,12,4,7,30,213.0,19.0,2.5,10.0,30.0,15.59,0.0
2016,12,4,7,45,333.5,29.0,2.55,10.5,65.0,24.16,13.88
2016,12,4,8,0,454.0,39.0,2.6,11.0,100.0,61.84,31.24
2016,12,4,8,15,525.0,45.5,2.75,11.0,140.0,103.72,59.47
2016,12,4,8,30,596.0,52.0,2.9,11.0,180.0,153.01,98.88
2016,12,4,8,45,643.0,56.0,3.05,11.5,219.0,201.53,141.54
2016,12,4,9,0,690.0,60.0,3.2,12.0,258.0,254.75,189.42
2016,12,4,9,15,720.0,63.5,3.3,12.0,293.5,304.75,235.63
2016,12,4,9,30,750.0,67.0,3.4,12.0,329.0,356.36,282.7
2016,12,4,9,45,630.0,94.5,3.5,12.5,328.5,370.96,299.57
2016,12,4,10,0,510.0,122.0,3.6,13.0,328.0,370.33,302.07
2016,12,4,10,15,513.5,130.5,3.55,13.0,348.5,404.56,331.68
2016,12,4,10,30,517.0,139.0,3.5,13.0,369.0,437.83,359.73
2016,12,4,10,45,567.5,131.5,3.5,13.5,394.0,484.12,397.42
2016,12,4,11,0,618.0,124.0,3.5,14.0,419.0,528.92,433.36
2016,12,4,11,15,711.0,107.5,3.55,14.0,453.5,592.07,484.55
2016,12,4,11,30,804.0,91.0,3.6,14.0,488.0,655.08,534.99
2016,12,4,11,45,808.5,90.0,3.65,14.0,492.0,677.46,552.79
2016,12,4,12,0,813.0,89.0,3.7,14.0,496.0,697.14,567.75
2016,12,4,12,15,693.0,116.5,3.9,14.0,462.0,658.53,538.37
2016,12,4,12,30,573.0,144.0,4.1,14.0,428.0,605.28,496.64
2016,12,4,12,45,515.5,154.5,4.3,14.5,405.5,581.19,477.38
2016,12,4,13,0,458.0,165.0,4.5,15.0,383.0,554.32,455.58
2016,12,4,13,15,393.5,170.0,4.6,15.0,352.0,513.65,423.26
2016,12,4,13,30,329.0,175.0,4.7,15.0,321.0,459.76,380.23
2016,12,4,13,45,297.0,168.5,4.8,15.0,295.0,428.22,355.2
2016,12,4,14,0,265.0,162.0,4.9,15.0,269.0,396.14,329.34
2016,12,4,14,15,331.0,140.0,4.8,14.5,263.0,415.41,347.51
2016,12,4,14,30,397.0,118.0,4.7,14.0,257.0,444.27,372.71
2016,12,4,14,45,360.0,114.0,4.65,14.0,229.5,407.32,341.73
2016,12,4,15,0,323.0,110.0,4.6,14.0,202.0,359.72,301.92
2016,12,4,15,15,290.0,96.5,4.4,13.5,170.0,315.35,264.43
2016,12,4,15,30,257.0,83.0,4.2,13.0,138.0,272.11,226.97
2016,12,4,15,45,223.0,67.0,4.05,13.0,107.0,226.02,185.98
2016,12,4,16,0,189.0,51.0,3.9,13.0,76.0,181.62,145.41
2016,12,4,16,15,94.5,36.0,3.85,12.5,48.5,111.06,79.1
2016,12,4,16,30,0.0,21.0,3.8,12.0,21.0,22.97,0.0
2016,12,4,16,45,0.0,10.5,3.8,12.0,10.5,10.01,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,4.15,9.0,3.0,2.86,0.0
2016,12,5,7,30,0.0,6.0,4.1,9.0,6.0,5.55,0.0
2016,12,5,7,45,0.0,14.0,4.05,9.5,14.0,12.97,4.72
2016,12,5,8,0,0.0,22.0,4.0,10.0,22.0,20.4,11.49
2016,12,5,8,15,0.0,31.0,4.0,10.0,31.0,28.77,19.0
2016,12,5,8,30,0.0,40.0,4.0,10.0,40.0,37.15,26.48
2016,12,5,8,45,0.0,49.0,4.0,10.5,49.0,45.54,33.83
2016,12,5,9,0,0.0,58.0,4.0,11.0,58.0,53.93,41.09
2016,12,5,9,15,0.0,66.0,3.95,11.0,66.0,61.42,47.55
2016,12,5,9,30,0.0,74.0,3.9,11.0,74.0,68.94,53.99
2016,12,5,9,45,0.0,82.5,3.85,11.5,82.5,76.98,60.7
2016,12,5,10,0,0.0,91.0,3.8,12.0,91.0,85.09,67.39
2016,12,5,10,15,0.0,108.0,3.75,12.0,108.0,101.49,81.2
2016,12,5,10,30,0.0,125.0,3.7,12.0,125.0,118.15,95.13
2016,12,5,10,45,0.0,126.5,3.65,12.0,126.5,119.68,96.29
2016,12,5,11,0,0.0,128.0,3.6,12.0,128.0,121.23,97.49
2016,12,5,11,15,9.0,156.0,3.65,12.0,160.5,155.29,126.12
2016,12,5,11,30,18.0,184.0,3.7,12.0,193.0,190.71,155.66
2016,12,5,11,45,12.5,178.5,3.75,12.0,185.0,181.99,148.21
2016,12,5,12,0,7.0,173.0,3.8,12.0,177.0,173.01,140.62
2016,12,5,12,15,56.5,196.0,3.85,12.0,224.0,244.19,200.97
2016,12,5,12,30,106.0,219.0,3.9,12.0,271.0,310.1,256.11
2016,12,5,12,45,79.5,208.5,3.95,12.0,247.0,280.59,231.4
2016,12,5,13,0,53.0,198.0,4.0,12.0,223.0,250.41,206.2
2016,12,5,13,15,89.0,195.5,3.9,12.0,236.0,277.04,229.47
2016,12,5,13,30,125.0,193.0,3.8,12.0,249.0,315.28,261.87
2016,12,5,13,45,100.5,180.5,3.75,12.0,224.0,271.83,225.91
2016,12,5,14,0,76.0,168.0,3.7,12.0,199.0,240.07,199.37
2016,12,5,14,15,68.5,156.0,3.65,12.0,182.5,221.7,184.22
2016,12,5,14,30,61.0,144.0,3.6,12.0,166.0,203.48,169.0
2016,12,5,14,45,57.5,129.0,3.6,12.0,148.0,184.18,152.85
2016,12,5,15,0,54.0,114.0,3.6,12.0,130.0,164.9,136.48
2016,12,5,15,15,46.0,97.5,3.55,11.5,109.5,140.65,115.75
2016,12,5,15,30,38.0,81.0,3.5,11.0,89.0,116.65,94.86
2016,12,5,15,45,27.5,63.5,3.45,11.0,69.0,89.86,71.12
2016,12,5,16,0,17.0,46.0,3.4,11.0,49.0,63.13,47.27
2016,12,5,16,15,8.5,29.5,3.35,10.5,31.0,38.68,24.1
2016,12,5,16,30,0.0,13.0,3.3,10.0,13.0,12.06,0.0
2016,12,5,16,45,0.0,6.5,3.25,10.0,6.5,6.2,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.0,4.95,6.5,12.0,11.44,0.0
2016,12,6,7,30,0.0,24.0,5.0,7.0,24.0,20.83,0.0
2016,12,6,7,45,167.5,33.0,5.1,7.5,54.5,25.92,14.84
2016,12,6,8,0,335.0,42.0,5.2,8.0,85.0,56.06,31.05
2016,12,6,8,15,385.5,52.5,5.25,8.5,120.0,92.5,56.72
2016,12,6,8,30,436.0,63.0,5.3,9.0,155.0,134.31,90.69
2016,12,6,8,45,469.5,71.5,5.4,9.5,188.5,175.59,127.32
2016,12,6,9,0,503.0,80.0,5.5,10.0,222.0,219.88,167.58
2016,12,6,9,15,532.0,85.0,5.4,10.0,253.0,262.02,206.68
2016,12,6,9,30,561.0,90.0,5.3,10.0,284.0,306.08,247.19
2016,12,6,9,45,570.0,98.5,5.25,10.5,311.0,346.98,284.2
2016,12,6,10,0,579.0,107.0,5.2,11.0,338.0,387.5,319.96
2016,12,6,10,15,622.5,103.5,5.15,11.0,366.0,432.51,359.3
2016,12,6,10,30,666.0,100.0,5.1,11.0,394.0,479.09,399.39
2016,12,6,10,45,686.0,99.5,5.1,11.5,413.0,516.49,430.65
2016,12,6,11,0,706.0,99.0,5.1,12.0,432.0,553.13,460.7
2016,12,6,11,15,653.0,117.0,5.05,12.0,431.0,562.3,468.09
2016,12,6,11,30,600.0,135.0,5.0,12.0,430.0,565.98,470.8
2016,12,6,11,45,735.5,106.0,5.0,12.0,470.0,644.4,535.6
2016,12,6,12,0,871.0,77.0,5.0,12.0,510.0,721.66,596.83
2016,12,6,12,15,869.0,77.0,5.0,12.0,506.5,735.89,607.51
2016,12,6,12,30,867.0,77.0,5.0,12.0,503.0,746.86,616.11
2016,12,6,12,45,717.0,107.5,5.05,12.0,454.5,682.65,566.67
2016,12,6,13,0,567.0,138.0,5.1,12.0,406.0,604.11,503.95
2016,12,6,13,15,702.5,105.5,5.2,12.0,425.0,677.56,564.87
2016,12,6,13,30,838.0,73.0,5.3,12.0,444.0,737.09,612.2
2016,12,6,13,45,822.5,72.0,5.45,12.0,418.5,720.39,600.22
2016,12,6,14,0,807.0,71.0,5.6,12.0,393.0,700.8,586.2
2016,12,6,14,15,786.5,68.5,5.6,12.0,362.0,673.04,565.0
2016,12,6,14,30,766.0,66.0,5.6,12.0,331.0,642.94,541.66
2016,12,6,14,45,735.5,63.0,5.65,12.0,295.5,603.27,510.28
2016,12,6,15,0,705.0,60.0,5.7,12.0,260.0,562.24,476.37
2016,12,6,15,15,659.5,55.5,5.55,11.5,220.5,508.88,431.25
2016,12,6,15,30,614.0,51.0,5.4,11.0,181.0,461.25,389.16
2016,12,6,15,45,544.5,44.5,5.3,10.5,141.0,393.54,329.02
2016,12,6,16,0,475.0,38.0,5.2,10.0,101.0,329.15,269.24
2016,12,6,16,15,237.5,33.5,5.05,9.5,65.0,188.25,138.94
2016,12,6,16,30,0.0,29.0,4.9,9.0,29.0,38.49,0.0
2016,12,6,16,45,0.0,14.5,4.8,9.0,14.5,13.82,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,2.7,6.0,11.0,10.48,0.0
2016,12,7,7,30,0.0,22.0,2.7,6.0,22.0,19.27,0.0
2016,12,7,7,45,159.0,31.0,2.7,6.5,51.5,24.32,13.3
2016,12,7,8,0,318.0,40.0,2.7,7.0,81.0,52.44,28.88
2016,12,7,8,15,361.5,52.0,2.7,7.0,114.5,87.25,53.61
2016,12,7,8,30,405.0,64.0,2.7,7.0,148.0,127.68,86.79
2016,12,7,8,45,434.0,74.0,2.75,7.0,180.5,167.48,122.37
2016,12,7,9,0,463.0,84.0,2.8,7.0,213.0,209.87,161.18
2016,12,7,9,15,485.5,91.5,2.9,7.5,243.0,250.08,198.22
2016,12,7,9,30,508.0,99.0,3.0,8.0,273.0,291.7,236.03
2016,12,7,9,45,302.5,133.5,3.2,8.5,239.5,262.59,216.39
2016,12,7,10,0,97.0,168.0,3.4,9.0,206.0,209.53,173.55
2016,12,7,10,15,284.5,157.0,3.4,9.0,279.5,307.6,256.56
2016,12,7,10,30,472.0,146.0,3.4,9.0,353.0,417.38,348.24
2016,12,7,10,45,303.5,177.0,3.4,9.5,312.0,365.2,304.35
2016,12,7,11,0,135.0,208.0,3.4,10.0,271.0,300.62,249.24
2016,12,7,11,15,67.5,163.0,3.55,10.0,194.5,206.12,170.65
2016,12,7,11,30,0.0,118.0,3.7,10.0,118.0,111.49,89.79
2016,12,7,11,45,0.0,126.0,3.9,10.0,126.0,119.57,96.71
2016,12,7,12,0,0.0,134.0,4.1,10.0,134.0,127.81,103.66
2016,12,7,12,15,22.0,167.5,4.3,10.0,178.5,178.8,147.29
2016,12,7,12,30,44.0,201.0,4.5,10.0,223.0,242.88,201.38
2016,12,7,12,45,22.0,118.0,4.7,10.0,129.0,134.51,110.19
2016,12,7,13,0,0.0,35.0,4.9,10.0,35.0,32.51,22.46
2016,12,7,13,15,46.0,112.5,5.05,10.0,133.0,147.98,122.96
2016,12,7,13,30,92.0,190.0,5.2,10.0,231.0,274.95,230.82
2016,12,7,13,45,48.5,165.0,5.4,10.0,186.5,213.43,178.18
2016,12,7,14,0,5.0,140.0,5.6,10.0,142.0,143.25,117.7
2016,12,7,14,15,2.5,130.0,5.7,10.0,131.0,131.75,108.04
2016,12,7,14,30,0.0,120.0,5.8,10.0,120.0,120.43,98.41
2016,12,7,14,45,0.0,106.5,5.95,10.0,106.5,106.89,86.88
2016,12,7,15,0,0.0,93.0,6.1,10.0,93.0,93.37,75.24
2016,12,7,15,15,0.0,79.0,6.1,9.5,79.0,79.23,63.05
2016,12,7,15,30,0.0,65.0,6.1,9.0,65.0,65.04,50.63
2016,12,7,15,45,0.0,50.5,6.15,9.0,50.5,50.09,37.32
2016,12,7,16,0,0.0,36.0,6.2,9.0,36.0,34.85,23.69
2016,12,7,16,15,0.0,23.0,6.15,9.0,23.0,21.36,10.83
2016,12,7,16,30,0.0,10.0,6.1,9.0,10.0,9.27,0.0
2016,12,7,16,45,0.0,5.0,6.1,9.0,5.0,4.77,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,11.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,7.25,13.0,6.0,5.72,0.0
2016,12,8,7,30,0.0,12.0,7.2,13.0,12.0,11.44,0.0
2016,12,8,7,45,10.5,27.5,7.15,13.5,29.0,24.57,12.54
2016,12,8,8,0,21.0,43.0,7.1,14.0,46.0,39.85,26.43
2016,12,8,8,15,33.5,60.0,6.95,14.0,66.5,58.42,41.99
2016,12,8,8,30,46.0,77.0,6.8,14.0,87.0,78.73,59.09
2016,12,8,8,45,53.5,93.5,6.7,14.0,106.5,99.1,76.66
2016,12,8,9,0,61.0,110.0,6.6,14.0,126.0,120.46,95.11
2016,12,8,9,15,66.5,124.5,6.45,14.0,144.5,140.16,112.19
2016,12,8,9,30,72.0,139.0,6.3,14.0,163.0,160.49,129.69
2016,12,8,9,45,39.0,139.5,6.15,14.5,152.5,151.39,122.42
2016,12,8,10,0,6.0,140.0,6.0,15.0,142.0,135.58,109.04
2016,12,8,10,15,47.0,164.0,5.85,15.0,184.0,185.02,150.37
2016,12,8,10,30,88.0,188.0,5.7,15.0,226.0,234.89,191.91
