Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,10,45,49.0,178.0,5.55,15.0,199.5,205.79,167.44
2016,12,8,11,0,10.0,168.0,5.4,15.0,173.0,167.7,135.25
2016,12,8,11,15,38.5,188.5,5.15,15.0,207.5,215.1,174.84
2016,12,8,11,30,67.0,209.0,4.9,15.0,242.0,258.76,210.99
2016,12,8,11,45,67.0,211.0,4.7,15.0,244.0,263.8,214.96
2016,12,8,12,0,67.0,213.0,4.5,15.0,246.0,268.78,218.95
2016,12,8,12,15,63.5,210.0,4.35,15.0,241.5,265.37,216.11
2016,12,8,12,30,60.0,207.0,4.2,15.0,237.0,261.74,213.12
2016,12,8,12,45,97.5,207.5,4.1,15.0,254.5,292.78,239.49
2016,12,8,13,0,135.0,208.0,4.0,15.0,272.0,335.65,275.06
2016,12,8,13,15,101.5,197.0,3.95,15.0,244.0,288.28,236.22
2016,12,8,13,30,68.0,186.0,3.9,15.0,216.0,251.86,206.04
2016,12,8,13,45,37.5,164.0,3.9,15.0,180.5,203.99,166.29
2016,12,8,14,0,7.0,142.0,3.9,15.0,145.0,147.04,118.51
2016,12,8,14,15,4.5,131.5,3.8,15.0,133.5,134.97,108.59
2016,12,8,14,30,2.0,121.0,3.7,15.0,122.0,123.05,98.67
2016,12,8,14,45,1.0,108.0,3.6,15.0,108.5,109.39,87.25
2016,12,8,15,0,0.0,95.0,3.5,15.0,95.0,95.81,75.77
2016,12,8,15,15,0.0,80.5,3.3,14.5,80.5,81.09,63.36
2016,12,8,15,30,0.0,66.0,3.1,14.0,66.0,66.31,50.69
2016,12,8,15,45,0.0,51.0,2.95,14.0,51.0,50.74,37.12
2016,12,8,16,0,0.0,36.0,2.8,14.0,36.0,34.85,23.2
2016,12,8,16,15,0.0,23.0,2.65,14.0,23.0,21.36,10.57
2016,12,8,16,30,0.0,10.0,2.5,14.0,10.0,9.27,0.0
2016,12,8,16,45,0.0,5.0,2.35,14.0,5.0,4.77,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,2.5,2.5,13.0,2.5,2.38,0.0
2016,12,9,7,30,0.0,5.0,2.6,13.0,5.0,4.77,0.0
2016,12,9,7,45,0.0,13.0,2.75,13.5,13.0,12.05,3.06
2016,12,9,8,0,0.0,21.0,2.9,14.0,21.0,19.48,10.34
2016,12,9,8,15,0.0,30.0,2.95,14.0,30.0,27.85,17.8
2016,12,9,8,30,0.0,39.0,3.0,14.0,39.0,36.22,25.18
2016,12,9,8,45,0.0,48.0,3.15,14.5,48.0,44.61,32.44
2016,12,9,9,0,0.0,57.0,3.3,15.0,57.0,53.0,39.61
2016,12,9,9,15,0.0,65.5,3.3,15.0,65.5,60.96,46.4
2016,12,9,9,30,0.0,74.0,3.3,15.0,74.0,68.96,53.16
2016,12,9,9,45,170.0,110.5,3.35,15.5,177.5,183.43,147.52
2016,12,9,10,0,340.0,147.0,3.4,16.0,281.0,307.41,248.49
2016,12,9,10,15,278.0,166.0,3.4,16.0,280.0,312.58,253.5
2016,12,9,10,30,216.0,185.0,3.4,16.0,279.0,306.15,248.73
2016,12,9,10,45,239.0,191.0,3.4,16.0,299.0,342.1,278.25
2016,12,9,11,0,262.0,197.0,3.4,16.0,319.0,372.79,303.29
2016,12,9,11,15,326.0,191.0,3.35,16.0,346.5,417.13,339.64
2016,12,9,11,30,390.0,185.0,3.3,16.0,374.0,463.91,377.6
2016,12,9,11,45,400.0,185.0,3.25,16.5,380.0,491.92,398.82
2016,12,9,12,0,410.0,185.0,3.2,17.0,386.0,509.76,412.2
2016,12,9,12,15,419.0,181.5,3.15,16.5,386.0,521.85,422.74
2016,12,9,12,30,428.0,178.0,3.1,16.0,386.0,532.51,432.22
2016,12,9,12,45,352.0,187.0,3.1,16.0,356.0,480.89,391.37
2016,12,9,13,0,276.0,196.0,3.1,16.0,326.0,438.78,357.42
2016,12,9,13,15,275.0,188.5,3.0,16.0,313.5,432.04,352.64
2016,12,9,13,30,274.0,181.0,2.9,16.0,301.0,424.2,346.81
2016,12,9,13,45,179.5,174.0,2.85,16.0,251.0,334.07,273.75
2016,12,9,14,0,85.0,167.0,2.8,16.0,201.0,245.47,200.5
2016,12,9,14,15,82.5,154.5,2.75,16.0,185.0,229.97,188.29
2016,12,9,14,30,80.0,142.0,2.7,16.0,169.0,214.36,175.65
2016,12,9,14,45,75.5,127.0,2.7,16.0,150.5,193.94,158.85
2016,12,9,15,0,71.0,112.0,2.7,16.0,132.0,173.5,141.78
2016,12,9,15,15,63.5,96.0,2.55,15.5,112.0,149.75,121.81
2016,12,9,15,30,56.0,80.0,2.4,15.0,92.0,126.17,101.59
2016,12,9,15,45,44.0,63.0,2.3,15.0,71.5,98.6,77.48
2016,12,9,16,0,32.0,46.0,2.2,15.0,51.0,71.21,53.29
2016,12,9,16,15,16.0,30.0,2.2,14.5,32.5,43.27,27.27
2016,12,9,16,30,0.0,14.0,2.2,14.0,14.0,12.99,0.0
2016,12,9,16,45,0.0,7.0,2.2,14.0,7.0,6.67,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,6.35,15.0,0.5,0.46,0.0
2016,12,10,8,0,0.0,1.0,6.4,15.0,1.0,0.92,0.0
2016,12,10,8,15,0.0,1.5,6.35,15.0,1.5,1.39,0.0
2016,12,10,8,30,0.0,2.0,6.3,15.0,2.0,1.85,0.0
2016,12,10,8,45,0.0,2.5,6.25,15.0,2.5,2.31,0.0
2016,12,10,9,0,0.0,3.0,6.2,15.0,3.0,2.78,0.0
2016,12,10,9,15,0.0,4.0,6.0,15.0,4.0,3.7,0.0
2016,12,10,9,30,0.0,5.0,5.8,15.0,5.0,4.63,0.0
2016,12,10,9,45,0.0,5.0,5.65,15.0,5.0,4.63,0.0
2016,12,10,10,0,0.0,5.0,5.5,15.0,5.0,4.63,0.0
2016,12,10,10,15,0.0,40.0,5.35,15.0,40.0,37.15,26.04
2016,12,10,10,30,0.0,75.0,5.2,15.0,75.0,69.8,53.64
2016,12,10,10,45,0.0,50.5,5.05,15.0,50.5,46.94,34.24
2016,12,10,11,0,0.0,26.0,4.9,15.0,26.0,24.14,14.89
2016,12,10,11,15,0.0,17.5,4.65,15.0,17.5,16.24,8.17
2016,12,10,11,30,0.0,9.0,4.4,15.0,9.0,8.35,1.45
2016,12,10,11,45,0.0,12.0,4.15,15.0,12.0,11.14,3.82
2016,12,10,12,0,0.0,15.0,3.9,15.0,15.0,13.92,6.19
2016,12,10,12,15,0.0,17.5,3.7,15.0,17.5,16.24,8.16
2016,12,10,12,30,0.0,20.0,3.5,15.0,20.0,18.57,10.14
2016,12,10,12,45,0.0,18.5,3.35,15.0,18.5,17.17,8.96
2016,12,10,13,0,0.0,17.0,3.2,15.0,17.0,15.78,7.79
2016,12,10,13,15,0.0,57.5,3.1,15.0,57.5,53.47,39.79
2016,12,10,13,30,0.0,98.0,3.0,15.0,98.0,92.67,72.81
2016,12,10,13,45,0.0,89.0,2.95,15.0,89.0,83.77,65.39
2016,12,10,14,0,0.0,80.0,2.9,15.0,80.0,74.89,58.01
2016,12,10,14,15,0.0,73.5,2.85,14.5,73.5,68.57,52.86
2016,12,10,14,30,0.0,67.0,2.8,14.0,67.0,62.33,47.73
2016,12,10,14,45,0.0,59.5,2.8,14.0,59.5,55.33,41.79
2016,12,10,15,0,0.0,52.0,2.8,14.0,52.0,48.33,35.81
2016,12,10,15,15,0.0,44.0,2.9,14.0,44.0,40.87,29.36
2016,12,10,15,30,0.0,36.0,3.0,14.0,36.0,33.42,22.86
2016,12,10,15,45,0.0,28.0,3.1,14.0,28.0,25.98,16.31
2016,12,10,16,0,0.0,20.0,3.2,14.0,20.0,18.54,9.73
2016,12,10,16,15,0.0,12.5,3.15,13.5,12.5,11.58,3.19
2016,12,10,16,30,0.0,5.0,3.1,13.0,5.0,4.62,0.0
2016,12,10,16,45,0.0,2.5,3.1,13.0,2.5,2.38,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,2.55,8.0,6.5,0.0,0.0
2016,12,11,7,30,0.0,13.0,2.5,8.0,13.0,12.39,0.0
2016,12,11,7,45,52.0,28.0,2.5,8.5,34.0,23.98,10.86
2016,12,11,8,0,104.0,43.0,2.5,9.0,55.0,42.07,26.5
2016,12,11,8,15,122.5,59.5,2.55,9.0,79.5,66.59,45.93
2016,12,11,8,30,141.0,76.0,2.6,9.0,104.0,93.39,68.39
2016,12,11,8,45,152.5,92.0,2.65,9.5,128.5,119.08,90.83
2016,12,11,9,0,164.0,108.0,2.7,10.0,153.0,146.74,115.21
2016,12,11,9,15,173.5,122.0,2.7,10.0,175.0,173.01,138.65
2016,12,11,9,30,183.0,136.0,2.7,10.0,197.0,200.12,162.63
2016,12,11,9,45,213.0,147.0,2.7,10.0,225.0,237.34,194.6
2016,12,11,10,0,243.0,158.0,2.7,10.0,253.0,273.63,225.61
2016,12,11,10,15,143.0,166.5,2.7,10.5,223.0,239.96,198.07
2016,12,11,10,30,43.0,175.0,2.7,11.0,193.0,196.76,161.5
2016,12,11,10,45,106.5,189.5,2.75,11.5,237.5,257.3,212.08
2016,12,11,11,0,170.0,204.0,2.8,12.0,282.0,316.44,260.73
2016,12,11,11,15,306.5,188.5,2.75,12.0,334.0,400.92,330.89
2016,12,11,11,30,443.0,173.0,2.7,12.0,386.0,493.86,406.43
2016,12,11,11,45,397.5,184.0,2.7,12.0,376.5,487.81,400.85
2016,12,11,12,0,352.0,195.0,2.7,12.0,367.0,468.72,385.59
2016,12,11,12,15,335.5,196.5,2.7,12.0,360.0,466.73,384.21
2016,12,11,12,30,319.0,198.0,2.7,12.0,353.0,463.1,381.39
2016,12,11,12,45,253.5,201.5,2.75,12.5,323.0,423.93,348.84
2016,12,11,13,0,188.0,205.0,2.8,13.0,293.0,371.44,305.64
2016,12,11,13,15,94.0,170.0,2.9,13.0,214.0,261.02,215.01
2016,12,11,13,30,0.0,135.0,3.0,13.0,135.0,131.61,105.79
2016,12,11,13,45,0.0,98.5,3.1,13.0,98.5,93.56,74.14
2016,12,11,14,0,0.0,62.0,3.2,13.0,62.0,57.66,43.81
2016,12,11,14,15,0.0,57.0,3.1,12.5,57.0,52.99,39.98
2016,12,11,14,30,0.0,52.0,3.0,12.0,52.0,48.33,36.1
2016,12,11,14,45,0.0,46.5,2.9,12.0,46.5,43.2,31.71
2016,12,11,15,0,0.0,41.0,2.8,12.0,41.0,38.07,27.29
2016,12,11,15,15,0.0,34.5,2.6,11.5,34.5,32.02,22.06
2016,12,11,15,30,0.0,28.0,2.4,11.0,28.0,25.97,16.77
2016,12,11,15,45,0.0,21.5,2.25,11.0,21.5,19.93,11.4
2016,12,11,16,0,0.0,15.0,2.1,11.0,15.0,13.9,6.02
2016,12,11,16,15,0.0,9.5,2.05,10.5,9.5,8.79,1.16
2016,12,11,16,30,0.0,4.0,2.0,10.0,4.0,3.7,0.0
2016,12,11,16,45,0.0,2.0,2.0,10.0,2.0,1.91,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,2.7,8.0,8.5,0.0,0.0
2016,12,12,7,30,0.0,17.0,2.7,8.0,17.0,16.2,0.0
2016,12,12,7,45,191.0,25.5,2.75,8.5,48.0,20.05,7.59
2016,12,12,8,0,382.0,34.0,2.8,9.0,79.0,45.56,22.34
2016,12,12,8,15,447.5,42.5,2.85,9.0,115.5,83.44,46.59
2016,12,12,8,30,513.0,51.0,2.9,9.0,152.0,128.25,81.42
2016,12,12,8,45,558.0,56.5,2.95,9.5,188.0,172.54,119.83
2016,12,12,9,0,603.0,62.0,3.0,10.0,224.0,220.89,163.27
2016,12,12,9,15,638.5,64.5,2.85,10.0,257.5,266.98,205.83
2016,12,12,9,30,674.0,67.0,2.7,10.0,291.0,315.4,250.05
2016,12,12,9,45,646.5,80.5,2.6,10.5,312.0,351.91,283.98
2016,12,12,10,0,619.0,94.0,2.5,11.0,333.0,384.59,313.33
2016,12,12,10,15,714.0,82.5,2.4,11.0,375.5,447.3,366.12
2016,12,12,10,30,809.0,71.0,2.3,11.0,418.0,514.61,421.6
2016,12,12,10,45,665.0,108.0,2.2,11.5,402.0,505.57,414.06
2016,12,12,11,0,521.0,145.0,2.1,12.0,386.0,479.18,392.31
2016,12,12,11,15,521.5,149.5,2.15,12.0,395.5,502.71,411.89
2016,12,12,11,30,522.0,154.0,2.2,12.0,405.0,524.62,429.62
2016,12,12,11,45,365.5,185.0,2.25,12.0,361.5,456.75,374.83
2016,12,12,12,0,209.0,216.0,2.3,12.0,318.0,381.63,313.14
2016,12,12,12,15,159.5,215.5,2.3,12.0,293.0,350.99,288.24
2016,12,12,12,30,110.0,215.0,2.3,12.0,268.0,307.78,252.75
2016,12,12,12,45,169.5,208.0,2.35,12.0,288.0,357.62,294.8
2016,12,12,13,0,229.0,201.0,2.4,12.0,308.0,397.15,328.03
2016,12,12,13,15,225.0,193.5,2.4,12.0,295.5,388.0,320.9
2016,12,12,13,30,221.0,186.0,2.4,12.0,283.0,378.06,313.34
2016,12,12,13,45,152.5,176.5,2.45,12.0,241.5,316.85,262.85
2016,12,12,14,0,84.0,167.0,2.5,12.0,200.0,244.68,202.69
2016,12,12,14,15,79.5,154.5,2.5,12.0,184.5,227.75,189.08
2016,12,12,14,30,75.0,142.0,2.5,12.0,169.0,210.79,175.11
2016,12,12,14,45,71.0,127.5,2.5,12.0,150.5,191.5,159.03
2016,12,12,15,0,67.0,113.0,2.5,12.0,132.0,172.21,142.7
2016,12,12,15,15,59.0,97.0,2.4,11.5,111.5,148.27,122.29
2016,12,12,15,30,51.0,81.0,2.3,11.0,91.0,124.55,101.69
2016,12,12,15,45,39.5,64.0,2.25,11.0,71.0,97.45,77.68
2016,12,12,16,0,28.0,47.0,2.2,11.0,51.0,70.52,53.59
2016,12,12,16,15,14.0,31.0,2.2,10.5,33.0,43.81,28.39
2016,12,12,16,30,0.0,15.0,2.2,10.0,15.0,13.92,0.0
2016,12,12,16,45,0.0,7.5,2.25,10.0,7.5,7.15,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.2,10.0,4.5,0.0,0.0
2016,12,13,7,30,0.0,9.0,1.2,10.0,9.0,8.58,0.0
2016,12,13,7,45,19.5,24.5,1.3,10.5,26.5,21.95,8.08
2016,12,13,8,0,39.0,40.0,1.4,11.0,44.0,36.99,23.73
2016,12,13,8,15,57.5,57.0,1.4,11.0,66.0,57.51,40.62
2016,12,13,8,30,76.0,74.0,1.4,11.0,88.0,80.44,59.69
2016,12,13,8,45,87.0,90.0,1.4,11.5,110.5,103.17,79.13
2016,12,13,9,0,98.0,106.0,1.4,12.0,133.0,127.21,99.77
2016,12,13,9,15,106.0,121.0,1.3,12.0,153.5,150.6,120.05
2016,12,13,9,30,114.0,136.0,1.2,12.0,174.0,174.83,140.84
2016,12,13,9,45,68.0,141.0,1.1,12.5,164.5,164.25,132.81
2016,12,13,10,0,22.0,146.0,1.0,13.0,155.0,148.72,120.04
2016,12,13,10,15,192.0,154.0,1.0,13.0,236.0,250.34,203.92
2016,12,13,10,30,362.0,162.0,1.0,13.0,317.0,363.52,295.06
2016,12,13,10,45,463.5,148.0,1.05,13.5,355.5,428.86,346.59
2016,12,13,11,0,565.0,134.0,1.1,14.0,394.0,492.8,396.75
2016,12,13,11,15,299.0,163.0,1.15,14.0,301.0,367.16,297.52
2016,12,13,11,30,33.0,192.0,1.2,14.0,208.0,217.15,174.56
2016,12,13,11,45,48.5,200.5,1.25,14.0,224.0,239.04,193.25
2016,12,13,12,0,64.0,209.0,1.3,14.0,240.0,261.84,211.9
2016,12,13,12,15,32.0,172.0,1.35,14.0,187.5,199.08,160.7
2016,12,13,12,30,0.0,135.0,1.4,14.0,135.0,129.44,103.03
2016,12,13,12,45,38.5,168.0,1.45,14.0,186.0,202.33,164.32
2016,12,13,13,0,77.0,201.0,1.5,14.0,237.0,271.99,221.48
2016,12,13,13,15,174.0,190.5,1.5,14.0,268.0,345.87,282.93
2016,12,13,13,30,271.0,180.0,1.5,14.0,299.0,419.97,343.23
2016,12,13,13,45,135.5,131.0,1.55,14.0,190.5,247.85,204.12
2016,12,13,14,0,0.0,82.0,1.6,14.0,82.0,76.94,59.72
2016,12,13,14,15,0.0,75.0,1.65,14.0,75.0,70.1,54.25
2016,12,13,14,30,0.0,68.0,1.7,14.0,68.0,63.28,48.53
2016,12,13,14,45,0.0,60.5,1.8,14.0,60.5,56.26,42.59
2016,12,13,15,0,0.0,53.0,1.9,14.0,53.0,49.26,36.61
2016,12,13,15,15,0.0,45.0,1.8,13.5,45.0,41.81,30.24
2016,12,13,15,30,0.0,37.0,1.7,13.0,37.0,34.35,23.79
2016,12,13,15,45,0.0,28.5,1.65,13.0,28.5,26.44,16.82
2016,12,13,16,0,0.0,20.0,1.6,13.0,20.0,18.54,9.82
2016,12,13,16,15,0.0,13.0,1.75,12.5,13.0,12.04,3.67
2016,12,13,16,30,0.0,6.0,1.9,12.0,6.0,5.55,0.0
2016,12,13,16,45,0.0,3.0,2.1,12.0,3.0,2.86,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.5,5.05,13.0,2.5,0.0,0.0
2016,12,14,7,30,0.0,5.0,5.2,13.0,5.0,4.77,0.0
2016,12,14,7,45,0.0,15.5,5.35,13.5,15.5,14.38,2.72
2016,12,14,8,0,0.0,26.0,5.5,14.0,26.0,24.14,13.85
2016,12,14,8,15,0.0,39.5,5.55,14.0,39.5,36.57,24.95
2016,12,14,8,30,0.0,53.0,5.6,14.0,53.0,49.09,35.95
2016,12,14,8,45,0.0,66.0,5.65,14.0,66.0,61.29,46.61
2016,12,14,9,0,0.0,79.0,5.7,14.0,79.0,73.61,57.26
2016,12,14,9,15,0.0,91.5,5.7,14.0,91.5,85.56,67.49
2016,12,14,9,30,0.0,104.0,5.7,14.0,104.0,97.62,77.71
2016,12,14,9,45,0.0,113.5,5.75,14.5,113.5,106.88,85.31
2016,12,14,10,0,0.0,123.0,5.8,15.0,123.0,116.22,92.89
2016,12,14,10,15,4.0,137.5,5.8,15.0,139.5,132.54,106.45
2016,12,14,10,30,8.0,152.0,5.8,15.0,156.0,149.41,120.43
2016,12,14,10,45,60.0,177.0,5.8,15.0,204.5,210.58,171.76
2016,12,14,11,0,112.0,202.0,5.8,15.0,253.0,278.78,228.5
2016,12,14,11,15,59.0,184.0,5.75,15.0,211.0,222.88,181.78
2016,12,14,11,30,6.0,166.0,5.7,15.0,169.0,164.18,132.19
2016,12,14,11,45,3.0,151.0,5.7,15.0,152.5,147.1,117.98
2016,12,14,12,0,0.0,136.0,5.7,15.0,136.0,129.95,103.65
2016,12,14,12,15,10.0,159.5,5.65,15.0,164.0,161.74,130.37
2016,12,14,12,30,20.0,183.0,5.6,15.0,192.0,194.86,158.02
2016,12,14,12,45,10.0,138.0,5.55,15.0,142.5,140.36,112.7
2016,12,14,13,0,0.0,93.0,5.5,15.0,93.0,87.24,68.1
2016,12,14,13,15,10.5,129.5,5.5,15.0,134.0,132.9,106.8
2016,12,14,13,30,21.0,166.0,5.5,15.0,175.0,181.65,147.72
2016,12,14,13,45,13.5,153.5,5.55,15.0,159.0,163.38,132.44
2016,12,14,14,0,6.0,141.0,5.6,15.0,143.0,145.2,117.22
2016,12,14,14,15,3.0,130.5,5.55,15.0,131.5,132.75,106.86
2016,12,14,14,30,0.0,120.0,5.5,15.0,120.0,120.46,96.57
2016,12,14,14,45,0.0,107.5,5.45,15.0,107.5,108.07,86.21
2016,12,14,15,0,0.0,95.0,5.4,15.0,95.0,95.73,75.78
2016,12,14,15,15,0.0,80.5,5.3,14.5,80.5,80.97,63.3
2016,12,14,15,30,0.0,66.0,5.2,14.0,66.0,66.14,50.58
2016,12,14,15,45,0.0,51.5,5.15,14.0,51.5,51.17,37.51
2016,12,14,16,0,0.0,37.0,5.1,14.0,37.0,35.92,24.13
2016,12,14,16,15,0.0,24.0,5.2,14.0,24.0,22.29,11.52
2016,12,14,16,30,0.0,11.0,5.3,14.0,11.0,10.2,0.0
2016,12,14,16,45,0.0,5.5,5.4,14.0,5.5,5.24,0.0
2016,12,14,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,8.1,14.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,8.0,14.0,1.0,0.95,0.0
2016,12,15,7,45,0.0,3.5,7.95,14.0,3.5,3.24,0.0
2016,12,15,8,0,0.0,6.0,7.9,14.0,6.0,5.55,0.0
2016,12,15,8,15,0.0,9.0,7.75,14.0,9.0,8.33,1.31
2016,12,15,8,30,0.0,12.0,7.6,14.0,12.0,11.11,3.77
2016,12,15,8,45,0.0,15.5,7.45,14.0,15.5,14.36,6.62
2016,12,15,9,0,0.0,19.0,7.3,14.0,19.0,17.61,9.46
2016,12,15,9,15,0.0,22.0,7.15,14.0,22.0,20.4,11.87
2016,12,15,9,30,0.0,25.0,7.0,14.0,25.0,23.19,14.27
2016,12,15,9,45,0.0,27.5,6.85,14.0,27.5,25.51,16.25
2016,12,15,10,0,0.0,30.0,6.7,14.0,30.0,27.84,18.22
2016,12,15,10,15,0.0,62.0,6.6,14.0,62.0,57.66,43.63
2016,12,15,10,30,0.0,94.0,6.5,14.0,94.0,88.0,69.27
2016,12,15,10,45,0.0,94.5,6.45,14.5,94.5,88.46,69.43
2016,12,15,11,0,0.0,95.0,6.4,15.0,95.0,88.93,69.61
2016,12,15,11,15,0.0,109.5,6.45,15.0,109.5,103.11,81.45
2016,12,15,11,30,0.0,124.0,6.5,15.0,124.0,117.55,93.46
2016,12,15,11,45,0.0,125.5,6.55,15.0,125.5,119.16,94.76
2016,12,15,12,0,0.0,127.0,6.6,15.0,127.0,120.82,96.12
2016,12,15,12,15,0.0,116.0,6.8,15.0,116.0,109.88,87.0
2016,12,15,12,30,0.0,105.0,7.0,15.0,105.0,98.98,77.91
2016,12,15,12,45,0.0,90.5,7.2,15.0,90.5,84.66,65.94
2016,12,15,13,0,0.0,76.0,7.4,15.0,76.0,70.74,54.28
2016,12,15,13,15,0.0,70.0,7.45,15.0,70.0,65.14,49.61
2016,12,15,13,30,0.0,64.0,7.5,15.0,64.0,59.53,44.93
2016,12,15,13,45,0.0,45.0,7.6,15.0,45.0,41.81,29.96
2016,12,15,14,0,0.0,26.0,7.7,15.0,26.0,24.13,14.94
2016,12,15,14,15,0.0,24.0,7.6,15.0,24.0,22.26,13.38
2016,12,15,14,30,0.0,22.0,7.5,15.0,22.0,20.4,11.81
2016,12,15,14,45,0.0,19.5,7.45,15.0,19.5,18.08,9.83
2016,12,15,15,0,0.0,17.0,7.4,15.0,17.0,15.75,7.83
2016,12,15,15,15,0.0,14.5,7.2,15.0,14.5,13.43,5.82
2016,12,15,15,30,0.0,12.0,7.0,15.0,12.0,11.11,3.79
2016,12,15,15,45,0.0,9.5,6.85,15.0,9.5,8.79,1.75
2016,12,15,16,0,0.0,7.0,6.7,15.0,7.0,6.48,0.0
2016,12,15,16,15,0.0,4.5,6.35,14.5,4.5,4.16,0.0
2016,12,15,16,30,0.0,2.0,6.0,14.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,5.7,14.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.5,7.1,9.0,7.5,0.0,0.0
2016,12,16,7,30,0.0,15.0,7.1,9.0,15.0,14.3,0.0
2016,12,16,7,45,199.5,25.0,7.15,9.0,46.5,19.78,4.5
2016,12,16,8,0,399.0,35.0,7.2,9.0,78.0,43.69,21.55
2016,12,16,8,15,485.0,42.5,7.3,9.0,117.5,82.8,44.96
2016,12,16,8,30,571.0,50.0,7.4,9.0,157.0,131.12,81.22
2016,12,16,8,45,626.0,54.5,7.55,9.5,197.0,179.19,122.61
2016,12,16,9,0,681.0,59.0,7.7,10.0,237.0,232.27,170.56
2016,12,16,9,15,715.5,62.5,7.7,10.0,273.5,283.25,218.64
2016,12,16,9,30,750.0,66.0,7.7,10.0,310.0,335.76,267.98
2016,12,16,9,45,782.0,66.5,7.75,10.5,343.5,385.97,314.43
2016,12,16,10,0,814.0,67.0,7.8,11.0,377.0,437.31,360.94
2016,12,16,10,15,829.5,69.0,7.8,11.0,403.0,483.04,402.59
2016,12,16,10,30,845.0,71.0,7.8,11.0,429.0,527.88,442.63
2016,12,16,10,45,853.0,73.0,7.8,11.0,448.5,567.37,477.5
2016,12,16,11,0,861.0,75.0,7.8,11.0,468.0,604.94,510.13
2016,12,16,11,15,867.0,75.5,7.75,11.0,480.5,637.44,538.04
2016,12,16,11,30,873.0,76.0,7.7,11.0,493.0,667.47,563.52
2016,12,16,11,45,873.5,77.0,7.7,11.0,497.5,691.74,584.08
2016,12,16,12,0,874.0,78.0,7.7,11.0,502.0,713.02,601.02
2016,12,16,12,15,873.5,78.0,7.7,11.0,500.0,729.33,614.05
2016,12,16,12,30,873.0,78.0,7.7,11.0,498.0,742.44,624.64
2016,12,16,12,45,870.5,76.5,7.75,11.0,488.5,749.03,630.28
2016,12,16,13,0,868.0,75.0,7.8,11.0,479.0,752.28,633.41
2016,12,16,13,15,860.0,74.0,7.9,11.0,462.0,748.7,631.32
2016,12,16,13,30,852.0,73.0,8.0,11.0,445.0,741.82,626.71
2016,12,16,13,45,837.5,72.0,8.15,11.0,421.0,726.91,615.78
2016,12,16,14,0,823.0,71.0,8.3,11.0,397.0,709.0,602.39
2016,12,16,14,15,803.0,68.5,8.4,11.0,366.5,682.46,581.74
2016,12,16,14,30,783.0,66.0,8.5,11.0,336.0,653.47,558.8
2016,12,16,14,45,754.5,63.0,8.6,11.0,301.0,615.82,528.25
2016,12,16,15,0,726.0,60.0,8.7,11.0,266.0,576.58,495.13
2016,12,16,15,15,681.5,55.5,8.65,10.5,226.5,524.11,450.07
2016,12,16,15,30,637.0,51.0,8.6,10.0,187.0,477.0,407.83
2016,12,16,15,45,570.5,44.5,8.6,10.0,147.0,410.71,347.33
2016,12,16,16,0,504.0,38.0,8.6,10.0,107.0,347.33,287.26
2016,12,16,16,15,252.0,35.5,8.55,9.5,70.0,199.36,151.88
2016,12,16,16,30,0.0,33.0,8.5,9.0,33.0,45.75,0.0
2016,12,16,16,45,0.0,16.5,8.5,9.0,16.5,15.73,0.0
2016,12,16,17,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,8.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,8.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,7.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,17,7,15,97.0,5.5,3.3,3.5,7.5,0.0,0.0
2016,12,17,7,30,194.0,11.0,3.2,4.0,15.0,10.48,0.0
2016,12,17,7,45,345.5,20.5,3.15,4.5,49.0,17.95,2.94
2016,12,17,8,0,497.0,30.0,3.1,5.0,83.0,42.75,19.51
2016,12,17,8,15,577.0,36.5,3.1,5.5,124.5,85.32,44.12
2016,12,17,8,30,657.0,43.0,3.1,6.0,166.0,136.39,82.52
2016,12,17,8,45,705.5,47.5,3.15,6.5,207.0,187.4,126.9
2016,12,17,9,0,754.0,52.0,3.2,7.0,248.0,242.66,177.24
2016,12,17,9,15,785.5,55.0,3.15,7.0,285.5,295.17,226.81
2016,12,17,9,30,817.0,58.0,3.1,7.0,323.0,349.42,277.5
2016,12,17,9,45,838.5,60.5,3.05,7.5,355.5,400.58,324.33
2016,12,17,10,0,860.0,63.0,3.0,8.0,388.0,451.86,369.92
2016,12,17,10,15,874.5,64.5,3.0,8.0,415.0,498.49,411.32
2016,12,17,10,30,889.0,66.0,3.0,8.0,442.0,541.94,449.16
2016,12,17,10,45,897.5,67.0,3.05,8.5,461.5,581.76,482.46
2016,12,17,11,0,906.0,68.0,3.1,9.0,481.0,619.54,513.3
2016,12,17,11,15,911.0,69.0,3.15,9.0,493.5,652.92,540.96
2016,12,17,11,30,916.0,70.0,3.2,9.0,506.0,683.67,566.13
2016,12,17,11,45,917.0,70.5,3.25,9.5,511.0,708.37,584.7
2016,12,17,12,0,918.0,71.0,3.3,10.0,516.0,729.98,600.08
2016,12,17,12,15,916.5,71.0,3.3,10.0,513.5,746.02,612.14
2016,12,17,12,30,915.0,71.0,3.3,10.0,511.0,758.73,621.81
2016,12,17,12,45,905.5,72.0,3.3,10.0,500.0,763.37,625.51
2016,12,17,13,0,896.0,73.0,3.3,10.0,489.0,764.55,626.78
2016,12,17,13,15,887.5,72.0,3.3,10.0,471.5,766.55,628.82
2016,12,17,13,30,879.0,71.0,3.3,10.0,454.0,759.38,624.0
2016,12,17,13,45,864.5,69.5,3.3,10.0,429.5,743.83,612.94
2016,12,17,14,0,850.0,68.0,3.3,10.0,405.0,725.19,599.53
2016,12,17,14,15,830.5,66.0,3.25,10.0,374.5,699.42,580.29
2016,12,17,14,30,811.0,64.0,3.2,10.0,344.0,671.07,558.84
2016,12,17,14,45,781.0,61.0,3.2,10.0,308.0,631.97,528.73
2016,12,17,15,0,751.0,58.0,3.2,10.0,272.0,591.26,496.31
2016,12,17,15,15,707.0,54.0,3.1,9.5,232.0,539.17,453.45
2016,12,17,15,30,663.0,50.0,3.0,9.0,192.0,486.94,408.88
2016,12,17,15,45,592.5,44.0,2.9,8.5,151.0,417.53,348.52
2016,12,17,16,0,522.0,38.0,2.8,8.0,110.0,357.58,293.23
2016,12,17,16,15,401.0,29.0,2.8,7.5,72.5,266.93,204.76
2016,12,17,16,30,280.0,20.0,2.8,7.0,35.0,173.01,14.85
2016,12,17,16,45,140.0,10.0,2.85,7.0,17.5,68.91,0.0
2016,12,17,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,12,18,7,15,96.0,5.0,4.4,2.5,7.0,0.0,0.0
2016,12,18,7,30,192.0,10.0,4.5,3.0,14.0,9.53,0.0
2016,12,18,7,45,347.5,19.5,4.6,3.5,48.0,16.96,1.68
2016,12,18,8,0,503.0,29.0,4.7,4.0,82.0,40.9,18.36
2016,12,18,8,15,584.5,35.0,4.75,4.5,123.5,83.3,42.45
2016,12,18,8,30,666.0,41.0,4.8,5.0,165.0,134.37,80.75
2016,12,18,8,45,716.5,45.0,4.9,5.5,206.0,185.66,125.57
2016,12,18,9,0,767.0,49.0,5.0,6.0,247.0,241.39,176.81
2016,12,18,9,15,799.0,52.0,4.9,6.0,285.0,294.64,227.72
2016,12,18,9,30,831.0,55.0,4.8,6.0,323.0,349.66,279.89
2016,12,18,9,45,850.5,58.0,4.75,6.5,356.0,401.2,327.96
2016,12,18,10,0,870.0,61.0,4.7,7.0,389.0,451.51,373.75
2016,12,18,10,15,885.5,62.5,4.55,7.0,416.5,498.61,416.16
2016,12,18,10,30,901.0,64.0,4.4,7.0,444.0,544.67,456.52
2016,12,18,10,45,911.0,65.0,4.25,7.5,464.5,585.81,490.91
2016,12,18,11,0,921.0,66.0,4.1,8.0,485.0,624.99,522.64
2016,12,18,11,15,927.0,66.5,4.05,8.0,498.0,658.95,550.78
2016,12,18,11,30,933.0,67.0,4.0,8.0,511.0,690.28,576.39
2016,12,18,11,45,935.5,67.5,3.95,8.5,516.5,716.47,595.85
2016,12,18,12,0,938.0,68.0,3.9,9.0,522.0,739.58,612.13
2016,12,18,12,15,937.0,68.0,3.95,9.0,520.0,756.41,625.11
2016,12,18,12,30,936.0,68.0,4.0,9.0,518.0,769.84,635.64
2016,12,18,12,45,931.5,67.5,4.05,9.5,507.5,776.65,640.08
2016,12,18,13,0,927.0,67.0,4.1,10.0,497.0,779.95,641.99
2016,12,18,13,15,918.5,66.0,4.2,10.0,479.5,776.14,640.26
2016,12,18,13,30,910.0,65.0,4.3,10.0,462.0,768.9,636.01
2016,12,18,13,45,896.5,63.5,4.4,10.0,437.5,753.97,625.87
2016,12,18,14,0,883.0,62.0,4.5,10.0,413.0,735.91,613.26
2016,12,18,14,15,864.0,60.5,4.45,10.0,382.0,710.94,594.34
2016,12,18,14,30,845.0,59.0,4.4,10.0,351.0,689.2,577.75
2016,12,18,14,45,817.0,56.5,4.4,10.0,314.5,651.58,548.45
2016,12,18,15,0,789.0,54.0,4.4,10.0,278.0,612.19,517.07
2016,12,18,15,15,747.5,50.0,4.25,9.5,238.0,560.89,474.23
2016,12,18,15,30,706.0,46.0,4.1,9.0,198.0,509.3,429.59
2016,12,18,15,45,640.5,41.0,4.0,8.5,156.5,442.8,371.03
2016,12,18,16,0,575.0,36.0,3.9,8.0,115.0,378.4,311.72
2016,12,18,16,15,457.5,27.5,3.85,7.5,76.5,287.48,222.29
2016,12,18,16,30,340.0,19.0,3.8,7.0,38.0,195.69,29.35
2016,12,18,16,45,170.0,9.5,3.8,6.5,19.0,81.37,0.0
2016,12,18,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
