Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,18,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,7,45,224.0,15.0,3.9,4.0,38.5,11.44,0.0
2016,12,19,8,0,448.0,30.0,3.9,5.0,77.0,37.7,17.1
2016,12,19,8,15,530.5,37.0,3.95,5.0,116.5,79.65,41.57
2016,12,19,8,30,613.0,44.0,4.0,5.0,156.0,128.73,78.22
2016,12,19,8,45,665.0,48.0,4.05,5.5,196.5,177.42,120.37
2016,12,19,9,0,717.0,52.0,4.1,6.0,237.0,230.79,169.01
2016,12,19,9,15,750.0,55.5,4.1,6.5,273.5,282.34,217.54
2016,12,19,9,30,783.0,59.0,4.1,7.0,310.0,335.87,267.41
2016,12,19,9,45,801.5,62.0,4.15,7.5,342.0,384.83,312.89
2016,12,19,10,0,820.0,65.0,4.2,8.0,374.0,433.75,357.19
2016,12,19,10,15,835.5,67.0,4.2,8.0,400.5,479.82,398.62
2016,12,19,10,30,851.0,69.0,4.2,8.0,427.0,525.02,438.34
2016,12,19,10,45,860.0,70.5,4.25,8.5,446.5,564.91,472.18
2016,12,19,11,0,869.0,72.0,4.3,9.0,466.0,602.93,503.71
2016,12,19,11,15,875.0,72.5,4.3,9.5,479.0,635.87,530.34
2016,12,19,11,30,881.0,73.0,4.3,10.0,492.0,662.47,551.56
2016,12,19,11,45,814.5,82.5,4.3,10.5,473.5,655.64,545.35
2016,12,19,12,0,748.0,92.0,4.3,11.0,455.0,638.95,531.43
2016,12,19,12,15,815.0,83.0,4.3,11.0,476.5,691.4,572.84
2016,12,19,12,30,882.0,74.0,4.3,11.0,498.0,737.24,608.06
2016,12,19,12,45,782.0,89.0,4.3,11.0,459.5,696.94,576.94
2016,12,19,13,0,682.0,104.0,4.3,11.0,421.0,650.27,541.14
2016,12,19,13,15,639.5,110.5,4.25,11.0,399.5,629.76,525.29
2016,12,19,13,30,597.0,117.0,4.2,11.0,378.0,606.38,506.59
2016,12,19,13,45,561.5,117.0,4.2,11.0,352.0,578.53,484.71
2016,12,19,14,0,526.0,117.0,4.2,11.0,326.0,544.17,457.52
2016,12,19,14,15,656.5,90.5,4.1,11.0,331.5,607.83,510.37
2016,12,19,14,30,787.0,64.0,4.0,11.0,337.0,654.73,547.4
2016,12,19,14,45,756.5,61.0,3.9,11.0,301.5,615.9,516.49
2016,12,19,15,0,726.0,58.0,3.8,11.0,266.0,575.57,483.83
2016,12,19,15,15,682.0,54.0,3.65,10.5,227.0,524.24,441.34
2016,12,19,15,30,638.0,50.0,3.5,10.0,188.0,472.85,397.33
2016,12,19,15,45,567.5,44.5,3.35,9.5,148.0,410.52,342.48
2016,12,19,16,0,497.0,39.0,3.2,9.0,108.0,346.25,284.04
2016,12,19,16,15,380.5,29.5,3.15,8.5,71.5,257.99,199.21
2016,12,19,16,30,264.0,20.0,3.1,8.0,35.0,167.18,33.95
2016,12,19,16,45,132.0,10.0,3.1,8.0,17.5,65.84,0.0
2016,12,19,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,20,7,45,192.5,15.5,4.5,5.5,35.0,11.91,0.0
2016,12,20,8,0,385.0,31.0,4.6,6.0,70.0,36.14,17.19
2016,12,20,8,15,469.0,38.0,4.55,6.5,108.0,73.22,38.44
2016,12,20,8,30,553.0,45.0,4.5,7.0,146.0,119.25,72.24
2016,12,20,8,45,605.0,50.0,4.45,7.5,184.0,165.87,112.1
2016,12,20,9,0,657.0,55.0,4.4,8.0,222.0,217.95,158.96
2016,12,20,9,15,691.0,58.0,4.3,8.5,258.0,266.25,204.03
2016,12,20,9,30,725.0,61.0,4.2,9.0,294.0,316.74,250.68
2016,12,20,9,45,755.5,62.0,4.1,9.5,326.0,365.6,295.26
2016,12,20,10,0,786.0,63.0,4.0,10.0,358.0,415.56,339.67
2016,12,20,10,15,801.5,64.5,3.95,10.5,384.0,459.65,378.38
2016,12,20,10,30,817.0,66.0,3.9,11.0,410.0,502.96,415.35
2016,12,20,10,45,827.5,67.5,3.9,11.5,429.5,542.43,448.35
2016,12,20,11,0,838.0,69.0,3.9,12.0,449.0,580.25,479.2
2016,12,20,11,15,668.0,113.0,3.8,12.0,421.0,552.94,456.77
2016,12,20,11,30,498.0,157.0,3.7,12.0,393.0,506.9,418.91
2016,12,20,11,45,676.0,114.0,3.65,12.5,439.0,599.32,494.24
2016,12,20,12,0,854.0,71.0,3.6,13.0,485.0,683.32,560.03
2016,12,20,12,15,853.5,71.0,3.6,13.0,483.0,699.25,571.66
2016,12,20,12,30,853.0,71.0,3.6,13.0,481.0,712.12,581.48
2016,12,20,12,45,654.5,116.5,3.6,13.0,427.5,637.73,523.97
2016,12,20,13,0,456.0,162.0,3.6,13.0,374.0,542.8,447.36
2016,12,20,13,15,636.0,117.0,3.55,13.0,401.0,634.46,523.19
2016,12,20,13,30,816.0,72.0,3.5,13.0,428.0,713.33,584.14
2016,12,20,13,45,802.5,70.5,3.5,13.0,405.5,699.13,573.42
2016,12,20,14,0,789.0,69.0,3.5,13.0,383.0,682.04,561.1
2016,12,20,14,15,769.5,66.5,3.45,13.0,354.0,656.65,542.1
2016,12,20,14,30,750.0,64.0,3.4,13.0,325.0,628.91,521.08
2016,12,20,14,45,723.5,61.0,3.35,13.0,291.5,593.62,493.76
2016,12,20,15,0,697.0,58.0,3.3,13.0,258.0,556.77,464.15
2016,12,20,15,15,654.5,54.0,3.1,12.5,220.5,507.2,423.33
2016,12,20,15,30,612.0,50.0,2.9,12.0,183.0,462.5,384.92
2016,12,20,15,45,550.0,43.5,2.75,11.5,144.5,399.64,330.52
2016,12,20,16,0,488.0,37.0,2.6,11.0,106.0,339.46,276.22
2016,12,20,16,15,376.0,28.5,2.6,10.5,70.5,254.95,196.01
2016,12,20,16,30,264.0,20.0,2.6,10.0,35.0,168.04,43.17
2016,12,20,16,45,132.0,10.0,2.65,10.0,17.5,66.01,0.0
2016,12,20,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,15.0,4.0,8.5,33.5,11.49,0.0
2016,12,21,8,0,364.0,30.0,4.2,9.0,67.0,33.91,15.81
2016,12,21,8,15,448.5,37.5,4.35,9.0,104.5,70.2,36.45
2016,12,21,8,30,533.0,45.0,4.5,9.0,142.0,115.52,69.39
2016,12,21,8,45,586.5,50.0,4.7,9.5,180.0,161.28,108.06
2016,12,21,9,0,640.0,55.0,4.9,10.0,218.0,212.0,153.35
2016,12,21,9,15,675.5,58.5,4.9,10.5,254.0,261.06,198.73
2016,12,21,9,30,711.0,62.0,4.9,11.0,290.0,311.8,245.4
2016,12,21,9,45,742.0,63.5,4.9,11.5,322.5,360.75,290.03
2016,12,21,10,0,773.0,65.0,4.9,12.0,355.0,410.9,334.71
2016,12,21,10,15,790.0,66.5,4.75,12.0,381.0,455.24,374.17
2016,12,21,10,30,807.0,68.0,4.6,12.0,407.0,498.94,412.09
2016,12,21,10,45,819.0,69.0,4.45,12.5,427.0,538.41,444.85
2016,12,21,11,0,831.0,70.0,4.3,13.0,447.0,576.35,475.43
2016,12,21,11,15,838.5,71.0,4.1,13.0,460.0,609.74,502.34
2016,12,21,11,30,846.0,72.0,3.9,13.0,473.0,640.9,527.16
2016,12,21,11,45,850.5,71.5,3.7,13.5,479.0,661.63,542.56
2016,12,21,12,0,855.0,71.0,3.5,14.0,485.0,683.48,557.32
2016,12,21,12,15,855.0,71.0,3.45,14.0,484.0,699.9,569.45
2016,12,21,12,30,855.0,71.0,3.4,14.0,483.0,713.25,579.37
2016,12,21,12,45,851.0,71.0,3.35,14.5,474.0,720.55,583.73
2016,12,21,13,0,847.0,71.0,3.3,15.0,465.0,730.41,590.15
2016,12,21,13,15,839.5,70.0,3.3,15.0,449.0,727.65,588.49
2016,12,21,13,30,832.0,69.0,3.3,15.0,433.0,721.68,584.62
2016,12,21,13,45,821.0,67.0,3.3,15.0,410.5,708.73,575.56
2016,12,21,14,0,810.0,65.0,3.3,15.0,388.0,692.81,564.28
2016,12,21,14,15,791.5,63.0,3.25,15.0,359.5,668.61,546.42
2016,12,21,14,30,773.0,61.0,3.2,15.0,331.0,641.97,526.51
2016,12,21,14,45,746.5,58.5,3.15,15.0,297.0,606.96,499.77
2016,12,21,15,0,720.0,56.0,3.1,15.0,263.0,570.33,470.94
2016,12,21,15,15,679.5,52.0,2.95,14.0,225.5,521.56,432.17
2016,12,21,15,30,639.0,48.0,2.8,13.0,188.0,472.6,391.7
2016,12,21,15,45,575.0,42.5,2.7,12.5,148.5,408.48,336.67
2016,12,21,16,0,511.0,37.0,2.6,12.0,109.0,352.62,285.99
2016,12,21,16,15,400.5,28.5,2.7,11.5,73.0,267.88,206.19
2016,12,21,16,30,290.0,20.0,2.8,11.0,37.0,181.18,56.44
2016,12,21,16,45,145.0,10.0,2.9,11.0,18.5,71.77,0.0
2016,12,21,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,204.0,15.0,3.05,7.5,35.5,11.54,0.0
2016,12,22,8,0,408.0,30.0,3.0,8.0,71.0,34.15,15.74
2016,12,22,8,15,494.5,37.5,2.95,8.0,110.0,72.9,37.27
2016,12,22,8,30,581.0,45.0,2.9,8.0,149.0,120.89,72.0
2016,12,22,8,45,635.5,49.5,2.85,8.5,189.0,169.78,113.23
2016,12,22,9,0,690.0,54.0,2.8,9.0,229.0,222.55,160.22
2016,12,22,9,15,724.5,57.5,2.55,9.5,266.0,273.15,206.77
2016,12,22,9,30,759.0,61.0,2.3,10.0,303.0,325.96,254.66
2016,12,22,9,45,783.0,63.5,2.1,10.5,335.5,375.51,299.03
2016,12,22,10,0,807.0,66.0,1.9,11.0,368.0,425.58,342.37
2016,12,22,10,15,823.0,68.0,1.8,11.5,394.5,471.5,381.25
2016,12,22,10,30,839.0,70.0,1.7,12.0,421.0,516.65,418.16
2016,12,22,10,45,850.0,71.0,1.6,12.5,441.5,556.87,450.05
2016,12,22,11,0,861.0,72.0,1.5,13.0,462.0,595.4,479.56
2016,12,22,11,15,868.0,72.5,1.55,13.0,475.5,628.97,506.42
2016,12,22,11,30,875.0,73.0,1.6,13.0,489.0,656.33,528.34
2016,12,22,11,45,877.5,73.5,1.7,13.5,494.5,681.56,547.61
2016,12,22,12,0,880.0,74.0,1.8,14.0,500.0,703.91,563.48
2016,12,22,12,15,880.0,74.0,1.8,14.0,498.5,720.92,575.74
2016,12,22,12,30,880.0,74.0,1.8,14.0,497.0,734.78,585.82
2016,12,22,12,45,878.5,72.5,1.8,14.5,488.5,742.53,590.49
2016,12,22,13,0,877.0,71.0,1.8,15.0,480.0,746.98,592.92
2016,12,22,13,15,869.0,70.0,1.65,15.0,463.5,743.89,589.8
2016,12,22,13,30,861.0,69.0,1.5,15.0,447.0,743.56,588.76
2016,12,22,13,45,848.5,67.5,1.4,15.0,423.5,730.1,578.71
2016,12,22,14,0,836.0,66.0,1.3,15.0,400.0,713.58,566.57
2016,12,22,14,15,816.5,64.0,1.25,14.5,370.5,688.46,549.64
2016,12,22,14,30,797.0,62.0,1.2,14.0,341.0,660.8,530.65
2016,12,22,14,45,767.0,59.5,1.15,14.0,305.5,622.99,502.73
2016,12,22,15,0,737.0,57.0,1.1,14.0,270.0,583.6,472.88
2016,12,22,15,15,694.5,53.0,1.1,13.5,231.5,533.13,433.92
2016,12,22,15,30,652.0,49.0,1.1,13.0,193.0,482.49,393.22
2016,12,22,15,45,585.5,43.5,1.1,12.5,152.5,416.43,338.53
2016,12,22,16,0,519.0,38.0,1.1,12.0,112.0,358.93,288.02
2016,12,22,16,15,407.0,29.5,1.15,11.5,75.0,272.96,209.19
2016,12,22,16,30,295.0,21.0,1.2,11.0,38.0,185.62,67.01
2016,12,22,16,45,147.5,10.5,1.25,11.0,19.0,73.53,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,9.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.0,7.45,9.5,8.0,7.41,0.0
2016,12,23,8,0,0.0,16.0,7.3,10.0,16.0,14.83,6.09
2016,12,23,8,15,0.0,26.0,6.85,10.0,26.0,24.13,14.69
2016,12,23,8,30,0.0,36.0,6.4,10.0,36.0,33.43,23.02
2016,12,23,8,45,0.0,45.5,6.0,10.5,45.5,42.28,30.85
2016,12,23,9,0,0.0,55.0,5.6,11.0,55.0,51.14,38.58
2016,12,23,9,15,0.0,64.5,5.5,11.0,64.5,60.03,46.33
2016,12,23,9,30,0.0,74.0,5.4,11.0,74.0,68.99,54.06
2016,12,23,9,45,0.0,82.5,5.35,11.5,82.5,77.05,60.83
2016,12,23,10,0,0.0,91.0,5.3,12.0,91.0,85.17,67.58
2016,12,23,10,15,0.0,53.5,5.85,12.0,53.5,49.73,37.18
2016,12,23,10,30,0.0,16.0,6.4,12.0,16.0,14.84,7.15
2016,12,23,10,45,0.0,62.5,6.95,12.0,62.5,58.13,44.29
2016,12,23,11,0,0.0,109.0,7.5,12.0,109.0,102.6,82.09
2016,12,23,11,15,0.0,58.0,7.75,12.0,58.0,53.94,40.59
2016,12,23,11,30,0.0,7.0,8.0,12.0,7.0,6.49,0.0
2016,12,23,11,45,157.0,103.5,8.3,12.0,179.5,220.94,186.06
2016,12,23,12,0,314.0,200.0,8.6,12.0,352.0,443.72,373.38
2016,12,23,12,15,157.0,103.5,8.45,12.0,179.5,229.4,193.32
2016,12,23,12,30,0.0,7.0,8.3,12.0,7.0,6.49,0.0
2016,12,23,12,45,0.0,63.5,8.15,12.0,63.5,59.07,44.96
2016,12,23,13,0,0.0,120.0,8.0,12.0,120.0,114.56,92.15
2016,12,23,13,15,0.0,68.0,7.8,12.0,68.0,63.27,48.59
2016,12,23,13,30,0.0,16.0,7.6,12.0,16.0,14.84,7.12
2016,12,23,13,45,0.0,66.0,7.45,12.0,66.0,61.4,47.13
2016,12,23,14,0,0.0,116.0,7.3,12.0,116.0,112.62,90.88
2016,12,23,14,15,0.0,107.5,7.2,11.5,107.5,104.35,84.09
2016,12,23,14,30,0.0,99.0,7.1,11.0,99.0,96.12,77.31
2016,12,23,14,45,0.0,88.5,7.05,11.0,88.5,85.73,68.44
2016,12,23,15,0,0.0,78.0,7.0,11.0,78.0,75.35,59.52
2016,12,23,15,15,0.0,66.5,6.9,10.5,66.5,63.85,49.64
2016,12,23,15,30,0.0,55.0,6.8,10.0,55.0,52.33,39.6
2016,12,23,15,45,0.0,43.5,6.7,10.0,43.5,40.76,29.35
2016,12,23,16,0,0.0,32.0,6.6,10.0,32.0,29.72,19.51
2016,12,23,16,15,0.0,21.5,6.55,9.5,21.5,19.95,10.55
2016,12,23,16,30,0.0,11.0,6.5,9.0,11.0,10.19,0.0
2016,12,23,16,45,0.0,5.5,6.45,9.0,5.5,5.24,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,6.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,7,45,207.5,14.5,6.0,6.5,34.5,11.16,0.0
2016,12,24,8,0,415.0,29.0,6.1,7.0,69.0,31.78,14.48
2016,12,24,8,15,503.0,36.0,6.15,7.5,108.5,70.29,35.16
2016,12,24,8,30,591.0,43.0,6.2,8.0,148.0,119.35,70.36
2016,12,24,8,45,647.0,47.0,6.3,8.5,188.0,167.27,110.82
2016,12,24,9,0,703.0,51.0,6.4,9.0,228.0,220.39,158.58
2016,12,24,9,15,737.5,54.0,6.35,9.0,265.0,271.09,206.56
2016,12,24,9,30,772.0,57.0,6.3,9.0,302.0,323.98,256.48
2016,12,24,9,45,798.5,58.5,6.3,9.0,335.0,374.05,303.73
2016,12,24,10,0,825.0,60.0,6.3,9.0,368.0,424.81,350.72
2016,12,24,10,15,841.0,62.0,6.2,9.0,395.0,471.53,393.36
2016,12,24,10,30,857.0,64.0,6.1,9.0,422.0,515.46,432.74
2016,12,24,10,45,867.5,65.0,6.1,9.5,442.5,555.68,467.5
2016,12,24,11,0,878.0,66.0,6.1,10.0,463.0,594.15,499.98
2016,12,24,11,15,884.5,66.5,6.05,10.0,476.5,627.6,528.55
2016,12,24,11,30,891.0,67.0,6.0,10.0,490.0,658.63,554.67
2016,12,24,11,45,894.0,67.5,5.95,10.0,496.0,684.72,576.13
2016,12,24,12,0,897.0,68.0,5.9,10.0,502.0,707.92,594.17
2016,12,24,12,15,897.0,68.0,5.85,10.0,501.0,725.38,607.71
2016,12,24,12,30,897.0,68.0,5.8,10.0,500.0,739.64,618.81
2016,12,24,12,45,887.0,69.0,5.8,10.5,490.0,744.48,621.65
2016,12,24,13,0,877.0,70.0,5.8,11.0,480.0,745.9,621.96
2016,12,24,13,15,726.5,97.5,5.75,11.0,429.0,679.77,570.06
2016,12,24,13,30,576.0,125.0,5.7,11.0,378.0,600.0,505.48
2016,12,24,13,45,707.5,95.0,5.7,11.0,390.0,662.85,558.21
2016,12,24,14,0,839.0,65.0,5.7,11.0,402.0,715.51,600.53
2016,12,24,14,15,820.5,63.5,5.65,10.5,373.0,691.88,583.17
2016,12,24,14,30,802.0,62.0,5.6,10.0,344.0,665.68,563.8
2016,12,24,14,45,775.5,59.0,5.6,10.0,309.5,629.71,535.28
2016,12,24,15,0,749.0,56.0,5.6,10.0,275.0,592.01,504.74
2016,12,24,15,15,708.0,52.5,5.4,9.5,236.5,542.9,463.22
2016,12,24,15,30,667.0,49.0,5.2,9.0,198.0,493.47,420.04
2016,12,24,15,45,604.0,43.5,5.05,9.0,157.5,428.98,362.19
2016,12,24,16,0,541.0,38.0,4.9,9.0,117.0,366.51,304.22
2016,12,24,16,15,429.0,30.0,4.85,8.5,79.5,286.02,226.94
2016,12,24,16,30,317.0,22.0,4.8,8.0,42.0,199.41,92.61
2016,12,24,16,45,158.5,11.0,4.75,7.5,21.0,79.25,0.0
2016,12,24,17,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,7,45,203.0,14.5,1.95,5.5,34.0,11.18,0.0
2016,12,25,8,0,406.0,29.0,2.1,6.0,68.0,30.88,14.37
2016,12,25,8,15,494.0,36.0,2.3,6.5,107.0,68.77,34.53
2016,12,25,8,30,582.0,43.0,2.5,7.0,146.0,117.23,69.09
2016,12,25,8,45,637.5,47.5,2.7,7.5,185.5,165.01,109.18
2016,12,25,9,0,693.0,52.0,2.9,8.0,225.0,217.98,156.41
2016,12,25,9,15,727.5,55.0,3.05,8.0,262.0,268.19,203.48
2016,12,25,9,30,762.0,58.0,3.2,8.0,299.0,320.61,252.44
2016,12,25,9,45,778.0,62.5,3.35,8.5,330.5,369.38,297.58
2016,12,25,10,0,794.0,67.0,3.5,9.0,362.0,418.01,341.48
2016,12,25,10,15,810.0,68.5,3.55,9.0,389.0,463.03,381.88
2016,12,25,10,30,826.0,70.0,3.6,9.0,416.0,507.3,420.73
2016,12,25,10,45,540.5,130.5,3.7,9.5,361.5,444.96,370.6
2016,12,25,11,0,255.0,191.0,3.8,10.0,307.0,355.91,296.11
2016,12,25,11,15,250.0,198.0,3.85,10.0,314.0,370.84,308.98
2016,12,25,11,30,245.0,205.0,3.9,10.0,321.0,384.83,320.58
2016,12,25,11,45,261.5,205.5,3.95,10.5,331.0,405.05,337.0
2016,12,25,12,0,278.0,206.0,4.0,11.0,341.0,425.17,353.2
2016,12,25,12,15,208.0,211.0,4.0,11.0,312.0,378.26,314.26
2016,12,25,12,30,138.0,216.0,4.0,11.0,283.0,338.4,280.59
2016,12,25,12,45,329.0,182.5,4.0,11.0,338.0,454.89,379.9
2016,12,25,13,0,520.0,149.0,4.0,11.0,393.0,575.43,479.5
2016,12,25,13,15,522.5,143.0,4.0,11.0,380.5,574.3,478.67
2016,12,25,13,30,525.0,137.0,4.0,11.0,368.0,571.05,476.79
2016,12,25,13,45,466.0,139.5,4.0,11.0,337.0,529.92,443.65
2016,12,25,14,0,407.0,142.0,4.0,11.0,306.0,487.63,409.33
2016,12,25,14,15,393.5,134.5,3.95,11.0,283.5,466.14,392.33
2016,12,25,14,30,380.0,127.0,3.9,11.0,261.0,443.43,373.99
2016,12,25,14,45,370.5,115.0,3.9,11.0,235.0,417.04,352.56
2016,12,25,15,0,361.0,103.0,3.9,11.0,209.0,389.55,329.73
2016,12,25,15,15,339.5,90.5,3.8,10.5,179.5,352.74,298.88
2016,12,25,15,30,318.0,78.0,3.7,10.0,150.0,315.87,267.08
2016,12,25,15,45,288.0,64.5,3.6,9.5,119.5,272.94,229.12
2016,12,25,16,0,258.0,51.0,3.5,9.0,89.0,231.14,190.91
2016,12,25,16,15,197.5,37.0,3.55,8.5,60.5,174.47,137.52
2016,12,25,16,30,137.0,23.0,3.6,8.0,32.0,114.43,55.75
2016,12,25,16,45,68.5,11.5,3.7,8.0,16.0,40.79,0.0
2016,12,25,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,2.5,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,214.5,13.5,4.55,3.5,34.0,10.32,0.0
2016,12,26,8,0,429.0,27.0,4.6,4.0,68.0,30.32,14.18
2016,12,26,8,15,515.5,34.0,4.6,4.5,107.5,68.92,34.32
2016,12,26,8,30,602.0,41.0,4.6,5.0,147.0,116.85,68.49
2016,12,26,8,45,652.5,46.0,4.6,5.5,186.5,165.26,109.72
2016,12,26,9,0,703.0,51.0,4.6,6.0,226.0,218.3,157.83
2016,12,26,9,15,737.5,54.0,4.55,6.5,263.5,269.01,205.61
2016,12,26,9,30,772.0,57.0,4.5,7.0,301.0,321.93,255.14
2016,12,26,9,45,648.5,82.5,4.45,7.5,302.0,339.59,276.62
2016,12,26,10,0,525.0,108.0,4.4,8.0,303.0,341.68,282.7
2016,12,26,10,15,684.5,87.5,4.3,8.5,361.5,423.74,352.26
2016,12,26,10,30,844.0,67.0,4.2,9.0,420.0,512.47,426.32
2016,12,26,10,45,853.5,68.5,4.15,9.5,440.5,552.88,460.14
2016,12,26,11,0,863.0,70.0,4.1,10.0,461.0,591.52,491.79
2016,12,26,11,15,869.5,71.0,3.95,10.0,474.5,622.42,517.34
2016,12,26,11,30,876.0,72.0,3.8,10.0,488.0,653.85,542.75
2016,12,26,11,45,878.5,72.0,3.7,10.5,494.0,678.91,561.84
2016,12,26,12,0,881.0,72.0,3.6,11.0,500.0,701.1,577.24
2016,12,26,12,15,880.0,72.0,3.45,11.0,498.5,717.82,589.26
2016,12,26,12,30,879.0,72.0,3.3,11.0,497.0,731.37,598.9
2016,12,26,12,45,875.5,71.5,3.2,11.0,488.5,739.24,604.54
2016,12,26,13,0,872.0,71.0,3.1,11.0,480.0,743.83,607.82
2016,12,26,13,15,863.5,70.0,2.95,11.0,463.5,740.77,605.18
2016,12,26,13,30,855.0,69.0,2.8,11.0,447.0,740.48,604.76
2016,12,26,13,45,842.0,67.5,2.7,11.5,424.0,727.07,593.66
2016,12,26,14,0,829.0,66.0,2.6,12.0,401.0,710.61,580.42
2016,12,26,14,15,810.5,64.0,2.55,11.5,372.0,686.64,563.82
2016,12,26,14,30,792.0,62.0,2.5,11.0,343.0,660.11,545.06
2016,12,26,14,45,764.0,59.5,2.45,11.0,308.5,624.03,517.54
2016,12,26,15,0,736.0,57.0,2.4,11.0,274.0,586.28,488.16
2016,12,26,15,15,696.0,53.0,2.4,10.5,236.0,537.58,449.23
2016,12,26,15,30,656.0,49.0,2.4,10.0,198.0,488.58,408.5
2016,12,26,15,45,593.0,43.5,2.4,9.5,158.0,424.4,353.7
2016,12,26,16,0,530.0,38.0,2.4,9.0,118.0,362.33,298.44
2016,12,26,16,15,425.0,30.0,2.5,8.5,80.5,285.22,226.44
2016,12,26,16,30,320.0,22.0,2.6,8.0,43.0,203.41,109.99
2016,12,26,16,45,160.0,11.0,2.75,7.5,21.5,80.44,0.0
2016,12,26,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,45,181.5,14.5,2.6,5.5,31.5,11.22,0.0
2016,12,27,8,0,363.0,29.0,2.6,6.0,63.0,28.87,13.91
2016,12,27,8,15,451.5,37.0,2.7,6.0,101.5,65.12,33.41
2016,12,27,8,30,540.0,45.0,2.8,6.0,140.0,110.9,65.87
2016,12,27,8,45,599.0,50.0,2.95,6.5,179.5,157.72,104.89
2016,12,27,9,0,658.0,55.0,3.1,7.0,219.0,210.88,152.06
2016,12,27,9,15,694.0,58.5,3.0,7.5,255.5,260.28,197.86
2016,12,27,9,30,730.0,62.0,2.9,8.0,292.0,312.14,245.57
2016,12,27,9,45,757.5,64.0,2.85,8.5,325.0,361.31,290.46
2016,12,27,10,0,785.0,66.0,2.8,9.0,358.0,411.4,335.0
2016,12,27,10,15,802.0,68.0,2.85,9.5,385.0,457.14,375.09
2016,12,27,10,30,819.0,70.0,2.9,10.0,412.0,502.28,413.58
2016,12,27,10,45,829.0,71.5,2.95,10.5,432.5,542.14,446.9
2016,12,27,11,0,839.0,73.0,3.0,11.0,453.0,580.34,478.06
2016,12,27,11,15,846.0,74.0,3.1,11.0,467.0,614.25,506.27
2016,12,27,11,30,853.0,75.0,3.2,11.0,481.0,645.91,532.29
2016,12,27,11,45,856.5,75.0,3.35,11.5,487.5,671.61,552.6
2016,12,27,12,0,860.0,75.0,3.5,12.0,494.0,694.54,569.74
2016,12,27,12,15,709.0,110.5,3.45,12.0,455.0,648.16,532.9
2016,12,27,12,30,558.0,146.0,3.4,12.0,416.0,585.64,482.68
2016,12,27,12,45,553.5,144.5,3.4,12.0,408.5,589.1,486.25
2016,12,27,13,0,549.0,143.0,3.4,12.0,401.0,590.35,487.69
2016,12,27,13,15,626.5,117.5,3.35,12.0,402.5,628.86,519.56
2016,12,27,13,30,704.0,92.0,3.3,12.0,404.0,658.85,543.44
2016,12,27,13,45,538.5,120.5,3.25,12.5,352.0,561.85,465.71
2016,12,27,14,0,373.0,149.0,3.2,13.0,300.0,471.22,390.88
2016,12,27,14,15,396.0,134.0,3.2,12.5,284.0,467.99,390.5
2016,12,27,14,30,419.0,119.0,3.2,12.0,268.0,462.33,387.53
2016,12,27,14,45,393.5,111.5,3.2,12.0,241.0,429.51,360.79
2016,12,27,15,0,368.0,104.0,3.2,12.0,214.0,396.3,333.28
2016,12,27,15,15,343.0,92.5,3.1,11.5,184.0,358.32,301.77
2016,12,27,15,30,318.0,81.0,3.0,11.0,154.0,320.5,269.47
2016,12,27,15,45,284.0,67.0,2.95,10.5,122.5,274.57,229.44
2016,12,27,16,0,250.0,53.0,2.9,10.0,91.0,230.0,189.37
2016,12,27,16,15,188.0,39.0,2.95,9.5,62.0,172.75,136.46
2016,12,27,16,30,126.0,25.0,3.0,9.0,33.0,113.9,63.3
2016,12,27,16,45,63.0,12.5,3.05,9.0,16.5,39.57,0.0
2016,12,27,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,13.5,4.25,5.5,33.5,10.36,0.0
2016,12,28,8,0,428.0,27.0,4.4,6.0,67.0,28.91,13.71
2016,12,28,8,15,514.5,34.0,4.4,6.0,106.5,67.23,33.09
2016,12,28,8,30,601.0,41.0,4.4,6.0,146.0,114.92,66.65
2016,12,28,8,45,657.0,45.0,4.4,6.5,186.0,163.19,107.15
2016,12,28,9,0,713.0,49.0,4.4,7.0,226.0,216.69,155.19
2016,12,28,9,15,746.5,52.0,4.35,7.5,263.5,267.63,203.04
2016,12,28,9,30,780.0,55.0,4.3,8.0,301.0,320.67,252.55
2016,12,28,9,45,808.5,56.0,4.3,9.0,334.5,371.47,299.02
2016,12,28,10,0,837.0,57.0,4.3,10.0,368.0,422.14,344.17
2016,12,28,10,15,852.0,58.5,4.3,10.5,395.0,468.13,384.97
2016,12,28,10,30,867.0,60.0,4.3,11.0,422.0,513.22,423.85
2016,12,28,10,45,877.5,60.5,4.35,11.5,442.5,553.54,458.04
2016,12,28,11,0,888.0,61.0,4.4,12.0,463.0,592.08,489.96
2016,12,28,11,15,894.0,61.5,4.35,12.0,477.0,625.87,517.99
2016,12,28,11,30,900.0,62.0,4.3,12.0,491.0,657.2,543.54
2016,12,28,11,45,903.0,62.5,4.25,12.5,497.5,683.88,563.48
2016,12,28,12,0,906.0,63.0,4.2,13.0,504.0,707.66,580.12
2016,12,28,12,15,905.0,63.0,4.1,13.0,502.5,724.95,592.73
2016,12,28,12,30,904.0,63.0,4.0,13.0,501.0,738.98,603.02
2016,12,28,12,45,898.5,63.0,3.95,13.5,492.5,746.38,607.46
2016,12,28,13,0,893.0,63.0,3.9,14.0,484.0,750.38,609.46
2016,12,28,13,15,885.5,62.5,3.8,14.0,468.0,748.88,608.39
2016,12,28,13,30,878.0,62.0,3.7,14.0,452.0,744.05,604.93
2016,12,28,13,45,866.5,60.5,3.65,14.0,429.5,731.71,596.11
2016,12,28,14,0,855.0,59.0,3.6,14.0,407.0,716.28,585.0
2016,12,28,14,15,837.5,57.5,3.5,13.5,378.5,693.53,569.14
2016,12,28,14,30,820.0,56.0,3.4,13.0,350.0,668.22,551.12
2016,12,28,14,45,795.5,53.5,3.3,13.0,315.5,640.26,529.7
2016,12,28,15,0,771.0,51.0,3.2,13.0,281.0,604.39,501.63
2016,12,28,15,15,733.5,48.0,3.0,12.5,243.0,557.84,464.39
2016,12,28,15,30,696.0,45.0,2.8,12.0,205.0,510.78,424.83
2016,12,28,15,45,638.0,40.5,2.65,11.5,165.0,449.61,372.46
2016,12,28,16,0,580.0,36.0,2.5,11.0,125.0,390.15,319.42
2016,12,28,16,15,481.0,28.5,2.5,10.5,86.5,308.46,244.82
2016,12,28,16,30,382.0,21.0,2.5,10.0,48.0,229.44,138.0
2016,12,28,16,45,191.0,10.5,2.55,10.0,24.0,94.21,0.0
2016,12,28,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,196.5,14.5,5.3,6.5,33.0,11.26,0.0
2016,12,29,8,0,393.0,29.0,5.5,7.0,66.0,27.98,13.52
2016,12,29,8,15,485.0,36.5,5.5,7.0,105.5,65.46,32.68
2016,12,29,8,30,577.0,44.0,5.5,7.0,145.0,112.85,65.76
2016,12,29,8,45,631.5,49.5,5.5,7.5,185.5,162.27,107.12
2016,12,29,9,0,686.0,55.0,5.5,8.0,226.0,215.6,154.84
2016,12,29,9,15,722.5,58.5,5.5,8.5,264.0,266.6,202.5
2016,12,29,9,30,759.0,62.0,5.5,9.0,302.0,320.1,252.29
2016,12,29,9,45,767.5,68.5,5.55,9.5,333.0,368.19,297.4
2016,12,29,10,0,776.0,75.0,5.6,10.0,364.0,415.5,340.7
2016,12,29,10,15,794.0,77.0,5.5,10.5,391.5,461.6,381.62
2016,12,29,10,30,812.0,79.0,5.4,11.0,419.0,507.2,420.98
2016,12,29,10,45,828.0,79.5,5.3,11.5,441.0,549.31,456.5
2016,12,29,11,0,844.0,80.0,5.2,12.0,463.0,590.17,490.09
2016,12,29,11,15,851.0,81.0,4.95,12.0,477.0,624.54,518.15
2016,12,29,11,30,858.0,82.0,4.7,12.0,491.0,656.63,543.69
2016,12,29,11,45,863.0,81.5,4.5,12.5,498.0,683.21,563.52
2016,12,29,12,0,868.0,81.0,4.3,13.0,505.0,707.05,580.13
2016,12,29,12,15,867.5,81.0,4.05,13.0,504.0,724.67,592.29
2016,12,29,12,30,867.0,81.0,3.8,13.0,503.0,739.12,602.31
2016,12,29,12,45,871.0,78.0,3.6,13.5,495.5,750.13,608.8
2016,12,29,13,0,875.0,75.0,3.4,14.0,488.0,757.88,612.86
2016,12,29,13,15,866.5,74.0,3.3,14.0,472.0,755.36,610.92
2016,12,29,13,30,858.0,73.0,3.2,14.0,456.0,749.49,606.65
2016,12,29,13,45,844.5,71.5,3.1,14.5,433.0,736.0,595.66
2016,12,29,14,0,831.0,70.0,3.0,15.0,410.0,719.43,582.48
2016,12,29,14,15,812.0,68.0,2.9,14.5,380.5,695.29,565.72
2016,12,29,14,30,793.0,66.0,2.8,14.0,351.0,668.57,546.81
2016,12,29,14,45,764.5,63.5,2.7,14.0,316.5,632.24,519.19
2016,12,29,15,0,736.0,61.0,2.6,14.0,282.0,594.2,489.75
2016,12,29,15,15,695.5,57.0,2.45,13.5,243.5,545.14,450.57
2016,12,29,15,30,655.0,53.0,2.3,13.0,205.0,495.69,409.71
2016,12,29,15,45,588.5,47.5,2.15,12.5,164.0,434.61,357.81
2016,12,29,16,0,522.0,42.0,2.0,12.0,123.0,371.24,302.34
2016,12,29,16,15,417.5,33.5,2.05,11.5,85.5,287.74,227.77
2016,12,29,16,30,313.0,25.0,2.1,11.0,48.0,207.56,129.45
2016,12,29,16,45,156.5,12.5,2.15,10.5,24.0,81.2,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,57.0,16.5,1.7,8.5,21.5,13.9,0.0
2016,12,30,8,0,114.0,33.0,1.6,9.0,43.0,28.57,17.64
2016,12,30,8,15,154.0,49.0,1.5,9.5,70.5,53.78,34.25
2016,12,30,8,30,194.0,65.0,1.4,10.0,98.0,83.7,57.15
2016,12,30,8,45,215.0,80.5,1.35,10.5,126.5,114.34,82.88
2016,12,30,9,0,236.0,96.0,1.3,11.0,155.0,147.24,111.32
2016,12,30,9,15,252.0,110.0,1.2,11.5,182.0,179.4,139.49
2016,12,30,9,30,268.0,124.0,1.1,12.0,209.0,213.0,168.59
2016,12,30,9,45,287.0,135.5,1.05,12.5,235.0,246.51,197.15
2016,12,30,10,0,306.0,147.0,1.0,13.0,261.0,281.39,226.27
2016,12,30,10,15,317.0,155.0,1.15,13.0,281.0,310.09,250.86
2016,12,30,10,30,328.0,163.0,1.3,13.0,301.0,339.04,275.36
2016,12,30,10,45,323.5,174.5,1.45,13.5,316.0,363.36,295.19
2016,12,30,11,0,319.0,186.0,1.6,14.0,331.0,386.67,313.83
2016,12,30,11,15,320.5,192.0,1.7,14.0,341.5,406.65,330.19
2016,12,30,11,30,322.0,198.0,1.8,14.0,352.0,425.85,345.78
2016,12,30,11,45,280.5,207.0,1.9,14.0,342.5,418.7,340.01
2016,12,30,12,0,239.0,216.0,2.0,14.0,333.0,399.08,324.54
2016,12,30,12,15,243.0,213.5,2.05,14.0,332.5,415.87,338.18
2016,12,30,12,30,247.0,211.0,2.1,14.0,332.0,422.16,343.55
2016,12,30,12,45,394.5,179.0,2.2,14.0,368.0,510.96,416.36
2016,12,30,13,0,542.0,147.0,2.3,14.0,404.0,590.48,480.6
2016,12,30,13,15,677.0,113.0,2.4,14.0,423.5,662.96,538.27
2016,12,30,13,30,812.0,79.0,2.5,14.0,443.0,722.83,583.67
2016,12,30,13,45,798.0,78.0,2.65,14.0,420.5,709.81,574.94
2016,12,30,14,0,784.0,77.0,2.8,14.0,398.0,693.86,564.51
2016,12,30,14,15,765.0,74.5,2.9,13.5,370.0,669.68,548.46
2016,12,30,14,30,746.0,72.0,3.0,13.0,342.0,643.04,530.21
2016,12,30,14,45,716.5,69.0,3.2,13.0,308.0,606.21,502.95
2016,12,30,15,0,687.0,66.0,3.4,13.0,274.0,572.39,476.83
2016,12,30,15,15,646.5,61.5,3.5,12.5,236.5,524.26,438.4
2016,12,30,15,30,606.0,57.0,3.6,12.0,199.0,476.05,398.46
2016,12,30,15,45,536.0,51.5,3.7,12.0,159.5,409.36,341.08
2016,12,30,16,0,466.0,46.0,3.8,12.0,120.0,345.42,284.24
2016,12,30,16,15,364.5,36.5,3.85,11.5,83.5,264.04,210.96
2016,12,30,16,30,263.0,27.0,3.9,11.0,47.0,186.77,121.11
2016,12,30,16,45,131.5,13.5,4.0,10.5,23.5,71.34,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
